Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,7,45,171.5,14.0,2.6,1.5,28.0,13.76,0.0
2016,1,1,8,0,343.0,28.0,2.7,2.0,56.0,35.86,14.7
2016,1,1,8,15,445.5,36.5,2.7,2.5,95.0,71.7,37.87
2016,1,1,8,30,548.0,45.0,2.7,3.0,134.0,117.4,71.52
2016,1,1,8,45,606.0,51.0,2.75,3.5,174.5,162.07,109.57
2016,1,1,9,0,664.0,57.0,2.8,4.0,215.0,211.49,153.77
2016,1,1,9,15,704.0,61.0,2.8,4.5,253.0,258.54,197.38
2016,1,1,9,30,744.0,65.0,2.8,5.0,291.0,307.41,242.4
2016,1,1,9,45,775.0,67.0,2.85,5.5,326.0,352.87,284.2
2016,1,1,10,0,806.0,69.0,2.9,6.0,361.0,399.05,325.75
2016,1,1,10,15,824.0,71.0,2.85,6.0,389.5,439.93,362.58
2016,1,1,10,30,842.0,73.0,2.8,6.0,418.0,479.92,397.8
2016,1,1,10,45,853.5,74.5,2.8,6.5,439.5,514.97,427.6
2016,1,1,11,0,865.0,76.0,2.8,7.0,461.0,548.22,455.2
2016,1,1,11,15,872.5,77.0,2.75,7.0,476.0,576.7,479.06
2016,1,1,11,30,880.0,78.0,2.7,7.0,491.0,602.78,500.56
2016,1,1,11,45,883.0,78.5,2.65,7.5,498.5,623.08,516.22
2016,1,1,12,0,886.0,79.0,2.6,8.0,506.0,640.53,529.35
2016,1,1,12,15,886.0,79.0,2.55,8.0,505.5,652.6,539.05
2016,1,1,12,30,886.0,79.0,2.5,8.0,505.0,661.59,546.25
2016,1,1,12,45,885.0,78.0,2.45,8.0,498.0,665.71,549.64
2016,1,1,13,0,884.0,77.0,2.4,8.0,491.0,666.67,550.54
2016,1,1,13,15,876.5,76.0,2.35,8.0,475.5,660.3,545.71
2016,1,1,13,30,869.0,75.0,2.3,8.0,460.0,650.87,538.46
2016,1,1,13,45,857.0,73.0,2.25,8.0,438.0,634.47,525.73
2016,1,1,14,0,845.0,71.0,2.2,8.0,416.0,615.31,510.7
2016,1,1,14,15,827.0,69.0,2.15,8.0,387.0,589.92,490.5
2016,1,1,14,30,809.0,67.0,2.1,8.0,358.0,562.32,468.2
2016,1,1,14,45,783.0,64.0,2.05,8.0,324.0,527.1,439.33
2016,1,1,15,0,757.0,61.0,2.0,8.0,290.0,490.54,408.7
2016,1,1,15,15,717.5,57.5,1.9,7.0,251.5,445.48,371.52
2016,1,1,15,30,678.0,54.0,1.8,6.0,213.0,400.48,333.05
2016,1,1,15,45,617.5,48.5,1.75,5.5,172.5,347.91,286.57
2016,1,1,16,0,557.0,43.0,1.7,5.0,132.0,294.83,238.36
2016,1,1,16,15,455.0,34.5,1.8,4.5,93.0,226.16,176.2
2016,1,1,16,30,353.0,26.0,1.9,4.0,54.0,163.08,105.86
2016,1,1,16,45,176.5,13.0,2.0,4.0,27.0,63.92,0.0
2016,1,1,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,2,7,45,1.0,13.5,3.0,2.5,13.5,13.27,0.0
2016,1,2,8,0,2.0,27.0,3.1,3.0,27.0,25.75,13.61
2016,1,2,8,15,22.0,43.5,3.1,3.0,47.0,43.15,30.31
2016,1,2,8,30,42.0,60.0,3.1,3.0,67.0,63.1,47.45
2016,1,2,8,45,52.5,77.0,3.1,3.5,88.0,83.94,65.75
2016,1,2,9,0,63.0,94.0,3.1,4.0,109.0,105.92,85.08
2016,1,2,9,15,69.5,109.5,3.05,4.0,129.0,126.38,103.34
2016,1,2,9,30,76.0,125.0,3.0,4.0,149.0,147.43,121.98
2016,1,2,9,45,83.5,138.5,3.0,4.5,167.0,167.37,139.27
2016,1,2,10,0,91.0,152.0,3.0,5.0,185.0,187.85,156.82
2016,1,2,10,15,169.5,161.0,2.95,5.0,228.5,238.2,199.62
2016,1,2,10,30,248.0,170.0,2.9,5.0,272.0,294.88,247.66
2016,1,2,10,45,157.5,180.0,2.85,5.5,246.0,264.93,222.18
2016,1,2,11,0,67.0,190.0,2.8,6.0,220.0,228.49,190.69
2016,1,2,11,15,80.5,198.5,2.7,6.0,236.0,247.37,206.7
2016,1,2,11,30,94.0,207.0,2.6,6.0,252.0,266.82,222.97
2016,1,2,11,45,72.0,204.5,2.55,6.5,239.5,253.37,211.01
2016,1,2,12,0,50.0,202.0,2.5,7.0,227.0,238.94,198.27
2016,1,2,12,15,236.5,191.0,2.4,7.0,305.5,358.2,300.06
2016,1,2,12,30,423.0,180.0,2.3,7.0,384.0,475.58,396.87
2016,1,2,12,45,334.5,192.0,2.2,7.0,352.0,428.78,357.45
2016,1,2,13,0,246.0,204.0,2.1,7.0,320.0,387.26,322.68
2016,1,2,13,15,138.0,190.0,2.0,7.0,255.0,295.55,246.59
2016,1,2,13,30,30.0,176.0,1.9,7.0,190.0,203.95,168.91
2016,1,2,13,45,49.5,174.0,1.85,7.5,195.5,215.15,178.87
2016,1,2,14,0,69.0,172.0,1.8,8.0,201.0,226.07,188.16
2016,1,2,14,15,72.5,161.0,1.7,8.0,189.5,216.12,180.05
2016,1,2,14,30,76.0,150.0,1.6,8.0,178.0,205.91,171.7
2016,1,2,14,45,70.0,137.0,1.5,8.0,161.0,187.61,156.29
2016,1,2,15,0,64.0,124.0,1.4,8.0,144.0,169.46,140.86
2016,1,2,15,15,57.5,108.5,1.4,7.5,124.5,148.11,122.78
2016,1,2,15,30,51.0,93.0,1.4,7.0,105.0,127.0,104.55
2016,1,2,15,45,42.0,76.0,1.45,7.0,85.0,103.02,83.38
2016,1,2,16,0,33.0,59.0,1.5,7.0,65.0,79.38,62.27
2016,1,2,16,15,16.5,42.5,1.65,6.5,45.5,53.86,39.54
2016,1,2,16,30,0.0,26.0,1.8,6.0,26.0,26.56,14.05
2016,1,2,16,45,0.0,13.0,1.95,6.0,13.0,12.78,0.0
2016,1,2,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,5.0,2.4,4.5,5.0,4.91,0.0
2016,1,3,8,0,0.0,10.0,2.4,5.0,10.0,9.64,1.52
2016,1,3,8,15,0.0,17.5,2.3,5.0,17.5,16.88,8.7
2016,1,3,8,30,0.0,25.0,2.2,5.0,25.0,24.12,15.33
2016,1,3,8,45,0.0,32.5,2.1,5.5,32.5,31.37,21.87
2016,1,3,9,0,0.0,40.0,2.0,6.0,40.0,38.62,28.33
2016,1,3,9,15,0.0,47.5,2.0,6.0,47.5,45.88,34.78
2016,1,3,9,30,0.0,55.0,2.0,6.0,55.0,53.14,41.16
2016,1,3,9,45,0.0,61.5,2.0,6.0,61.5,59.44,46.63
2016,1,3,10,0,0.0,68.0,2.0,6.0,68.0,65.73,52.06
2016,1,3,10,15,16.5,115.0,2.05,6.0,122.0,119.31,98.27
2016,1,3,10,30,33.0,162.0,2.1,6.0,176.0,178.03,148.14
2016,1,3,10,45,44.5,174.5,2.2,6.5,194.0,198.33,164.85
2016,1,3,11,0,56.0,187.0,2.3,7.0,212.0,219.39,182.22
2016,1,3,11,15,28.0,157.5,2.45,7.0,170.0,174.43,144.24
2016,1,3,11,30,0.0,128.0,2.6,7.0,128.0,125.26,102.26
2016,1,3,11,45,98.5,172.0,2.8,7.5,220.0,239.53,200.06
2016,1,3,12,0,197.0,216.0,3.0,8.0,312.0,350.89,292.53
2016,1,3,12,15,127.0,211.0,3.1,8.0,273.0,304.95,253.58
2016,1,3,12,30,57.0,206.0,3.2,8.0,234.0,250.55,207.63
2016,1,3,12,45,30.0,182.0,3.3,8.0,197.0,207.66,171.73
2016,1,3,13,0,3.0,158.0,3.4,8.0,160.0,159.26,130.69
2016,1,3,13,15,43.5,176.0,3.25,8.0,196.0,211.59,175.82
2016,1,3,13,30,84.0,194.0,3.1,8.0,232.0,259.28,216.38
2016,1,3,13,45,42.0,147.0,3.0,8.5,166.0,179.5,148.72
2016,1,3,14,0,0.0,100.0,2.9,9.0,100.0,98.05,78.85
2016,1,3,14,15,56.0,127.0,2.7,9.0,147.5,166.43,138.38
2016,1,3,14,30,112.0,154.0,2.5,9.0,195.0,238.89,199.83
2016,1,3,14,45,104.0,140.5,2.4,9.0,176.0,217.94,181.97
2016,1,3,15,0,96.0,127.0,2.3,9.0,157.0,197.07,164.26
2016,1,3,15,15,89.0,111.0,2.2,8.5,136.0,173.73,144.5
2016,1,3,15,30,82.0,95.0,2.1,8.0,115.0,150.51,124.45
2016,1,3,15,45,68.0,78.0,2.05,8.0,92.5,122.97,100.13
2016,1,3,16,0,54.0,61.0,2.0,8.0,70.0,90.63,71.54
2016,1,3,16,15,32.0,44.5,2.05,7.5,49.5,62.3,46.37
2016,1,3,16,30,10.0,28.0,2.1,7.0,29.0,34.8,20.43
2016,1,3,16,45,5.0,14.0,2.15,7.0,14.5,15.7,0.0
2016,1,3,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,7,45,150.5,13.5,2.6,8.0,25.5,13.27,0.0
2016,1,4,8,0,301.0,27.0,2.6,8.0,51.0,32.59,12.91
2016,1,4,8,15,399.5,35.5,2.6,8.0,88.0,65.83,34.11
2016,1,4,8,30,498.0,44.0,2.6,8.0,125.0,108.59,64.96
2016,1,4,8,45,566.5,48.5,2.6,8.5,164.5,151.23,99.98
2016,1,4,9,0,635.0,53.0,2.6,9.0,204.0,199.69,142.0
2016,1,4,9,15,673.5,57.0,2.65,9.0,241.0,245.13,183.77
2016,1,4,9,30,712.0,61.0,2.7,9.0,278.0,292.31,227.08
2016,1,4,9,45,510.5,100.5,2.8,9.5,265.0,289.43,231.97
2016,1,4,10,0,309.0,140.0,2.9,10.0,252.0,267.84,218.43
2016,1,4,10,15,222.0,159.5,2.95,10.0,243.0,262.61,215.83
2016,1,4,10,30,135.0,179.0,3.0,10.0,234.0,247.26,203.71
2016,1,4,10,45,109.5,186.5,3.1,10.5,233.0,247.51,203.74
2016,1,4,11,0,84.0,194.0,3.2,11.0,232.0,241.72,198.51
2016,1,4,11,15,49.5,184.5,3.3,11.0,207.5,214.98,176.15
2016,1,4,11,30,15.0,175.0,3.4,11.0,183.0,182.04,148.35
2016,1,4,11,45,7.5,91.5,3.5,11.5,95.5,93.2,73.83
2016,1,4,12,0,0.0,8.0,3.6,12.0,8.0,7.72,0.96
2016,1,4,12,15,2.0,86.0,3.6,12.0,87.0,84.49,66.35
2016,1,4,12,30,4.0,164.0,3.6,12.0,166.0,165.39,133.97
2016,1,4,12,45,2.0,136.5,3.65,12.0,137.5,135.81,109.26
2016,1,4,13,0,0.0,109.0,3.7,12.0,109.0,106.48,84.77
2016,1,4,13,15,16.5,144.0,3.6,11.5,151.5,153.63,125.0
2016,1,4,13,30,33.0,179.0,3.5,11.0,194.0,209.15,171.8
2016,1,4,13,45,34.0,172.0,3.4,11.0,186.5,202.87,166.67
2016,1,4,14,0,35.0,165.0,3.3,11.0,179.0,196.55,161.63
2016,1,4,14,15,17.5,89.0,3.15,11.0,96.0,100.83,81.15
2016,1,4,14,30,0.0,13.0,3.0,11.0,13.0,12.54,5.21
2016,1,4,14,45,0.0,11.5,2.9,11.0,11.5,11.09,3.98
2016,1,4,15,0,0.0,10.0,2.8,11.0,10.0,9.64,2.72
2016,1,4,15,15,0.0,8.5,2.65,11.0,8.5,8.19,1.46
2016,1,4,15,30,0.0,7.0,2.5,11.0,7.0,6.75,0.19
2016,1,4,15,45,0.0,5.5,2.45,11.0,5.5,5.3,0.0
2016,1,4,16,0,0.0,4.0,2.4,11.0,4.0,3.85,0.0
2016,1,4,16,15,0.0,3.0,2.4,11.0,3.0,2.89,0.0
2016,1,4,16,30,0.0,2.0,2.4,11.0,2.0,1.93,0.0
2016,1,4,16,45,0.0,1.0,2.45,11.0,1.0,0.96,0.0
2016,1,4,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,12.5,2.15,9.5,12.5,12.29,0.0
2016,1,5,8,0,0.0,25.0,2.3,10.0,25.0,23.91,11.8
2016,1,5,8,15,8.5,41.5,2.4,10.0,43.0,40.29,27.6
2016,1,5,8,30,17.0,58.0,2.5,10.0,61.0,57.83,42.82
2016,1,5,8,45,24.0,74.0,2.65,10.0,79.5,75.8,58.41
2016,1,5,9,0,31.0,90.0,2.8,10.0,98.0,94.58,74.68
2016,1,5,9,15,36.0,105.0,2.85,10.0,115.5,112.59,90.3
2016,1,5,9,30,41.0,120.0,2.9,10.0,133.0,131.12,106.25
2016,1,5,9,45,43.0,133.0,3.0,10.5,148.0,147.04,119.69
2016,1,5,10,0,45.0,146.0,3.1,11.0,163.0,163.14,133.12
2016,1,5,10,15,38.5,154.5,3.2,11.0,170.0,171.07,139.82
2016,1,5,10,30,32.0,163.0,3.3,11.0,177.0,178.5,145.99
2016,1,5,10,45,16.0,139.5,3.4,11.0,146.5,144.77,117.65
2016,1,5,11,0,0.0,116.0,3.5,11.0,116.0,113.1,90.81
2016,1,5,11,15,5.0,142.5,3.55,11.0,145.0,142.65,115.65
2016,1,5,11,30,10.0,169.0,3.6,11.0,174.0,172.9,140.83
2016,1,5,11,45,6.5,166.0,3.7,11.0,169.0,168.06,136.64
2016,1,5,12,0,3.0,163.0,3.8,11.0,164.0,163.1,132.4
2016,1,5,12,15,1.5,122.5,3.8,10.5,123.0,120.82,97.24
2016,1,5,12,30,0.0,82.0,3.8,10.0,82.0,79.31,62.32
2016,1,5,12,45,13.5,134.0,3.85,10.0,140.5,140.66,114.61
2016,1,5,13,0,27.0,186.0,3.9,10.0,199.0,204.58,168.29
2016,1,5,13,15,13.5,165.0,3.8,10.0,171.5,173.91,142.4
2016,1,5,13,30,0.0,144.0,3.7,10.0,144.0,143.34,116.59
2016,1,5,13,45,3.5,145.5,3.65,10.0,147.5,147.77,120.59
2016,1,5,14,0,7.0,147.0,3.6,10.0,151.0,152.35,124.68
2016,1,5,14,15,3.5,105.5,3.55,10.0,107.5,106.27,85.78
2016,1,5,14,30,0.0,64.0,3.5,10.0,64.0,61.86,47.87
2016,1,5,14,45,0.0,58.0,3.45,10.0,58.0,56.04,42.95
2016,1,5,15,0,0.0,52.0,3.4,10.0,52.0,50.23,37.97
2016,1,5,15,15,0.0,45.0,3.15,9.5,45.0,43.46,32.17
2016,1,5,15,30,0.0,38.0,2.9,9.0,38.0,36.69,26.3
2016,1,5,15,45,231.5,44.5,2.7,9.0,84.0,168.21,138.86
2016,1,5,16,0,463.0,51.0,2.5,9.0,130.0,269.2,217.83
2016,1,5,16,15,363.5,41.5,2.35,8.5,93.0,202.88,158.48
2016,1,5,16,30,264.0,32.0,2.2,8.0,56.0,143.75,100.47
2016,1,5,16,45,132.0,16.0,2.1,8.0,28.0,65.59,0.0
2016,1,5,17,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,7,45,32.0,17.0,3.65,10.0,19.5,16.71,0.0
2016,1,6,8,0,64.0,34.0,3.6,10.0,39.0,32.46,16.94
2016,1,6,8,15,133.5,51.5,3.55,10.0,70.5,58.64,38.05
2016,1,6,8,30,203.0,69.0,3.5,10.0,102.0,92.55,63.93
2016,1,6,8,45,205.5,90.0,3.45,10.0,131.5,124.66,92.19
2016,1,6,9,0,208.0,111.0,3.4,10.0,161.0,157.02,121.16
2016,1,6,9,15,245.0,125.0,3.35,10.0,193.5,192.08,151.37
2016,1,6,9,30,282.0,139.0,3.3,10.0,226.0,230.14,184.24
2016,1,6,9,45,380.0,127.0,3.25,10.0,257.5,268.95,216.91
2016,1,6,10,0,478.0,115.0,3.2,10.0,289.0,312.93,254.46
2016,1,6,10,15,240.0,128.0,3.2,10.0,215.5,237.9,195.58
2016,1,6,10,30,2.0,141.0,3.2,10.0,142.0,139.07,113.16
2016,1,6,10,45,88.5,170.0,3.25,10.0,210.0,215.71,178.04
2016,1,6,11,0,175.0,199.0,3.3,10.0,278.0,299.84,248.07
2016,1,6,11,15,272.5,193.5,3.35,10.0,320.5,359.1,297.52
2016,1,6,11,30,370.0,188.0,3.4,10.0,363.0,417.82,346.34
2016,1,6,11,45,222.0,200.5,3.45,10.0,306.5,344.95,285.74
2016,1,6,12,0,74.0,213.0,3.5,10.0,250.0,265.69,218.73
2016,1,6,12,15,77.5,214.5,3.4,10.0,252.5,271.38,223.7
2016,1,6,12,30,81.0,216.0,3.3,10.0,255.0,277.01,228.4
2016,1,6,12,45,40.5,112.5,3.25,10.0,132.0,139.5,114.07
2016,1,6,13,0,0.0,9.0,3.2,10.0,9.0,8.69,1.84
2016,1,6,13,15,93.0,105.0,3.1,10.0,147.0,171.89,143.32
2016,1,6,13,30,186.0,201.0,3.0,10.0,285.0,340.5,283.38
2016,1,6,13,45,231.0,186.5,2.95,10.0,286.5,360.17,299.77
2016,1,6,14,0,276.0,172.0,2.9,10.0,288.0,370.68,309.27
2016,1,6,14,15,174.5,163.5,2.85,10.0,235.0,288.63,240.77
2016,1,6,14,30,73.0,155.0,2.8,10.0,182.0,209.96,174.15
2016,1,6,14,45,63.5,142.0,2.8,10.0,164.0,189.71,157.33
2016,1,6,15,0,54.0,129.0,2.8,10.0,146.0,169.79,140.47
2016,1,6,15,15,47.5,113.0,2.75,9.5,126.5,148.09,122.17
2016,1,6,15,30,41.0,97.0,2.7,9.0,107.0,126.63,103.76
2016,1,6,15,45,28.0,80.0,2.65,9.0,86.0,101.14,81.42
2016,1,6,16,0,15.0,63.0,2.6,9.0,65.0,72.39,56.22
2016,1,6,16,15,7.5,45.5,2.55,8.5,46.5,50.4,36.79
2016,1,6,16,30,0.0,28.0,2.5,8.0,28.0,28.38,16.67
2016,1,6,16,45,0.0,14.0,2.5,8.0,14.0,13.51,0.0
2016,1,6,17,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,7,45,95.5,16.0,0.6,7.5,24.0,15.73,0.0
2016,1,7,8,0,191.0,32.0,0.6,8.0,48.0,32.91,15.4
2016,1,7,8,15,290.5,44.0,0.65,8.0,84.0,63.95,36.87
2016,1,7,8,30,390.0,56.0,0.7,8.0,120.0,104.7,66.34
2016,1,7,8,45,471.0,62.0,0.8,8.0,160.0,146.75,99.98
2016,1,7,9,0,552.0,68.0,0.9,8.0,200.0,195.19,140.89
2016,1,7,9,15,595.5,73.0,0.9,8.0,237.0,239.14,180.23
2016,1,7,9,30,639.0,78.0,0.9,8.0,274.0,285.95,221.93
2016,1,7,9,45,696.0,75.5,0.95,8.5,311.5,332.44,262.44
2016,1,7,10,0,753.0,73.0,1.0,9.0,349.0,381.82,304.7
2016,1,7,10,15,456.0,128.0,1.0,9.0,299.0,336.17,272.6
2016,1,7,10,30,159.0,183.0,1.0,9.0,249.0,262.71,214.79
2016,1,7,10,45,161.5,193.0,1.05,9.0,263.0,280.56,230.12
2016,1,7,11,0,164.0,203.0,1.1,9.0,277.0,298.23,244.62
2016,1,7,11,15,168.0,208.5,1.15,9.0,286.5,311.72,255.71
2016,1,7,11,30,172.0,214.0,1.2,9.0,296.0,324.96,266.57
2016,1,7,11,45,170.0,219.0,1.25,9.5,301.5,333.75,273.24
2016,1,7,12,0,168.0,224.0,1.3,10.0,307.0,342.02,279.45
2016,1,7,12,15,510.5,152.5,1.35,10.0,403.0,498.05,408.16
2016,1,7,12,30,853.0,81.0,1.4,10.0,499.0,648.48,526.75
2016,1,7,12,45,548.5,145.0,1.45,10.0,412.5,525.5,428.55
2016,1,7,13,0,244.0,209.0,1.5,10.0,326.0,392.76,321.21
2016,1,7,13,15,244.5,202.5,1.5,10.0,317.0,387.15,317.99
2016,1,7,13,30,245.0,196.0,1.5,10.0,308.0,380.63,313.19
2016,1,7,13,45,536.5,132.5,1.55,10.0,363.0,503.11,415.19
2016,1,7,14,0,828.0,69.0,1.6,10.0,418.0,611.14,501.82
2016,1,7,14,15,811.5,67.0,1.55,10.0,390.0,587.19,481.95
2016,1,7,14,30,795.0,65.0,1.5,10.0,362.0,561.01,461.23
2016,1,7,14,45,775.0,62.0,1.45,10.0,329.5,529.65,436.04
2016,1,7,15,0,755.0,59.0,1.4,10.0,297.0,496.67,408.97
2016,1,7,15,15,719.5,55.5,1.3,9.5,259.5,453.64,373.61
2016,1,7,15,30,684.0,52.0,1.2,9.0,222.0,410.45,337.05
2016,1,7,15,45,633.5,46.5,1.1,9.0,182.5,358.36,291.62
2016,1,7,16,0,583.0,41.0,1.0,9.0,143.0,307.98,246.38
2016,1,7,16,15,494.5,34.0,1.0,8.5,104.0,243.57,189.54
2016,1,7,16,30,406.0,27.0,1.0,8.0,65.0,189.23,135.38
2016,1,7,16,45,203.0,13.5,1.05,8.0,32.5,86.91,0.0
2016,1,7,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,45,89.5,14.0,1.65,5.5,21.0,13.76,0.0
2016,1,8,8,0,179.0,28.0,1.7,6.0,42.0,28.91,12.84
2016,1,8,8,15,231.5,42.0,1.7,6.0,72.5,57.27,33.84
2016,1,8,8,30,284.0,56.0,1.7,6.0,103.0,90.79,59.83
2016,1,8,8,45,316.0,69.0,1.75,6.5,134.5,124.72,88.67
2016,1,8,9,0,348.0,82.0,1.8,7.0,166.0,161.45,120.93
2016,1,8,9,15,366.5,94.5,1.75,7.0,196.0,196.55,152.84
2016,1,8,9,30,385.0,107.0,1.7,7.0,226.0,232.78,185.54
2016,1,8,9,45,395.0,117.0,1.65,7.5,251.0,264.38,213.74
2016,1,8,10,0,405.0,127.0,1.6,8.0,276.0,296.0,241.31
2016,1,8,10,15,391.5,141.0,1.55,8.0,294.0,321.26,263.57
2016,1,8,10,30,378.0,155.0,1.5,8.0,312.0,344.65,283.65
2016,1,8,10,45,191.0,155.5,1.45,8.5,235.0,256.23,211.5
2016,1,8,11,0,4.0,156.0,1.4,9.0,158.0,155.54,126.57
2016,1,8,11,15,2.0,147.5,1.45,9.0,148.5,145.97,118.75
2016,1,8,11,30,0.0,139.0,1.5,9.0,139.0,136.3,110.57
2016,1,8,11,45,59.5,180.5,1.55,9.5,209.5,219.77,180.72
2016,1,8,12,0,119.0,222.0,1.6,10.0,280.0,309.38,253.72
2016,1,8,12,15,77.5,211.0,1.6,10.0,249.5,267.47,218.85
2016,1,8,12,30,36.0,200.0,1.6,10.0,219.0,230.12,187.84
2016,1,8,12,45,35.0,197.5,1.65,10.0,215.5,227.82,186.22
2016,1,8,13,0,34.0,195.0,1.7,10.0,212.0,225.46,184.43
2016,1,8,13,15,150.0,195.0,1.65,10.0,264.5,309.66,255.71
2016,1,8,13,30,266.0,195.0,1.6,10.0,317.0,393.49,324.54
2016,1,8,13,45,160.0,185.5,1.6,10.0,258.0,306.42,252.82
2016,1,8,14,0,54.0,176.0,1.6,10.0,199.0,221.02,181.66
2016,1,8,14,15,27.0,107.0,1.5,10.0,118.5,126.27,102.88
2016,1,8,14,30,0.0,38.0,1.4,10.0,38.0,36.69,26.16
2016,1,8,14,45,0.0,34.5,1.35,10.0,34.5,33.31,23.34
2016,1,8,15,0,0.0,31.0,1.3,10.0,31.0,29.92,20.42
2016,1,8,15,15,0.0,27.0,1.3,9.5,27.0,26.05,17.11
2016,1,8,15,30,0.0,23.0,1.3,9.0,23.0,22.19,13.74
2016,1,8,15,45,0.0,18.5,1.3,9.0,18.5,17.84,9.89
2016,1,8,16,0,0.0,14.0,1.3,9.0,14.0,13.5,6.01
2016,1,8,16,15,0.0,10.0,1.35,8.5,10.0,9.64,2.55
2016,1,8,16,30,0.0,6.0,1.4,8.0,6.0,5.78,0.0
2016,1,8,16,45,0.0,3.0,1.5,8.0,3.0,2.89,0.0
2016,1,8,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,7,45,136.0,14.5,3.05,7.5,25.5,14.25,0.0
2016,1,9,8,0,272.0,29.0,3.1,8.0,51.0,32.87,14.15
2016,1,9,8,15,371.0,38.5,3.1,8.0,88.0,65.49,35.12
2016,1,9,8,30,470.0,48.0,3.1,8.0,125.0,107.87,65.66
2016,1,9,8,45,536.0,53.5,3.1,8.0,164.5,149.83,100.32
2016,1,9,9,0,602.0,59.0,3.1,8.0,204.0,197.52,142.0
2016,1,9,9,15,310.0,87.5,3.05,8.0,163.0,174.13,135.39
2016,1,9,9,30,18.0,116.0,3.0,8.0,122.0,118.49,96.65
2016,1,9,9,45,19.0,127.5,2.95,8.5,134.5,131.14,107.4
2016,1,9,10,0,20.0,139.0,2.9,9.0,147.0,143.89,117.98
2016,1,9,10,15,24.5,151.0,2.75,9.0,161.5,158.78,130.44
2016,1,9,10,30,29.0,163.0,2.6,9.0,176.0,176.9,145.54
2016,1,9,10,45,14.5,155.0,2.5,9.0,161.5,159.6,130.79
2016,1,9,11,0,0.0,147.0,2.4,9.0,147.0,144.22,117.59
2016,1,9,11,15,87.5,181.0,2.25,9.0,223.0,232.52,192.36
2016,1,9,11,30,175.0,215.0,2.1,9.0,299.0,327.95,271.03
2016,1,9,11,45,96.5,200.5,2.0,9.0,247.0,263.73,217.31
2016,1,9,12,0,18.0,186.0,1.9,9.0,195.0,196.17,160.4
2016,1,9,12,15,22.0,190.0,1.8,9.0,201.0,203.49,166.69
2016,1,9,12,30,26.0,194.0,1.7,9.0,207.0,210.94,172.87
2016,1,9,12,45,55.5,203.5,1.6,9.0,230.5,247.85,203.8
2016,1,9,13,0,85.0,213.0,1.5,9.0,254.0,279.22,229.83
2016,1,9,13,15,48.5,190.5,1.35,9.0,213.5,230.93,189.57
2016,1,9,13,30,12.0,168.0,1.2,9.0,173.0,176.51,144.13
2016,1,9,13,45,6.0,154.5,1.1,9.5,157.0,158.76,129.29
2016,1,9,14,0,0.0,141.0,1.0,10.0,141.0,141.1,114.39
2016,1,9,14,15,0.0,129.0,0.95,10.0,129.0,128.95,104.44
2016,1,9,14,30,0.0,117.0,0.9,10.0,117.0,116.81,94.42
2016,1,9,14,45,0.0,106.5,0.85,10.0,106.5,106.32,85.7
2016,1,9,15,0,0.0,96.0,0.8,10.0,96.0,95.84,76.92
2016,1,9,15,15,0.0,84.0,0.8,9.5,84.0,83.75,66.8
2016,1,9,15,30,0.0,72.0,0.8,9.0,72.0,71.65,56.5
2016,1,9,15,45,0.0,59.0,0.85,9.0,59.0,58.43,44.95
2016,1,9,16,0,0.0,46.0,0.9,9.0,46.0,45.15,33.23
2016,1,9,16,15,0.0,33.5,0.9,9.0,33.5,32.36,21.83
2016,1,9,16,30,0.0,21.0,0.9,9.0,21.0,20.27,10.76
2016,1,9,16,45,0.0,10.5,0.95,9.0,10.5,10.13,0.0
2016,1,9,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,10,7,45,145.5,14.5,2.75,6.5,26.5,14.25,0.0
2016,1,10,8,0,291.0,29.0,2.9,7.0,53.0,33.3,14.34
2016,1,10,8,15,389.5,39.0,2.85,7.0,91.0,67.35,36.15
2016,1,10,8,30,488.0,49.0,2.8,7.0,129.0,111.12,67.88
2016,1,10,8,45,552.5,55.0,2.8,7.5,169.5,154.25,103.54
2016,1,10,9,0,617.0,61.0,2.8,8.0,210.0,202.97,145.98
2016,1,10,9,15,657.5,65.5,2.75,8.0,248.0,248.73,187.97
2016,1,10,9,30,698.0,70.0,2.7,8.0,286.0,296.99,232.09
2016,1,10,9,45,728.5,72.5,2.7,8.5,321.0,341.7,272.6
2016,1,10,10,0,759.0,75.0,2.7,9.0,356.0,387.22,312.93
2016,1,10,10,15,777.5,77.5,2.6,9.0,384.5,427.93,348.96
2016,1,10,10,30,796.0,80.0,2.5,9.0,413.0,467.98,383.54
2016,1,10,10,45,598.0,125.5,2.45,9.5,383.0,442.51,363.81
2016,1,10,11,0,400.0,171.0,2.4,10.0,353.0,400.52,329.53
2016,1,10,11,15,385.5,180.5,2.3,10.0,361.0,409.77,337.52
2016,1,10,11,30,371.0,190.0,2.2,10.0,369.0,421.79,347.09
2016,1,10,11,45,320.5,202.5,2.1,10.5,359.0,413.43,339.18
2016,1,10,12,0,270.0,215.0,2.0,11.0,349.0,402.32,328.99
2016,1,10,12,15,199.0,220.0,1.95,11.0,319.0,361.24,295.47
2016,1,10,12,30,128.0,225.0,1.9,11.0,289.0,323.98,264.59
2016,1,10,12,45,153.5,222.0,1.85,11.0,297.5,339.59,277.89
2016,1,10,13,0,179.0,219.0,1.8,11.0,306.0,354.95,290.7
2016,1,10,13,15,105.5,201.5,1.75,11.0,252.5,280.91,230.09
2016,1,10,13,30,32.0,184.0,1.7,11.0,199.0,213.71,174.21
2016,1,10,13,45,266.5,160.5,1.7,11.0,275.5,354.63,294.06
2016,1,10,14,0,501.0,137.0,1.7,11.0,352.0,483.95,399.19
2016,1,10,14,15,554.5,116.5,1.65,11.0,340.5,490.81,404.31
2016,1,10,14,30,608.0,96.0,1.6,11.0,329.0,491.41,405.2
2016,1,10,14,45,580.5,93.0,1.55,11.0,299.5,459.67,379.41
2016,1,10,15,0,553.0,90.0,1.5,11.0,270.0,427.14,352.73
2016,1,10,15,15,528.5,81.5,1.4,10.5,236.5,389.77,322.11
2016,1,10,15,30,504.0,73.0,1.3,10.0,203.0,352.12,290.37
2016,1,10,15,45,462.0,64.0,1.25,10.0,167.5,305.75,250.23
2016,1,10,16,0,420.0,55.0,1.2,10.0,132.0,260.97,210.4
2016,1,10,16,15,358.5,44.0,1.3,9.5,97.5,208.46,164.0
2016,1,10,16,30,297.0,33.0,1.4,9.0,63.0,160.24,118.29
2016,1,10,16,45,148.5,16.5,1.5,8.5,31.5,76.89,24.67
2016,1,10,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,13.0,2.15,7.5,13.0,12.78,0.0
2016,1,11,8,0,0.0,26.0,2.2,8.0,26.0,24.82,12.99
2016,1,11,8,15,10.5,43.0,2.2,8.0,44.5,41.79,29.12
2016,1,11,8,30,21.0,60.0,2.2,8.0,63.0,60.1,44.99
2016,1,11,8,45,29.5,76.5,2.25,8.0,83.0,79.02,61.44
2016,1,11,9,0,38.0,93.0,2.3,8.0,103.0,98.9,78.73
2016,1,11,9,15,43.5,108.5,2.25,8.0,121.5,117.89,95.28
2016,1,11,9,30,49.0,124.0,2.2,8.0,140.0,137.45,112.18
2016,1,11,9,45,53.5,138.0,2.2,8.5,156.5,155.66,127.59
2016,1,11,10,0,58.0,152.0,2.2,9.0,173.0,174.27,143.13
2016,1,11,10,15,30.0,148.0,2.2,9.0,159.5,160.44,131.64
2016,1,11,10,30,2.0,144.0,2.2,9.0,146.0,141.94,115.93
2016,1,11,10,45,18.5,164.0,2.25,9.5,173.0,170.71,139.85
2016,1,11,11,0,35.0,184.0,2.3,10.0,200.0,204.61,167.73
2016,1,11,11,15,28.5,185.0,2.25,10.0,198.5,203.4,166.44
2016,1,11,11,30,22.0,186.0,2.2,10.0,197.0,197.28,161.18
2016,1,11,11,45,11.0,171.0,2.15,10.5,176.5,175.73,142.83
2016,1,11,12,0,0.0,156.0,2.1,11.0,156.0,153.77,124.14
2016,1,11,12,15,2.5,162.5,2.05,11.0,164.0,162.26,131.25
2016,1,11,12,30,5.0,169.0,2.0,11.0,172.0,170.93,138.45
2016,1,11,12,45,421.5,124.0,2.0,11.0,330.5,422.08,351.03
2016,1,11,13,0,838.0,79.0,2.0,11.0,489.0,651.94,533.1
2016,1,11,13,15,452.5,139.5,1.95,11.0,360.0,463.49,380.95
2016,1,11,13,30,67.0,200.0,1.9,11.0,231.0,254.91,208.04
2016,1,11,13,45,38.0,177.0,1.9,11.5,194.5,210.62,171.92
2016,1,11,14,0,9.0,154.0,1.9,12.0,158.0,160.72,130.16
2016,1,11,14,15,21.5,153.0,1.8,11.5,161.5,168.36,137.33
2016,1,11,14,30,34.0,152.0,1.7,11.0,165.0,182.47,149.69
2016,1,11,14,45,30.5,139.0,1.6,11.0,150.0,166.36,136.29
2016,1,11,15,0,27.0,126.0,1.5,11.0,135.0,150.36,122.95
2016,1,11,15,15,339.5,91.5,1.4,11.0,181.5,299.01,249.13
2016,1,11,15,30,652.0,57.0,1.3,11.0,228.0,409.76,336.55
2016,1,11,15,45,599.5,52.0,1.2,11.0,188.5,358.15,290.99
2016,1,11,16,0,547.0,47.0,1.1,11.0,149.0,308.54,247.07
2016,1,11,16,15,463.5,39.5,1.1,10.5,110.5,246.24,192.75
2016,1,11,16,30,380.0,32.0,1.1,10.0,72.0,189.64,140.31
2016,1,11,16,45,190.0,16.0,1.15,10.0,36.0,90.18,36.11
