Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,6.5,3.05,12.0,6.5,6.26,0.0
2016,1,22,8,0,0.0,13.0,2.9,12.0,13.0,12.53,4.32
2016,1,22,8,15,0.0,21.5,2.85,12.0,21.5,20.74,11.78
2016,1,22,8,30,0.0,30.0,2.8,12.0,30.0,28.96,19.06
2016,1,22,8,45,0.0,39.0,2.75,12.0,39.0,37.66,26.72
2016,1,22,9,0,0.0,48.0,2.7,12.0,48.0,46.37,34.31
2016,1,22,9,15,0.0,56.5,2.75,12.0,56.5,54.59,41.41
2016,1,22,9,30,0.0,65.0,2.8,12.0,65.0,62.83,48.43
2016,1,22,9,45,0.0,79.5,2.9,12.0,79.5,76.92,60.36
2016,1,22,10,0,0.0,94.0,3.0,12.0,94.0,91.09,72.27
2016,1,22,10,15,3.0,124.5,3.05,12.0,126.0,122.52,98.61
2016,1,22,10,30,6.0,155.0,3.1,12.0,158.0,154.54,125.16
2016,1,22,10,45,3.0,155.0,3.2,12.5,156.5,153.28,123.63
2016,1,22,11,0,0.0,155.0,3.3,13.0,155.0,151.81,121.98
2016,1,22,11,15,6.5,170.5,3.35,13.0,173.5,171.39,138.12
2016,1,22,11,30,13.0,186.0,3.4,13.0,192.0,191.49,154.61
2016,1,22,11,45,16.5,193.5,3.5,13.0,202.0,201.9,163.11
2016,1,22,12,0,20.0,201.0,3.6,13.0,212.0,212.51,171.8
2016,1,22,12,15,24.0,206.0,3.55,13.0,219.0,221.02,178.79
2016,1,22,12,30,28.0,211.0,3.5,13.0,226.0,229.67,185.91
2016,1,22,12,45,14.0,163.0,3.5,13.0,170.5,170.62,137.4
2016,1,22,13,0,0.0,115.0,3.5,13.0,115.0,112.19,88.82
2016,1,22,13,15,0.0,125.0,3.35,13.0,125.0,122.46,97.49
2016,1,22,13,30,0.0,135.0,3.2,13.0,135.0,132.94,106.26
2016,1,22,13,45,2.0,147.0,3.1,13.0,148.0,147.15,118.21
2016,1,22,14,0,4.0,159.0,3.0,13.0,161.0,161.78,130.48
2016,1,22,14,15,2.0,129.0,3.0,13.0,130.0,129.17,103.55
2016,1,22,14,30,0.0,99.0,3.0,13.0,99.0,96.93,76.72
2016,1,22,14,45,0.0,70.5,3.0,13.0,70.5,68.15,52.57
2016,1,22,15,0,0.0,42.0,3.0,13.0,42.0,40.56,29.17
2016,1,22,15,15,0.0,37.0,3.0,12.5,37.0,35.72,25.13
2016,1,22,15,30,0.0,32.0,3.0,12.0,32.0,30.89,21.04
2016,1,22,15,45,0.0,27.0,3.0,12.0,27.0,26.05,16.85
2016,1,22,16,0,0.0,22.0,3.0,12.0,22.0,21.22,12.62
2016,1,22,16,15,0.0,17.0,3.0,12.0,17.0,16.39,8.35
2016,1,22,16,30,0.0,12.0,3.0,12.0,12.0,11.57,4.07
2016,1,22,16,45,0.0,7.5,3.0,12.0,7.5,7.23,0.11
2016,1,22,17,0,0.0,3.0,3.0,12.0,3.0,2.89,0.0
2016,1,22,17,15,0.0,1.5,3.0,12.0,1.5,1.47,0.0
2016,1,22,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,23,7,45,42.0,22.5,3.9,10.0,27.0,19.81,0.0
2016,1,23,8,0,84.0,45.0,4.0,10.0,54.0,42.71,26.9
2016,1,23,8,15,162.5,63.5,4.05,10.0,90.5,72.23,48.76
2016,1,23,8,30,241.0,82.0,4.1,10.0,127.0,110.68,78.06
2016,1,23,8,45,307.5,94.0,4.15,10.5,166.0,148.72,108.76
2016,1,23,9,0,374.0,106.0,4.2,11.0,205.0,193.79,146.56
2016,1,23,9,15,421.0,115.5,4.25,11.0,243.0,236.33,183.85
2016,1,23,9,30,468.0,125.0,4.3,11.0,281.0,282.56,224.41
2016,1,23,9,45,234.0,118.0,4.35,11.0,196.0,207.5,168.09
2016,1,23,10,0,0.0,111.0,4.4,11.0,111.0,107.76,86.61
2016,1,23,10,15,50.0,153.5,4.4,11.0,176.0,174.95,143.23
2016,1,23,10,30,100.0,196.0,4.4,11.0,241.0,245.44,201.93
2016,1,23,10,45,85.5,204.0,4.4,11.0,244.0,250.08,205.55
2016,1,23,11,0,71.0,212.0,4.4,11.0,247.0,253.6,208.22
2016,1,23,11,15,35.5,179.0,4.45,11.0,196.5,200.77,164.13
2016,1,23,11,30,0.0,146.0,4.5,11.0,146.0,142.9,115.29
2016,1,23,11,45,15.5,179.5,4.55,11.0,188.0,186.87,152.23
2016,1,23,12,0,31.0,213.0,4.6,11.0,230.0,237.76,194.43
2016,1,23,12,15,15.5,119.0,4.6,11.0,127.5,126.33,101.75
2016,1,23,12,30,0.0,25.0,4.6,11.0,25.0,24.15,15.0
2016,1,23,12,45,0.0,84.0,4.7,11.0,84.0,81.26,63.57
2016,1,23,13,0,0.0,143.0,4.8,11.0,143.0,140.65,113.49
2016,1,23,13,15,96.0,185.5,4.8,11.0,234.0,264.98,219.39
2016,1,23,13,30,192.0,228.0,4.8,11.0,325.0,380.06,315.2
2016,1,23,13,45,96.0,123.5,4.8,11.0,172.0,197.2,163.65
2016,1,23,14,0,0.0,19.0,4.8,11.0,19.0,18.34,10.1
2016,1,23,14,15,257.5,76.0,4.7,11.0,185.5,263.46,224.02
2016,1,23,14,30,515.0,133.0,4.6,11.0,352.0,491.94,413.2
2016,1,23,14,45,266.5,135.5,4.55,11.0,248.5,322.26,270.65
2016,1,23,15,0,18.0,138.0,4.5,11.0,145.0,151.24,123.78
2016,1,23,15,15,13.5,124.5,4.35,10.5,129.0,134.73,110.25
2016,1,23,15,30,9.0,111.0,4.2,10.0,113.0,118.49,96.59
2016,1,23,15,45,4.5,95.5,4.05,10.0,96.5,100.23,80.86
2016,1,23,16,0,0.0,80.0,3.9,10.0,80.0,82.27,65.21
2016,1,23,16,15,200.5,64.0,3.7,9.5,93.0,168.22,137.2
2016,1,23,16,30,401.0,48.0,3.5,9.0,106.0,228.48,181.69
2016,1,23,16,45,287.0,36.0,3.3,9.0,70.0,158.17,117.09
2016,1,23,17,0,173.0,24.0,3.1,9.0,34.0,91.46,25.99
2016,1,23,17,15,86.5,12.0,3.05,9.0,17.0,34.43,0.0
2016,1,23,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,24,7,45,39.5,18.5,1.95,8.0,22.5,16.7,0.37
2016,1,24,8,0,79.0,37.0,1.9,8.0,45.0,36.26,22.17
2016,1,24,8,15,107.0,54.5,1.85,8.0,71.5,60.1,41.18
2016,1,24,8,30,135.0,72.0,1.8,8.0,98.0,86.99,63.2
2016,1,24,8,45,156.0,89.5,1.8,8.5,126.0,115.72,87.68
2016,1,24,9,0,177.0,107.0,1.8,9.0,154.0,147.12,114.73
2016,1,24,9,15,193.0,122.0,1.75,9.0,180.5,176.32,140.32
2016,1,24,9,30,209.0,137.0,1.7,9.0,207.0,206.81,166.85
2016,1,24,9,45,207.0,155.0,1.7,9.5,231.0,232.68,189.16
2016,1,24,10,0,205.0,173.0,1.7,10.0,255.0,259.66,211.84
2016,1,24,10,15,365.5,157.0,1.7,10.5,317.0,329.24,268.58
2016,1,24,10,30,526.0,141.0,1.7,11.0,379.0,411.19,334.68
2016,1,24,10,45,464.0,164.5,1.7,11.5,382.0,422.03,342.93
2016,1,24,11,0,402.0,188.0,1.7,12.0,385.0,427.6,346.75
2016,1,24,11,15,285.5,212.5,1.65,12.0,355.5,392.91,318.55
2016,1,24,11,30,169.0,237.0,1.6,12.0,326.0,350.68,283.77
2016,1,24,11,45,311.5,218.0,1.6,12.5,384.0,431.77,349.53
2016,1,24,12,0,454.0,199.0,1.6,13.0,442.0,518.29,417.21
2016,1,24,12,15,670.5,139.0,1.7,13.0,499.5,611.1,491.3
2016,1,24,12,30,887.0,79.0,1.8,13.0,557.0,697.0,558.37
2016,1,24,12,45,887.0,78.0,1.9,13.0,552.0,703.54,563.22
2016,1,24,13,0,887.0,77.0,2.0,13.0,547.0,706.89,566.6
2016,1,24,13,15,881.0,76.0,2.15,12.5,533.5,702.87,566.04
2016,1,24,13,30,875.0,75.0,2.3,12.0,520.0,695.68,563.21
2016,1,24,13,45,860.5,75.5,2.45,12.0,498.5,685.34,557.0
2016,1,24,14,0,846.0,76.0,2.6,12.0,477.0,668.19,545.63
2016,1,24,14,15,831.5,74.0,2.6,12.0,449.5,645.46,528.79
2016,1,24,14,30,817.0,72.0,2.6,12.0,422.0,620.26,509.58
2016,1,24,14,45,797.5,69.0,2.65,12.0,389.0,588.5,485.12
2016,1,24,15,0,778.0,66.0,2.7,12.0,356.0,554.91,458.68
2016,1,24,15,15,748.5,63.0,2.55,11.5,318.0,514.03,425.9
2016,1,24,15,30,719.0,60.0,2.4,11.0,280.0,472.45,391.67
2016,1,24,15,45,678.5,55.5,2.25,11.0,239.0,423.18,349.55
2016,1,24,16,0,638.0,51.0,2.1,11.0,198.0,374.68,306.9
2016,1,24,16,15,571.0,45.0,2.0,10.5,156.0,317.28,256.46
2016,1,24,16,30,504.0,39.0,1.9,10.0,114.0,261.05,205.73
2016,1,24,16,45,392.0,30.0,1.85,9.5,76.0,190.16,141.23
2016,1,24,17,0,280.0,21.0,1.8,9.0,38.0,122.51,47.78
2016,1,24,17,15,140.0,10.5,1.75,8.5,19.0,47.34,0.0
2016,1,24,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,7,45,160.0,17.5,0.8,9.5,34.0,13.2,0.03
2016,1,25,8,0,320.0,35.0,0.8,10.0,68.0,41.85,21.19
2016,1,25,8,15,410.0,44.0,0.75,10.0,108.0,76.96,42.86
2016,1,25,8,30,500.0,53.0,0.7,10.0,148.0,121.28,75.44
2016,1,25,8,45,250.0,62.0,0.7,10.5,109.5,108.35,76.79
2016,1,25,9,0,0.0,71.0,0.7,11.0,71.0,68.52,53.37
2016,1,25,9,15,0.0,83.0,0.65,11.0,83.0,80.2,63.45
2016,1,25,9,30,0.0,95.0,0.6,11.0,95.0,91.94,73.32
2016,1,25,9,45,6.0,121.0,0.55,11.0,123.5,119.71,96.46
2016,1,25,10,0,12.0,147.0,0.5,11.0,152.0,148.26,119.9
2016,1,25,10,15,6.0,141.0,0.45,11.0,143.5,140.18,112.88
2016,1,25,10,30,0.0,135.0,0.4,11.0,135.0,131.55,105.53
2016,1,25,10,45,5.5,156.0,0.4,11.5,159.0,155.51,124.94
2016,1,25,11,0,11.0,177.0,0.4,12.0,183.0,180.05,144.42
2016,1,25,11,15,14.0,185.5,0.35,12.0,193.0,190.94,152.87
2016,1,25,11,30,17.0,194.0,0.3,12.0,203.0,202.02,161.52
2016,1,25,11,45,17.0,198.0,0.3,12.0,207.0,206.74,165.12
2016,1,25,12,0,17.0,202.0,0.3,12.0,211.0,211.46,168.79
2016,1,25,12,15,64.5,225.0,0.3,12.0,260.0,274.37,219.56
2016,1,25,12,30,112.0,248.0,0.3,12.0,309.0,333.78,266.2
2016,1,25,12,45,154.5,246.0,0.3,12.5,329.0,369.98,293.91
2016,1,25,13,0,197.0,244.0,0.3,13.0,349.0,399.58,316.57
2016,1,25,13,15,126.0,231.0,0.3,13.0,298.0,337.08,267.5
2016,1,25,13,30,55.0,218.0,0.3,13.0,247.0,266.67,212.09
2016,1,25,13,45,54.0,210.0,0.35,13.0,237.5,257.99,206.26
2016,1,25,14,0,53.0,202.0,0.4,13.0,228.0,249.2,199.81
2016,1,25,14,15,160.0,191.0,0.45,13.0,261.5,316.32,255.68
2016,1,25,14,30,267.0,180.0,0.5,13.0,295.0,379.84,306.89
2016,1,25,14,45,258.5,168.0,0.55,13.0,272.5,356.8,288.83
2016,1,25,15,0,250.0,156.0,0.6,13.0,250.0,333.27,270.85
2016,1,25,15,15,455.5,112.5,0.6,12.5,262.0,403.58,328.96
2016,1,25,15,30,661.0,69.0,0.6,12.0,274.0,456.1,370.16
2016,1,25,15,45,618.5,63.5,0.6,12.0,234.0,406.56,328.99
2016,1,25,16,0,576.0,58.0,0.6,12.0,194.0,358.16,288.43
2016,1,25,16,15,508.0,51.0,0.65,11.5,152.5,298.38,238.23
2016,1,25,16,30,440.0,44.0,0.7,11.0,111.0,242.7,189.79
2016,1,25,16,45,332.0,33.5,0.8,11.0,74.5,173.79,128.89
2016,1,25,17,0,224.0,23.0,0.9,11.0,38.0,108.77,49.8
2016,1,25,17,15,112.0,11.5,0.9,10.5,19.0,41.23,0.0
2016,1,25,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,7,45,189.0,16.0,1.4,8.5,36.0,11.77,0.19
2016,1,26,8,0,378.0,32.0,1.5,9.0,72.0,41.38,19.45
2016,1,26,8,15,465.0,40.0,1.5,9.0,113.0,78.54,42.1
2016,1,26,8,30,552.0,48.0,1.5,9.0,154.0,124.51,76.34
2016,1,26,8,45,607.0,53.5,1.55,9.5,196.5,170.25,115.01
2016,1,26,9,0,662.0,59.0,1.6,10.0,239.0,220.73,159.39
2016,1,26,9,15,403.0,101.0,1.6,10.5,215.5,218.9,169.33
2016,1,26,9,30,144.0,143.0,1.6,11.0,192.0,189.84,152.62
2016,1,26,9,45,142.5,159.0,1.6,11.5,212.0,212.63,172.05
2016,1,26,10,0,141.0,175.0,1.6,12.0,232.0,235.14,190.64
2016,1,26,10,15,123.0,188.0,1.55,12.0,240.5,246.66,200.25
2016,1,26,10,30,105.0,201.0,1.5,12.0,249.0,253.42,205.71
2016,1,26,10,45,185.0,208.0,1.5,12.0,298.0,311.45,253.09
2016,1,26,11,0,265.0,215.0,1.5,12.0,347.0,375.39,304.43
2016,1,26,11,15,292.5,218.5,1.45,12.0,369.0,404.58,327.39
2016,1,26,11,30,320.0,222.0,1.4,12.0,391.0,434.32,350.76
2016,1,26,11,45,365.0,217.0,1.4,12.5,413.0,466.51,375.69
2016,1,26,12,0,410.0,212.0,1.4,13.0,435.0,505.18,405.12
2016,1,26,12,15,451.0,203.0,1.4,13.0,449.0,531.49,425.78
2016,1,26,12,30,492.0,194.0,1.4,13.0,463.0,557.07,445.87
2016,1,26,12,45,448.0,202.5,1.4,13.0,445.5,541.09,433.15
2016,1,26,13,0,404.0,211.0,1.4,13.0,428.0,515.72,413.76
2016,1,26,13,15,440.0,197.0,1.4,13.0,428.0,534.94,429.5
2016,1,26,13,30,476.0,183.0,1.4,13.0,428.0,544.99,438.09
2016,1,26,13,45,487.5,172.0,1.4,13.0,415.0,539.06,434.27
2016,1,26,14,0,499.0,161.0,1.4,13.0,402.0,530.99,428.91
2016,1,26,14,15,494.5,151.5,1.4,13.0,379.0,511.69,414.69
2016,1,26,14,30,490.0,142.0,1.4,13.0,356.0,490.67,399.03
2016,1,26,14,45,557.0,117.0,1.4,13.0,342.5,498.59,406.48
2016,1,26,15,0,624.0,92.0,1.4,13.0,329.0,498.92,407.47
2016,1,26,15,15,660.5,80.0,1.3,12.5,307.5,490.09,400.51
2016,1,26,15,30,697.0,68.0,1.2,12.0,286.0,476.9,389.44
2016,1,26,15,45,651.5,63.0,1.1,12.0,244.5,425.06,346.26
2016,1,26,16,0,606.0,58.0,1.0,12.0,203.0,374.48,303.2
2016,1,26,16,15,539.0,51.5,1.05,11.5,161.0,314.34,252.3
2016,1,26,16,30,472.0,45.0,1.1,11.0,119.0,258.11,202.99
2016,1,26,16,45,360.5,34.5,1.2,10.5,80.0,186.16,139.66
2016,1,26,17,0,249.0,24.0,1.3,10.0,41.0,119.29,62.31
2016,1,26,17,15,124.5,12.0,1.3,10.0,20.5,45.42,0.0
2016,1,26,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,45,172.5,18.0,2.35,8.5,37.0,13.48,1.79
2016,1,27,8,0,345.0,36.0,2.4,9.0,74.0,44.53,22.67
2016,1,27,8,15,432.5,45.0,2.3,9.0,115.0,81.07,45.5
2016,1,27,8,30,520.0,54.0,2.2,9.0,156.0,126.57,79.63
2016,1,27,8,45,578.0,60.5,2.15,9.0,198.5,172.43,118.53
2016,1,27,9,0,636.0,67.0,2.1,9.0,241.0,223.42,163.54
2016,1,27,9,15,673.5,71.5,2.1,9.5,281.5,271.1,206.72
2016,1,27,9,30,711.0,76.0,2.1,10.0,322.0,321.12,251.43
2016,1,27,9,45,754.5,75.0,2.15,10.5,361.0,370.09,294.54
2016,1,27,10,0,798.0,74.0,2.2,11.0,400.0,420.64,338.06
2016,1,27,10,15,815.5,76.0,2.05,11.5,431.0,463.73,374.23
2016,1,27,10,30,833.0,78.0,1.9,12.0,462.0,506.04,408.55
2016,1,27,10,45,848.0,79.0,1.8,12.5,487.0,544.9,439.25
2016,1,27,11,0,863.0,80.0,1.7,13.0,512.0,582.26,467.83
2016,1,27,11,15,871.0,81.0,1.55,13.0,530.0,613.7,491.64
2016,1,27,11,30,879.0,82.0,1.4,13.0,548.0,642.79,513.0
2016,1,27,11,45,885.0,82.0,1.3,13.0,558.5,664.37,528.76
2016,1,27,12,0,891.0,82.0,1.2,13.0,569.0,685.52,543.79
2016,1,27,12,15,892.0,82.0,1.15,13.0,571.5,700.4,553.87
2016,1,27,12,30,893.0,82.0,1.1,13.0,574.0,712.17,561.61
2016,1,27,12,45,896.0,80.0,1.05,13.5,569.5,719.94,565.55
2016,1,27,13,0,899.0,78.0,1.0,14.0,565.0,724.49,567.31
2016,1,27,13,15,894.0,77.0,1.0,14.0,552.0,721.27,565.35
2016,1,27,13,30,889.0,76.0,1.0,14.0,539.0,714.82,561.3
2016,1,27,13,45,882.0,74.5,1.0,14.0,518.5,703.24,553.72
2016,1,27,14,0,875.0,73.0,1.0,14.0,498.0,688.61,544.06
2016,1,27,14,15,862.0,71.5,0.95,14.0,471.0,671.12,531.85
2016,1,27,14,30,849.0,70.0,0.9,14.0,444.0,646.89,514.15
2016,1,27,14,45,831.5,67.5,0.9,14.0,410.5,616.17,491.71
2016,1,27,15,0,814.0,65.0,0.9,14.0,377.0,583.43,467.27
2016,1,27,15,15,786.5,62.0,0.8,13.5,338.5,542.48,435.92
2016,1,27,15,30,759.0,59.0,0.7,13.0,300.0,500.6,403.02
2016,1,27,15,45,720.0,54.5,0.65,13.0,258.0,450.41,362.36
2016,1,27,16,0,681.0,50.0,0.6,13.0,216.0,400.8,320.87
2016,1,27,16,15,619.0,44.5,0.65,12.5,172.0,340.78,270.86
2016,1,27,16,30,557.0,39.0,0.7,12.0,128.0,284.01,221.57
2016,1,27,16,45,452.5,31.0,0.75,12.0,87.5,216.73,161.82
2016,1,27,17,0,348.0,23.0,0.8,12.0,47.0,151.51,85.76
2016,1,27,17,15,174.0,11.5,0.8,11.5,23.5,58.8,0.0
2016,1,27,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.0,0.95,9.0,3.0,0.0,0.0
2016,1,28,7,30,0.0,6.0,1.0,9.0,6.0,5.9,0.0
2016,1,28,7,45,16.5,22.5,1.05,9.0,24.0,20.98,6.98
2016,1,28,8,0,33.0,39.0,1.1,9.0,42.0,37.59,24.62
2016,1,28,8,15,50.0,57.0,1.1,9.5,65.5,58.22,41.82
2016,1,28,8,30,67.0,75.0,1.1,10.0,89.0,80.79,60.63
2016,1,28,8,45,78.0,93.5,1.15,10.5,113.0,105.05,81.29
2016,1,28,9,0,89.0,112.0,1.2,11.0,137.0,130.53,102.98
2016,1,28,9,15,96.5,129.0,1.15,11.0,159.5,154.69,123.68
2016,1,28,9,30,104.0,146.0,1.1,11.0,182.0,179.55,144.74
2016,1,28,9,45,231.0,150.5,1.1,11.5,242.5,240.8,193.86
2016,1,28,10,0,358.0,155.0,1.1,12.0,303.0,311.0,250.18
2016,1,28,10,15,420.0,156.0,1.2,12.0,341.5,359.89,290.19
2016,1,28,10,30,482.0,157.0,1.3,12.0,380.0,409.82,330.89
2016,1,28,10,45,241.0,127.5,1.45,12.5,239.0,262.94,214.35
2016,1,28,11,0,0.0,98.0,1.6,13.0,98.0,94.98,74.29
2016,1,28,11,15,0.0,79.0,1.55,13.0,79.0,76.41,58.97
2016,1,28,11,30,0.0,60.0,1.5,13.0,60.0,58.0,43.5
2016,1,28,11,45,0.0,61.0,1.5,13.5,61.0,58.97,44.21
2016,1,28,12,0,0.0,62.0,1.5,14.0,62.0,59.94,44.9
2016,1,28,12,15,103.5,158.5,1.5,14.0,215.5,235.97,191.9
2016,1,28,12,30,207.0,255.0,1.5,14.0,369.0,414.48,332.86
2016,1,28,12,45,191.5,253.0,1.55,14.0,358.0,404.55,324.05
2016,1,28,13,0,176.0,251.0,1.6,14.0,347.0,393.78,315.8
2016,1,28,13,15,88.0,170.5,1.55,14.0,218.5,243.64,196.66
2016,1,28,13,30,0.0,90.0,1.5,14.0,90.0,87.14,67.42
2016,1,28,13,45,11.0,138.5,1.5,14.0,144.0,144.22,115.27
2016,1,28,14,0,22.0,187.0,1.5,14.0,198.0,203.57,163.88
2016,1,28,14,15,11.0,157.0,1.45,14.0,162.5,164.45,131.81
2016,1,28,14,30,0.0,127.0,1.4,14.0,127.0,125.82,100.07
2016,1,28,14,45,0.0,92.0,1.35,14.0,92.0,89.75,70.33
2016,1,28,15,0,0.0,57.0,1.3,14.0,57.0,55.08,41.32
2016,1,28,15,15,0.0,51.0,1.2,13.5,51.0,49.27,36.58
2016,1,28,15,30,0.0,45.0,1.1,13.0,45.0,43.46,31.74
2016,1,28,15,45,0.0,39.0,1.05,13.0,39.0,37.65,26.78
2016,1,28,16,0,0.0,33.0,1.0,13.0,33.0,31.85,21.75
2016,1,28,16,15,0.0,26.0,1.0,12.5,26.0,25.09,15.88
2016,1,28,16,30,0.0,19.0,1.0,12.0,19.0,18.32,9.94
2016,1,28,16,45,0.0,13.0,1.0,12.0,13.0,12.53,4.75
2016,1,28,17,0,0.0,7.0,1.0,12.0,7.0,6.74,0.0
2016,1,28,17,15,0.0,3.5,1.0,11.5,3.5,3.44,0.0
2016,1,28,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,1.5,2.4,12.0,1.5,0.0,0.0
2016,1,29,7,30,0.0,3.0,2.5,12.0,3.0,2.95,0.0
2016,1,29,7,45,0.0,12.5,2.65,12.5,12.5,12.06,2.01
2016,1,29,8,0,0.0,22.0,2.8,13.0,22.0,21.23,11.72
2016,1,29,8,15,0.0,33.5,2.8,13.0,33.5,32.35,21.62
2016,1,29,8,30,0.0,45.0,2.8,13.0,45.0,43.47,31.41
2016,1,29,8,45,0.0,57.0,2.85,13.0,57.0,55.01,41.46
2016,1,29,9,0,0.0,69.0,2.9,13.0,69.0,66.61,51.45
2016,1,29,9,15,0.0,80.5,2.9,13.0,80.5,77.78,60.95
2016,1,29,9,30,0.0,92.0,2.9,13.0,92.0,88.99,70.37
2016,1,29,9,45,0.0,76.5,2.95,13.0,76.5,73.98,57.55
2016,1,29,10,0,0.0,61.0,3.0,13.0,61.0,58.95,44.72
2016,1,29,10,15,0.0,57.5,3.0,13.0,57.5,55.57,41.76
2016,1,29,10,30,0.0,54.0,3.0,13.0,54.0,52.18,38.82
2016,1,29,10,45,0.0,60.5,3.0,13.0,60.5,58.48,44.07
2016,1,29,11,0,0.0,67.0,3.0,13.0,67.0,64.78,49.31
2016,1,29,11,15,0.0,63.0,3.0,13.0,63.0,60.91,45.98
2016,1,29,11,30,0.0,59.0,3.0,13.0,59.0,57.04,42.68
2016,1,29,11,45,0.0,88.5,3.0,13.0,88.5,85.62,66.62
2016,1,29,12,0,0.0,118.0,3.0,13.0,118.0,114.83,90.86
2016,1,29,12,15,0.0,79.0,3.0,13.0,79.0,76.42,58.81
2016,1,29,12,30,0.0,40.0,3.0,13.0,40.0,38.65,27.11
2016,1,29,12,45,11.5,125.5,3.0,13.0,132.0,130.64,104.42
2016,1,29,13,0,23.0,211.0,3.0,13.0,224.0,227.25,183.68
2016,1,29,13,15,11.5,135.5,3.0,13.0,142.0,141.09,112.89
2016,1,29,13,30,0.0,60.0,3.0,13.0,60.0,58.0,43.47
2016,1,29,13,45,0.0,53.5,3.0,13.0,53.5,51.71,38.27
2016,1,29,14,0,0.0,47.0,3.0,13.0,47.0,45.41,33.0
2016,1,29,14,15,0.0,28.5,3.0,13.0,28.5,27.52,17.85
2016,1,29,14,30,0.0,10.0,3.0,13.0,10.0,9.65,2.61
2016,1,29,14,45,0.0,65.0,3.0,13.0,65.0,62.83,48.03
2016,1,29,15,0,0.0,120.0,3.0,13.0,120.0,119.73,96.11
2016,1,29,15,15,0.0,108.0,3.0,12.5,108.0,107.72,86.27
2016,1,29,15,30,0.0,96.0,3.0,12.0,96.0,95.74,76.4
2016,1,29,15,45,0.0,82.5,3.0,12.0,82.5,82.12,64.86
2016,1,29,16,0,0.0,69.0,3.0,12.0,69.0,68.48,53.14
2016,1,29,16,15,0.0,55.0,2.95,12.0,55.0,54.25,40.77
2016,1,29,16,30,0.0,41.0,2.9,12.0,41.0,39.94,28.22
2016,1,29,16,45,0.0,28.5,2.9,12.0,28.5,27.52,17.18
2016,1,29,17,0,0.0,16.0,2.9,12.0,16.0,15.44,5.45
2016,1,29,17,15,0.0,8.0,2.8,11.5,8.0,7.86,0.0
2016,1,29,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,5.5,2.4,8.0,5.5,0.0,0.0
2016,1,30,7,30,0.0,11.0,2.5,8.0,11.0,10.81,0.0
2016,1,30,7,45,84.0,25.5,2.65,8.5,35.5,21.33,8.91
2016,1,30,8,0,168.0,40.0,2.8,9.0,60.0,41.52,24.42
2016,1,30,8,15,197.0,57.5,2.85,9.0,90.5,72.02,47.51
2016,1,30,8,30,226.0,75.0,2.9,9.0,121.0,104.58,74.21
2016,1,30,8,45,248.0,91.0,2.95,9.5,152.0,137.33,102.44
2016,1,30,9,0,270.0,107.0,3.0,10.0,183.0,172.13,132.91
2016,1,30,9,15,283.0,122.0,3.0,10.0,212.5,205.17,162.45
2016,1,30,9,30,296.0,137.0,3.0,10.0,242.0,239.07,192.46
2016,1,30,9,45,569.0,100.5,3.05,10.5,329.0,327.94,264.38
2016,1,30,10,0,842.0,64.0,3.1,11.0,416.0,434.86,351.69
2016,1,30,10,15,858.5,66.0,3.1,11.0,447.5,478.81,389.82
2016,1,30,10,30,875.0,68.0,3.1,11.0,479.0,522.17,426.79
2016,1,30,10,45,673.0,125.0,3.1,11.5,451.5,504.34,412.37
2016,1,30,11,0,471.0,182.0,3.1,12.0,424.0,467.1,381.43
2016,1,30,11,15,689.5,127.5,3.1,12.0,494.5,560.96,458.68
2016,1,30,11,30,908.0,73.0,3.1,12.0,565.0,656.46,535.5
2016,1,30,11,45,910.0,74.0,3.15,12.0,575.0,679.66,553.6
2016,1,30,12,0,912.0,75.0,3.2,12.0,585.0,699.87,569.03
2016,1,30,12,15,913.0,75.5,3.2,12.0,587.5,715.76,580.73
2016,1,30,12,30,914.0,76.0,3.2,12.0,590.0,728.45,590.15
2016,1,30,12,45,621.0,156.0,3.2,12.0,504.0,622.12,506.41
2016,1,30,13,0,328.0,236.0,3.2,12.0,418.0,493.77,402.03
2016,1,30,13,15,387.5,217.0,3.2,12.0,427.0,517.09,422.68
2016,1,30,13,30,447.0,198.0,3.2,12.0,436.0,546.69,447.14
2016,1,30,13,45,656.0,138.0,3.2,12.0,472.5,630.16,516.12
2016,1,30,14,0,865.0,78.0,3.2,12.0,509.0,700.32,572.26
2016,1,30,14,15,852.0,76.5,3.2,11.5,481.5,678.8,557.25
2016,1,30,14,30,839.0,75.0,3.2,11.0,454.0,654.65,540.45
2016,1,30,14,45,489.5,122.5,3.25,11.0,339.5,465.42,387.67
2016,1,30,15,0,140.0,170.0,3.3,11.0,225.0,277.03,229.82
2016,1,30,15,15,133.5,154.5,3.15,10.5,202.5,253.29,211.12
2016,1,30,15,30,127.0,139.0,3.0,10.0,180.0,229.53,191.56
2016,1,30,15,45,120.5,120.5,2.95,10.0,155.5,202.07,168.23
2016,1,30,16,0,114.0,102.0,2.9,10.0,131.0,174.64,144.48
2016,1,30,16,15,100.5,83.5,2.75,9.5,105.5,144.09,117.8
2016,1,30,16,30,87.0,65.0,2.6,9.0,80.0,114.19,91.2
2016,1,30,16,45,63.5,47.0,2.5,8.5,56.0,81.88,62.26
2016,1,30,17,0,40.0,29.0,2.4,8.0,32.0,50.57,31.65
2016,1,30,17,15,20.0,14.5,2.4,8.0,16.0,19.89,0.0
2016,1,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,31,7,15,108.5,6.0,2.25,6.0,9.0,0.0,0.0
2016,1,31,7,30,217.0,12.0,2.3,6.0,18.0,11.8,0.0
2016,1,31,7,45,369.5,21.5,2.4,6.5,55.5,17.75,7.14
2016,1,31,8,0,522.0,31.0,2.5,7.0,93.0,51.06,22.88
2016,1,31,8,15,601.0,37.0,2.6,7.0,138.0,93.89,49.47
2016,1,31,8,30,680.0,43.0,2.7,7.0,183.0,144.69,88.94
2016,1,31,8,45,732.5,46.5,2.8,7.5,228.5,195.15,133.08
2016,1,31,9,0,785.0,50.0,2.9,8.0,274.0,249.94,182.72
2016,1,31,9,15,816.5,52.5,3.0,8.0,317.0,301.73,231.3
2016,1,31,9,30,848.0,55.0,3.1,8.0,360.0,354.34,280.15
2016,1,31,9,45,865.5,59.0,3.25,8.5,397.5,404.1,325.48
2016,1,31,10,0,883.0,63.0,3.4,9.0,435.0,453.43,369.25
2016,1,31,10,15,898.5,64.5,3.5,9.0,467.5,498.51,409.13
2016,1,31,10,30,914.0,66.0,3.6,9.0,500.0,542.43,447.15
2016,1,31,10,45,925.0,67.0,3.7,9.5,525.5,581.92,479.98
2016,1,31,11,0,936.0,68.0,3.8,10.0,551.0,619.43,510.46
2016,1,31,11,15,942.5,69.0,3.95,10.0,569.0,652.0,537.55
2016,1,31,11,30,949.0,70.0,4.1,10.0,587.0,681.92,562.25
2016,1,31,11,45,951.5,71.0,4.3,10.0,597.5,706.41,582.83
2016,1,31,12,0,954.0,72.0,4.5,10.0,608.0,727.79,599.89
2016,1,31,12,15,954.5,72.0,4.65,10.0,610.0,743.46,612.43
2016,1,31,12,30,955.0,72.0,4.8,10.0,612.0,755.76,622.55
2016,1,31,12,45,944.5,75.0,4.95,10.0,605.0,760.2,626.77
2016,1,31,13,0,934.0,78.0,5.1,10.0,598.0,761.12,628.45
2016,1,31,13,15,928.5,77.5,5.1,10.0,584.5,758.23,626.65
2016,1,31,13,30,923.0,77.0,5.1,10.0,571.0,751.98,622.38
2016,1,31,13,45,909.5,77.5,5.2,10.0,549.5,737.89,612.63
2016,1,31,14,0,896.0,78.0,5.3,10.0,528.0,720.76,600.56
2016,1,31,14,15,883.0,76.0,5.3,10.0,499.5,702.41,587.14
2016,1,31,14,30,870.0,74.0,5.3,10.0,471.0,677.11,568.23
2016,1,31,14,45,847.5,73.0,5.3,10.0,436.5,644.27,542.08
2016,1,31,15,0,825.0,72.0,5.3,10.0,402.0,609.51,513.89
2016,1,31,15,15,797.5,68.5,5.2,9.5,362.0,567.28,479.74
2016,1,31,15,30,770.0,65.0,5.1,9.0,322.0,524.04,443.88
2016,1,31,15,45,729.5,61.0,5.05,9.0,278.5,472.62,399.53
2016,1,31,16,0,689.0,57.0,5.0,9.0,235.0,421.78,354.46
2016,1,31,16,15,627.0,51.5,4.95,8.5,190.0,363.61,302.57
2016,1,31,16,30,565.0,46.0,4.9,8.0,145.0,305.92,249.71
2016,1,31,16,45,462.0,37.5,4.85,8.0,102.5,233.35,183.34
2016,1,31,17,0,359.0,29.0,4.8,8.0,60.0,169.24,117.24
2016,1,31,17,15,179.5,14.5,4.95,7.5,30.0,75.69,0.0
2016,1,31,17,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,7.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,6.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,7,15,127.0,6.5,3.35,5.5,10.0,0.0,0.0
2016,2,1,7,30,254.0,13.0,3.4,6.0,20.0,12.78,0.0
2016,2,1,7,45,401.5,22.0,3.5,6.5,59.0,18.12,7.9
2016,2,1,8,0,549.0,31.0,3.6,7.0,98.0,53.23,23.6
2016,2,1,8,15,625.0,36.5,3.7,7.0,143.5,96.93,50.98
2016,2,1,8,30,701.0,42.0,3.8,7.0,189.0,148.28,91.27
2016,2,1,8,45,746.5,46.5,3.95,7.5,234.5,199.55,136.72
2016,2,1,9,0,792.0,51.0,4.1,8.0,280.0,254.45,187.05
2016,2,1,9,15,822.0,54.0,4.1,8.0,322.5,306.35,236.01
2016,2,1,9,30,852.0,57.0,4.1,8.0,365.0,359.81,285.79
2016,2,1,9,45,858.5,63.0,4.15,8.5,401.0,407.64,329.79
2016,2,1,10,0,865.0,69.0,4.2,9.0,437.0,454.37,371.56
2016,2,1,10,15,880.0,71.0,4.1,9.0,469.0,499.49,411.17
2016,2,1,10,30,895.0,73.0,4.0,9.0,501.0,542.46,448.0
2016,2,1,10,45,902.0,75.5,3.95,9.5,526.0,580.84,479.58
2016,2,1,11,0,909.0,78.0,3.9,10.0,551.0,617.05,508.59
2016,2,1,11,15,916.0,79.0,3.85,10.0,569.0,649.31,534.81
2016,2,1,11,30,923.0,80.0,3.8,10.0,587.0,679.04,558.58
2016,2,1,11,45,927.0,80.0,3.75,10.5,597.0,702.99,576.52
2016,2,1,12,0,931.0,80.0,3.7,11.0,607.0,723.95,590.96
2016,2,1,12,15,931.5,80.5,3.6,11.0,609.5,739.93,602.36
2016,2,1,12,30,932.0,81.0,3.5,11.0,612.0,752.63,611.36
2016,2,1,12,45,931.5,80.0,3.45,11.0,606.5,759.61,616.41
2016,2,1,13,0,931.0,79.0,3.4,11.0,601.0,763.2,619.08
2016,2,1,13,15,925.0,78.0,3.35,11.0,587.5,759.4,616.38
2016,2,1,13,30,919.0,77.0,3.3,11.0,574.0,752.24,611.34
2016,2,1,13,45,911.5,75.5,3.3,11.0,553.0,740.13,602.97
2016,2,1,14,0,904.0,74.0,3.3,11.0,532.0,724.84,592.3
2016,2,1,14,15,890.5,72.5,3.25,11.0,503.5,702.36,576.0
2016,2,1,14,30,877.0,71.0,3.2,11.0,475.0,677.17,557.64
2016,2,1,14,45,858.5,69.0,3.15,11.0,441.0,649.72,536.75
2016,2,1,15,0,840.0,67.0,3.1,11.0,407.0,615.99,510.18
