Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,7,15,81.0,12.0,1.15,10.5,17.5,11.8,0.0
2016,2,12,7,30,162.0,24.0,1.1,11.0,35.0,18.72,5.75
2016,2,12,7,45,242.0,38.5,1.1,11.5,70.0,35.0,20.18
2016,2,12,8,0,322.0,53.0,1.1,12.0,105.0,69.49,41.12
2016,2,12,8,15,368.0,66.5,1.05,12.0,144.0,107.43,69.4
2016,2,12,8,30,414.0,80.0,1.0,12.0,183.0,150.13,104.43
2016,2,12,8,45,441.0,93.0,0.95,12.5,222.0,192.45,141.05
2016,2,12,9,0,468.0,106.0,0.9,13.0,261.0,237.08,179.71
2016,2,12,9,15,497.0,113.0,0.85,13.0,297.0,278.65,215.84
2016,2,12,9,30,526.0,120.0,0.8,13.0,333.0,322.14,252.93
2016,2,12,9,45,521.5,135.0,0.8,13.5,363.0,360.84,285.25
2016,2,12,10,0,517.0,150.0,0.8,14.0,393.0,398.13,315.37
2016,2,12,10,15,668.0,121.5,0.85,14.0,457.5,471.93,374.03
2016,2,12,10,30,819.0,93.0,0.9,14.0,522.0,553.06,437.24
2016,2,12,10,45,828.0,95.5,0.95,14.5,546.5,591.28,465.85
2016,2,12,11,0,837.0,98.0,1.0,15.0,571.0,627.65,492.83
2016,2,12,11,15,711.5,140.0,1.05,15.0,551.0,617.03,484.14
2016,2,12,11,30,586.0,182.0,1.1,15.0,531.0,593.59,466.04
2016,2,12,11,45,720.5,142.0,1.15,15.5,579.0,663.77,519.48
2016,2,12,12,0,855.0,102.0,1.2,16.0,627.0,731.53,568.09
2016,2,12,12,15,856.0,102.5,1.2,16.0,629.5,747.5,578.4
2016,2,12,12,30,857.0,103.0,1.2,16.0,632.0,760.4,587.22
2016,2,12,12,45,852.0,103.5,1.3,16.0,626.0,765.63,591.98
2016,2,12,13,0,847.0,104.0,1.4,16.0,620.0,767.6,594.66
2016,2,12,13,15,628.0,169.5,1.45,16.0,548.0,676.66,528.95
2016,2,12,13,30,409.0,235.0,1.5,16.0,476.0,570.09,448.21
2016,2,12,13,45,612.0,168.0,1.55,16.0,514.0,659.8,520.15
2016,2,12,14,0,815.0,101.0,1.6,16.0,552.0,729.4,572.96
2016,2,12,14,15,727.0,115.5,1.6,16.0,503.5,673.94,533.0
2016,2,12,14,30,639.0,130.0,1.6,16.0,455.0,615.76,489.9
2016,2,12,14,45,544.0,143.0,1.6,16.0,407.0,548.24,439.01
2016,2,12,15,0,449.0,156.0,1.6,16.0,359.0,487.32,392.02
2016,2,12,15,15,468.0,137.5,1.55,15.5,332.0,467.22,378.21
2016,2,12,15,30,487.0,119.0,1.5,15.0,305.0,444.25,361.36
2016,2,12,15,45,452.0,111.5,1.45,15.0,268.5,399.98,325.87
2016,2,12,16,0,417.0,104.0,1.4,15.0,232.0,356.85,290.6
2016,2,12,16,15,382.5,90.5,1.45,14.5,193.5,308.5,251.05
2016,2,12,16,30,348.0,77.0,1.5,14.0,155.0,261.98,211.65
2016,2,12,16,45,298.5,62.0,1.55,13.5,117.5,209.61,166.37
2016,2,12,17,0,249.0,47.0,1.6,13.0,80.0,161.21,123.31
2016,2,12,17,15,124.5,32.5,1.6,13.0,49.0,87.86,57.67
2016,2,12,17,30,0.0,18.0,1.6,13.0,18.0,17.69,0.0
2016,2,12,17,45,0.0,9.0,1.65,13.0,9.0,8.85,0.0
2016,2,12,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,7,15,181.0,11.0,2.0,8.5,24.0,10.81,0.0
2016,2,13,7,30,362.0,22.0,2.0,9.0,48.0,18.48,6.79
2016,2,13,7,45,478.5,30.0,2.0,9.5,92.0,34.61,16.32
2016,2,13,8,0,595.0,38.0,2.0,10.0,136.0,78.95,38.98
2016,2,13,8,15,659.0,43.5,1.85,10.5,184.0,126.55,73.2
2016,2,13,8,30,723.0,49.0,1.7,11.0,232.0,180.56,117.82
2016,2,13,8,45,765.0,52.5,1.6,11.5,279.5,233.39,164.79
2016,2,13,9,0,807.0,56.0,1.5,12.0,327.0,289.51,214.96
2016,2,13,9,15,834.5,59.0,1.5,12.5,371.0,343.13,262.99
2016,2,13,9,30,862.0,62.0,1.5,13.0,415.0,398.2,310.98
2016,2,13,9,45,886.5,62.0,1.5,13.5,454.5,449.07,354.34
2016,2,13,10,0,911.0,62.0,1.5,14.0,494.0,500.03,396.38
2016,2,13,10,15,924.0,63.5,1.45,14.5,527.0,546.37,433.28
2016,2,13,10,30,937.0,65.0,1.4,15.0,560.0,591.28,467.8
2016,2,13,10,45,948.0,65.5,1.4,15.5,586.5,632.26,498.66
2016,2,13,11,0,959.0,66.0,1.4,16.0,613.0,671.16,527.14
2016,2,13,11,15,964.0,66.5,1.45,16.0,631.0,703.83,551.8
2016,2,13,11,30,969.0,67.0,1.5,16.0,649.0,733.65,572.69
2016,2,13,11,45,971.5,68.0,1.6,16.0,659.5,759.26,591.08
2016,2,13,12,0,974.0,69.0,1.7,16.0,670.0,781.63,607.27
2016,2,13,12,15,974.0,69.0,1.7,16.0,672.5,797.71,618.18
2016,2,13,12,30,974.0,69.0,1.7,16.0,675.0,810.28,626.79
2016,2,13,12,45,960.5,74.0,1.75,16.0,668.0,814.64,630.32
2016,2,13,13,0,947.0,79.0,1.8,16.0,661.0,815.32,631.51
2016,2,13,13,15,941.5,78.5,2.0,16.0,647.0,812.39,631.72
2016,2,13,13,30,936.0,78.0,2.2,16.0,633.0,805.96,629.45
2016,2,13,13,45,924.0,78.0,2.45,16.0,610.5,791.76,621.96
2016,2,13,14,0,912.0,78.0,2.7,16.0,588.0,774.36,612.01
2016,2,13,14,15,900.0,76.5,2.75,16.0,559.0,752.2,597.27
2016,2,13,14,30,888.0,75.0,2.8,16.0,530.0,727.18,580.42
2016,2,13,14,45,868.0,74.0,2.85,16.0,494.5,694.53,557.77
2016,2,13,15,0,848.0,73.0,2.9,16.0,459.0,664.02,536.53
2016,2,13,15,15,824.5,70.5,2.75,15.5,418.5,623.35,506.13
2016,2,13,15,30,801.0,68.0,2.6,15.0,378.0,581.35,473.89
2016,2,13,15,45,763.0,65.0,2.5,14.5,333.0,529.33,433.08
2016,2,13,16,0,725.0,62.0,2.4,14.0,288.0,477.64,391.31
2016,2,13,16,15,675.0,57.0,2.4,13.5,241.0,418.39,342.35
2016,2,13,16,30,625.0,52.0,2.4,13.0,194.0,364.24,295.66
2016,2,13,16,45,542.0,45.5,2.45,12.5,147.5,294.75,235.24
2016,2,13,17,0,459.0,39.0,2.5,12.0,101.0,231.59,178.54
2016,2,13,17,15,229.5,31.5,2.5,11.5,62.5,126.65,86.87
2016,2,13,17,30,0.0,24.0,2.5,11.0,24.0,26.89,0.0
2016,2,13,17,45,0.0,12.0,2.5,11.0,12.0,11.8,0.0
2016,2,13,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,9.0,13.0,2.35,10.5,13.5,12.78,0.0
2016,2,14,7,30,18.0,26.0,2.4,11.0,27.0,24.01,11.48
2016,2,14,7,45,43.5,44.0,2.45,11.5,50.5,39.84,26.68
2016,2,14,8,0,69.0,62.0,2.5,12.0,74.0,61.84,44.06
2016,2,14,8,15,80.0,82.0,2.35,12.0,99.5,86.71,64.79
2016,2,14,8,30,91.0,102.0,2.2,12.0,125.0,113.01,87.14
2016,2,14,8,45,98.5,121.0,2.05,12.5,150.5,138.86,109.13
2016,2,14,9,0,106.0,140.0,1.9,13.0,176.0,165.55,131.61
2016,2,14,9,15,251.5,144.0,1.9,13.5,244.5,226.71,179.72
2016,2,14,9,30,397.0,148.0,1.9,14.0,313.0,302.56,240.44
2016,2,14,9,45,405.5,162.5,1.95,15.0,344.0,340.73,271.53
2016,2,14,10,0,414.0,177.0,2.0,16.0,375.0,378.89,301.87
2016,2,14,10,15,639.5,127.0,2.1,16.0,456.5,467.2,373.06
2016,2,14,10,30,865.0,77.0,2.2,16.0,538.0,566.88,452.32
2016,2,14,10,45,722.0,126.0,2.3,16.5,522.5,566.16,450.48
2016,2,14,11,0,579.0,175.0,2.4,17.0,507.0,549.72,436.53
2016,2,14,11,15,737.5,129.5,2.4,17.0,566.5,628.24,498.49
2016,2,14,11,30,896.0,84.0,2.4,17.0,626.0,705.63,557.4
2016,2,14,11,45,899.0,85.0,2.4,17.5,637.0,730.07,573.03
2016,2,14,12,0,902.0,86.0,2.4,18.0,648.0,751.53,586.9
2016,2,14,12,15,750.0,138.5,2.4,18.0,607.0,715.88,560.84
2016,2,14,12,30,598.0,191.0,2.4,18.0,566.0,664.7,521.08
2016,2,14,12,45,749.5,139.5,2.45,18.0,605.5,735.23,575.96
2016,2,14,13,0,901.0,88.0,2.5,18.0,645.0,793.56,617.7
2016,2,14,13,15,677.0,158.0,2.5,18.0,572.0,706.82,554.54
2016,2,14,13,30,453.0,228.0,2.5,18.0,499.0,607.0,477.4
2016,2,14,13,45,519.5,197.5,2.5,18.0,498.0,623.1,492.28
2016,2,14,14,0,586.0,167.0,2.5,18.0,497.0,635.4,503.51
2016,2,14,14,15,519.5,177.0,2.5,18.0,459.0,590.68,469.41
2016,2,14,14,30,453.0,187.0,2.5,18.0,421.0,545.99,435.29
2016,2,14,14,45,359.0,190.0,2.5,18.0,368.0,466.95,374.42
2016,2,14,15,0,265.0,193.0,2.5,18.0,315.0,399.93,321.61
2016,2,14,15,15,277.0,173.5,2.45,17.5,291.5,379.53,307.2
2016,2,14,15,30,289.0,154.0,2.4,17.0,268.0,357.4,290.78
2016,2,14,15,45,273.0,139.0,2.35,16.5,236.5,322.5,263.23
2016,2,14,16,0,257.0,124.0,2.3,16.0,205.0,287.93,235.31
2016,2,14,16,15,238.0,106.5,2.25,15.5,172.0,249.3,203.33
2016,2,14,16,30,219.0,89.0,2.2,15.0,139.0,211.57,171.21
2016,2,14,16,45,194.0,70.0,2.2,14.5,106.5,170.43,135.48
2016,2,14,17,0,169.0,51.0,2.2,14.0,74.0,130.92,100.34
2016,2,14,17,15,84.5,34.5,2.25,14.0,46.0,77.26,52.6
2016,2,14,17,30,0.0,18.0,2.3,14.0,18.0,18.22,0.0
2016,2,14,17,45,0.0,9.0,2.35,14.0,9.0,8.85,0.0
2016,2,14,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,7,15,199.0,11.5,1.7,13.0,27.5,11.3,0.0
2016,2,15,7,30,398.0,23.0,1.7,13.0,55.0,19.08,8.56
2016,2,15,7,45,504.0,30.5,1.75,13.5,99.5,38.4,17.23
2016,2,15,8,0,610.0,38.0,1.8,14.0,144.0,83.61,41.02
2016,2,15,8,15,669.5,43.0,1.85,14.5,191.5,131.44,75.75
2016,2,15,8,30,729.0,48.0,1.9,15.0,239.0,185.17,120.18
2016,2,15,8,45,768.5,51.5,2.0,15.5,286.0,238.08,167.0
2016,2,15,9,0,808.0,55.0,2.1,16.0,333.0,294.0,216.8
2016,2,15,9,15,833.5,57.5,2.15,16.0,376.5,347.39,264.8
2016,2,15,9,30,859.0,60.0,2.2,16.0,420.0,400.79,311.88
2016,2,15,9,45,877.5,62.0,2.25,16.5,458.5,451.17,354.87
2016,2,15,10,0,896.0,64.0,2.3,17.0,497.0,501.17,396.22
2016,2,15,10,15,909.0,65.5,2.3,17.0,529.0,547.09,433.88
2016,2,15,10,30,922.0,67.0,2.3,17.0,561.0,591.61,469.48
2016,2,15,10,45,930.0,68.0,2.3,17.5,587.0,630.96,499.42
2016,2,15,11,0,938.0,69.0,2.3,18.0,613.0,668.08,526.92
2016,2,15,11,15,943.5,70.0,2.3,18.0,631.5,701.12,551.49
2016,2,15,11,30,949.0,71.0,2.3,18.0,650.0,731.4,572.57
2016,2,15,11,45,951.5,71.5,2.3,18.0,660.0,756.09,589.6
2016,2,15,12,0,954.0,72.0,2.3,18.0,670.0,777.61,604.42
2016,2,15,12,15,954.5,72.5,2.3,18.0,673.0,794.34,615.92
2016,2,15,12,30,955.0,73.0,2.3,18.0,676.0,807.64,625.13
2016,2,15,12,45,946.0,76.0,2.3,18.5,669.5,812.96,627.69
2016,2,15,13,0,937.0,79.0,2.3,19.0,663.0,814.7,627.93
2016,2,15,13,15,932.5,78.0,2.25,19.0,649.5,811.9,625.97
2016,2,15,13,30,928.0,77.0,2.2,19.0,636.0,805.63,621.75
2016,2,15,13,45,919.0,77.0,2.2,19.0,614.5,793.64,614.07
2016,2,15,14,0,910.0,77.0,2.2,19.0,593.0,778.4,604.24
2016,2,15,14,15,899.0,75.5,2.1,19.0,565.0,756.86,589.27
2016,2,15,14,30,888.0,74.0,2.0,19.0,537.0,732.43,572.32
2016,2,15,14,45,871.0,72.5,1.95,19.0,502.0,701.07,550.73
2016,2,15,15,0,854.0,71.0,1.9,19.0,467.0,671.75,530.53
2016,2,15,15,15,832.5,68.5,1.75,18.5,427.0,631.98,501.98
2016,2,15,15,30,811.0,66.0,1.6,18.0,387.0,590.74,471.12
2016,2,15,15,45,779.5,62.5,1.45,18.0,342.5,541.29,432.4
2016,2,15,16,0,748.0,59.0,1.3,18.0,298.0,491.72,392.62
2016,2,15,16,15,702.5,54.5,1.3,17.5,251.0,434.09,346.79
2016,2,15,16,30,657.0,50.0,1.3,17.0,204.0,378.23,300.5
2016,2,15,16,45,586.0,43.5,1.3,16.5,157.5,311.53,244.0
2016,2,15,17,0,515.0,37.0,1.3,16.0,111.0,253.22,192.4
2016,2,15,17,15,385.0,27.5,1.3,15.5,70.5,175.19,122.18
2016,2,15,17,30,255.0,18.0,1.3,15.0,30.0,101.02,0.0
2016,2,15,17,45,127.5,9.0,1.35,15.0,15.0,38.64,0.0
2016,2,15,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,16,7,15,203.5,12.0,1.9,11.5,29.0,11.8,0.0
2016,2,16,7,30,407.0,24.0,1.9,12.0,58.0,19.89,9.78
2016,2,16,7,45,508.0,32.0,1.9,12.5,103.0,41.48,19.01
2016,2,16,8,0,609.0,40.0,1.9,13.0,148.0,87.34,44.04
2016,2,16,8,15,668.0,45.0,1.75,13.5,196.0,135.27,79.35
2016,2,16,8,30,727.0,50.0,1.6,14.0,244.0,189.07,124.1
2016,2,16,8,45,765.5,54.0,1.5,14.5,291.0,242.31,171.17
2016,2,16,9,0,804.0,58.0,1.4,15.0,338.0,298.48,220.82
2016,2,16,9,15,830.0,60.5,1.4,15.0,381.5,351.36,268.01
2016,2,16,9,30,856.0,63.0,1.4,15.0,425.0,405.6,315.18
2016,2,16,9,45,871.5,66.0,1.45,15.5,463.5,455.67,357.46
2016,2,16,10,0,887.0,69.0,1.5,16.0,502.0,505.11,397.89
2016,2,16,10,15,900.0,71.0,1.55,16.5,534.5,551.31,434.64
2016,2,16,10,30,913.0,73.0,1.6,17.0,567.0,596.13,469.27
2016,2,16,10,45,750.0,124.5,1.65,17.5,543.0,586.67,461.01
2016,2,16,11,0,587.0,176.0,1.7,18.0,519.0,559.98,439.47
2016,2,16,11,15,764.5,126.5,1.7,18.0,587.5,648.44,507.85
2016,2,16,11,30,942.0,77.0,1.7,18.0,656.0,736.58,572.25
2016,2,16,11,45,945.0,77.5,1.75,18.0,667.0,761.54,589.02
2016,2,16,12,0,948.0,78.0,1.8,18.0,678.0,783.36,604.24
2016,2,16,12,15,949.0,78.5,1.8,18.0,680.5,800.42,615.78
2016,2,16,12,30,950.0,79.0,1.8,18.0,683.0,814.08,625.09
2016,2,16,12,45,949.5,78.0,1.85,18.5,678.0,821.46,629.48
2016,2,16,13,0,949.0,77.0,1.9,19.0,673.0,825.3,631.61
2016,2,16,13,15,944.5,76.5,1.95,19.0,659.5,823.04,630.88
2016,2,16,13,30,940.0,76.0,2.0,19.0,646.0,817.25,627.89
2016,2,16,13,45,777.0,119.5,2.05,19.0,580.0,742.65,576.5
2016,2,16,14,0,614.0,163.0,2.1,19.0,514.0,660.03,516.89
2016,2,16,14,15,611.0,154.5,2.1,18.5,490.0,641.13,505.4
2016,2,16,14,30,608.0,146.0,2.1,18.0,466.0,619.92,491.5
2016,2,16,14,45,740.5,107.0,2.1,18.0,471.5,658.38,522.92
2016,2,16,15,0,873.0,68.0,2.1,18.0,477.0,679.93,540.02
2016,2,16,15,15,665.0,100.0,1.95,17.5,396.0,563.91,451.95
2016,2,16,15,30,457.0,132.0,1.8,17.0,315.0,446.8,360.65
2016,2,16,15,45,435.5,120.0,1.7,17.0,278.5,405.78,328.74
2016,2,16,16,0,414.0,108.0,1.6,17.0,242.0,364.94,295.73
2016,2,16,16,15,391.5,93.5,1.5,16.5,204.5,321.14,260.04
2016,2,16,16,30,369.0,79.0,1.4,16.0,167.0,278.12,223.81
2016,2,16,16,45,323.0,64.5,1.35,15.5,128.5,226.1,179.29
2016,2,16,17,0,277.0,50.0,1.3,15.0,90.0,177.65,136.69
2016,2,16,17,15,138.5,37.5,1.25,14.5,57.5,99.1,69.94
2016,2,16,17,30,0.0,25.0,1.2,14.0,25.0,27.27,0.0
2016,2,16,17,45,0.0,12.5,1.2,14.0,12.5,12.29,0.0
2016,2,16,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,7,15,4.0,14.5,3.75,14.0,15.0,14.25,0.0
2016,2,17,7,30,8.0,29.0,3.6,14.0,30.0,27.29,15.91
2016,2,17,7,45,30.5,48.5,3.5,14.0,54.0,45.24,31.2
2016,2,17,8,0,53.0,68.0,3.4,14.0,78.0,67.51,49.15
2016,2,17,8,15,66.0,88.5,3.5,14.0,104.5,92.09,69.58
2016,2,17,8,30,79.0,109.0,3.6,14.0,131.0,118.32,91.64
2016,2,17,8,45,90.0,128.0,3.7,14.5,157.0,144.21,113.36
2016,2,17,9,0,101.0,147.0,3.8,15.0,183.0,171.65,136.25
2016,2,17,9,15,50.5,132.0,4.0,15.0,150.0,145.37,115.87
2016,2,17,9,30,0.0,117.0,4.2,15.0,117.0,113.06,89.57
2016,2,17,9,45,0.0,127.0,4.45,15.0,127.0,122.9,97.58
2016,2,17,10,0,0.0,137.0,4.7,15.0,137.0,132.77,105.52
2016,2,17,10,15,48.5,192.0,4.75,15.0,218.5,214.7,173.0
2016,2,17,10,30,97.0,247.0,4.8,15.0,300.0,300.21,242.33
2016,2,17,10,45,48.5,151.5,4.9,15.0,178.0,178.88,143.57
2016,2,17,11,0,0.0,56.0,5.0,15.0,56.0,54.15,39.68
2016,2,17,11,15,5.0,131.5,4.95,15.0,135.0,131.15,103.51
2016,2,17,11,30,10.0,207.0,4.9,15.0,214.0,210.04,167.65
2016,2,17,11,45,5.0,118.5,4.9,15.0,122.0,118.66,92.97
2016,2,17,12,0,0.0,30.0,4.9,15.0,30.0,29.0,18.61
2016,2,17,12,15,0.0,41.5,4.9,14.5,41.5,40.12,27.96
2016,2,17,12,30,0.0,53.0,4.9,14.0,53.0,51.26,37.32
2016,2,17,12,45,0.0,33.5,4.9,14.0,33.5,32.38,21.54
2016,2,17,13,0,0.0,14.0,4.9,14.0,14.0,13.53,5.73
2016,2,17,13,15,0.0,13.5,4.9,14.0,13.5,13.04,5.33
2016,2,17,13,30,0.0,13.0,4.9,14.0,13.0,12.56,4.93
2016,2,17,13,45,0.0,47.5,4.95,14.0,47.5,45.92,33.0
2016,2,17,14,0,0.0,82.0,5.0,14.0,82.0,79.33,60.99
2016,2,17,14,15,0.0,80.5,4.9,14.0,80.5,77.87,59.86
2016,2,17,14,30,0.0,79.0,4.8,14.0,79.0,76.41,58.76
2016,2,17,14,45,0.0,52.5,4.75,14.0,52.5,50.74,37.31
2016,2,17,15,0,0.0,26.0,4.7,14.0,26.0,25.1,15.7
2016,2,17,15,15,0.0,32.5,4.65,13.5,32.5,31.38,21.14
2016,2,17,15,30,0.0,39.0,4.6,13.0,39.0,37.66,26.62
2016,2,17,15,45,0.0,34.5,4.55,13.0,34.5,33.31,22.96
2016,2,17,16,0,0.0,30.0,4.5,13.0,30.0,28.95,19.26
2016,2,17,16,15,0.0,25.0,4.45,12.5,25.0,24.12,15.15
2016,2,17,16,30,0.0,20.0,4.4,12.0,20.0,19.29,10.98
2016,2,17,16,45,0.0,15.5,4.4,12.0,15.5,14.94,7.15
2016,2,17,17,0,0.0,11.0,4.4,12.0,11.0,10.6,3.3
2016,2,17,17,15,0.0,7.0,4.4,12.0,7.0,6.74,0.0
2016,2,17,17,30,0.0,3.0,4.4,12.0,3.0,2.89,0.0
2016,2,17,17,45,0.0,1.5,4.4,12.0,1.5,1.47,0.0
2016,2,17,18,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,7,15,62.0,20.0,3.95,10.0,25.5,16.78,0.0
2016,2,18,7,30,124.0,40.0,4.0,10.0,51.0,32.66,21.08
2016,2,18,7,45,238.0,55.0,4.1,10.5,93.0,53.85,34.17
2016,2,18,8,0,352.0,70.0,4.2,11.0,135.0,93.48,59.53
2016,2,18,8,15,423.5,80.5,4.25,11.0,181.0,135.26,91.25
2016,2,18,8,30,495.0,91.0,4.3,11.0,227.0,184.46,132.05
2016,2,18,8,45,254.5,111.0,4.35,11.5,181.5,170.47,131.56
2016,2,18,9,0,14.0,131.0,4.4,12.0,136.0,129.96,104.91
2016,2,18,9,15,7.0,74.0,4.4,12.0,76.5,74.04,57.68
2016,2,18,9,30,0.0,17.0,4.4,12.0,17.0,16.41,8.45
2016,2,18,9,45,70.0,120.0,4.45,12.0,155.0,149.92,121.56
2016,2,18,10,0,140.0,223.0,4.5,12.0,293.0,290.0,237.08
2016,2,18,10,15,436.5,181.0,4.45,12.0,418.0,419.85,344.49
2016,2,18,10,30,733.0,139.0,4.4,12.0,543.0,568.65,465.39
2016,2,18,10,45,623.0,172.5,4.4,12.5,527.0,563.46,459.63
2016,2,18,11,0,513.0,206.0,4.4,13.0,511.0,547.41,445.35
2016,2,18,11,15,337.5,251.5,4.35,13.0,454.5,488.58,396.58
2016,2,18,11,30,162.0,297.0,4.3,13.0,398.0,418.84,338.03
2016,2,18,11,45,156.0,306.5,4.3,13.0,405.0,429.93,346.72
2016,2,18,12,0,150.0,316.0,4.3,13.0,412.0,440.36,354.59
2016,2,18,12,15,75.0,216.5,4.25,13.0,264.5,275.5,222.86
2016,2,18,12,30,0.0,117.0,4.2,13.0,117.0,113.68,89.15
2016,2,18,12,45,7.0,171.0,4.2,13.0,175.5,173.23,138.49
2016,2,18,13,0,14.0,225.0,4.2,13.0,234.0,234.23,188.18
2016,2,18,13,15,7.0,188.0,4.1,12.5,192.5,191.04,153.23
2016,2,18,13,30,0.0,151.0,4.0,12.0,151.0,148.08,118.19
2016,2,18,13,45,92.0,210.5,3.95,12.0,264.5,295.92,242.11
2016,2,18,14,0,184.0,270.0,3.9,12.0,378.0,433.31,353.54
2016,2,18,14,15,92.0,213.0,3.8,12.0,267.0,290.8,237.68
2016,2,18,14,30,0.0,156.0,3.7,12.0,156.0,154.48,124.03
2016,2,18,14,45,291.0,145.5,3.6,12.0,284.0,372.13,310.69
2016,2,18,15,0,582.0,135.0,3.5,12.0,412.0,567.92,469.91
2016,2,18,15,15,318.5,151.5,3.35,11.5,301.0,384.49,319.91
2016,2,18,15,30,55.0,168.0,3.2,11.0,190.0,214.0,176.2
2016,2,18,15,45,49.0,150.5,3.05,11.0,168.5,190.5,157.13
2016,2,18,16,0,43.0,133.0,2.9,11.0,147.0,167.31,137.72
2016,2,18,16,15,293.5,101.5,2.7,10.5,175.5,274.09,229.4
2016,2,18,16,30,544.0,70.0,2.5,10.0,204.0,355.66,294.51
2016,2,18,16,45,474.5,60.0,2.3,10.0,158.5,289.83,235.82
2016,2,18,17,0,405.0,50.0,2.1,10.0,113.0,229.17,181.08
2016,2,18,17,15,282.5,37.0,2.05,9.5,73.0,153.46,113.81
2016,2,18,17,30,160.0,24.0,2.0,9.0,33.0,84.11,28.12
2016,2,18,17,45,80.0,12.0,1.95,9.0,16.5,31.08,0.0
2016,2,18,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,6.0,3.7,10.0,6.0,5.78,0.0
2016,2,19,7,30,0.0,12.0,3.9,10.0,12.0,11.57,3.99
2016,2,19,7,45,0.0,20.5,4.1,10.5,20.5,19.78,11.06
2016,2,19,8,0,0.0,29.0,4.3,11.0,29.0,27.99,18.35
2016,2,19,8,15,0.0,38.0,4.45,11.0,38.0,36.69,26.03
2016,2,19,8,30,0.0,47.0,4.6,11.0,47.0,45.4,33.63
2016,2,19,8,45,0.0,56.0,4.75,11.5,56.0,54.11,41.05
2016,2,19,9,0,0.0,65.0,4.9,12.0,65.0,62.82,48.36
2016,2,19,9,15,99.5,126.5,4.9,12.0,169.5,158.79,128.07
2016,2,19,9,30,199.0,188.0,4.9,12.0,274.0,264.55,215.42
2016,2,19,9,45,99.5,150.5,4.9,12.0,193.5,193.44,157.53
2016,2,19,10,0,0.0,113.0,4.9,12.0,113.0,109.41,87.05
2016,2,19,10,15,0.0,110.0,4.75,12.0,110.0,106.54,84.52
2016,2,19,10,30,0.0,107.0,4.6,12.0,107.0,103.65,81.93
2016,2,19,10,45,9.5,164.5,4.5,12.0,170.5,165.96,133.71
2016,2,19,11,0,19.0,222.0,4.4,12.0,234.0,229.73,185.83
2016,2,19,11,15,9.5,188.0,4.25,12.0,194.0,190.18,153.02
2016,2,19,11,30,0.0,154.0,4.1,12.0,154.0,150.1,119.75
2016,2,19,11,45,0.0,141.5,4.0,12.0,141.5,137.79,109.57
2016,2,19,12,0,0.0,129.0,3.9,12.0,129.0,125.47,99.36
2016,2,19,12,15,0.0,138.0,3.8,12.0,138.0,134.46,106.75
2016,2,19,12,30,0.0,147.0,3.7,12.0,147.0,143.51,114.17
2016,2,19,12,45,0.0,144.0,3.65,12.0,144.0,140.6,111.79
2016,2,19,13,0,0.0,141.0,3.6,12.0,141.0,137.7,109.45
2016,2,19,13,15,41.5,212.5,3.45,11.5,238.0,249.78,202.81
2016,2,19,13,30,83.0,284.0,3.3,11.0,335.0,361.36,293.43
2016,2,19,13,45,100.5,277.5,3.2,11.0,338.0,368.83,299.76
2016,2,19,14,0,118.0,271.0,3.1,11.0,341.0,384.08,312.57
2016,2,19,14,15,159.5,257.5,2.95,11.0,347.0,400.41,326.98
2016,2,19,14,30,201.0,244.0,2.8,11.0,353.0,414.82,339.75
2016,2,19,14,45,221.5,225.5,2.65,11.0,338.5,406.06,333.66
2016,2,19,15,0,242.0,207.0,2.5,11.0,324.0,403.77,332.58
2016,2,19,15,15,313.5,178.5,2.4,10.5,316.5,413.42,342.8
2016,2,19,15,30,385.0,150.0,2.3,10.0,309.0,425.84,354.56
2016,2,19,15,45,349.0,141.5,2.2,10.0,273.5,374.59,312.56
2016,2,19,16,0,313.0,133.0,2.1,10.0,238.0,333.33,278.14
2016,2,19,16,15,288.0,115.5,2.0,9.5,201.0,289.0,241.17
2016,2,19,16,30,263.0,98.0,1.9,9.0,164.0,245.96,204.27
2016,2,19,16,45,222.5,80.0,1.8,9.0,127.5,197.05,161.22
2016,2,19,17,0,182.0,62.0,1.7,9.0,91.0,151.35,120.32
2016,2,19,17,15,117.5,43.0,1.65,8.5,59.0,99.49,74.19
2016,2,19,17,30,53.0,24.0,1.6,8.0,27.0,45.29,17.12
2016,2,19,17,45,26.5,12.0,1.6,8.0,13.5,18.25,0.0
2016,2,19,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,7,15,123.5,17.0,2.15,5.5,29.5,13.2,0.0
2016,2,20,7,30,247.0,34.0,2.1,6.0,59.0,26.23,16.82
2016,2,20,7,45,308.5,49.5,2.1,6.5,98.0,53.67,32.19
2016,2,20,8,0,370.0,65.0,2.1,7.0,137.0,93.15,59.18
2016,2,20,8,15,416.5,77.0,2.05,7.5,179.0,133.87,91.6
2016,2,20,8,30,463.0,89.0,2.0,8.0,221.0,179.35,130.45
2016,2,20,8,45,506.5,94.5,2.0,8.5,261.5,223.42,169.35
2016,2,20,9,0,550.0,100.0,2.0,9.0,302.0,270.36,210.9
2016,2,20,9,15,542.0,116.5,1.9,9.5,335.5,311.7,248.15
2016,2,20,9,30,534.0,133.0,1.8,10.0,369.0,352.46,283.57
2016,2,20,9,45,683.5,113.5,1.75,10.5,442.5,429.56,346.34
2016,2,20,10,0,833.0,94.0,1.7,11.0,516.0,516.79,415.84
2016,2,20,10,15,755.0,115.5,1.6,11.0,516.0,532.07,428.48
2016,2,20,10,30,677.0,137.0,1.5,11.0,516.0,539.51,434.49
2016,2,20,10,45,659.5,151.0,1.4,11.0,534.0,569.07,456.92
2016,2,20,11,0,642.0,165.0,1.3,11.0,552.0,595.52,476.11
2016,2,20,11,15,597.5,186.5,1.15,11.0,555.5,608.1,483.6
2016,2,20,11,30,553.0,208.0,1.0,11.0,559.0,614.5,486.23
2016,2,20,11,45,518.5,225.5,0.9,11.5,558.5,622.26,489.33
2016,2,20,12,0,484.0,243.0,0.8,12.0,558.0,626.83,489.88
2016,2,20,12,15,482.0,245.0,0.75,12.0,560.0,637.23,496.88
2016,2,20,12,30,480.0,247.0,0.7,12.0,562.0,645.74,502.39
2016,2,20,12,45,694.5,172.5,0.7,12.0,624.0,744.41,577.41
2016,2,20,13,0,909.0,98.0,0.7,12.0,686.0,831.27,636.8
2016,2,20,13,15,904.5,97.5,0.7,12.0,672.5,828.97,634.33
2016,2,20,13,30,900.0,97.0,0.7,12.0,659.0,823.26,631.03
2016,2,20,13,45,895.0,94.5,0.75,12.5,638.0,811.6,623.54
2016,2,20,14,0,890.0,92.0,0.8,13.0,617.0,801.28,617.13
2016,2,20,14,15,879.5,90.0,0.85,13.0,588.5,779.55,603.96
2016,2,20,14,30,869.0,88.0,0.9,13.0,560.0,754.9,588.8
2016,2,20,14,45,858.0,84.5,0.95,13.0,526.0,725.44,570.08
2016,2,20,15,0,847.0,81.0,1.0,13.0,492.0,693.45,549.32
2016,2,20,15,15,826.0,78.0,1.0,12.5,451.0,653.01,522.16
2016,2,20,15,30,805.0,75.0,1.0,12.0,410.0,611.08,492.15
2016,2,20,15,45,780.5,70.0,1.05,12.0,366.0,563.54,456.51
2016,2,20,16,0,756.0,65.0,1.1,12.0,322.0,515.38,419.1
2016,2,20,16,15,712.5,60.0,1.15,11.5,273.5,456.88,372.77
2016,2,20,16,30,669.0,55.0,1.2,11.0,225.0,399.98,325.72
2016,2,20,16,45,603.5,48.5,1.3,10.5,177.0,336.64,271.62
2016,2,20,17,0,538.0,42.0,1.4,10.0,129.0,275.44,217.26
2016,2,20,17,15,420.0,32.0,1.45,9.5,85.5,197.45,147.91
2016,2,20,17,30,302.0,22.0,1.5,9.0,42.0,126.47,62.8
2016,2,20,17,45,151.0,11.0,1.6,9.0,21.0,47.95,0.0
2016,2,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,21,7,15,214.0,15.5,1.85,7.5,37.5,11.54,0.0
2016,2,21,7,30,428.0,31.0,1.9,8.0,75.0,23.72,14.74
2016,2,21,7,45,524.5,39.0,1.95,8.5,122.5,55.15,26.81
2016,2,21,8,0,621.0,47.0,2.0,9.0,170.0,105.25,58.25
2016,2,21,8,15,677.5,52.5,2.0,9.5,220.0,155.13,97.55
2016,2,21,8,30,734.0,58.0,2.0,10.0,270.0,210.66,145.44
2016,2,21,8,45,773.5,61.5,2.0,10.5,318.5,264.97,194.49
2016,2,21,9,0,813.0,65.0,2.0,11.0,367.0,322.32,246.03
2016,2,21,9,15,838.5,68.0,1.95,11.0,411.5,376.71,295.02
2016,2,21,9,30,864.0,71.0,1.9,11.0,456.0,432.01,343.48
2016,2,21,9,45,883.0,73.0,1.9,11.5,496.0,483.96,387.43
2016,2,21,10,0,902.0,75.0,1.9,12.0,536.0,535.17,429.36
2016,2,21,10,15,914.5,76.5,1.85,12.0,569.0,581.64,466.95
2016,2,21,10,30,927.0,78.0,1.8,12.0,602.0,626.63,502.33
2016,2,21,10,45,936.0,79.5,1.75,12.5,628.5,667.73,532.85
2016,2,21,11,0,945.0,81.0,1.7,13.0,655.0,706.63,560.84
2016,2,21,11,15,950.0,81.5,1.65,13.0,673.5,739.32,583.51
2016,2,21,11,30,955.0,82.0,1.6,13.0,692.0,769.17,603.54
2016,2,21,11,45,957.0,83.0,1.6,13.5,702.5,794.36,619.53
2016,2,21,12,0,959.0,84.0,1.6,14.0,713.0,816.3,633.22
2016,2,21,12,15,959.0,84.0,1.65,14.0,715.0,832.27,644.51
2016,2,21,12,30,959.0,84.0,1.7,14.0,717.0,844.74,653.55
2016,2,21,12,45,954.0,85.0,1.8,14.0,710.5,850.82,658.85
2016,2,21,13,0,949.0,86.0,1.9,14.0,704.0,853.29,661.82
2016,2,21,13,15,943.5,85.5,1.95,14.0,689.5,850.1,660.5
2016,2,21,13,30,938.0,85.0,2.0,14.0,675.0,843.38,656.88
2016,2,21,13,45,927.5,85.0,2.15,14.0,652.5,829.81,649.46
2016,2,21,14,0,917.0,85.0,2.3,14.0,630.0,812.97,639.72
2016,2,21,14,15,905.5,83.5,2.4,14.0,600.5,790.55,625.51
2016,2,21,14,30,894.0,82.0,2.5,14.0,571.0,765.2,609.1
2016,2,21,14,45,877.0,80.0,2.6,14.0,535.0,737.03,590.48
2016,2,21,15,0,860.0,78.0,2.7,14.0,499.0,702.01,566.53
2016,2,21,15,15,837.5,75.5,2.7,13.5,457.5,660.67,537.97
2016,2,21,15,30,815.0,73.0,2.7,13.0,416.0,617.88,506.21
2016,2,21,15,45,785.0,69.0,2.7,13.0,370.5,567.68,466.84
2016,2,21,16,0,755.0,65.0,2.7,13.0,325.0,517.23,426.14
2016,2,21,16,15,710.0,60.5,2.7,12.5,276.5,458.35,378.11
2016,2,21,16,30,665.0,56.0,2.7,12.0,228.0,401.19,329.69
2016,2,21,16,45,601.0,49.0,2.7,11.5,180.0,337.86,274.5
2016,2,21,17,0,537.0,42.0,2.7,11.0,132.0,276.54,219.32
2016,2,21,17,15,421.0,32.5,2.65,10.5,88.5,199.46,150.41
2016,2,21,17,30,305.0,23.0,2.6,10.0,45.0,130.07,71.17
2016,2,21,17,45,152.5,11.5,2.6,10.0,22.5,49.18,0.0
2016,2,21,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,22,7,15,233.0,15.0,1.85,8.5,40.5,10.95,0.0
2016,2,22,7,30,466.0,30.0,1.9,9.0,81.0,24.6,15.6
2016,2,22,7,45,554.5,38.0,1.95,9.5,129.0,59.29,28.65
2016,2,22,8,0,643.0,46.0,2.0,10.0,177.0,108.68,59.81
2016,2,22,8,15,698.0,51.0,2.0,10.5,227.0,159.31,99.97
2016,2,22,8,30,753.0,56.0,2.0,11.0,277.0,215.39,148.46
2016,2,22,8,45,787.5,60.0,2.05,11.5,325.0,270.04,197.96
2016,2,22,9,0,822.0,64.0,2.1,12.0,373.0,327.19,249.39
