Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,15,847.5,67.0,2.1,12.0,418.0,382.15,298.79
2016,2,22,9,30,873.0,70.0,2.1,12.0,463.0,438.4,347.99
2016,2,22,9,45,889.5,72.5,2.15,12.5,502.5,489.82,391.57
2016,2,22,10,0,906.0,75.0,2.2,13.0,542.0,540.64,433.31
2016,2,22,10,15,919.0,76.5,2.2,13.5,575.5,587.62,470.66
2016,2,22,10,30,932.0,78.0,2.2,14.0,609.0,633.15,505.78
2016,2,22,10,45,940.0,80.0,2.2,14.5,635.5,674.37,536.66
2016,2,22,11,0,948.0,82.0,2.2,15.0,662.0,713.31,565.06
2016,2,22,11,15,953.5,82.5,2.15,15.0,681.0,746.47,588.04
2016,2,22,11,30,959.0,83.0,2.1,15.0,700.0,776.8,608.59
2016,2,22,11,45,961.5,84.0,2.1,15.0,711.0,802.46,626.14
2016,2,22,12,0,964.0,85.0,2.1,15.0,722.0,824.88,641.43
2016,2,22,12,15,965.0,85.0,2.1,15.0,724.5,841.69,652.87
2016,2,22,12,30,966.0,85.0,2.1,15.0,727.0,855.02,662.0
2016,2,22,12,45,961.0,86.5,2.15,15.5,721.0,861.67,665.87
2016,2,22,13,0,956.0,88.0,2.2,16.0,715.0,864.69,667.39
2016,2,22,13,15,952.0,87.0,2.2,16.0,701.0,862.12,666.0
2016,2,22,13,30,948.0,86.0,2.2,16.0,687.0,855.96,662.31
2016,2,22,13,45,940.0,85.5,2.2,16.0,665.5,843.67,654.5
2016,2,22,14,0,932.0,85.0,2.2,16.0,644.0,828.02,644.47
2016,2,22,14,15,922.0,83.5,2.1,16.0,615.0,806.45,629.53
2016,2,22,14,30,912.0,82.0,2.0,16.0,586.0,781.84,612.52
2016,2,22,14,45,836.5,86.0,1.95,16.0,526.0,717.5,567.23
2016,2,22,15,0,761.0,90.0,1.9,16.0,466.0,648.98,518.39
2016,2,22,15,15,728.5,88.5,1.75,15.5,424.5,606.98,487.94
2016,2,22,15,30,696.0,87.0,1.6,15.0,383.0,562.28,454.21
2016,2,22,15,45,653.5,87.5,1.45,15.0,341.5,513.64,415.8
2016,2,22,16,0,611.0,88.0,1.3,15.0,300.0,465.83,377.26
2016,2,22,16,15,576.0,79.0,1.3,14.0,256.0,412.73,335.78
2016,2,22,16,30,541.0,70.0,1.3,13.0,212.0,360.92,293.58
2016,2,22,16,45,476.5,61.5,1.3,12.5,167.5,298.14,240.35
2016,2,22,17,0,412.0,53.0,1.3,12.0,123.0,240.05,189.47
2016,2,22,17,15,323.5,39.5,1.35,12.0,83.0,173.82,130.83
2016,2,22,17,30,235.0,26.0,1.4,12.0,43.0,113.7,65.99
2016,2,22,17,45,117.5,13.0,1.45,12.0,21.5,42.24,0.0
2016,2,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,23,7,15,223.0,17.0,1.55,9.5,42.0,12.57,1.38
2016,2,23,7,30,446.0,34.0,1.6,10.0,84.0,26.04,16.92
2016,2,23,7,45,539.0,42.0,1.65,10.5,132.5,62.27,30.83
2016,2,23,8,0,632.0,50.0,1.7,11.0,181.0,111.84,62.53
2016,2,23,8,15,687.5,55.5,1.8,11.0,232.0,164.46,104.69
2016,2,23,8,30,743.0,61.0,1.9,11.0,283.0,220.81,153.62
2016,2,23,8,45,782.5,64.5,2.0,11.5,332.0,275.98,203.32
2016,2,23,9,0,822.0,68.0,2.1,12.0,381.0,334.19,255.41
2016,2,23,9,15,847.0,71.0,2.1,12.0,426.5,389.12,304.65
2016,2,23,9,30,872.0,74.0,2.1,12.0,472.0,444.9,353.34
2016,2,23,9,45,890.5,76.5,2.1,12.5,512.0,497.71,397.68
2016,2,23,10,0,909.0,79.0,2.1,13.0,552.0,549.72,439.93
2016,2,23,10,15,921.5,80.5,1.95,13.5,585.5,596.65,476.28
2016,2,23,10,30,934.0,82.0,1.8,14.0,619.0,642.08,510.08
2016,2,23,10,45,941.5,84.0,1.7,14.5,645.5,683.13,539.68
2016,2,23,11,0,949.0,86.0,1.6,15.0,672.0,721.86,566.61
2016,2,23,11,15,954.0,87.0,1.55,15.0,691.0,755.28,589.12
2016,2,23,11,30,959.0,88.0,1.5,15.0,710.0,785.85,609.27
2016,2,23,11,45,959.5,89.5,1.45,15.5,720.0,810.6,624.07
2016,2,23,12,0,960.0,91.0,1.4,16.0,730.0,832.03,636.52
2016,2,23,12,15,960.5,91.5,1.3,16.0,732.5,848.97,646.41
2016,2,23,12,30,961.0,92.0,1.2,16.0,735.0,862.42,653.92
2016,2,23,12,45,952.0,94.5,1.2,16.0,727.5,866.92,656.92
2016,2,23,13,0,943.0,97.0,1.2,16.0,720.0,867.77,657.71
2016,2,23,13,15,938.0,96.0,1.1,16.0,705.5,864.41,654.36
2016,2,23,13,30,933.0,95.0,1.0,16.0,691.0,857.5,648.76
2016,2,23,13,45,924.0,94.5,0.95,16.5,668.5,844.5,638.82
2016,2,23,14,0,915.0,94.0,0.9,17.0,646.0,828.2,626.87
2016,2,23,14,15,904.0,92.0,0.85,17.0,616.5,810.19,615.09
2016,2,23,14,30,893.0,90.0,0.8,17.0,587.0,784.5,598.13
2016,2,23,14,45,874.5,88.5,0.75,17.0,550.5,751.08,575.93
2016,2,23,15,0,856.0,87.0,0.7,17.0,514.0,715.4,552.09
2016,2,23,15,15,645.0,118.0,0.65,16.5,424.5,586.35,459.52
2016,2,23,15,30,434.0,149.0,0.6,16.0,335.0,461.27,366.03
2016,2,23,15,45,585.5,112.5,0.55,16.0,335.0,501.7,399.04
2016,2,23,16,0,737.0,76.0,0.5,16.0,335.0,526.72,417.3
2016,2,23,16,15,691.0,70.5,0.55,15.5,286.0,466.59,371.04
2016,2,23,16,30,645.0,65.0,0.6,15.0,237.0,408.37,325.13
2016,2,23,16,45,563.0,58.5,0.7,14.5,186.5,335.17,265.75
2016,2,23,17,0,481.0,52.0,0.8,14.0,136.0,268.05,209.04
2016,2,23,17,15,365.5,40.0,0.9,13.5,92.0,190.13,142.5
2016,2,23,17,30,250.0,28.0,1.0,13.0,48.0,121.73,74.28
2016,2,23,17,45,125.0,14.0,1.1,13.0,24.0,45.41,0.0
2016,2,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,35.0,4.5,1.1,10.0,5.5,0.0,0.0
2016,2,24,7,0,70.0,9.0,1.1,10.0,11.0,8.85,0.0
2016,2,24,7,15,214.5,23.0,1.2,10.0,45.0,18.0,5.91
2016,2,24,7,30,359.0,37.0,1.3,10.0,79.0,28.61,19.28
2016,2,24,7,45,453.5,46.0,1.4,10.5,125.5,63.23,33.72
2016,2,24,8,0,548.0,55.0,1.5,11.0,172.0,109.44,64.0
2016,2,24,8,15,605.0,61.5,1.45,11.0,220.0,157.29,102.34
2016,2,24,8,30,662.0,68.0,1.4,11.0,268.0,210.89,148.5
2016,2,24,8,45,705.0,71.5,1.4,11.5,316.0,263.13,194.94
2016,2,24,9,0,748.0,75.0,1.4,12.0,364.0,319.92,244.89
2016,2,24,9,15,774.5,78.5,1.3,12.5,407.5,372.37,290.47
2016,2,24,9,30,801.0,82.0,1.2,13.0,451.0,425.96,335.44
2016,2,24,9,45,822.0,84.0,1.2,13.5,490.0,476.25,376.77
2016,2,24,10,0,843.0,86.0,1.2,14.0,529.0,526.51,416.72
2016,2,24,10,15,856.5,88.0,1.15,14.0,562.0,572.26,452.48
2016,2,24,10,30,870.0,90.0,1.1,14.0,595.0,616.77,486.26
2016,2,24,10,45,879.5,91.5,1.1,14.5,620.5,655.31,514.32
2016,2,24,11,0,889.0,93.0,1.1,15.0,646.0,692.89,540.95
2016,2,24,11,15,894.5,94.0,1.05,15.0,664.5,724.95,562.49
2016,2,24,11,30,900.0,95.0,1.0,15.0,683.0,754.37,581.57
2016,2,24,11,45,903.5,95.5,1.0,15.5,693.5,778.98,596.77
2016,2,24,12,0,907.0,96.0,1.0,16.0,704.0,800.56,609.87
2016,2,24,12,15,907.5,96.0,0.95,16.0,706.5,816.14,619.32
2016,2,24,12,30,908.0,96.0,0.9,16.0,709.0,828.4,626.64
2016,2,24,12,45,901.5,98.0,0.85,16.0,702.0,833.87,629.48
2016,2,24,13,0,895.0,100.0,0.8,16.0,695.0,835.9,630.2
2016,2,24,13,15,890.0,99.0,0.75,16.0,681.0,832.45,627.41
2016,2,24,13,30,885.0,98.0,0.7,16.0,667.0,825.64,622.57
2016,2,24,13,45,877.5,96.5,0.7,16.5,645.5,812.98,613.69
2016,2,24,14,0,870.0,95.0,0.7,17.0,624.0,801.86,606.06
2016,2,24,14,15,859.0,93.5,0.7,17.0,595.5,780.28,592.51
2016,2,24,14,30,848.0,92.0,0.7,17.0,567.0,755.86,577.16
2016,2,24,14,45,831.5,89.5,0.7,17.0,532.0,723.6,556.33
2016,2,24,15,0,815.0,87.0,0.7,17.0,497.0,689.15,533.84
2016,2,24,15,15,793.5,84.0,0.7,16.5,456.5,648.77,507.74
2016,2,24,15,30,772.0,81.0,0.7,16.0,416.0,607.01,478.78
2016,2,24,15,45,741.5,77.0,0.7,16.0,371.0,557.48,442.29
2016,2,24,16,0,711.0,73.0,0.7,16.0,326.0,510.35,406.45
2016,2,24,16,15,667.5,67.5,0.8,15.5,278.5,452.43,362.54
2016,2,24,16,30,624.0,62.0,0.9,15.0,231.0,396.32,317.98
2016,2,24,16,45,559.0,55.0,1.0,14.5,183.5,330.99,264.09
2016,2,24,17,0,494.0,48.0,1.1,14.0,136.0,270.37,211.93
2016,2,24,17,15,386.0,37.5,1.2,13.5,92.5,195.85,147.61
2016,2,24,17,30,278.0,27.0,1.3,13.0,49.0,131.05,83.35
2016,2,24,17,45,139.0,13.5,1.4,13.0,24.5,48.8,0.0
2016,2,24,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,11.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,45,29.5,5.0,0.8,10.0,6.0,0.0,0.0
2016,2,25,7,0,59.0,10.0,0.8,10.0,12.0,9.83,0.0
2016,2,25,7,15,191.0,25.5,0.85,10.5,46.5,19.83,8.28
2016,2,25,7,30,323.0,41.0,0.9,11.0,81.0,32.71,22.89
2016,2,25,7,45,406.5,52.5,0.95,11.5,126.0,68.31,38.92
2016,2,25,8,0,490.0,64.0,1.0,12.0,171.0,113.32,69.39
2016,2,25,8,15,548.0,71.5,0.95,12.0,218.5,159.28,106.04
2016,2,25,8,30,606.0,79.0,0.9,12.0,266.0,211.23,150.17
2016,2,25,8,45,649.0,84.0,0.9,12.5,313.0,262.18,194.67
2016,2,25,9,0,692.0,89.0,0.9,13.0,360.0,316.77,241.82
2016,2,25,9,15,720.0,93.0,0.9,13.5,403.0,367.9,285.59
2016,2,25,9,30,748.0,97.0,0.9,14.0,446.0,420.44,329.2
2016,2,25,9,45,775.5,98.0,0.9,14.5,485.5,471.31,370.22
2016,2,25,10,0,803.0,99.0,0.9,15.0,525.0,522.12,409.91
2016,2,25,10,15,565.5,175.0,0.9,15.5,484.0,497.77,390.38
2016,2,25,10,30,328.0,251.0,0.9,16.0,443.0,451.65,353.24
2016,2,25,10,45,305.0,268.0,0.95,16.5,452.0,468.02,365.21
2016,2,25,11,0,282.0,285.0,1.0,17.0,461.0,482.11,374.62
2016,2,25,11,15,576.5,196.0,0.95,17.0,570.0,612.47,475.15
2016,2,25,11,30,871.0,107.0,0.9,17.0,679.0,752.15,575.68
2016,2,25,11,45,875.5,107.0,0.85,17.5,690.0,776.74,588.56
2016,2,25,12,0,880.0,107.0,0.8,18.0,701.0,798.43,600.78
2016,2,25,12,15,881.0,107.0,0.75,18.0,703.5,814.33,610.22
2016,2,25,12,30,882.0,107.0,0.7,18.0,706.0,823.01,614.93
2016,2,25,12,45,883.5,105.5,0.65,18.0,701.5,830.92,619.33
2016,2,25,13,0,885.0,104.0,0.6,18.0,697.0,835.52,621.62
2016,2,25,13,15,881.0,103.5,0.55,18.0,683.5,837.96,622.65
2016,2,25,13,30,877.0,103.0,0.5,18.0,670.0,832.63,618.72
2016,2,25,13,45,865.5,103.0,0.45,18.0,648.0,818.53,609.23
2016,2,25,14,0,854.0,103.0,0.4,18.0,626.0,801.33,597.93
2016,2,25,14,15,843.0,101.5,0.4,18.0,598.0,779.9,584.81
2016,2,25,14,30,832.0,100.0,0.4,18.0,570.0,755.68,569.86
2016,2,25,14,45,812.5,98.5,0.4,18.0,534.5,722.56,548.79
2016,2,25,15,0,793.0,97.0,0.4,18.0,499.0,687.42,526.22
2016,2,25,15,15,771.0,93.5,0.5,17.5,458.5,646.6,501.26
2016,2,25,15,30,749.0,90.0,0.6,17.0,418.0,607.22,475.53
2016,2,25,15,45,720.5,85.0,0.75,16.5,373.5,558.5,442.32
2016,2,25,16,0,692.0,80.0,0.9,16.0,329.0,509.64,407.31
2016,2,25,16,15,648.5,74.0,0.95,15.5,281.5,451.67,362.85
2016,2,25,16,30,605.0,68.0,1.0,15.0,234.0,395.53,317.96
2016,2,25,16,45,548.0,59.0,1.1,14.5,187.0,332.11,265.6
2016,2,25,17,0,491.0,50.0,1.2,14.0,140.0,272.72,214.42
2016,2,25,17,15,386.0,39.0,1.2,13.5,96.0,198.48,150.25
2016,2,25,17,30,281.0,28.0,1.2,13.0,52.0,134.55,88.3
2016,2,25,17,45,140.5,14.0,1.25,13.0,26.0,50.02,0.0
2016,2,25,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.0,0.85,11.0,6.0,0.0,0.0
2016,2,26,7,0,0.0,12.0,0.9,11.0,12.0,11.8,0.0
2016,2,26,7,15,97.0,29.0,1.0,11.0,41.0,24.12,12.34
2016,2,26,7,30,194.0,46.0,1.1,11.0,70.0,36.63,26.41
2016,2,26,7,45,242.5,63.5,1.2,11.5,108.0,68.65,44.38
2016,2,26,8,0,291.0,81.0,1.3,12.0,146.0,106.21,72.08
2016,2,26,8,15,323.0,97.5,1.35,12.0,185.5,145.38,104.27
2016,2,26,8,30,355.0,114.0,1.4,12.0,225.0,187.92,140.59
2016,2,26,8,45,390.5,124.0,1.5,12.5,264.0,228.55,175.47
2016,2,26,9,0,426.0,134.0,1.6,13.0,303.0,272.4,212.96
2016,2,26,9,15,429.5,151.0,1.6,13.0,337.0,313.6,248.56
2016,2,26,9,30,433.0,168.0,1.6,13.0,371.0,354.51,283.04
2016,2,26,9,45,407.0,190.0,1.65,13.5,393.5,385.69,308.51
2016,2,26,10,0,381.0,212.0,1.7,14.0,416.0,411.56,328.95
2016,2,26,10,15,610.0,158.0,1.7,14.0,507.5,509.98,407.56
2016,2,26,10,30,839.0,104.0,1.7,14.0,599.0,619.25,492.65
2016,2,26,10,45,640.0,176.5,1.7,14.5,563.5,597.49,472.61
2016,2,26,11,0,441.0,249.0,1.7,15.0,528.0,557.8,439.27
2016,2,26,11,15,458.5,250.0,1.7,15.0,547.0,586.74,461.51
2016,2,26,11,30,476.0,251.0,1.7,15.0,566.0,615.08,482.54
2016,2,26,11,45,524.0,237.0,1.75,15.0,589.0,650.12,509.44
2016,2,26,12,0,572.0,223.0,1.8,15.0,612.0,684.98,536.01
2016,2,26,12,15,726.5,165.0,1.85,15.0,660.5,759.91,593.48
2016,2,26,12,30,881.0,107.0,1.9,15.0,709.0,825.57,639.54
2016,2,26,12,45,880.0,105.5,2.0,15.0,703.0,831.43,644.03
2016,2,26,13,0,879.0,104.0,2.1,15.0,697.0,833.95,646.91
2016,2,26,13,15,873.0,103.0,2.15,15.0,682.5,829.59,644.68
2016,2,26,13,30,867.0,102.0,2.2,15.0,668.0,826.62,643.62
2016,2,26,13,45,861.0,99.5,2.3,15.0,646.5,814.12,636.31
2016,2,26,14,0,855.0,97.0,2.4,15.0,625.0,798.43,626.84
2016,2,26,14,15,843.5,95.5,2.45,14.5,596.0,776.5,613.68
2016,2,26,14,30,832.0,94.0,2.5,14.0,567.0,751.8,598.46
2016,2,26,14,45,627.0,142.0,2.6,14.0,486.5,639.0,515.06
2016,2,26,15,0,422.0,190.0,2.7,14.0,406.0,526.57,426.86
2016,2,26,15,15,394.0,178.5,2.7,13.5,367.5,483.43,394.97
2016,2,26,15,30,366.0,167.0,2.7,13.0,329.0,432.45,355.95
2016,2,26,15,45,276.5,158.5,2.7,13.0,273.5,355.77,293.75
2016,2,26,16,0,187.0,150.0,2.7,13.0,218.0,277.6,229.32
2016,2,26,16,15,174.0,130.5,2.55,12.5,187.0,242.31,200.45
2016,2,26,16,30,161.0,111.0,2.4,12.0,156.0,207.61,171.23
2016,2,26,16,45,140.0,90.5,2.3,12.0,124.0,168.66,137.46
2016,2,26,17,0,119.0,70.0,2.2,12.0,92.0,131.16,104.39
2016,2,26,17,15,86.0,50.5,2.05,11.5,63.5,92.14,70.02
2016,2,26,17,30,53.0,31.0,1.9,11.0,35.0,55.6,36.07
2016,2,26,17,45,26.5,15.5,1.8,11.0,17.5,22.14,0.0
2016,2,26,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,9.5,1.55,8.5,9.5,0.0,0.0
2016,2,27,7,0,0.0,19.0,1.5,9.0,19.0,18.68,0.0
2016,2,27,7,15,225.5,28.0,1.5,9.5,57.5,22.09,11.64
2016,2,27,7,30,451.0,37.0,1.5,10.0,96.0,32.15,22.7
2016,2,27,7,45,531.5,44.5,1.55,10.5,143.5,71.86,36.85
2016,2,27,8,0,612.0,52.0,1.6,11.0,191.0,120.48,70.32
2016,2,27,8,15,663.0,57.5,1.55,11.0,240.5,172.15,112.97
2016,2,27,8,30,714.0,63.0,1.5,11.0,290.0,227.07,161.12
2016,2,27,8,45,747.5,67.5,1.5,11.5,337.5,280.67,209.33
2016,2,27,9,0,781.0,72.0,1.5,12.0,385.0,336.74,259.02
2016,2,27,9,15,805.0,75.0,1.4,12.5,428.5,389.73,305.03
2016,2,27,9,30,829.0,78.0,1.3,13.0,472.0,443.54,350.07
2016,2,27,9,45,847.0,80.5,1.2,13.5,511.0,494.45,391.19
2016,2,27,10,0,865.0,83.0,1.1,14.0,550.0,544.99,430.37
2016,2,27,10,15,877.5,85.0,1.05,14.0,583.0,590.61,465.62
2016,2,27,10,30,890.0,87.0,1.0,14.0,616.0,635.11,498.96
2016,2,27,10,45,658.5,171.0,0.95,14.5,571.5,606.44,473.74
2016,2,27,11,0,427.0,255.0,0.9,15.0,527.0,556.01,432.27
2016,2,27,11,15,675.5,172.0,0.9,15.0,616.5,664.86,516.5
2016,2,27,11,30,924.0,89.0,0.9,15.0,706.0,776.24,595.61
2016,2,27,11,45,927.0,90.0,0.95,15.5,716.5,801.5,610.66
2016,2,27,12,0,930.0,91.0,1.0,16.0,727.0,823.64,624.71
2016,2,27,12,15,664.5,191.5,1.0,16.0,647.0,741.28,566.51
2016,2,27,12,30,399.0,292.0,1.0,16.0,567.0,633.68,485.64
2016,2,27,12,45,645.5,199.5,1.0,16.0,640.0,751.38,575.9
2016,2,27,13,0,892.0,107.0,1.0,16.0,713.0,851.13,644.21
2016,2,27,13,15,696.5,172.5,1.0,16.0,640.0,771.35,588.91
2016,2,27,13,30,501.0,238.0,1.0,16.0,567.0,678.21,520.99
2016,2,27,13,45,495.5,233.0,1.05,16.0,549.5,666.46,514.75
2016,2,27,14,0,490.0,228.0,1.1,16.0,532.0,652.79,506.16
2016,2,27,14,15,473.5,220.5,1.1,15.5,504.0,625.94,488.41
2016,2,27,14,30,457.0,213.0,1.1,15.0,476.0,597.73,469.55
2016,2,27,14,45,431.5,204.5,1.1,15.0,440.5,560.57,442.87
2016,2,27,15,0,406.0,196.0,1.1,15.0,405.0,522.95,415.53
2016,2,27,15,15,602.0,137.5,1.1,14.5,420.0,586.28,468.19
2016,2,27,15,30,798.0,79.0,1.1,14.0,435.0,629.38,503.83
2016,2,27,15,45,573.5,106.0,1.1,14.0,348.5,494.56,399.35
2016,2,27,16,0,349.0,133.0,1.1,14.0,262.0,360.6,293.58
2016,2,27,16,15,510.5,96.5,1.15,13.5,255.5,402.06,328.46
2016,2,27,16,30,672.0,60.0,1.2,13.0,249.0,423.59,344.23
2016,2,27,16,45,612.5,53.5,1.25,13.0,200.0,358.54,288.84
2016,2,27,17,0,553.0,47.0,1.3,13.0,151.0,297.65,235.53
2016,2,27,17,15,448.5,38.0,1.35,12.5,105.5,222.17,169.95
2016,2,27,17,30,344.0,29.0,1.4,12.0,60.0,156.74,107.93
2016,2,27,17,45,172.0,14.5,1.5,11.5,30.0,68.95,0.0
2016,2,27,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.0,2.0,8.5,9.0,8.85,0.0
2016,2,28,7,0,0.0,18.0,2.0,9.0,18.0,17.69,0.0
2016,2,28,7,15,136.0,33.5,2.0,9.5,52.0,27.68,16.68
2016,2,28,7,30,272.0,49.0,2.0,10.0,86.0,41.8,27.09
2016,2,28,7,45,329.0,64.0,2.05,10.5,127.5,77.05,48.13
2016,2,28,8,0,386.0,79.0,2.1,11.0,169.0,118.67,78.75
2016,2,28,8,15,426.5,92.0,2.1,11.0,212.5,161.69,114.45
2016,2,28,8,30,467.0,105.0,2.1,11.0,256.0,208.87,155.31
2016,2,28,8,45,511.0,109.0,2.1,11.5,297.0,252.51,193.48
2016,2,28,9,0,555.0,113.0,2.1,12.0,338.0,301.01,235.59
2016,2,28,9,15,383.5,161.0,2.05,12.0,324.5,308.36,246.53
2016,2,28,9,30,212.0,209.0,2.0,12.0,311.0,296.99,239.6
2016,2,28,9,45,411.0,179.5,1.95,12.5,397.0,380.58,306.97
2016,2,28,10,0,610.0,150.0,1.9,13.0,483.0,479.45,385.33
2016,2,28,10,15,566.0,176.5,1.85,13.0,499.5,506.15,405.79
2016,2,28,10,30,522.0,203.0,1.8,13.0,516.0,529.71,423.41
2016,2,28,10,45,355.0,254.0,1.8,13.5,471.0,489.67,389.87
2016,2,28,11,0,188.0,305.0,1.8,14.0,426.0,437.06,346.01
2016,2,28,11,15,135.0,308.0,1.8,14.0,396.5,409.8,324.29
2016,2,28,11,30,82.0,311.0,1.8,14.0,367.0,373.83,295.41
2016,2,28,11,45,129.5,322.5,1.85,14.0,412.0,430.93,340.48
2016,2,28,12,0,177.0,334.0,1.9,14.0,457.0,484.47,381.89
2016,2,28,12,15,115.5,320.5,1.95,14.0,400.5,425.77,335.8
2016,2,28,12,30,54.0,307.0,2.0,14.0,344.0,357.52,282.22
2016,2,28,12,45,227.5,297.5,2.05,14.5,453.5,498.38,394.95
2016,2,28,13,0,401.0,288.0,2.1,15.0,563.0,641.35,503.69
2016,2,28,13,15,470.5,256.0,2.1,15.0,572.5,674.0,528.63
2016,2,28,13,30,540.0,224.0,2.1,15.0,582.0,696.89,547.48
2016,2,28,13,45,580.5,202.0,2.1,15.0,575.5,703.64,553.94
2016,2,28,14,0,621.0,180.0,2.1,15.0,569.0,710.68,560.67
2016,2,28,14,15,527.0,201.0,2.05,14.5,520.5,648.41,514.34
2016,2,28,14,30,433.0,222.0,2.0,14.0,472.0,590.52,470.87
2016,2,28,14,45,367.0,220.5,2.0,14.0,423.5,522.9,419.9
2016,2,28,15,0,301.0,219.0,2.0,14.0,375.0,465.79,375.85
2016,2,28,15,15,268.5,204.5,1.95,14.0,336.0,419.69,340.36
2016,2,28,15,30,236.0,190.0,1.9,14.0,297.0,374.61,305.06
2016,2,28,15,45,118.0,149.0,1.9,14.0,202.5,238.23,194.68
2016,2,28,16,0,0.0,108.0,1.9,14.0,108.0,107.29,85.08
2016,2,28,16,15,0.0,93.0,1.85,13.5,93.0,92.24,72.96
2016,2,28,16,30,0.0,78.0,1.8,13.0,78.0,77.18,60.39
2016,2,28,16,45,0.0,63.0,1.75,12.5,63.0,62.09,47.55
2016,2,28,17,0,0.0,48.0,1.7,12.0,48.0,46.94,34.43
2016,2,28,17,15,0.0,33.5,1.8,11.5,33.5,32.35,21.62
2016,2,28,17,30,0.0,19.0,1.9,11.0,19.0,18.33,8.92
2016,2,28,17,45,0.0,9.5,2.0,10.5,9.5,9.16,0.0
2016,2,28,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,29,6,45,91.0,8.0,1.45,8.5,12.0,7.86,0.0
2016,2,29,7,0,182.0,16.0,1.4,9.0,24.0,12.31,0.0
2016,2,29,7,15,320.0,28.0,1.45,9.5,64.5,21.23,12.2
2016,2,29,7,30,458.0,40.0,1.5,10.0,105.0,40.12,21.69
2016,2,29,7,45,544.0,47.0,1.55,10.5,154.0,81.17,42.88
2016,2,29,8,0,630.0,54.0,1.6,11.0,203.0,131.77,79.01
2016,2,29,8,15,679.5,59.5,1.55,11.5,253.0,184.85,123.45
2016,2,29,8,30,729.0,65.0,1.5,12.0,303.0,240.99,172.59
2016,2,29,8,45,757.5,70.0,1.5,12.5,350.5,294.87,220.98
2016,2,29,9,0,786.0,75.0,1.5,13.0,398.0,350.66,270.17
2016,2,29,9,15,809.5,78.0,1.5,13.5,442.0,404.06,316.29
2016,2,29,9,30,833.0,81.0,1.5,14.0,486.0,458.21,361.55
2016,2,29,9,45,845.0,85.5,1.5,14.5,523.5,508.61,402.43
2016,2,29,10,0,857.0,90.0,1.5,15.0,561.0,558.13,441.24
2016,2,29,10,15,869.0,92.0,1.45,15.0,593.5,603.97,476.67
2016,2,29,10,30,881.0,94.0,1.4,15.0,626.0,647.31,509.28
2016,2,29,10,45,895.5,92.5,1.35,15.5,653.0,687.75,538.01
2016,2,29,11,0,910.0,91.0,1.3,16.0,680.0,726.39,563.7
2016,2,29,11,15,915.5,92.0,1.3,16.0,698.0,759.12,585.64
2016,2,29,11,30,921.0,93.0,1.3,16.0,716.0,789.12,605.62
2016,2,29,11,45,930.0,90.5,1.3,16.5,728.0,815.21,621.69
2016,2,29,12,0,939.0,88.0,1.3,17.0,740.0,838.34,635.71
2016,2,29,12,15,939.5,88.0,1.25,17.0,742.0,854.22,645.37
2016,2,29,12,30,940.0,88.0,1.2,17.0,744.0,866.64,652.82
2016,2,29,12,45,750.0,159.5,1.2,17.5,680.0,802.58,608.25
2016,2,29,13,0,560.0,231.0,1.2,18.0,616.0,722.91,550.21
2016,2,29,13,15,469.5,257.5,1.15,18.0,576.5,678.12,517.43
2016,2,29,13,30,379.0,284.0,1.1,18.0,537.0,624.09,477.54
2016,2,29,13,45,460.5,246.5,1.05,18.0,544.0,657.41,503.93
2016,2,29,14,0,542.0,209.0,1.0,18.0,551.0,679.23,521.27
2016,2,29,14,15,567.5,190.0,0.9,18.0,534.0,672.02,516.32
2016,2,29,14,30,593.0,171.0,0.8,18.0,517.0,665.1,511.75
2016,2,29,14,45,711.5,130.5,0.75,18.5,520.5,698.55,536.62
2016,2,29,15,0,830.0,90.0,0.7,19.0,524.0,719.65,550.42
2016,2,29,15,15,809.5,87.0,0.6,18.5,483.0,678.8,522.62
2016,2,29,15,30,789.0,84.0,0.5,18.0,442.0,636.47,493.61
2016,2,29,15,45,700.5,87.0,0.4,18.0,381.0,559.0,436.32
2016,2,29,16,0,612.0,90.0,0.3,18.0,320.0,483.44,379.55
2016,2,29,16,15,561.5,87.0,0.25,17.5,275.5,427.16,337.18
2016,2,29,16,30,511.0,84.0,0.2,17.0,231.0,373.3,295.01
2016,2,29,16,45,453.0,73.5,0.2,16.5,186.0,310.82,245.11
2016,2,29,17,0,395.0,63.0,0.2,16.0,141.0,251.51,196.06
2016,2,29,17,15,316.0,49.0,0.2,15.5,99.5,187.14,141.9
2016,2,29,17,30,237.0,35.0,0.2,15.0,58.0,130.53,91.91
2016,2,29,17,45,118.5,17.5,0.2,15.0,29.0,59.32,4.66
2016,2,29,18,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,12.0,1.6,10.0,12.0,11.8,0.0
2016,3,1,7,0,0.0,24.0,1.6,10.0,24.0,22.06,0.0
2016,3,1,7,15,171.5,35.5,1.65,10.5,60.5,27.38,17.57
2016,3,1,7,30,343.0,47.0,1.7,11.0,97.0,45.8,27.3
2016,3,1,7,45,406.5,59.0,1.8,12.0,141.0,83.42,49.49
2016,3,1,8,0,470.0,71.0,1.9,13.0,185.0,128.19,82.5
2016,3,1,8,15,505.5,82.5,1.9,13.0,229.0,173.98,121.13
2016,3,1,8,30,541.0,94.0,1.9,13.0,273.0,223.33,164.3
2016,3,1,8,45,580.0,97.5,1.95,13.5,316.0,269.33,204.78
2016,3,1,9,0,619.0,101.0,2.0,14.0,359.0,318.63,247.68
2016,3,1,9,15,677.5,98.0,2.1,14.0,407.5,372.46,293.95
2016,3,1,9,30,736.0,95.0,2.2,14.0,456.0,431.4,343.64
2016,3,1,9,45,815.0,86.5,2.3,14.5,515.0,497.97,397.73
2016,3,1,10,0,894.0,78.0,2.4,15.0,574.0,569.33,454.31
2016,3,1,10,15,905.5,79.5,2.45,15.0,607.0,615.48,491.04
2016,3,1,10,30,917.0,81.0,2.5,15.0,640.0,660.06,525.89
2016,3,1,10,45,927.5,81.0,2.55,15.5,666.5,700.61,556.05
2016,3,1,11,0,938.0,81.0,2.6,16.0,693.0,739.03,582.32
2016,3,1,11,15,942.5,82.0,2.6,16.0,711.0,771.79,605.02
2016,3,1,11,30,947.0,83.0,2.6,16.0,729.0,801.68,625.59
2016,3,1,11,45,951.5,82.0,2.6,16.0,739.5,826.4,642.47
2016,3,1,12,0,956.0,81.0,2.6,16.0,750.0,847.93,657.15
2016,3,1,12,15,955.5,81.5,2.55,16.0,751.5,863.72,667.51
2016,3,1,12,30,955.0,82.0,2.5,16.0,753.0,875.98,675.51
2016,3,1,12,45,949.5,83.0,2.5,16.0,745.5,881.07,679.08
2016,3,1,13,0,944.0,84.0,2.5,16.0,738.0,882.52,680.33
2016,3,1,13,15,938.5,83.0,2.5,15.5,723.0,878.15,678.98
2016,3,1,13,30,933.0,82.0,2.5,15.0,708.0,870.22,675.33
2016,3,1,13,45,925.0,81.0,2.5,15.0,685.0,856.74,666.66
2016,3,1,14,0,917.0,80.0,2.5,15.0,662.0,839.92,655.78
2016,3,1,14,15,906.0,78.5,2.45,15.0,632.5,816.92,640.21
2016,3,1,14,30,895.0,77.0,2.4,15.0,603.0,790.96,622.61
2016,3,1,14,45,547.5,157.0,2.4,15.0,473.0,601.34,482.1
2016,3,1,15,0,200.0,237.0,2.4,15.0,343.0,405.93,326.33
2016,3,1,15,15,141.0,216.5,2.35,14.5,288.5,337.03,272.97
2016,3,1,15,30,82.0,196.0,2.3,14.0,234.0,263.37,213.98
2016,3,1,15,45,421.5,130.5,2.3,14.0,294.0,428.18,352.96
2016,3,1,16,0,761.0,65.0,2.3,14.0,354.0,543.78,446.19
2016,3,1,16,15,722.5,61.0,2.1,13.5,305.5,487.03,399.44
2016,3,1,16,30,684.0,57.0,1.9,13.0,257.0,431.53,353.41
2016,3,1,16,45,620.0,52.0,1.75,13.0,208.0,364.48,296.19
2016,3,1,17,0,556.0,47.0,1.6,13.0,159.0,304.54,243.2
2016,3,1,17,15,460.0,38.5,1.5,12.5,113.5,231.37,179.3
2016,3,1,17,30,364.0,30.0,1.4,12.0,68.0,167.4,120.93
2016,3,1,17,45,182.0,15.0,1.35,12.0,34.0,75.79,17.29
2016,3,1,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,6,45,115.0,9.0,0.9,11.5,15.0,8.85,0.0
2016,3,2,7,0,230.0,18.0,1.0,12.0,30.0,13.78,0.0
2016,3,2,7,15,359.5,28.5,1.05,12.0,71.5,21.19,12.43
2016,3,2,7,30,489.0,39.0,1.1,12.0,113.0,43.59,21.85
2016,3,2,7,45,563.0,46.0,1.15,12.5,161.5,86.11,45.17
2016,3,2,8,0,637.0,53.0,1.2,13.0,210.0,138.5,83.75
2016,3,2,8,15,459.0,90.0,1.2,13.5,216.0,173.05,121.91
2016,3,2,8,30,281.0,127.0,1.2,14.0,222.0,189.97,144.51
2016,3,2,8,45,536.0,99.0,1.2,14.5,312.5,259.55,196.86
2016,3,2,9,0,791.0,71.0,1.2,15.0,403.0,354.81,271.73
2016,3,2,9,15,566.0,134.5,1.2,15.0,385.0,363.81,284.75
2016,3,2,9,30,341.0,198.0,1.2,15.0,367.0,350.02,276.85
2016,3,2,9,45,370.0,209.0,1.3,15.5,405.5,393.15,311.22
2016,3,2,10,0,399.0,220.0,1.4,16.0,444.0,438.12,346.04
2016,3,2,10,15,644.5,153.0,1.45,16.0,539.0,539.85,426.29
2016,3,2,10,30,890.0,86.0,1.5,16.0,634.0,651.87,512.52
2016,3,2,10,45,760.0,138.5,1.6,16.0,619.5,654.02,512.41
2016,3,2,11,0,630.0,191.0,1.7,16.0,605.0,643.4,503.35
2016,3,2,11,15,514.0,241.0,1.8,16.0,584.5,628.61,490.97
2016,3,2,11,30,398.0,291.0,1.9,16.0,564.0,602.95,470.21
2016,3,2,11,45,264.5,316.5,2.0,16.0,499.0,536.93,419.24
2016,3,2,12,0,131.0,342.0,2.1,16.0,434.0,458.3,357.72
2016,3,2,12,15,134.5,343.0,2.15,16.0,438.0,466.16,364.34
2016,3,2,12,30,138.0,344.0,2.2,16.0,442.0,473.61,370.18
2016,3,2,12,45,191.0,338.5,2.3,16.0,473.0,514.83,403.01
2016,3,2,13,0,244.0,333.0,2.4,16.0,504.0,555.93,435.36
2016,3,2,13,15,232.5,334.0,2.4,15.5,494.0,549.38,430.98
2016,3,2,13,30,221.0,335.0,2.4,15.0,484.0,542.05,426.34
2016,3,2,13,45,121.5,289.0,2.45,15.0,371.0,409.15,324.17
2016,3,2,14,0,22.0,243.0,2.5,15.0,258.0,260.82,206.67
2016,3,2,14,15,42.5,251.0,2.5,14.5,277.0,295.02,235.61
2016,3,2,14,30,63.0,259.0,2.5,14.0,296.0,320.84,257.36
2016,3,2,14,45,31.5,203.5,2.5,14.0,222.0,235.04,188.67
2016,3,2,15,0,0.0,148.0,2.5,14.0,148.0,146.15,116.13
2016,3,2,15,15,12.0,162.0,2.45,13.5,167.5,170.03,136.83
2016,3,2,15,30,24.0,176.0,2.4,13.0,187.0,194.0,157.39
2016,3,2,15,45,50.5,167.0,2.35,13.0,187.5,208.91,170.59
2016,3,2,16,0,77.0,158.0,2.3,13.0,188.0,215.1,176.43
2016,3,2,16,15,67.0,138.5,2.15,13.0,162.0,186.12,152.37
2016,3,2,16,30,57.0,119.0,2.0,13.0,136.0,157.79,128.59
2016,3,2,16,45,51.0,98.0,1.9,13.0,111.0,130.22,105.1
2016,3,2,17,0,45.0,77.0,1.8,13.0,86.0,102.93,81.42
2016,3,2,17,15,28.5,56.5,1.8,12.5,61.5,72.5,55.01
2016,3,2,17,30,12.0,36.0,1.8,12.0,37.0,43.08,29.25
2016,3,2,17,45,6.0,18.0,1.8,12.0,18.5,19.99,3.03
2016,3,2,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,2.5,1.55,11.5,2.5,2.46,0.0
2016,3,3,7,0,0.0,5.0,1.6,12.0,5.0,4.82,0.0
2016,3,3,7,15,0.0,11.5,1.55,12.0,11.5,11.09,3.88
2016,3,3,7,30,0.0,18.0,1.5,12.0,18.0,17.36,9.1
2016,3,3,7,45,0.0,25.5,1.5,12.0,25.5,24.6,15.51
2016,3,3,8,0,0.0,33.0,1.5,12.0,33.0,31.85,21.87
2016,3,3,8,15,0.0,41.5,1.4,12.0,41.5,40.07,28.98
2016,3,3,8,30,0.0,50.0,1.3,12.0,50.0,48.3,36.01
2016,3,3,8,45,0.0,76.5,1.2,12.5,76.5,73.93,57.63
2016,3,3,9,0,0.0,103.0,1.1,13.0,103.0,99.33,78.64
2016,3,3,9,15,20.5,153.0,1.1,13.0,163.5,155.76,124.94
2016,3,3,9,30,41.0,203.0,1.1,13.0,224.0,215.18,172.75
2016,3,3,9,45,20.5,133.0,1.1,13.0,143.5,139.83,111.2
2016,3,3,10,0,0.0,63.0,1.1,13.0,63.0,60.92,45.72
2016,3,3,10,15,16.5,156.5,1.1,13.0,167.0,161.55,128.97
2016,3,3,10,30,33.0,250.0,1.1,13.0,271.0,267.25,212.98
2016,3,3,10,45,137.5,280.5,1.15,13.5,371.0,373.67,296.67
2016,3,3,11,0,242.0,311.0,1.2,14.0,471.0,484.23,380.79
2016,3,3,11,15,246.5,319.5,1.3,14.0,486.5,505.24,395.97
2016,3,3,11,30,251.0,328.0,1.4,14.0,502.0,525.76,411.48
2016,3,3,11,45,253.0,331.5,1.5,14.0,509.0,544.45,425.54
2016,3,3,12,0,255.0,335.0,1.6,14.0,516.0,556.95,435.14
2016,3,3,12,15,223.5,341.5,1.5,13.5,500.0,537.55,420.29
2016,3,3,12,30,192.0,348.0,1.4,13.0,484.0,522.94,409.04
2016,3,3,12,45,155.5,343.5,1.35,13.0,453.5,491.04,384.42
2016,3,3,13,0,119.0,339.0,1.3,13.0,423.0,458.03,358.92
2016,3,3,13,15,119.5,332.0,1.2,13.0,415.0,452.73,355.1
2016,3,3,13,30,120.0,325.0,1.1,13.0,407.0,446.92,350.7
