Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,13,45,69.0,280.5,1.05,13.0,327.5,347.8,274.63
2016,3,3,14,0,18.0,236.0,1.0,13.0,248.0,250.15,198.03
2016,3,3,14,15,20.0,230.5,1.0,13.0,243.0,246.48,196.05
2016,3,3,14,30,22.0,225.0,1.0,13.0,238.0,242.76,193.56
2016,3,3,14,45,11.5,195.0,1.0,13.0,201.5,203.4,162.27
2016,3,3,15,0,1.0,165.0,1.0,13.0,165.0,164.54,131.09
2016,3,3,15,15,2.0,160.5,0.9,13.0,161.5,161.24,128.86
2016,3,3,15,30,3.0,156.0,0.8,13.0,158.0,158.03,126.57
2016,3,3,15,45,3.5,145.0,0.7,13.0,147.0,147.6,118.33
2016,3,3,16,0,4.0,134.0,0.6,13.0,136.0,137.22,110.07
2016,3,3,16,15,2.0,116.5,0.6,12.5,117.5,118.33,94.82
2016,3,3,16,30,0.0,99.0,0.6,12.0,99.0,99.57,79.41
2016,3,3,16,45,0.0,80.5,0.6,12.0,80.5,80.79,63.53
2016,3,3,17,0,0.0,62.0,0.6,12.0,62.0,61.91,47.28
2016,3,3,17,15,0.0,44.5,0.6,12.0,44.5,44.0,31.63
2016,3,3,17,30,0.0,27.0,0.6,12.0,27.0,26.07,15.79
2016,3,3,17,45,0.0,13.5,0.65,12.0,13.5,13.02,1.15
2016,3,3,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,7.5,1.3,10.5,7.5,7.37,0.0
2016,3,4,7,0,0.0,15.0,1.3,11.0,15.0,14.47,3.16
2016,3,4,7,15,0.0,33.0,1.3,11.0,33.0,31.44,21.62
2016,3,4,7,30,0.0,51.0,1.3,11.0,51.0,48.09,35.26
2016,3,4,7,45,2.5,71.0,1.3,11.5,71.5,67.11,51.76
2016,3,4,8,0,5.0,91.0,1.3,12.0,92.0,86.68,68.42
2016,3,4,8,15,11.0,109.5,1.35,12.0,113.0,106.07,84.65
2016,3,4,8,30,17.0,128.0,1.4,12.0,134.0,126.23,101.35
2016,3,4,8,45,15.0,142.0,1.5,12.5,148.0,140.4,112.9
2016,3,4,9,0,13.0,156.0,1.6,13.0,162.0,154.33,124.04
2016,3,4,9,15,6.5,128.5,1.75,13.0,131.5,126.62,100.97
2016,3,4,9,30,0.0,101.0,1.9,13.0,101.0,97.65,76.74
2016,3,4,9,45,36.0,176.5,2.05,13.5,197.0,190.05,152.69
2016,3,4,10,0,72.0,252.0,2.2,14.0,293.0,286.17,229.31
2016,3,4,10,15,42.5,235.0,2.2,14.0,260.0,255.88,204.31
2016,3,4,10,30,13.0,218.0,2.2,14.0,227.0,220.39,175.26
2016,3,4,10,45,6.5,147.0,2.25,14.0,151.5,147.08,116.04
2016,3,4,11,0,0.0,76.0,2.3,14.0,76.0,73.55,55.64
2016,3,4,11,15,5.0,150.0,2.25,14.0,154.0,149.51,118.0
2016,3,4,11,30,10.0,224.0,2.2,14.0,232.0,226.87,179.89
2016,3,4,11,45,5.0,191.5,2.2,14.0,195.5,191.04,150.85
2016,3,4,12,0,0.0,159.0,2.2,14.0,159.0,154.99,121.74
2016,3,4,12,15,3.5,183.5,2.3,14.0,186.0,182.35,143.96
2016,3,4,12,30,7.0,208.0,2.4,14.0,213.0,210.05,166.21
2016,3,4,12,45,6.0,199.5,2.5,14.0,204.0,200.94,158.91
2016,3,4,13,0,5.0,191.0,2.6,14.0,195.0,191.77,151.67
2016,3,4,13,15,4.5,187.5,2.6,14.0,191.0,188.03,148.78
2016,3,4,13,30,4.0,184.0,2.6,14.0,187.0,184.28,145.89
2016,3,4,13,45,122.5,243.5,2.65,14.0,323.0,360.61,290.2
2016,3,4,14,0,241.0,303.0,2.7,14.0,459.0,523.92,418.14
2016,3,4,14,15,157.5,285.5,2.6,13.5,386.0,435.07,348.14
2016,3,4,14,30,74.0,268.0,2.5,13.0,313.0,339.57,272.67
2016,3,4,14,45,74.5,252.5,2.4,13.0,295.0,322.75,260.27
2016,3,4,15,0,75.0,237.0,2.3,13.0,277.0,305.65,247.25
2016,3,4,15,15,37.5,176.5,2.25,13.0,196.5,210.11,170.07
2016,3,4,15,30,0.0,116.0,2.2,13.0,116.0,113.86,90.37
2016,3,4,15,45,0.0,61.0,2.15,13.0,61.0,58.95,44.62
2016,3,4,16,0,0.0,6.0,2.1,13.0,6.0,5.79,0.0
2016,3,4,16,15,0.0,5.0,2.15,13.0,5.0,4.82,0.0
2016,3,4,16,30,0.0,4.0,2.2,13.0,4.0,3.86,0.0
2016,3,4,16,45,0.0,3.5,2.3,13.0,3.5,3.37,0.0
2016,3,4,17,0,0.0,3.0,2.4,13.0,3.0,2.89,0.0
2016,3,4,17,15,0.0,2.0,2.45,13.0,2.0,1.93,0.0
2016,3,4,17,30,0.0,1.0,2.5,13.0,1.0,0.96,0.0
2016,3,4,17,45,0.0,0.5,2.6,13.0,0.5,0.48,0.0
2016,3,4,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,5.5,3.15,13.0,5.5,5.41,0.0
2016,3,5,7,0,0.0,11.0,3.3,13.0,11.0,10.61,1.53
2016,3,5,7,15,0.0,23.5,3.35,13.0,23.5,22.68,13.97
2016,3,5,7,30,0.0,36.0,3.4,13.0,36.0,34.77,23.79
2016,3,5,7,45,0.0,51.0,3.5,13.0,51.0,49.13,36.35
2016,3,5,8,0,0.0,66.0,3.6,13.0,66.0,63.39,48.69
2016,3,5,8,15,0.0,81.0,3.75,13.0,81.0,77.74,60.93
2016,3,5,8,30,0.0,96.0,3.9,13.0,96.0,92.16,73.06
2016,3,5,8,45,3.0,123.0,4.05,13.5,124.5,118.9,95.13
2016,3,5,9,0,6.0,150.0,4.2,14.0,153.0,146.15,117.33
2016,3,5,9,15,3.0,111.0,4.25,14.0,112.5,108.43,85.71
2016,3,5,9,30,0.0,72.0,4.3,14.0,72.0,69.62,53.12
2016,3,5,9,45,0.0,108.5,4.35,14.0,108.5,104.96,82.44
2016,3,5,10,0,0.0,145.0,4.4,14.0,145.0,140.39,111.46
2016,3,5,10,15,0.0,153.0,4.45,14.0,153.0,148.31,117.68
2016,3,5,10,30,0.0,161.0,4.5,14.0,161.0,156.26,123.95
2016,3,5,10,45,0.0,156.0,4.6,14.5,156.0,151.5,119.64
2016,3,5,11,0,0.0,151.0,4.7,15.0,151.0,146.71,115.37
2016,3,5,11,15,5.5,188.5,4.75,15.0,192.5,187.83,148.72
2016,3,5,11,30,11.0,226.0,4.8,15.0,234.0,229.63,182.28
2016,3,5,11,45,13.5,238.5,4.85,15.5,248.5,244.65,193.82
2016,3,5,12,0,16.0,251.0,4.9,16.0,263.0,259.83,205.5
2016,3,5,12,15,13.5,242.5,4.9,15.5,253.0,249.8,197.78
2016,3,5,12,30,11.0,234.0,4.9,15.0,243.0,239.61,189.98
2016,3,5,12,45,5.5,133.5,4.9,15.0,138.0,134.59,105.36
2016,3,5,13,0,0.0,33.0,4.9,15.0,33.0,31.92,20.9
2016,3,5,13,15,0.0,32.0,5.05,15.0,32.0,30.95,20.13
2016,3,5,13,30,0.0,31.0,5.2,15.0,31.0,29.98,19.35
2016,3,5,13,45,5.5,124.5,5.35,15.0,128.0,125.83,98.76
2016,3,5,14,0,11.0,218.0,5.5,15.0,225.0,225.54,179.99
2016,3,5,14,15,5.5,133.5,6.0,14.5,137.0,134.88,106.57
2016,3,5,14,30,0.0,49.0,6.5,14.0,49.0,47.37,34.14
2016,3,5,14,45,0.0,33.0,7.05,14.0,33.0,31.89,21.23
2016,3,5,15,0,0.0,17.0,7.6,14.0,17.0,16.42,8.23
2016,3,5,15,15,0.0,13.0,7.85,14.0,13.0,12.55,4.98
2016,3,5,15,30,0.0,9.0,8.1,14.0,9.0,8.69,1.73
2016,3,5,15,45,0.0,7.0,8.4,14.0,7.0,6.75,0.1
2016,3,5,16,0,0.0,5.0,8.7,14.0,5.0,4.82,0.0
2016,3,5,16,15,0.0,4.5,8.65,14.0,4.5,4.34,0.0
2016,3,5,16,30,0.0,4.0,8.6,14.0,4.0,3.86,0.0
2016,3,5,16,45,0.0,3.0,8.6,14.0,3.0,2.89,0.0
2016,3,5,17,0,0.0,2.0,8.6,14.0,2.0,1.93,0.0
2016,3,5,17,15,0.0,1.5,8.4,13.5,1.5,1.44,0.0
2016,3,5,17,30,0.0,1.0,8.2,13.0,1.0,0.96,0.0
2016,3,5,17,45,0.0,0.5,8.05,13.0,0.5,0.48,0.0
2016,3,5,18,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,6,6,45,58.5,15.5,2.5,9.5,19.5,15.24,0.0
2016,3,6,7,0,117.0,31.0,2.5,10.0,39.0,25.66,13.29
2016,3,6,7,15,234.5,47.0,2.65,10.0,81.0,36.14,26.05
2016,3,6,7,30,352.0,63.0,2.8,10.0,123.0,66.56,41.59
2016,3,6,7,45,428.0,74.0,3.0,10.5,171.5,106.69,67.62
2016,3,6,8,0,504.0,85.0,3.2,11.0,220.0,156.2,105.82
2016,3,6,8,15,557.5,93.0,3.3,11.0,269.5,205.18,147.68
2016,3,6,8,30,611.0,101.0,3.4,11.0,319.0,259.69,195.69
2016,3,6,8,45,642.5,108.5,3.5,11.5,366.0,311.76,242.21
2016,3,6,9,0,674.0,116.0,3.6,12.0,413.0,366.28,290.09
2016,3,6,9,15,377.0,170.5,3.65,12.0,339.5,326.8,263.84
2016,3,6,9,30,80.0,225.0,3.7,12.0,266.0,255.2,206.89
2016,3,6,9,45,154.0,244.5,3.75,12.5,331.0,319.14,258.78
2016,3,6,10,0,228.0,264.0,3.8,13.0,396.0,388.62,314.28
2016,3,6,10,15,124.5,250.5,3.8,13.0,323.5,323.74,261.39
2016,3,6,10,30,21.0,237.0,3.8,13.0,251.0,244.25,195.7
2016,3,6,10,45,37.0,266.5,3.8,13.0,291.5,288.81,231.62
2016,3,6,11,0,53.0,296.0,3.8,13.0,332.0,332.28,266.07
2016,3,6,11,15,64.0,311.5,3.85,13.0,356.0,359.01,287.07
2016,3,6,11,30,75.0,327.0,3.9,13.0,380.0,386.35,308.52
2016,3,6,11,45,105.5,340.5,3.95,13.0,416.5,427.58,341.33
2016,3,6,12,0,136.0,354.0,4.0,13.0,453.0,476.29,379.55
2016,3,6,12,15,92.5,336.5,4.1,13.0,404.0,418.98,334.12
2016,3,6,12,30,49.0,319.0,4.2,13.0,355.0,366.31,292.04
2016,3,6,12,45,24.5,238.0,4.3,13.0,256.5,261.6,209.04
2016,3,6,13,0,0.0,157.0,4.4,13.0,158.0,153.38,121.16
2016,3,6,13,15,0.0,154.0,4.45,13.0,154.5,150.49,119.03
2016,3,6,13,30,0.0,151.0,4.5,13.0,151.0,147.6,116.79
2016,3,6,13,45,10.5,198.5,4.6,13.0,205.5,204.71,163.91
2016,3,6,14,0,21.0,246.0,4.7,13.0,260.0,262.94,211.44
2016,3,6,14,15,151.5,259.0,4.75,12.5,352.0,401.25,327.26
2016,3,6,14,30,282.0,272.0,4.8,12.0,444.0,527.59,430.94
2016,3,6,14,45,141.0,218.0,4.85,12.0,304.0,344.1,282.53
2016,3,6,15,0,0.0,164.0,4.9,12.0,164.0,162.5,130.66
2016,3,6,15,15,0.0,115.0,4.9,11.5,115.0,112.41,89.65
2016,3,6,15,30,0.0,66.0,4.9,11.0,66.0,63.8,48.95
2016,3,6,15,45,0.0,53.0,4.9,11.0,53.0,51.21,38.36
2016,3,6,16,0,0.0,40.0,4.9,11.0,40.0,38.63,27.68
2016,3,6,16,15,0.0,34.5,4.9,11.0,34.5,33.31,23.16
2016,3,6,16,30,0.0,29.0,4.9,11.0,29.0,27.99,18.6
2016,3,6,16,45,0.0,23.0,4.9,11.0,23.0,22.19,13.57
2016,3,6,17,0,0.0,17.0,4.9,11.0,17.0,16.39,8.5
2016,3,6,17,15,0.0,12.0,4.95,10.5,12.0,11.57,4.24
2016,3,6,17,30,0.0,7.0,5.0,10.0,7.0,6.74,0.0
2016,3,6,17,45,0.0,3.5,5.1,10.0,3.5,3.37,0.0
2016,3,6,18,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,12.0,2.9,7.5,12.0,11.8,0.0
2016,3,7,7,0,0.0,24.0,3.0,8.0,24.0,22.98,12.31
2016,3,7,7,15,12.5,43.5,3.1,8.0,46.0,39.55,29.4
2016,3,7,7,30,25.0,63.0,3.2,8.0,68.0,58.64,44.18
2016,3,7,7,45,35.0,84.0,3.3,8.0,93.0,80.93,63.09
2016,3,7,8,0,45.0,105.0,3.4,8.0,118.0,104.71,83.32
2016,3,7,8,15,52.0,125.5,3.45,8.0,143.0,128.73,103.92
2016,3,7,8,30,59.0,146.0,3.5,8.0,168.0,153.69,125.22
2016,3,7,8,45,81.5,169.5,3.55,8.5,203.5,187.33,153.11
2016,3,7,9,0,104.0,193.0,3.6,9.0,239.0,223.51,182.97
2016,3,7,9,15,198.0,207.0,3.6,9.0,306.0,284.49,233.17
2016,3,7,9,30,292.0,221.0,3.6,9.0,373.0,355.39,291.56
2016,3,7,9,45,318.0,234.0,3.65,9.5,410.5,397.37,325.57
2016,3,7,10,0,344.0,247.0,3.7,10.0,448.0,441.07,360.5
2016,3,7,10,15,226.5,273.5,3.75,10.0,408.5,409.21,333.78
2016,3,7,10,30,109.0,300.0,3.8,10.0,369.0,366.67,297.73
2016,3,7,10,45,167.5,312.5,3.85,10.5,424.5,428.19,347.1
2016,3,7,11,0,226.0,325.0,3.9,11.0,480.0,490.3,395.92
2016,3,7,11,15,270.0,326.0,3.95,11.0,515.5,537.66,433.28
2016,3,7,11,30,314.0,327.0,4.0,11.0,551.0,582.26,468.38
2016,3,7,11,45,407.5,299.0,4.1,11.0,593.5,637.19,512.99
2016,3,7,12,0,501.0,271.0,4.2,11.0,636.0,700.55,563.53
2016,3,7,12,15,517.5,266.0,4.25,11.0,643.5,719.12,577.96
2016,3,7,12,30,534.0,261.0,4.3,11.0,651.0,736.03,591.43
2016,3,7,12,45,350.0,307.5,4.35,11.0,562.0,627.4,504.92
2016,3,7,13,0,166.0,354.0,4.4,11.0,473.0,515.36,414.01
2016,3,7,13,15,130.0,342.0,4.4,11.0,434.0,473.46,381.21
2016,3,7,13,30,94.0,330.0,4.4,11.0,395.0,422.46,340.75
2016,3,7,13,45,47.0,238.0,4.4,11.5,270.5,283.49,229.28
2016,3,7,14,0,0.0,146.0,4.4,12.0,146.0,142.81,113.39
2016,3,7,14,15,76.0,217.0,4.35,12.0,263.5,285.2,232.71
2016,3,7,14,30,152.0,288.0,4.3,12.0,381.0,433.22,352.41
2016,3,7,14,45,489.0,194.5,4.25,12.0,469.0,607.5,498.03
2016,3,7,15,0,826.0,101.0,4.2,12.0,557.0,746.97,609.27
2016,3,7,15,15,805.5,98.0,4.05,12.0,515.0,705.38,577.53
2016,3,7,15,30,785.0,95.0,3.9,12.0,473.0,662.31,545.56
2016,3,7,15,45,763.5,89.0,3.8,12.0,427.5,614.09,507.96
2016,3,7,16,0,742.0,83.0,3.7,12.0,382.0,567.61,470.81
2016,3,7,16,15,702.5,78.0,3.55,11.5,332.0,508.97,423.6
2016,3,7,16,30,663.0,73.0,3.4,11.0,282.0,451.76,376.13
2016,3,7,16,45,610.0,65.5,3.3,10.5,232.0,386.94,320.98
2016,3,7,17,0,557.0,58.0,3.2,10.0,182.0,325.71,267.03
2016,3,7,17,15,463.0,49.0,3.25,9.5,134.0,250.81,200.8
2016,3,7,17,30,369.0,40.0,3.3,9.0,86.0,184.65,140.9
2016,3,7,17,45,219.0,26.0,3.35,9.0,50.0,105.26,63.94
2016,3,7,18,0,69.0,12.0,3.4,9.0,14.0,27.94,0.0
2016,3,7,18,15,34.5,6.0,3.45,9.0,7.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,8,6,45,59.5,14.5,2.05,7.5,19.5,14.25,0.0
2016,3,8,7,0,119.0,29.0,2.0,8.0,39.0,24.18,13.93
2016,3,8,7,15,173.0,48.0,1.95,8.5,73.5,39.07,29.06
2016,3,8,7,30,227.0,67.0,1.9,9.0,108.0,68.74,46.44
2016,3,8,7,45,246.0,87.5,1.85,9.5,144.5,103.97,73.18
2016,3,8,8,0,265.0,108.0,1.8,10.0,181.0,141.57,104.29
2016,3,8,8,15,297.0,121.5,1.75,10.0,219.0,178.01,135.26
2016,3,8,8,30,329.0,135.0,1.7,10.0,257.0,217.7,169.53
2016,3,8,8,45,482.5,121.5,1.7,10.0,326.0,275.41,216.37
2016,3,8,9,0,636.0,108.0,1.7,10.0,395.0,349.46,277.62
2016,3,8,9,15,401.5,172.5,1.75,10.0,360.0,342.41,276.27
2016,3,8,9,30,167.0,237.0,1.8,10.0,325.0,310.31,251.58
2016,3,8,9,45,324.0,225.0,1.85,10.5,411.0,393.08,318.57
2016,3,8,10,0,481.0,213.0,1.9,11.0,497.0,490.06,395.25
2016,3,8,10,15,517.0,211.5,1.9,11.0,532.0,533.09,428.81
2016,3,8,10,30,553.0,210.0,1.9,11.0,567.0,577.47,463.24
2016,3,8,10,45,276.5,181.0,1.95,11.0,359.5,379.35,308.14
2016,3,8,11,0,0.0,152.0,2.0,11.0,152.0,147.66,116.9
2016,3,8,11,15,34.0,240.0,1.95,11.0,264.5,264.05,212.22
2016,3,8,11,30,68.0,328.0,1.9,11.0,377.0,382.22,304.89
2016,3,8,11,45,267.0,307.5,1.9,11.0,502.5,534.93,426.59
2016,3,8,12,0,466.0,287.0,1.9,11.0,628.0,690.12,544.98
2016,3,8,12,15,419.0,306.0,1.9,10.5,613.5,679.99,535.86
2016,3,8,12,30,372.0,325.0,1.9,10.0,599.0,661.01,521.87
2016,3,8,12,45,297.5,338.5,1.95,10.0,556.0,616.76,487.88
2016,3,8,13,0,223.0,352.0,2.0,10.0,513.0,562.54,446.25
2016,3,8,13,15,166.5,343.5,2.05,10.0,463.0,506.7,403.51
2016,3,8,13,30,110.0,335.0,2.1,10.0,413.0,441.72,353.09
2016,3,8,13,45,67.5,296.0,2.2,10.0,343.5,363.66,292.3
2016,3,8,14,0,25.0,257.0,2.3,10.0,274.0,277.71,223.75
2016,3,8,14,15,17.5,232.5,2.15,9.5,244.5,246.27,199.19
2016,3,8,14,30,10.0,208.0,2.0,9.0,215.0,215.01,174.28
2016,3,8,14,45,80.5,231.0,1.85,9.0,276.5,303.33,248.58
2016,3,8,15,0,151.0,254.0,1.7,9.0,338.0,390.79,319.71
2016,3,8,15,15,76.5,206.0,1.55,9.0,248.5,271.24,222.38
2016,3,8,15,30,2.0,158.0,1.4,9.0,159.0,158.92,128.99
2016,3,8,15,45,1.0,116.5,1.3,9.0,117.0,115.32,93.12
2016,3,8,16,0,0.0,75.0,1.2,9.0,75.0,72.52,57.04
2016,3,8,16,15,0.0,65.0,1.2,9.0,65.0,62.82,48.92
2016,3,8,16,30,0.0,55.0,1.2,9.0,55.0,53.14,40.65
2016,3,8,16,45,0.0,45.5,1.3,9.0,45.5,43.94,32.68
2016,3,8,17,0,0.0,36.0,1.4,9.0,36.0,34.75,24.6
2016,3,8,17,15,0.0,26.5,1.45,8.5,26.5,25.57,16.46
2016,3,8,17,30,0.0,17.0,1.5,8.0,17.0,16.39,8.26
2016,3,8,17,45,0.0,9.5,1.6,8.0,9.5,9.16,1.13
2016,3,8,18,0,0.0,2.0,1.7,8.0,2.0,1.97,0.0
2016,3,8,18,15,0.0,1.0,1.7,8.0,1.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,6,45,110.0,16.0,2.4,9.5,25.5,12.52,0.0
2016,3,9,7,0,220.0,32.0,2.4,10.0,51.0,24.77,14.76
2016,3,9,7,15,327.0,44.5,2.4,10.0,94.5,34.09,24.57
2016,3,9,7,30,434.0,57.0,2.4,10.0,138.0,71.04,41.25
2016,3,9,7,45,217.0,50.0,2.4,10.0,90.5,67.3,42.95
2016,3,9,8,0,0.0,43.0,2.4,10.0,43.0,41.52,30.44
2016,3,9,8,15,0.0,52.0,2.35,10.0,52.0,50.23,37.97
2016,3,9,8,30,0.0,61.0,2.3,10.0,61.0,58.95,45.39
2016,3,9,8,45,0.0,48.0,2.3,10.5,48.0,46.37,34.38
2016,3,9,9,0,0.0,35.0,2.3,11.0,35.0,33.8,23.44
2016,3,9,9,15,0.5,99.0,2.25,11.0,99.5,95.9,76.08
2016,3,9,9,30,1.0,163.0,2.2,11.0,164.0,157.75,127.28
2016,3,9,9,45,0.5,139.5,2.15,11.5,140.0,135.16,107.95
2016,3,9,10,0,0.0,116.0,2.1,12.0,116.0,112.28,88.62
2016,3,9,10,15,1.5,150.0,2.1,12.0,151.5,146.29,116.51
2016,3,9,10,30,3.0,184.0,2.1,12.0,187.0,180.65,144.24
2016,3,9,10,45,1.5,156.0,2.15,12.5,157.5,152.5,120.82
2016,3,9,11,0,0.0,128.0,2.2,13.0,128.0,124.17,97.38
2016,3,9,11,15,0.0,103.0,2.25,13.0,103.0,99.8,77.36
2016,3,9,11,30,0.0,78.0,2.3,13.0,78.0,75.51,57.32
2016,3,9,11,45,2.0,132.0,2.35,13.5,133.5,129.86,101.8
2016,3,9,12,0,4.0,186.0,2.4,14.0,189.0,184.99,146.0
2016,3,9,12,15,5.5,197.5,2.4,14.0,202.0,197.94,156.25
2016,3,9,12,30,7.0,209.0,2.4,14.0,215.0,211.0,166.68
2016,3,9,12,45,8.5,218.0,2.45,14.0,225.0,221.64,175.23
2016,3,9,13,0,10.0,227.0,2.5,14.0,235.0,232.38,183.88
2016,3,9,13,15,6.5,201.5,2.5,14.0,206.5,203.8,161.12
2016,3,9,13,30,3.0,176.0,2.5,14.0,178.0,175.23,138.29
2016,3,9,13,45,12.0,214.0,2.55,14.5,222.0,221.78,175.86
2016,3,9,14,0,21.0,252.0,2.6,15.0,266.0,269.08,213.39
2016,3,9,14,15,29.0,253.0,2.6,14.5,272.0,285.71,227.38
2016,3,9,14,30,37.0,254.0,2.6,14.0,278.0,294.08,235.04
2016,3,9,14,45,29.0,232.5,2.6,14.0,250.5,264.6,211.85
2016,3,9,15,0,21.0,211.0,2.6,14.0,223.0,227.69,182.63
2016,3,9,15,15,10.5,171.0,2.5,14.0,177.0,177.96,142.54
2016,3,9,15,30,0.0,131.0,2.4,14.0,131.0,129.11,102.57
2016,3,9,15,45,0.0,130.5,2.3,14.0,130.5,129.24,103.05
2016,3,9,16,0,0.0,130.0,2.2,14.0,130.0,129.65,103.68
2016,3,9,16,15,0.0,113.5,2.05,13.5,113.5,113.11,90.31
2016,3,9,16,30,0.0,97.0,1.9,13.0,97.0,96.55,76.73
2016,3,9,16,45,0.0,80.0,1.75,13.0,80.0,79.42,62.27
2016,3,9,17,0,0.0,63.0,1.6,13.0,63.0,62.23,47.53
2016,3,9,17,15,0.0,46.5,1.6,12.5,46.5,45.51,33.05
2016,3,9,17,30,0.0,30.0,1.6,12.0,30.0,28.97,18.59
2016,3,9,17,45,0.0,17.5,1.6,11.5,17.5,16.89,7.03
2016,3,9,18,0,0.0,5.0,1.6,11.0,5.0,4.91,0.0
2016,3,9,18,15,0.0,2.5,1.65,11.0,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,3.35,12.0,0.5,0.48,0.0
2016,3,10,7,0,0.0,1.0,3.4,12.0,1.0,0.96,0.0
2016,3,10,7,15,0.0,1.5,3.45,12.0,1.5,1.44,0.0
2016,3,10,7,30,0.0,2.0,3.5,12.0,2.0,1.93,0.0
2016,3,10,7,45,0.0,3.0,3.55,12.5,3.0,2.89,0.0
2016,3,10,8,0,0.0,4.0,3.6,13.0,4.0,3.86,0.0
2016,3,10,8,15,0.0,5.0,3.75,13.0,5.0,4.82,0.0
2016,3,10,8,30,0.0,6.0,3.9,13.0,6.0,5.79,0.0
2016,3,10,8,45,0.0,8.0,4.05,13.0,8.0,7.72,0.96
2016,3,10,9,0,0.0,10.0,4.2,13.0,10.0,9.65,2.6
2016,3,10,9,15,0.0,17.0,4.15,13.0,17.0,16.41,8.34
2016,3,10,9,30,0.0,24.0,4.1,13.0,24.0,23.18,14.05
2016,3,10,9,45,0.0,62.5,4.1,13.0,62.5,60.44,45.41
2016,3,10,10,0,0.0,101.0,4.1,13.0,101.0,97.75,76.41
2016,3,10,10,15,0.0,60.5,4.0,13.0,60.5,58.52,43.55
2016,3,10,10,30,0.0,20.0,3.9,13.0,20.0,19.33,10.64
2016,3,10,10,45,0.0,24.0,3.8,13.5,24.0,23.2,13.84
2016,3,10,11,0,0.0,28.0,3.7,14.0,28.0,27.07,17.02
2016,3,10,11,15,0.0,88.0,3.6,14.0,88.0,85.2,65.19
2016,3,10,11,30,0.0,148.0,3.5,14.0,148.0,143.9,113.06
2016,3,10,11,45,0.0,150.0,3.45,14.0,150.0,145.95,114.56
2016,3,10,12,0,0.0,152.0,3.4,14.0,152.0,148.01,116.16
2016,3,10,12,15,1.5,164.5,3.3,14.0,166.0,161.73,127.28
2016,3,10,12,30,3.0,177.0,3.2,14.0,180.0,175.58,138.47
2016,3,10,12,45,1.5,163.5,3.15,14.0,165.0,160.98,126.64
2016,3,10,13,0,0.0,150.0,3.1,14.0,150.0,146.35,114.82
2016,3,10,13,15,0.0,94.0,3.0,14.0,94.0,91.03,69.81
2016,3,10,13,30,0.0,38.0,2.9,14.0,38.0,36.76,25.05
2016,3,10,13,45,0.0,40.5,2.8,14.0,40.5,39.17,27.12
2016,3,10,14,0,0.0,43.0,2.7,14.0,43.0,41.59,29.18
2016,3,10,14,15,0.0,40.5,2.55,14.0,40.5,39.16,27.21
2016,3,10,14,30,0.0,38.0,2.4,14.0,38.0,36.73,25.24
2016,3,10,14,45,0.0,37.5,2.3,14.0,37.5,36.24,24.89
2016,3,10,15,0,0.0,37.0,2.2,14.0,37.0,35.75,24.55
2016,3,10,15,15,0.0,36.0,2.1,13.5,36.0,34.78,23.86
2016,3,10,15,30,0.0,35.0,2.0,13.0,35.0,33.81,23.17
2016,3,10,15,45,0.0,41.5,1.9,13.0,41.5,40.09,28.6
2016,3,10,16,0,0.0,48.0,1.8,13.0,48.0,46.37,34.05
2016,3,10,16,15,0.0,41.5,1.75,13.0,41.5,40.08,28.77
2016,3,10,16,30,0.0,35.0,1.7,13.0,35.0,33.79,23.44
2016,3,10,16,45,0.0,29.0,1.7,13.0,29.0,27.99,18.47
2016,3,10,17,0,0.0,23.0,1.7,13.0,23.0,22.19,13.43
2016,3,10,17,15,0.0,17.0,1.8,12.5,17.0,16.39,8.36
2016,3,10,17,30,0.0,11.0,1.9,12.0,11.0,10.6,3.25
2016,3,10,17,45,0.0,6.5,2.05,12.0,6.5,6.26,0.0
2016,3,10,18,0,0.0,2.0,2.2,12.0,2.0,1.97,0.0
2016,3,10,18,15,0.0,1.0,2.3,12.0,1.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,5.15,12.0,0.5,0.48,0.0
2016,3,11,7,0,0.0,1.0,5.2,12.0,1.0,0.96,0.0
2016,3,11,7,15,0.0,2.0,5.15,11.5,2.0,1.93,0.0
2016,3,11,7,30,0.0,3.0,5.1,11.0,3.0,2.89,0.0
2016,3,11,7,45,0.0,4.5,5.05,11.0,4.5,4.34,0.0
2016,3,11,8,0,0.0,6.0,5.0,11.0,6.0,5.78,0.0
2016,3,11,8,15,0.0,7.5,4.85,11.0,7.5,7.23,0.61
2016,3,11,8,30,0.0,9.0,4.7,11.0,9.0,8.68,1.86
2016,3,11,8,45,0.0,39.5,4.55,11.0,39.5,38.15,27.22
2016,3,11,9,0,0.0,70.0,4.4,11.0,70.0,67.68,52.33
2016,3,11,9,15,41.5,154.5,4.45,11.0,177.0,167.51,136.09
2016,3,11,9,30,83.0,239.0,4.5,11.0,284.0,271.6,221.63
2016,3,11,9,45,41.5,127.0,4.6,11.0,149.5,146.0,117.89
2016,3,11,10,0,0.0,15.0,4.7,11.0,15.0,14.49,6.68
2016,3,11,10,15,0.0,29.0,4.45,11.0,29.0,28.03,18.16
2016,3,11,10,30,0.0,43.0,4.2,11.0,43.0,41.58,29.57
2016,3,11,10,45,3.0,120.5,4.0,11.0,122.5,118.91,94.23
2016,3,11,11,0,6.0,198.0,3.8,11.0,202.0,197.21,158.31
2016,3,11,11,15,3.0,143.0,3.6,11.0,145.0,141.2,112.16
2016,3,11,11,30,0.0,88.0,3.4,11.0,88.0,85.21,65.79
2016,3,11,11,45,94.0,228.5,3.25,11.0,299.0,309.69,251.63
2016,3,11,12,0,188.0,369.0,3.1,11.0,510.0,536.92,428.8
2016,3,11,12,15,160.5,369.0,3.15,11.0,489.5,518.55,412.89
2016,3,11,12,30,133.0,369.0,3.2,11.0,469.0,498.82,397.24
2016,3,11,12,45,146.0,366.5,3.25,11.5,475.5,510.42,406.16
2016,3,11,13,0,159.0,364.0,3.3,12.0,482.0,521.56,414.6
2016,3,11,13,15,294.5,329.0,3.6,12.0,542.0,611.89,488.45
2016,3,11,13,30,430.0,294.0,3.9,12.0,602.0,699.88,559.14
2016,3,11,13,45,237.5,292.0,4.2,12.0,461.5,522.92,421.19
2016,3,11,14,0,45.0,290.0,4.5,12.0,321.0,338.72,272.37
2016,3,11,14,15,22.5,184.0,4.65,11.5,199.5,205.94,166.34
2016,3,11,14,30,0.0,78.0,4.8,11.0,78.0,75.47,58.11
2016,3,11,14,45,0.0,80.5,4.95,11.0,80.5,77.88,60.35
2016,3,11,15,0,0.0,83.0,5.1,11.0,83.0,80.3,62.53
2016,3,11,15,15,0.0,102.0,5.0,10.5,102.0,99.13,78.74
2016,3,11,15,30,0.0,121.0,4.9,10.0,121.0,118.69,95.64
2016,3,11,15,45,0.0,83.5,4.85,10.0,83.5,80.81,63.74
2016,3,11,16,0,0.0,46.0,4.8,10.0,46.0,44.43,32.75
2016,3,11,16,15,0.0,40.0,4.65,9.5,40.0,38.63,27.9
2016,3,11,16,30,0.0,34.0,4.5,9.0,34.0,32.82,22.98
2016,3,11,16,45,0.0,28.0,4.4,9.0,28.0,27.02,17.94
2016,3,11,17,0,0.0,22.0,4.3,9.0,22.0,21.22,12.83
2016,3,11,17,15,171.5,34.5,4.2,9.0,58.0,116.53,93.26
2016,3,11,17,30,343.0,47.0,4.1,9.0,94.0,185.91,144.62
2016,3,11,17,45,195.0,31.5,4.05,9.0,56.0,106.92,73.19
2016,3,11,18,0,47.0,16.0,4.0,9.0,18.0,31.85,0.0
2016,3,11,18,15,23.5,8.0,3.95,9.0,9.0,7.86,0.0
2016,3,11,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,1.0,3.45,9.5,1.0,0.96,0.0
2016,3,12,7,0,0.0,2.0,3.6,10.0,2.0,1.93,0.0
2016,3,12,7,15,0.0,4.5,3.7,10.0,4.5,4.33,0.0
2016,3,12,7,30,0.0,7.0,3.8,10.0,7.0,6.75,0.18
2016,3,12,7,45,0.0,9.5,3.95,10.0,9.5,9.16,2.31
2016,3,12,8,0,0.0,12.0,4.1,10.0,12.0,11.57,4.43
2016,3,12,8,15,0.0,14.5,4.2,10.0,14.5,13.99,6.52
2016,3,12,8,30,0.0,17.0,4.3,10.0,17.0,16.4,8.59
2016,3,12,8,45,0.0,59.0,4.4,10.5,59.0,57.02,43.47
2016,3,12,9,0,0.0,101.0,4.5,11.0,101.0,97.51,77.6
2016,3,12,9,15,0.0,63.0,4.55,11.0,63.0,60.9,46.37
2016,3,12,9,30,0.0,25.0,4.6,11.0,25.0,24.15,14.99
2016,3,12,9,45,9.0,124.5,4.65,11.0,130.0,125.34,100.41
2016,3,12,10,0,18.0,224.0,4.7,11.0,235.0,227.52,184.51
2016,3,12,10,15,9.0,119.5,4.75,11.0,125.0,121.41,96.62
2016,3,12,10,30,0.0,15.0,4.8,11.0,15.0,14.5,6.63
2016,3,12,10,45,0.0,55.5,4.85,11.0,55.5,53.69,39.7
2016,3,12,11,0,0.0,96.0,4.9,11.0,96.0,92.97,72.46
2016,3,12,11,15,0.0,74.0,5.0,11.0,74.0,71.63,54.57
2016,3,12,11,30,0.0,52.0,5.1,11.0,52.0,50.32,36.7
2016,3,12,11,45,0.0,48.5,5.2,11.5,48.5,46.93,33.78
2016,3,12,12,0,0.0,45.0,5.3,12.0,45.0,43.55,30.86
2016,3,12,12,15,3.0,121.5,5.2,12.0,124.0,120.56,94.88
2016,3,12,12,30,6.0,198.0,5.1,12.0,203.0,199.1,159.1
2016,3,12,12,45,3.0,159.0,5.1,12.0,161.5,157.79,125.29
2016,3,12,13,0,0.0,120.0,5.1,12.0,120.0,116.62,91.46
2016,3,12,13,15,0.0,117.0,5.05,12.0,117.0,113.68,89.13
2016,3,12,13,30,0.0,114.0,5.0,12.0,114.0,110.73,86.78
2016,3,12,13,45,0.0,106.0,4.95,12.0,106.0,102.84,80.35
2016,3,12,14,0,0.0,98.0,4.9,12.0,98.0,94.95,73.92
2016,3,12,14,15,0.0,122.0,4.75,12.0,122.0,118.78,93.82
2016,3,12,14,30,0.0,146.0,4.6,12.0,146.0,143.02,114.01
2016,3,12,14,45,10.0,179.5,4.5,12.0,185.0,185.55,149.64
2016,3,12,15,0,20.0,213.0,4.4,12.0,224.0,228.82,185.64
2016,3,12,15,15,10.0,180.0,4.3,11.5,185.5,186.86,151.52
2016,3,12,15,30,0.0,147.0,4.2,11.0,147.0,145.58,117.6
2016,3,12,15,45,91.0,162.5,4.1,11.0,201.0,237.55,197.07
2016,3,12,16,0,182.0,178.0,4.0,11.0,255.0,311.41,259.65
2016,3,12,16,15,160.5,160.5,3.9,11.0,222.0,273.09,227.56
2016,3,12,16,30,139.0,143.0,3.8,11.0,189.0,236.26,196.56
2016,3,12,16,45,117.0,120.5,3.75,11.0,155.0,194.74,161.18
2016,3,12,17,0,95.0,98.0,3.7,11.0,121.0,154.92,126.69
2016,3,12,17,15,69.0,75.5,3.6,11.0,90.0,115.27,91.96
2016,3,12,17,30,43.0,53.0,3.5,11.0,59.0,73.33,55.3
2016,3,12,17,45,21.5,32.0,3.4,11.0,35.0,41.46,26.55
2016,3,12,18,0,0.0,11.0,3.3,11.0,11.0,10.61,0.0
2016,3,12,18,15,0.0,5.5,3.2,11.0,5.5,5.41,0.0
2016,3,12,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,7.5,3.6,11.5,7.5,7.23,0.0
2016,3,13,7,0,0.0,15.0,3.7,12.0,15.0,14.46,6.78
2016,3,13,7,15,0.0,26.0,3.75,12.0,26.0,25.09,15.63
2016,3,13,7,30,0.0,37.0,3.8,12.0,37.0,35.72,25.0
2016,3,13,7,45,0.0,49.5,3.9,12.0,49.5,47.82,35.54
2016,3,13,8,0,0.0,62.0,4.0,12.0,62.0,59.92,45.96
2016,3,13,8,15,0.0,74.5,4.05,12.0,74.5,71.89,56.12
2016,3,13,8,30,0.0,87.0,4.1,12.0,87.0,83.89,66.17
2016,3,13,8,45,0.0,94.5,4.2,12.0,94.5,91.18,72.13
2016,3,13,9,0,0.0,102.0,4.3,12.0,102.0,98.47,78.05
2016,3,13,9,15,0.0,101.0,4.3,12.0,101.0,97.62,77.09
2016,3,13,9,30,0.0,100.0,4.3,12.0,100.0,96.72,76.12
2016,3,13,9,45,9.0,162.5,4.3,12.0,168.0,162.04,130.26
2016,3,13,10,0,18.0,225.0,4.3,12.0,236.0,228.54,184.39
2016,3,13,10,15,39.0,261.0,4.35,12.0,287.0,280.28,226.16
2016,3,13,10,30,60.0,297.0,4.4,12.0,338.0,332.71,268.1
2016,3,13,10,45,35.0,261.5,4.45,12.0,286.0,282.88,227.48
2016,3,13,11,0,10.0,226.0,4.5,12.0,234.0,227.76,182.37
2016,3,13,11,15,5.0,181.5,4.55,12.0,185.5,180.57,143.96
2016,3,13,11,30,0.0,137.0,4.6,12.0,137.0,133.09,104.95
2016,3,13,11,45,3.5,172.0,4.65,12.5,175.0,170.49,135.41
2016,3,13,12,0,7.0,207.0,4.7,13.0,213.0,208.36,165.81
2016,3,13,12,15,8.0,213.5,4.65,13.0,219.5,216.02,171.91
2016,3,13,12,30,9.0,220.0,4.6,13.0,226.0,223.73,178.12
2016,3,13,12,45,9.5,223.0,4.6,13.0,230.0,227.51,181.21
2016,3,13,13,0,10.0,226.0,4.6,13.0,234.0,231.3,184.35
2016,3,13,13,15,5.0,171.5,4.5,13.0,175.5,172.25,136.62
2016,3,13,13,30,0.0,117.0,4.4,13.0,117.0,113.7,88.78
2016,3,13,13,45,0.0,124.5,4.35,13.0,124.5,121.16,95.06
2016,3,13,14,0,0.0,132.0,4.3,13.0,132.0,128.68,101.36
2016,3,13,14,15,0.0,123.5,4.2,13.0,123.5,120.27,94.59
2016,3,13,14,30,0.0,115.0,4.1,13.0,115.0,111.85,87.83
2016,3,13,14,45,0.0,105.0,4.05,13.0,105.0,101.94,79.81
2016,3,13,15,0,0.0,95.0,4.0,13.0,95.0,92.03,71.76
2016,3,13,15,15,0.0,92.0,3.9,12.5,92.0,89.1,69.65
2016,3,13,15,30,0.0,89.0,3.8,12.0,89.0,86.18,67.54
2016,3,13,15,45,0.0,57.0,3.75,12.0,57.0,55.09,41.42
2016,3,13,16,0,0.0,25.0,3.7,12.0,25.0,24.13,15.1
2016,3,13,16,15,0.0,21.5,3.65,12.0,21.5,20.75,12.24
2016,3,13,16,30,0.0,18.0,3.6,12.0,18.0,17.36,9.36
2016,3,13,16,45,0.0,15.0,3.55,12.0,15.0,14.47,6.86
2016,3,13,17,0,0.0,12.0,3.5,12.0,12.0,11.57,4.33
2016,3,13,17,15,0.0,9.0,3.45,12.0,9.0,8.67,1.78
2016,3,13,17,30,0.0,6.0,3.4,12.0,6.0,5.78,0.0
2016,3,13,17,45,0.0,3.5,3.35,12.0,3.5,3.37,0.0
2016,3,13,18,0,0.0,1.0,3.3,12.0,1.0,0.96,0.0
2016,3,13,18,15,0.0,0.5,3.15,11.5,0.5,0.49,0.0
2016,3,13,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
