Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,6,45,60.0,22.5,2.5,8.5,29.0,18.93,6.16
2016,3,14,7,0,120.0,45.0,2.5,9.0,58.0,36.67,26.38
2016,3,14,7,15,179.0,64.5,2.5,9.0,96.5,56.11,39.93
2016,3,14,7,30,238.0,84.0,2.5,9.0,135.0,90.28,63.03
2016,3,14,7,45,282.0,102.0,2.55,9.5,177.5,128.12,92.08
2016,3,14,8,0,326.0,120.0,2.6,10.0,220.0,170.97,127.29
2016,3,14,8,15,378.5,126.5,2.6,10.0,262.5,209.42,159.96
2016,3,14,8,30,431.0,133.0,2.6,10.0,305.0,254.47,198.95
2016,3,14,8,45,378.5,162.5,2.65,10.5,327.0,288.64,230.42
2016,3,14,9,0,326.0,192.0,2.7,11.0,349.0,316.73,255.31
2016,3,14,9,15,329.5,211.5,2.65,11.0,382.5,355.38,287.61
2016,3,14,9,30,333.0,231.0,2.6,11.0,416.0,393.93,319.05
2016,3,14,9,45,455.5,210.0,2.6,11.0,482.0,460.88,373.59
2016,3,14,10,0,578.0,189.0,2.6,11.0,548.0,536.07,434.0
2016,3,14,10,15,489.5,234.0,2.6,11.0,549.0,549.76,443.09
2016,3,14,10,30,401.0,279.0,2.6,11.0,550.0,552.42,443.45
2016,3,14,10,45,404.5,291.0,2.6,11.5,572.5,583.41,466.13
2016,3,14,11,0,408.0,303.0,2.6,12.0,595.0,613.51,487.57
2016,3,14,11,15,508.0,271.0,2.6,12.0,643.5,677.55,537.41
2016,3,14,11,30,608.0,239.0,2.6,12.0,692.0,742.31,586.92
2016,3,14,11,45,753.5,181.0,2.6,12.5,749.5,819.02,643.59
2016,3,14,12,0,899.0,123.0,2.6,13.0,807.0,890.57,692.13
2016,3,14,12,15,899.5,123.0,2.65,13.0,808.0,905.4,702.13
2016,3,14,12,30,900.0,123.0,2.7,13.0,809.0,916.9,710.46
2016,3,14,12,45,887.5,128.0,2.75,13.0,799.5,923.8,715.76
2016,3,14,13,0,875.0,133.0,2.8,13.0,790.0,922.61,715.59
2016,3,14,13,15,869.5,132.0,2.85,13.0,774.5,917.68,713.02
2016,3,14,13,30,864.0,131.0,2.9,13.0,759.0,909.38,708.25
2016,3,14,13,45,852.5,131.0,3.0,13.0,735.0,893.64,698.73
2016,3,14,14,0,841.0,131.0,3.1,13.0,711.0,874.82,687.1
2016,3,14,14,15,829.5,129.0,3.15,12.5,681.0,850.9,672.74
2016,3,14,14,30,818.0,127.0,3.2,12.0,651.0,824.24,656.32
2016,3,14,14,45,800.5,124.5,3.3,12.0,613.5,789.67,633.04
2016,3,14,15,0,783.0,122.0,3.4,12.0,576.0,756.21,610.39
2016,3,14,15,15,761.5,118.5,3.4,12.0,533.5,713.82,580.27
2016,3,14,15,30,740.0,115.0,3.4,12.0,491.0,670.17,548.38
2016,3,14,15,45,707.5,111.0,3.45,12.0,443.5,617.58,508.27
2016,3,14,16,0,675.0,107.0,3.5,12.0,396.0,565.18,467.36
2016,3,14,16,15,635.0,100.5,3.45,11.5,346.5,506.1,420.64
2016,3,14,16,30,595.0,94.0,3.4,11.0,297.0,448.64,373.81
2016,3,14,16,45,538.5,85.5,3.35,10.5,246.5,382.66,318.53
2016,3,14,17,0,482.0,77.0,3.3,10.0,196.0,320.64,264.9
2016,3,14,17,15,396.0,65.5,3.2,9.5,148.0,247.35,200.72
2016,3,14,17,30,310.0,54.0,3.1,9.0,100.0,183.98,144.16
2016,3,14,17,45,155.0,38.5,3.05,9.0,61.5,98.89,70.44
2016,3,14,18,0,0.0,23.0,3.0,9.0,23.0,24.18,0.0
2016,3,14,18,15,0.0,11.5,2.95,8.5,11.5,11.3,0.0
2016,3,14,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,15,6,45,178.5,19.0,1.8,7.5,40.0,14.04,4.2
2016,3,15,7,0,357.0,38.0,1.8,8.0,80.0,29.18,20.09
2016,3,15,7,15,451.0,47.5,1.75,8.5,128.0,46.62,27.01
2016,3,15,7,30,545.0,57.0,1.7,9.0,176.0,90.77,51.14
2016,3,15,7,45,609.0,62.5,1.65,9.5,228.0,137.86,85.71
2016,3,15,8,0,673.0,68.0,1.6,10.0,280.0,191.96,130.74
2016,3,15,8,15,712.0,73.0,1.6,10.5,331.0,247.76,180.24
2016,3,15,8,30,751.0,78.0,1.6,11.0,382.0,305.17,231.33
2016,3,15,8,45,780.5,81.0,1.6,11.5,430.5,360.49,280.21
2016,3,15,9,0,810.0,84.0,1.6,12.0,479.0,417.72,329.32
2016,3,15,9,15,829.5,87.0,1.55,12.5,523.0,471.88,374.4
2016,3,15,9,30,849.0,90.0,1.5,13.0,567.0,526.3,418.03
2016,3,15,9,45,865.0,91.5,1.45,13.5,606.0,577.23,457.47
2016,3,15,10,0,881.0,93.0,1.4,14.0,645.0,627.22,494.81
2016,3,15,10,15,891.5,95.0,1.4,14.0,677.5,673.09,529.25
2016,3,15,10,30,902.0,97.0,1.4,14.0,710.0,717.29,561.32
2016,3,15,10,45,910.5,97.5,1.4,14.5,735.0,756.64,586.87
2016,3,15,11,0,919.0,98.0,1.4,15.0,760.0,793.71,610.52
2016,3,15,11,15,923.5,99.0,1.4,15.0,777.5,825.71,631.59
2016,3,15,11,30,928.0,100.0,1.4,15.0,795.0,854.84,650.65
2016,3,15,11,45,930.5,100.5,1.45,15.0,804.5,878.77,666.83
2016,3,15,12,0,933.0,101.0,1.5,15.0,814.0,899.49,680.94
2016,3,15,12,15,933.5,101.0,1.55,15.0,815.5,914.62,691.43
2016,3,15,12,30,934.0,101.0,1.6,15.0,817.0,926.28,699.77
2016,3,15,12,45,934.0,99.5,1.65,15.5,810.5,932.37,703.24
2016,3,15,13,0,934.0,98.0,1.7,16.0,804.0,934.88,704.51
2016,3,15,13,15,930.0,97.5,1.75,16.0,789.0,931.36,703.21
2016,3,15,13,30,926.0,97.0,1.8,16.0,774.0,924.29,699.72
2016,3,15,13,45,919.5,96.0,1.85,16.0,751.0,911.0,692.16
2016,3,15,14,0,913.0,95.0,1.9,16.0,728.0,894.35,682.44
2016,3,15,14,15,903.5,93.5,1.95,15.5,698.0,871.38,669.67
2016,3,15,14,30,894.0,92.0,2.0,15.0,668.0,845.4,654.77
2016,3,15,14,45,881.5,90.0,2.05,15.0,631.5,813.63,634.46
2016,3,15,15,0,869.0,88.0,2.1,15.0,595.0,779.39,612.22
2016,3,15,15,15,851.5,85.5,2.1,15.0,552.5,743.12,587.9
2016,3,15,15,30,834.0,83.0,2.1,15.0,510.0,700.42,558.59
2016,3,15,15,45,810.5,79.5,2.15,15.0,463.0,651.06,524.18
2016,3,15,16,0,787.0,76.0,2.2,15.0,416.0,600.98,486.73
2016,3,15,16,15,753.5,72.0,2.2,14.5,365.5,543.97,443.25
2016,3,15,16,30,720.0,68.0,2.2,14.0,315.0,487.76,398.84
2016,3,15,16,45,670.0,62.5,2.2,13.5,263.5,424.87,347.35
2016,3,15,17,0,620.0,57.0,2.2,13.0,212.0,363.21,294.96
2016,3,15,17,15,542.5,49.5,2.3,12.5,162.0,291.69,233.05
2016,3,15,17,30,465.0,42.0,2.4,12.0,112.0,227.21,175.43
2016,3,15,17,45,328.0,30.5,2.55,11.5,70.0,147.95,105.29
2016,3,15,18,0,191.0,19.0,2.7,11.0,28.0,76.91,8.3
2016,3,15,18,15,95.5,9.5,2.7,10.5,14.0,28.21,0.0
2016,3,15,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,6.0,1.1,8.5,6.0,0.0,0.0
2016,3,16,6,30,0.0,12.0,1.0,9.0,12.0,11.8,0.0
2016,3,16,6,45,200.5,24.0,0.9,9.5,48.5,18.45,8.18
2016,3,16,7,0,401.0,36.0,0.8,10.0,85.0,26.94,18.1
2016,3,16,7,15,491.0,44.5,0.8,10.5,134.0,46.87,25.18
2016,3,16,7,30,581.0,53.0,0.8,11.0,183.0,92.5,50.31
2016,3,16,7,45,637.0,59.0,0.85,11.5,234.5,141.25,86.55
2016,3,16,8,0,693.0,65.0,0.9,12.0,286.0,197.91,133.8
2016,3,16,8,15,730.5,69.5,1.0,12.5,337.0,252.13,181.64
2016,3,16,8,30,768.0,74.0,1.1,13.0,388.0,309.75,232.48
2016,3,16,8,45,795.0,77.5,1.25,13.5,436.5,365.64,281.56
2016,3,16,9,0,822.0,81.0,1.4,14.0,485.0,423.15,330.73
2016,3,16,9,15,841.0,83.5,1.4,14.0,529.0,477.22,376.05
2016,3,16,9,30,860.0,86.0,1.4,14.0,573.0,531.46,420.11
2016,3,16,9,45,874.0,88.0,1.45,14.5,612.0,582.42,459.84
2016,3,16,10,0,888.0,90.0,1.5,15.0,651.0,631.98,497.34
2016,3,16,10,15,898.0,92.0,1.5,15.5,683.0,677.78,530.65
2016,3,16,10,30,908.0,94.0,1.5,16.0,715.0,721.86,561.11
2016,3,16,10,45,915.5,95.0,1.55,16.5,740.0,761.16,586.96
2016,3,16,11,0,923.0,96.0,1.6,17.0,765.0,798.12,610.93
2016,3,16,11,15,927.5,97.0,1.6,17.0,782.5,830.18,632.0
2016,3,16,11,30,932.0,98.0,1.6,17.0,800.0,859.35,651.06
2016,3,16,11,45,934.5,98.0,1.6,17.0,809.5,882.79,666.22
2016,3,16,12,0,937.0,98.0,1.6,17.0,819.0,902.97,679.27
2016,3,16,12,15,937.0,98.0,1.6,17.0,820.0,917.64,688.74
2016,3,16,12,30,937.0,98.0,1.6,17.0,821.0,928.82,696.04
2016,3,16,12,45,938.0,96.0,1.65,17.5,814.5,935.19,699.66
2016,3,16,13,0,939.0,94.0,1.7,18.0,808.0,937.96,701.07
2016,3,16,13,15,935.5,93.5,1.7,18.0,793.0,934.77,699.38
2016,3,16,13,30,932.0,93.0,1.7,18.0,778.0,928.01,695.53
2016,3,16,13,45,925.5,92.0,1.7,18.0,755.0,914.56,687.37
2016,3,16,14,0,919.0,91.0,1.7,18.0,732.0,897.72,677.12
2016,3,16,14,15,910.5,89.5,1.7,17.5,702.0,875.38,664.49
2016,3,16,14,30,902.0,88.0,1.7,17.0,672.0,849.98,649.78
2016,3,16,14,45,889.5,86.0,1.7,17.0,635.5,817.9,629.19
2016,3,16,15,0,877.0,84.0,1.7,17.0,599.0,783.33,606.76
2016,3,16,15,15,860.5,81.5,1.65,17.0,556.5,742.9,579.53
2016,3,16,15,30,844.0,79.0,1.6,17.0,514.0,705.03,553.91
2016,3,16,15,45,821.0,76.0,1.6,17.0,467.0,656.12,520.27
2016,3,16,16,0,798.0,73.0,1.6,17.0,420.0,606.44,484.0
2016,3,16,16,15,766.0,69.0,1.55,16.5,370.0,549.77,441.48
2016,3,16,16,30,734.0,65.0,1.5,16.0,320.0,493.77,398.0
2016,3,16,16,45,686.5,60.0,1.45,15.5,268.5,429.77,346.6
2016,3,16,17,0,639.0,55.0,1.4,15.0,217.0,370.88,297.25
2016,3,16,17,15,564.0,47.5,1.45,14.5,166.5,299.25,236.34
2016,3,16,17,30,489.0,40.0,1.5,14.0,116.0,234.44,179.27
2016,3,16,17,45,357.0,29.5,1.6,13.5,73.5,156.24,110.87
2016,3,16,18,0,225.0,19.0,1.7,13.0,31.0,86.36,19.73
2016,3,16,18,15,112.5,9.5,1.7,12.5,15.5,31.75,0.0
2016,3,16,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,75.5,6.0,2.1,10.0,8.0,0.0,0.0
2016,3,17,6,30,151.0,12.0,2.2,10.0,16.0,11.8,0.0
2016,3,17,6,45,307.0,23.5,2.35,10.5,55.0,17.74,8.22
2016,3,17,7,0,463.0,35.0,2.5,11.0,94.0,25.74,16.99
2016,3,17,7,15,549.0,42.5,2.45,11.5,144.5,49.02,24.5
2016,3,17,7,30,635.0,50.0,2.4,12.0,195.0,99.25,53.28
2016,3,17,7,45,688.5,55.5,2.4,12.5,248.5,150.26,91.86
2016,3,17,8,0,742.0,61.0,2.4,13.0,302.0,207.04,139.96
2016,3,17,8,15,777.5,65.0,2.3,13.5,354.0,263.16,190.08
2016,3,17,8,30,813.0,69.0,2.2,14.0,406.0,322.37,242.75
2016,3,17,8,45,838.0,72.0,2.1,14.5,455.0,379.52,292.97
2016,3,17,9,0,863.0,75.0,2.0,15.0,504.0,439.21,343.59
2016,3,17,9,15,880.5,77.5,1.9,15.5,548.5,494.33,388.96
2016,3,17,9,30,898.0,80.0,1.8,16.0,593.0,549.36,432.48
2016,3,17,9,45,911.0,82.0,1.75,16.5,632.0,600.96,472.02
2016,3,17,10,0,924.0,84.0,1.7,17.0,671.0,651.48,509.35
2016,3,17,10,15,933.5,85.5,1.65,17.0,703.5,697.88,543.47
2016,3,17,10,30,943.0,87.0,1.6,17.0,736.0,742.41,574.05
2016,3,17,10,45,949.5,88.0,1.55,17.5,761.5,782.15,598.98
2016,3,17,11,0,956.0,89.0,1.5,18.0,787.0,819.36,621.76
2016,3,17,11,15,960.0,90.0,1.4,18.0,804.0,851.89,641.62
2016,3,17,11,30,964.0,91.0,1.3,18.0,821.0,881.39,659.18
2016,3,17,11,45,966.0,91.0,1.25,18.5,830.5,905.01,672.11
2016,3,17,12,0,968.0,91.0,1.2,19.0,840.0,925.25,682.77
2016,3,17,12,15,968.0,91.0,1.1,19.0,841.0,940.26,690.5
2016,3,17,12,30,968.0,91.0,1.0,19.0,842.0,951.66,695.9
2016,3,17,12,45,964.0,92.0,0.95,19.5,834.0,956.95,697.05
2016,3,17,13,0,960.0,93.0,0.9,20.0,826.0,958.52,696.02
2016,3,17,13,15,956.0,92.0,0.8,20.0,810.5,954.25,691.77
2016,3,17,13,30,952.0,91.0,0.7,20.0,795.0,946.31,685.37
2016,3,17,13,45,946.0,90.0,0.6,20.0,772.0,933.04,675.73
2016,3,17,14,0,940.0,89.0,0.5,20.0,749.0,916.29,664.09
2016,3,17,14,15,931.0,87.5,0.5,20.0,718.0,893.09,650.56
2016,3,17,14,30,922.0,86.0,0.5,20.0,687.0,866.78,635.12
2016,3,17,14,45,909.5,84.0,0.5,20.0,649.5,834.14,615.53
2016,3,17,15,0,897.0,82.0,0.5,20.0,612.0,798.93,594.17
2016,3,17,15,15,880.5,80.0,0.55,19.5,569.0,758.37,570.9
2016,3,17,15,30,864.0,78.0,0.6,19.0,526.0,715.98,545.83
2016,3,17,15,45,841.0,75.0,0.7,19.0,478.5,670.56,517.61
2016,3,17,16,0,818.0,72.0,0.8,19.0,431.0,620.01,483.56
2016,3,17,16,15,786.0,68.0,0.85,18.5,380.0,562.39,442.63
2016,3,17,16,30,754.0,64.0,0.9,18.0,329.0,505.41,400.39
2016,3,17,16,45,706.5,59.0,0.95,17.5,276.0,440.36,349.98
2016,3,17,17,0,659.0,54.0,1.0,17.0,223.0,378.19,299.52
2016,3,17,17,15,585.0,47.0,1.1,16.5,172.0,308.42,241.16
2016,3,17,17,30,511.0,40.0,1.2,16.0,121.0,243.28,184.6
2016,3,17,17,45,380.0,29.5,1.35,15.5,77.0,163.88,116.07
2016,3,17,18,0,249.0,19.0,1.5,15.0,33.0,93.39,29.82
2016,3,17,18,15,124.5,9.5,1.5,14.5,16.5,34.34,0.0
2016,3,17,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,6,15,67.5,7.0,2.35,9.5,9.0,0.0,0.0
2016,3,18,6,30,135.0,14.0,2.4,10.0,18.0,13.76,0.0
2016,3,18,6,45,283.5,26.5,2.45,10.5,57.5,20.29,10.74
2016,3,18,7,0,432.0,39.0,2.5,11.0,97.0,29.11,20.03
2016,3,18,7,15,519.0,47.5,2.45,11.0,147.5,54.79,29.0
2016,3,18,7,30,606.0,56.0,2.4,11.0,198.0,102.53,57.09
2016,3,18,7,45,656.5,63.0,2.4,11.5,250.5,153.28,96.27
2016,3,18,8,0,707.0,70.0,2.4,12.0,303.0,209.46,144.2
2016,3,18,8,15,413.0,124.0,2.4,12.0,265.5,222.71,169.38
2016,3,18,8,30,119.0,178.0,2.4,12.0,228.0,204.5,163.77
2016,3,18,8,45,90.0,195.0,2.4,12.5,235.5,218.18,175.6
2016,3,18,9,0,61.0,212.0,2.4,13.0,243.0,227.91,183.39
2016,3,18,9,15,57.5,228.5,2.4,13.0,259.5,246.32,198.06
2016,3,18,9,30,54.0,245.0,2.4,13.0,276.0,264.36,212.2
2016,3,18,9,45,35.0,237.0,2.4,13.5,257.5,249.64,199.51
2016,3,18,10,0,16.0,229.0,2.4,14.0,239.0,231.47,184.05
2016,3,18,10,15,36.5,268.0,2.35,14.0,293.0,286.0,227.35
2016,3,18,10,30,57.0,307.0,2.3,14.0,347.0,341.31,270.38
2016,3,18,10,45,52.0,313.0,2.3,14.5,351.0,346.97,273.59
2016,3,18,11,0,47.0,319.0,2.3,15.0,355.0,352.15,276.63
2016,3,18,11,15,192.0,334.0,2.25,15.0,481.0,489.36,384.7
2016,3,18,11,30,337.0,349.0,2.2,15.0,607.0,635.15,494.4
2016,3,18,11,45,633.0,232.0,2.2,15.0,722.0,780.73,606.09
2016,3,18,12,0,929.0,115.0,2.2,15.0,837.0,920.36,703.68
2016,3,18,12,15,929.0,115.0,2.15,15.0,838.0,934.89,711.48
2016,3,18,12,30,929.0,115.0,2.1,15.0,839.0,945.95,718.32
2016,3,18,12,45,925.5,115.0,2.1,15.0,831.5,950.39,721.38
2016,3,18,13,0,922.0,115.0,2.1,15.0,824.0,951.26,722.24
2016,3,18,13,15,917.5,114.0,2.15,15.0,808.0,946.62,720.12
2016,3,18,13,30,913.0,113.0,2.2,15.0,792.0,938.47,715.79
2016,3,18,13,45,908.0,111.0,2.3,15.0,769.0,925.35,708.7
2016,3,18,14,0,903.0,109.0,2.4,15.0,746.0,908.87,699.36
2016,3,18,14,15,893.0,107.0,2.45,15.0,715.5,884.88,684.36
2016,3,18,14,30,883.0,105.0,2.5,15.0,685.0,863.04,670.92
2016,3,18,14,45,871.5,102.0,2.55,15.0,647.5,830.87,650.08
2016,3,18,15,0,860.0,99.0,2.6,15.0,610.0,796.16,627.31
2016,3,18,15,15,841.5,96.0,2.65,14.5,567.0,753.84,599.87
2016,3,18,15,30,823.0,93.0,2.7,14.0,524.0,709.86,570.71
2016,3,18,15,45,532.0,138.5,2.75,14.0,407.0,530.35,432.33
2016,3,18,16,0,241.0,184.0,2.8,14.0,290.0,365.28,298.7
2016,3,18,16,15,224.5,165.5,2.65,13.5,255.5,325.54,267.82
2016,3,18,16,30,208.0,147.0,2.5,13.0,221.0,286.62,236.37
2016,3,18,16,45,192.5,125.0,2.45,12.5,185.0,245.05,202.1
2016,3,18,17,0,177.0,103.0,2.4,12.0,149.0,204.43,167.68
2016,3,18,17,15,151.0,81.5,2.3,11.5,114.5,161.11,130.11
2016,3,18,17,30,125.0,60.0,2.2,11.0,80.0,120.0,93.81
2016,3,18,17,45,74.0,40.5,2.15,10.5,51.5,71.42,51.43
2016,3,18,18,0,23.0,21.0,2.1,10.0,23.0,30.43,9.56
2016,3,18,18,15,11.5,10.5,2.05,10.0,11.5,12.65,0.0
2016,3,18,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.0,1.55,10.0,10.0,9.83,0.0
2016,3,19,6,30,0.0,20.0,1.6,10.0,20.0,18.57,0.0
2016,3,19,6,45,189.5,31.5,1.7,10.5,57.5,24.31,14.46
2016,3,19,7,0,379.0,43.0,1.8,11.0,95.0,32.51,23.12
2016,3,19,7,15,462.0,52.0,1.85,11.0,143.0,58.87,32.9
2016,3,19,7,30,545.0,61.0,1.9,11.0,191.0,103.73,60.32
2016,3,19,7,45,311.5,97.5,1.95,11.5,175.5,133.41,94.68
2016,3,19,8,0,78.0,134.0,2.0,12.0,160.0,140.78,111.18
2016,3,19,8,15,68.0,153.5,2.0,12.0,179.0,161.73,129.34
2016,3,19,8,30,58.0,173.0,2.0,12.0,198.0,181.61,146.18
2016,3,19,8,45,155.5,195.0,2.05,12.0,271.5,242.94,195.24
2016,3,19,9,0,253.0,217.0,2.1,12.0,345.0,315.36,253.49
2016,3,19,9,15,235.0,240.0,2.05,12.5,367.5,343.06,275.4
2016,3,19,9,30,217.0,263.0,2.0,13.0,390.0,368.72,295.1
2016,3,19,9,45,172.0,283.0,2.0,13.5,388.0,374.07,298.2
2016,3,19,10,0,127.0,303.0,2.0,14.0,386.0,375.17,297.6
2016,3,19,10,15,160.0,319.5,2.0,14.0,428.5,420.42,332.71
2016,3,19,10,30,193.0,336.0,2.0,14.0,471.0,468.0,368.98
2016,3,19,10,45,159.0,347.5,2.0,14.0,461.5,463.5,364.26
2016,3,19,11,0,125.0,359.0,2.0,14.0,452.0,456.31,357.69
2016,3,19,11,15,146.5,369.5,2.0,14.0,480.5,489.83,383.22
2016,3,19,11,30,168.0,380.0,2.0,14.0,509.0,524.12,408.88
2016,3,19,11,45,132.0,379.0,2.05,14.0,481.0,498.68,388.8
2016,3,19,12,0,96.0,378.0,2.1,14.0,453.0,464.81,362.7
2016,3,19,12,15,118.5,383.5,2.1,14.0,476.5,500.15,389.93
2016,3,19,12,30,141.0,389.0,2.1,14.0,500.0,529.25,412.03
2016,3,19,12,45,203.0,380.5,2.1,14.0,538.5,578.62,450.44
2016,3,19,13,0,265.0,372.0,2.1,14.0,577.0,635.88,493.86
2016,3,19,13,15,594.0,234.0,2.05,14.0,681.0,795.94,618.59
2016,3,19,13,30,923.0,96.0,2.0,14.0,785.0,931.54,713.05
2016,3,19,13,45,921.0,93.5,2.0,14.5,764.0,920.23,703.26
2016,3,19,14,0,919.0,91.0,2.0,15.0,743.0,905.45,692.9
2016,3,19,14,15,911.0,89.5,2.0,14.5,713.5,883.26,680.11
2016,3,19,14,30,903.0,88.0,2.0,14.0,684.0,858.0,665.22
2016,3,19,14,45,535.0,182.5,2.05,14.0,530.5,646.99,513.24
2016,3,19,15,0,167.0,277.0,2.1,14.0,377.0,431.16,343.46
2016,3,19,15,15,272.5,241.0,2.15,14.0,390.5,475.89,382.88
2016,3,19,15,30,378.0,205.0,2.2,14.0,404.0,504.1,407.73
2016,3,19,15,45,217.5,194.0,2.3,14.0,306.5,368.76,299.97
2016,3,19,16,0,57.0,183.0,2.4,14.0,209.0,229.93,186.42
2016,3,19,16,15,28.5,130.0,2.35,13.5,143.0,151.9,122.91
2016,3,19,16,30,0.0,77.0,2.3,13.0,77.0,74.81,58.25
2016,3,19,16,45,335.5,64.5,2.3,12.5,153.0,255.23,212.87
2016,3,19,17,0,671.0,52.0,2.3,12.0,229.0,384.26,314.95
2016,3,19,17,15,600.0,46.0,2.15,11.5,178.0,313.68,252.35
2016,3,19,17,30,529.0,40.0,2.0,11.0,127.0,251.69,196.26
2016,3,19,17,45,405.5,30.5,1.9,10.5,82.5,174.21,127.51
2016,3,19,18,0,282.0,21.0,1.8,10.0,38.0,106.12,49.11
2016,3,19,18,15,141.0,10.5,1.75,9.5,19.0,39.11,0.0
2016,3,19,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,2.5,2.4,10.0,2.5,2.46,0.0
2016,3,20,6,30,0.0,5.0,2.5,10.0,5.0,4.82,0.0
2016,3,20,6,45,0.0,13.5,2.6,10.5,13.5,13.02,5.3
2016,3,20,7,0,0.0,22.0,2.7,11.0,22.0,21.22,13.19
2016,3,20,7,15,0.0,33.0,2.75,11.0,33.0,31.86,21.74
2016,3,20,7,30,0.0,44.0,2.8,11.0,44.0,42.5,31.09
2016,3,20,7,45,0.0,55.5,2.85,11.5,55.5,53.63,40.66
2016,3,20,8,0,0.0,67.0,2.9,12.0,67.0,64.76,50.06
2016,3,20,8,15,4.0,108.0,2.9,12.0,109.5,104.49,83.51
2016,3,20,8,30,8.0,149.0,2.9,12.0,152.0,144.67,116.83
2016,3,20,8,45,4.0,93.0,2.95,12.5,94.5,91.36,71.82
2016,3,20,9,0,0.0,37.0,3.0,13.0,37.0,35.74,24.74
2016,3,20,9,15,0.0,72.0,3.05,13.0,72.0,69.63,53.21
2016,3,20,9,30,0.0,107.0,3.1,13.0,107.0,103.48,81.23
2016,3,20,9,45,0.0,126.0,3.2,13.5,126.0,121.87,95.99
2016,3,20,10,0,0.0,145.0,3.3,14.0,145.0,140.34,110.67
2016,3,20,10,15,3.0,173.5,3.4,14.0,176.0,170.12,134.7
2016,3,20,10,30,6.0,202.0,3.5,14.0,207.0,200.3,158.84
2016,3,20,10,45,31.0,267.0,3.65,14.0,290.5,285.9,227.45
2016,3,20,11,0,56.0,332.0,3.8,14.0,374.0,372.3,295.26
2016,3,20,11,15,28.0,239.5,3.85,14.0,260.5,259.6,205.96
2016,3,20,11,30,0.0,147.0,3.9,14.0,147.0,142.87,111.69
2016,3,20,11,45,0.0,140.5,4.0,14.0,140.5,136.57,106.68
2016,3,20,12,0,0.0,134.0,4.1,14.0,134.0,130.25,101.53
2016,3,20,12,15,0.0,130.5,4.1,14.0,130.5,126.86,98.77
2016,3,20,12,30,0.0,127.0,4.1,14.0,127.0,123.45,96.02
2016,3,20,12,45,2.5,155.5,4.15,14.0,157.5,153.88,120.84
2016,3,20,13,0,5.0,184.0,4.2,14.0,188.0,184.59,145.74
2016,3,20,13,15,2.5,102.0,4.1,14.0,104.0,101.17,78.04
2016,3,20,13,30,0.0,20.0,4.0,14.0,20.0,19.34,10.48
2016,3,20,13,45,2.5,105.0,3.95,14.0,107.0,104.08,80.74
2016,3,20,14,0,5.0,190.0,3.9,14.0,194.0,191.25,151.71
2016,3,20,14,15,4.5,187.5,3.8,14.0,191.0,188.48,149.52
2016,3,20,14,30,4.0,185.0,3.7,14.0,188.0,185.74,147.54
2016,3,20,14,45,3.0,179.0,3.6,14.0,181.0,179.07,142.39
2016,3,20,15,0,2.0,173.0,3.5,14.0,174.0,172.47,137.31
2016,3,20,15,15,32.5,199.0,3.35,13.5,216.5,230.29,186.0
2016,3,20,15,30,63.0,225.0,3.2,13.0,259.0,281.98,229.19
2016,3,20,15,45,59.0,204.5,3.1,13.0,234.0,255.76,208.28
2016,3,20,16,0,55.0,184.0,3.0,13.0,209.0,229.65,187.45
2016,3,20,16,15,134.0,164.0,2.85,13.0,215.0,261.82,215.78
2016,3,20,16,30,213.0,144.0,2.7,13.0,221.0,286.33,236.68
2016,3,20,16,45,193.0,125.0,2.6,13.0,186.5,245.6,202.37
2016,3,20,17,0,173.0,106.0,2.5,13.0,152.0,200.51,164.02
2016,3,20,17,15,149.5,84.5,2.4,12.5,118.0,158.83,128.01
2016,3,20,17,30,126.0,63.0,2.3,12.0,84.0,124.04,97.1
2016,3,20,17,45,81.5,43.0,2.2,12.0,55.0,76.68,55.72
2016,3,20,18,0,37.0,23.0,2.1,12.0,26.0,36.74,16.35
2016,3,20,18,15,18.5,11.5,2.1,11.5,13.0,15.11,0.0
2016,3,20,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.5,2.8,10.0,0.5,0.49,0.0
2016,3,21,6,30,0.0,1.0,2.9,10.0,1.0,0.96,0.0
2016,3,21,6,45,0.0,4.0,3.05,10.5,4.0,3.85,0.0
2016,3,21,7,0,0.0,7.0,3.2,11.0,7.0,6.74,0.35
2016,3,21,7,15,0.0,10.5,3.3,11.0,10.5,10.12,3.07
2016,3,21,7,30,0.0,14.0,3.4,11.0,14.0,13.5,6.05
2016,3,21,7,45,0.0,18.0,3.55,11.5,18.0,17.36,9.39
2016,3,21,8,0,0.0,22.0,3.7,12.0,22.0,21.23,12.69
2016,3,21,8,15,0.0,47.0,3.75,12.0,47.0,45.4,33.4
2016,3,21,8,30,0.0,72.0,3.8,12.0,72.0,69.61,53.89
2016,3,21,8,45,19.0,139.5,3.9,12.0,149.5,141.22,113.69
2016,3,21,9,0,38.0,207.0,4.0,12.0,227.0,214.02,173.43
2016,3,21,9,15,19.0,177.5,4.05,12.0,187.5,180.06,145.16
2016,3,21,9,30,0.0,148.0,4.1,12.0,148.0,142.91,114.13
2016,3,21,9,45,3.5,175.5,4.2,12.5,178.0,171.63,137.33
2016,3,21,10,0,7.0,203.0,4.3,13.0,208.0,200.83,160.58
2016,3,21,10,15,3.5,168.0,4.4,13.0,170.5,165.12,131.2
2016,3,21,10,30,0.0,133.0,4.5,13.0,133.0,128.9,101.36
2016,3,21,10,45,0.0,95.5,4.65,13.5,95.5,92.49,71.19
2016,3,21,11,0,0.0,58.0,4.8,14.0,58.0,56.14,41.03
2016,3,21,11,15,6.0,153.0,4.85,14.0,157.5,153.47,120.97
2016,3,21,11,30,12.0,248.0,4.9,14.0,257.0,252.4,200.41
2016,3,21,11,45,9.5,226.5,5.0,14.0,234.0,229.49,181.85
2016,3,21,12,0,7.0,205.0,5.1,14.0,211.0,206.39,163.29
2016,3,21,12,15,7.0,205.5,5.1,14.0,211.0,207.18,163.94
2016,3,21,12,30,7.0,206.0,5.1,14.0,211.0,207.94,164.56
2016,3,21,12,45,3.5,122.0,5.1,14.0,124.5,121.71,94.78
2016,3,21,13,0,0.0,38.0,5.1,14.0,38.0,36.78,24.91
2016,3,21,13,15,0.0,37.0,5.0,14.0,37.0,35.8,24.15
2016,3,21,13,30,0.0,36.0,4.9,14.0,36.0,34.83,23.37
2016,3,21,13,45,6.5,137.0,4.85,14.0,141.5,139.31,109.74
2016,3,21,14,0,13.0,238.0,4.8,14.0,247.0,247.23,197.13
2016,3,21,14,15,8.0,208.5,4.8,13.5,214.0,212.89,169.81
2016,3,21,14,30,3.0,179.0,4.8,13.0,181.0,178.74,142.55
2016,3,21,14,45,4.5,183.5,4.8,13.0,186.5,184.87,147.95
2016,3,21,15,0,6.0,188.0,4.8,13.0,192.0,191.08,153.42
2016,3,21,15,15,134.5,209.0,4.65,12.5,281.0,327.08,268.95
2016,3,21,15,30,263.0,230.0,4.5,12.0,370.0,449.83,370.68
2016,3,21,15,45,457.5,176.5,4.35,12.0,394.0,524.43,434.0
2016,3,21,16,0,652.0,123.0,4.2,12.0,418.0,578.15,479.17
2016,3,21,16,15,326.0,94.5,4.0,11.5,242.0,315.12,264.51
2016,3,21,16,30,0.0,66.0,3.8,11.0,66.0,63.79,49.21
2016,3,21,16,45,0.0,56.0,3.65,11.0,56.0,54.11,41.13
2016,3,21,17,0,0.0,46.0,3.5,11.0,46.0,44.43,32.79
2016,3,21,17,15,188.0,52.0,3.35,10.5,84.5,147.56,120.03
2016,3,21,17,30,376.0,58.0,3.2,10.0,123.0,216.0,171.52
2016,3,21,17,45,262.0,43.0,3.1,10.0,80.5,143.48,107.3
2016,3,21,18,0,148.0,28.0,3.0,10.0,38.0,80.68,44.27
2016,3,21,18,15,74.0,14.0,2.95,10.0,19.0,29.11,0.0
2016,3,21,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,22,6,15,84.0,10.5,2.25,7.5,15.0,10.32,0.0
2016,3,22,6,30,168.0,21.0,2.3,8.0,30.0,16.39,0.96
2016,3,22,6,45,308.0,33.5,2.4,8.5,72.5,25.75,16.64
2016,3,22,7,0,448.0,46.0,2.5,9.0,115.0,34.27,25.08
2016,3,22,7,15,529.0,54.0,2.6,9.0,166.5,70.16,38.37
2016,3,22,7,30,610.0,62.0,2.7,9.0,218.0,118.82,70.24
2016,3,22,7,45,663.0,67.5,2.8,9.5,271.0,169.69,111.28
2016,3,22,8,0,716.0,73.0,2.9,10.0,324.0,226.23,160.58
2016,3,22,8,15,750.5,77.5,2.9,10.0,376.0,283.79,212.95
2016,3,22,8,30,785.0,82.0,2.9,10.0,428.0,342.35,266.05
2016,3,22,8,45,814.0,84.0,2.95,10.5,477.5,399.04,316.44
2016,3,22,9,0,843.0,86.0,3.0,11.0,527.0,457.47,366.9
2016,3,22,9,15,861.0,88.5,3.0,11.0,571.0,512.39,413.78
2016,3,22,9,30,879.0,91.0,3.0,11.0,615.0,567.82,459.72
2016,3,22,9,45,895.5,91.5,3.05,11.5,654.5,619.22,500.63
2016,3,22,10,0,912.0,92.0,3.1,12.0,694.0,669.84,539.8
2016,3,22,10,15,921.0,93.5,3.1,12.0,726.0,715.38,574.91
2016,3,22,10,30,930.0,95.0,3.1,12.0,758.0,759.01,605.96
2016,3,22,10,45,545.5,232.0,3.1,12.5,624.5,644.83,514.15
2016,3,22,11,0,161.0,369.0,3.1,13.0,491.0,495.31,391.0
2016,3,22,11,15,156.5,378.0,3.1,13.0,498.5,507.67,400.76
2016,3,22,11,30,152.0,387.0,3.1,13.0,506.0,519.32,409.14
2016,3,22,11,45,91.5,355.0,3.15,13.0,427.5,434.47,343.17
2016,3,22,12,0,31.0,323.0,3.2,13.0,349.0,351.78,277.79
2016,3,22,12,15,496.5,210.0,3.25,13.0,606.0,670.89,536.55
2016,3,22,12,30,962.0,97.0,3.3,13.0,863.0,968.08,751.54
2016,3,22,12,45,622.0,236.0,3.4,13.0,729.5,823.57,646.11
2016,3,22,13,0,282.0,375.0,3.5,13.0,596.0,656.35,515.06
2016,3,22,13,15,614.5,236.0,3.55,13.0,706.0,821.64,648.44
2016,3,22,13,30,947.0,97.0,3.6,13.0,816.0,962.02,749.71
2016,3,22,13,45,943.0,95.0,3.7,13.0,792.5,949.06,740.86
2016,3,22,14,0,939.0,93.0,3.8,13.0,769.0,932.6,730.89
2016,3,22,14,15,930.5,91.5,3.8,13.0,738.5,909.4,715.58
2016,3,22,14,30,922.0,90.0,3.8,13.0,708.0,883.09,698.1
2016,3,22,14,45,912.0,87.0,3.85,13.0,671.0,850.91,676.62
2016,3,22,15,0,902.0,84.0,3.9,13.0,634.0,816.03,653.03
2016,3,22,15,15,886.5,82.0,3.85,13.0,590.5,775.6,624.69
2016,3,22,15,30,871.0,80.0,3.8,13.0,547.0,733.27,594.68
2016,3,22,15,45,851.0,76.5,3.8,13.0,499.5,688.6,562.73
2016,3,22,16,0,831.0,73.0,3.8,13.0,452.0,638.55,525.43
2016,3,22,16,15,801.0,69.5,3.7,12.5,400.5,581.63,481.09
2016,3,22,16,30,771.0,66.0,3.6,12.0,349.0,525.16,435.72
2016,3,22,16,45,728.5,61.0,3.5,11.5,296.0,461.26,382.76
2016,3,22,17,0,686.0,56.0,3.4,11.0,243.0,399.76,329.88
2016,3,22,17,15,616.5,49.5,3.3,10.5,191.0,327.94,266.83
2016,3,22,17,30,547.0,43.0,3.2,10.0,139.0,264.62,209.2
2016,3,22,17,45,427.5,33.5,3.1,10.0,92.5,186.57,139.25
2016,3,22,18,0,308.0,24.0,3.0,10.0,46.0,119.51,69.34
2016,3,22,18,15,154.0,12.0,2.95,9.5,23.0,44.0,0.0
2016,3,22,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,23,6,15,109.5,10.5,1.8,6.5,17.0,10.32,0.0
2016,3,23,6,30,219.0,21.0,1.8,7.0,34.0,16.33,3.34
2016,3,23,6,45,339.0,33.5,1.8,7.5,76.5,25.42,16.61
2016,3,23,7,0,459.0,46.0,1.8,8.0,119.0,33.91,24.95
2016,3,23,7,15,535.0,54.0,1.75,8.5,169.5,72.77,39.71
2016,3,23,7,30,611.0,62.0,1.7,9.0,220.0,121.55,72.28
2016,3,23,7,45,684.5,58.5,1.7,9.5,272.0,169.93,110.55
2016,3,23,8,0,758.0,55.0,1.7,10.0,324.0,223.89,157.02
2016,3,23,8,15,780.0,67.5,1.7,10.5,380.5,285.81,212.91
2016,3,23,8,30,802.0,80.0,1.7,11.0,437.0,349.45,269.3
2016,3,23,8,45,826.5,83.5,1.75,12.0,486.0,406.8,318.8
2016,3,23,9,0,851.0,87.0,1.8,13.0,535.0,465.4,367.65
2016,3,23,9,15,868.5,89.5,1.7,13.0,579.5,520.51,412.99
2016,3,23,9,30,886.0,92.0,1.6,13.0,624.0,576.05,457.04
2016,3,23,9,45,899.5,94.0,1.55,13.5,663.0,627.5,495.91
2016,3,23,10,0,913.0,96.0,1.5,14.0,702.0,677.9,532.66
2016,3,23,10,15,922.0,97.5,1.5,14.0,734.5,723.48,566.14
2016,3,23,10,30,931.0,99.0,1.5,14.0,767.0,767.15,595.74
2016,3,23,10,45,936.5,100.5,1.5,14.5,791.5,806.07,620.55
2016,3,23,11,0,942.0,102.0,1.5,15.0,816.0,842.43,643.31
2016,3,23,11,15,773.5,181.0,1.55,15.0,775.5,818.96,626.72
2016,3,23,11,30,605.0,260.0,1.6,15.0,735.0,778.44,595.85
2016,3,23,11,45,777.0,183.5,1.7,15.5,801.0,864.76,658.57
2016,3,23,12,0,949.0,107.0,1.8,16.0,867.0,944.67,711.27
2016,3,23,12,15,949.0,107.5,1.85,16.0,867.5,959.6,720.83
2016,3,23,12,30,949.0,108.0,1.9,16.0,868.0,971.0,728.91
2016,3,23,12,45,936.5,113.5,1.95,16.0,857.5,972.8,730.8
2016,3,23,13,0,924.0,119.0,2.0,16.0,847.0,970.96,730.49
2016,3,23,13,15,919.5,118.0,2.05,16.0,831.0,965.91,728.22
2016,3,23,13,30,915.0,117.0,2.1,16.0,815.0,957.36,723.74
2016,3,23,13,45,904.0,117.5,2.2,16.0,790.0,941.17,714.77
2016,3,23,14,0,893.0,118.0,2.3,16.0,765.0,921.8,703.68
2016,3,23,14,15,883.0,116.0,2.35,15.5,733.5,902.93,693.75
2016,3,23,14,30,873.0,114.0,2.4,15.0,702.0,875.67,677.94
2016,3,23,14,45,858.0,112.0,2.45,15.0,664.0,841.54,655.95
2016,3,23,15,0,843.0,110.0,2.5,15.0,626.0,805.08,632.14
2016,3,23,15,15,824.5,107.0,2.5,14.5,582.5,762.76,604.6
2016,3,23,15,30,806.0,104.0,2.5,14.0,539.0,718.85,575.45
2016,3,23,15,45,584.5,138.0,2.55,14.0,439.0,575.62,466.66
2016,3,23,16,0,363.0,172.0,2.6,14.0,339.0,433.49,354.15
2016,3,23,16,15,381.0,148.0,2.6,13.5,306.0,411.07,338.16
2016,3,23,16,30,399.0,124.0,2.6,13.0,273.0,378.0,312.37
2016,3,23,16,45,352.5,113.5,2.6,13.0,230.5,323.49,266.97
2016,3,23,17,0,306.0,103.0,2.6,13.0,188.0,266.42,218.64
2016,3,23,17,15,364.5,79.5,2.55,12.5,159.5,255.94,207.47
2016,3,23,17,30,423.0,56.0,2.5,12.0,131.0,233.34,183.86
2016,3,23,17,45,302.5,42.5,2.5,11.5,87.0,156.24,116.86
2016,3,23,18,0,182.0,29.0,2.5,11.0,43.0,92.35,55.8
2016,3,23,18,15,91.0,14.5,2.45,10.5,21.5,33.44,0.0
2016,3,23,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,6,15,83.5,11.5,2.6,8.5,17.0,11.3,0.0
