Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,6,30,167.0,23.0,2.7,9.0,34.0,17.84,5.85
2016,3,24,6,45,274.5,38.0,2.8,9.5,75.0,28.97,19.66
2016,3,24,7,0,382.0,53.0,2.9,10.0,116.0,41.18,31.25
2016,3,24,7,15,459.0,63.5,2.9,10.5,166.0,79.2,46.74
2016,3,24,7,30,536.0,74.0,2.9,11.0,216.0,126.26,78.97
2016,3,24,7,45,564.0,87.5,2.95,11.5,265.0,176.29,120.59
2016,3,24,8,0,592.0,101.0,3.0,12.0,314.0,229.3,167.03
2016,3,24,8,15,630.0,108.0,3.0,12.5,365.0,281.83,213.4
2016,3,24,8,30,668.0,115.0,3.0,13.0,416.0,337.97,262.46
2016,3,24,8,45,679.0,127.0,3.05,13.5,461.0,391.38,308.82
2016,3,24,9,0,690.0,139.0,3.1,14.0,506.0,444.98,353.96
2016,3,24,9,15,712.0,143.5,3.0,14.0,549.5,496.87,396.92
2016,3,24,9,30,734.0,148.0,2.9,14.0,593.0,549.49,439.27
2016,3,24,9,45,765.5,144.5,2.8,14.5,633.5,600.39,478.51
2016,3,24,10,0,797.0,141.0,2.7,15.0,674.0,652.29,517.35
2016,3,24,10,15,809.0,143.5,2.6,15.0,706.5,696.9,550.44
2016,3,24,10,30,821.0,146.0,2.5,15.0,739.0,740.18,581.77
2016,3,24,10,45,828.0,149.0,2.45,15.5,763.5,778.63,607.16
2016,3,24,11,0,835.0,152.0,2.4,16.0,788.0,814.97,630.38
2016,3,24,11,15,840.5,153.5,2.4,16.0,805.0,846.28,651.4
2016,3,24,11,30,846.0,155.0,2.4,16.0,822.0,875.02,670.6
2016,3,24,11,45,842.5,159.0,2.4,16.0,830.0,895.87,684.36
2016,3,24,12,0,839.0,163.0,2.4,16.0,838.0,913.55,696.06
2016,3,24,12,15,839.5,163.0,2.4,16.0,838.5,927.46,705.3
2016,3,24,12,30,840.0,163.0,2.4,16.0,839.0,938.19,712.52
2016,3,24,12,45,867.5,146.0,2.4,16.5,838.5,952.36,720.87
2016,3,24,13,0,895.0,129.0,2.4,17.0,838.0,957.7,723.31
2016,3,24,13,15,890.5,128.0,2.4,17.0,822.0,952.67,720.33
2016,3,24,13,30,886.0,127.0,2.4,17.0,806.0,949.76,719.04
2016,3,24,13,45,877.0,126.5,2.4,17.0,782.0,934.54,709.52
2016,3,24,14,0,868.0,126.0,2.4,17.0,758.0,916.13,698.04
2016,3,24,14,15,858.0,124.0,2.4,16.5,727.5,892.16,684.09
2016,3,24,14,30,848.0,122.0,2.4,16.0,697.0,865.33,668.15
2016,3,24,14,45,825.5,123.0,2.45,16.0,658.0,828.75,644.43
2016,3,24,15,0,803.0,124.0,2.5,16.0,619.0,790.31,619.18
2016,3,24,15,15,784.0,120.5,2.55,15.5,576.0,751.13,594.2
2016,3,24,15,30,765.0,117.0,2.6,15.0,533.0,707.59,565.53
2016,3,24,15,45,736.5,113.0,2.65,15.0,485.0,655.7,528.13
2016,3,24,16,0,708.0,109.0,2.7,15.0,437.0,603.7,489.18
2016,3,24,16,15,673.5,103.0,2.8,14.5,386.5,545.99,445.75
2016,3,24,16,30,639.0,97.0,2.9,14.0,336.0,489.41,401.64
2016,3,24,16,45,606.0,86.0,3.0,14.0,285.5,429.66,352.79
2016,3,24,17,0,573.0,75.0,3.1,14.0,235.0,371.7,303.66
2016,3,24,17,15,503.0,65.5,3.1,13.5,184.5,301.65,243.55
2016,3,24,17,30,433.0,56.0,3.1,13.0,134.0,237.87,187.22
2016,3,24,17,45,332.0,42.0,3.15,12.5,90.0,166.36,124.51
2016,3,24,18,0,231.0,28.0,3.2,12.0,46.0,105.45,65.64
2016,3,24,18,15,115.5,14.0,3.1,11.5,23.0,38.3,0.0
2016,3,24,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,6,15,95.0,13.5,2.05,8.5,20.0,13.27,0.0
2016,3,25,6,30,190.0,27.0,2.1,9.0,40.0,21.06,9.36
2016,3,25,6,45,312.5,40.0,2.2,9.5,83.5,31.0,21.57
2016,3,25,7,0,435.0,53.0,2.3,10.0,127.0,43.12,33.05
2016,3,25,7,15,509.5,61.5,2.4,10.0,177.5,82.55,47.33
2016,3,25,7,30,584.0,70.0,2.5,10.0,228.0,130.72,80.83
2016,3,25,7,45,647.0,73.5,2.6,10.5,282.0,180.69,121.4
2016,3,25,8,0,710.0,77.0,2.7,11.0,336.0,237.48,170.6
2016,3,25,8,15,743.0,81.5,2.75,11.5,387.5,294.71,222.06
2016,3,25,8,30,776.0,86.0,2.8,12.0,439.0,352.67,273.67
2016,3,25,8,45,804.0,88.0,2.85,12.5,488.0,408.74,322.82
2016,3,25,9,0,832.0,90.0,2.9,13.0,537.0,466.45,371.92
2016,3,25,9,15,849.5,92.5,2.75,13.5,581.0,520.66,416.35
2016,3,25,9,30,867.0,95.0,2.6,14.0,625.0,574.84,459.1
2016,3,25,9,45,877.0,98.5,2.5,14.5,662.5,625.28,497.6
2016,3,25,10,0,887.0,102.0,2.4,15.0,700.0,673.96,533.46
2016,3,25,10,15,897.0,104.0,2.35,15.0,732.0,719.63,567.24
2016,3,25,10,30,907.0,106.0,2.3,15.0,764.0,763.55,597.31
2016,3,25,10,45,910.0,109.5,2.25,15.5,788.0,801.71,621.74
2016,3,25,11,0,913.0,113.0,2.2,16.0,812.0,837.23,644.0
2016,3,25,11,15,917.0,113.5,2.15,16.0,829.0,867.74,663.76
2016,3,25,11,30,921.0,114.0,2.1,16.0,846.0,895.34,681.45
2016,3,25,11,45,925.0,113.5,2.05,16.5,855.0,918.88,695.0
2016,3,25,12,0,929.0,113.0,2.0,17.0,864.0,939.23,706.37
2016,3,25,12,15,929.0,113.0,2.0,17.0,864.0,953.24,715.43
2016,3,25,12,30,929.0,113.0,2.0,17.0,864.0,963.78,722.35
2016,3,25,12,45,933.0,109.0,2.05,17.0,857.5,970.21,727.29
2016,3,25,13,0,937.0,105.0,2.1,17.0,851.0,973.06,730.03
2016,3,25,13,15,932.5,104.0,2.15,17.0,834.5,967.74,727.51
2016,3,25,13,30,928.0,103.0,2.2,17.0,818.0,958.87,722.8
2016,3,25,13,45,921.5,102.0,2.25,17.0,794.0,944.71,714.67
2016,3,25,14,0,915.0,101.0,2.3,17.0,770.0,927.21,704.38
2016,3,25,14,15,905.5,99.0,2.35,17.0,739.0,902.75,689.38
2016,3,25,14,30,896.0,97.0,2.4,17.0,708.0,875.31,672.33
2016,3,25,14,45,880.5,96.0,2.5,17.0,669.5,841.21,650.92
2016,3,25,15,0,865.0,95.0,2.6,17.0,631.0,809.62,631.06
2016,3,25,15,15,848.0,92.5,2.65,16.5,588.0,768.19,604.65
2016,3,25,15,30,831.0,90.0,2.7,16.0,545.0,725.04,576.55
2016,3,25,15,45,803.5,88.0,2.8,16.0,496.0,673.63,540.9
2016,3,25,16,0,776.0,86.0,2.9,16.0,447.0,621.86,503.13
2016,3,25,16,15,744.0,81.5,2.95,15.5,396.5,564.5,459.92
2016,3,25,16,30,712.0,77.0,3.0,15.0,346.0,510.05,417.41
2016,3,25,16,45,663.5,72.0,3.1,14.5,293.5,445.45,365.33
2016,3,25,17,0,615.0,67.0,3.2,14.0,241.0,383.99,313.87
2016,3,25,17,15,545.5,59.0,3.2,13.5,190.0,313.68,253.41
2016,3,25,17,30,476.0,51.0,3.2,13.0,139.0,249.58,196.59
2016,3,25,17,45,362.0,40.0,3.25,12.5,94.0,174.58,130.95
2016,3,25,18,0,248.0,29.0,3.3,12.0,49.0,111.91,71.64
2016,3,25,18,15,124.0,14.5,3.25,11.5,24.5,40.8,0.0
2016,3,25,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,15,147.5,11.5,2.4,10.5,22.5,11.3,0.0
2016,3,26,6,30,295.0,23.0,2.4,11.0,45.0,17.46,7.52
2016,3,26,6,45,407.0,32.5,2.45,11.5,89.5,23.65,15.07
2016,3,26,7,0,519.0,42.0,2.5,12.0,134.0,35.9,20.63
2016,3,26,7,15,586.0,48.5,2.45,12.5,184.5,78.35,39.94
2016,3,26,7,30,653.0,55.0,2.4,13.0,235.0,130.52,76.64
2016,3,26,7,45,695.5,60.0,2.4,13.5,287.0,182.0,119.35
2016,3,26,8,0,738.0,65.0,2.4,14.0,339.0,237.92,168.41
2016,3,26,8,15,767.5,69.0,2.4,14.0,389.0,293.15,218.38
2016,3,26,8,30,797.0,73.0,2.4,14.0,439.0,350.78,269.86
2016,3,26,8,45,817.5,76.0,2.4,14.5,486.0,405.87,317.84
2016,3,26,9,0,838.0,79.0,2.4,15.0,533.0,463.1,365.95
2016,3,26,9,15,854.0,81.5,2.45,15.0,576.0,516.45,410.45
2016,3,26,9,30,870.0,84.0,2.5,15.0,619.0,569.56,453.54
2016,3,26,9,45,881.0,86.0,2.55,15.5,656.0,618.67,491.58
2016,3,26,10,0,892.0,88.0,2.6,16.0,693.0,666.57,527.63
2016,3,26,10,15,900.0,89.5,2.6,16.0,723.5,710.45,559.76
2016,3,26,10,30,908.0,91.0,2.6,16.0,754.0,752.39,588.9
2016,3,26,10,45,913.0,92.5,2.65,16.5,777.5,789.93,613.79
2016,3,26,11,0,918.0,94.0,2.7,17.0,801.0,824.93,636.69
2016,3,26,11,15,921.5,94.5,2.7,17.0,817.5,854.98,656.86
2016,3,26,11,30,925.0,95.0,2.7,17.0,834.0,882.08,674.96
2016,3,26,11,45,919.5,100.0,2.75,17.5,840.5,903.02,687.91
2016,3,26,12,0,914.0,105.0,2.8,18.0,847.0,920.48,698.56
2016,3,26,12,15,914.0,105.0,2.8,18.0,847.5,934.15,707.65
2016,3,26,12,30,914.0,105.0,2.8,18.0,848.0,944.4,714.56
2016,3,26,12,45,715.0,202.5,2.85,18.0,780.5,880.77,671.45
2016,3,26,13,0,516.0,300.0,2.9,18.0,713.0,801.67,612.71
2016,3,26,13,15,686.5,214.0,2.95,17.5,752.0,871.25,668.81
2016,3,26,13,30,857.0,128.0,3.0,17.0,791.0,929.0,710.48
2016,3,26,13,45,701.0,191.0,3.05,17.0,723.0,853.29,658.36
2016,3,26,14,0,545.0,254.0,3.1,17.0,655.0,770.96,598.37
2016,3,26,14,15,552.0,238.5,3.15,17.0,630.5,752.67,587.34
2016,3,26,14,30,559.0,223.0,3.2,17.0,606.0,731.87,573.94
2016,3,26,14,45,560.0,208.5,3.25,17.0,574.5,704.65,555.6
2016,3,26,15,0,561.0,194.0,3.3,17.0,543.0,675.25,535.47
2016,3,26,15,15,559.0,179.5,3.3,16.5,507.0,641.43,512.5
2016,3,26,15,30,557.0,165.0,3.3,16.0,471.0,605.77,487.69
2016,3,26,15,45,573.0,144.5,3.35,16.0,436.0,577.95,467.88
2016,3,26,16,0,589.0,124.0,3.4,16.0,401.0,543.79,442.65
2016,3,26,16,15,467.5,130.5,3.4,15.5,335.0,447.26,366.46
2016,3,26,16,30,346.0,137.0,3.4,15.0,269.0,356.42,293.15
2016,3,26,16,45,319.5,121.0,3.4,14.5,229.0,309.05,254.57
2016,3,26,17,0,293.0,105.0,3.4,14.0,189.0,263.56,216.3
2016,3,26,17,15,257.5,86.5,3.35,13.5,149.0,213.34,173.06
2016,3,26,17,30,222.0,68.0,3.3,13.0,109.0,166.32,131.63
2016,3,26,17,45,158.0,49.5,3.3,13.0,74.0,113.45,85.3
2016,3,26,18,0,94.0,31.0,3.3,13.0,39.0,67.15,43.08
2016,3,26,18,15,47.0,15.5,3.25,12.5,19.5,25.38,0.0
2016,3,26,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,6,15,130.0,14.0,2.6,9.0,24.0,13.76,0.0
2016,3,27,6,30,260.0,28.0,2.7,9.0,48.0,21.99,11.79
2016,3,27,6,45,370.5,39.5,2.8,9.5,93.0,29.79,20.71
2016,3,27,7,0,481.0,51.0,2.9,10.0,138.0,45.6,27.92
2016,3,27,7,15,552.5,59.0,2.9,10.5,190.0,87.74,48.94
2016,3,27,7,30,624.0,67.0,2.9,11.0,242.0,138.17,84.98
2016,3,27,7,45,669.0,73.5,2.95,11.5,295.0,190.27,128.62
2016,3,27,8,0,714.0,80.0,3.0,12.0,348.0,247.11,178.66
2016,3,27,8,15,747.0,84.5,3.1,12.0,400.0,304.84,230.84
2016,3,27,8,30,780.0,89.0,3.2,12.0,452.0,363.23,283.24
2016,3,27,8,45,804.0,93.0,3.3,12.5,500.5,419.95,332.92
2016,3,27,9,0,828.0,97.0,3.4,13.0,549.0,477.91,382.21
2016,3,27,9,15,845.5,100.0,3.45,13.0,593.5,532.49,428.15
2016,3,27,9,30,863.0,103.0,3.5,13.0,638.0,587.04,472.86
2016,3,27,9,45,875.0,106.0,3.6,13.5,676.5,637.95,512.85
2016,3,27,10,0,887.0,109.0,3.7,14.0,715.0,687.32,550.64
2016,3,27,10,15,897.0,111.0,3.75,14.0,747.5,732.98,585.46
2016,3,27,10,30,907.0,113.0,3.8,14.0,780.0,776.88,616.84
2016,3,27,10,45,912.5,115.0,3.85,14.0,804.5,815.35,644.03
2016,3,27,11,0,918.0,117.0,3.9,14.0,829.0,851.33,669.32
2016,3,27,11,15,923.0,118.0,3.9,14.0,846.5,883.21,691.33
2016,3,27,11,30,928.0,119.0,3.9,14.0,864.0,912.23,711.27
2016,3,27,11,45,927.0,121.5,3.95,14.5,872.0,934.56,725.43
2016,3,27,12,0,926.0,124.0,4.0,15.0,880.0,953.54,737.31
2016,3,27,12,15,926.5,124.5,4.0,15.0,881.0,968.4,747.47
2016,3,27,12,30,927.0,125.0,4.0,15.0,882.0,979.82,755.37
2016,3,27,12,45,917.0,129.0,4.05,15.0,872.0,981.78,757.16
2016,3,27,13,0,907.0,133.0,4.1,15.0,862.0,980.19,756.7
2016,3,27,13,15,730.5,203.5,4.1,15.0,783.5,902.34,702.4
2016,3,27,13,30,554.0,274.0,4.1,15.0,705.0,810.63,634.25
2016,3,27,13,45,585.0,252.5,4.2,15.0,695.5,812.31,638.27
2016,3,27,14,0,616.0,231.0,4.3,15.0,686.0,813.46,641.4
2016,3,27,14,15,598.5,224.0,4.35,14.5,651.5,781.65,620.28
2016,3,27,14,30,581.0,217.0,4.4,14.0,617.0,745.34,595.8
2016,3,27,14,45,529.5,221.5,4.45,14.0,571.0,694.57,557.97
2016,3,27,15,0,478.0,226.0,4.5,14.0,525.0,644.41,520.11
2016,3,27,15,15,436.0,220.0,4.45,13.5,478.5,591.4,480.53
2016,3,27,15,30,394.0,214.0,4.4,13.0,432.0,531.31,434.92
2016,3,27,15,45,386.5,195.0,4.4,13.0,393.5,491.44,404.52
2016,3,27,16,0,379.0,176.0,4.4,13.0,355.0,450.92,372.94
2016,3,27,16,15,413.5,149.0,4.3,12.5,324.0,434.96,361.5
2016,3,27,16,30,448.0,122.0,4.2,12.0,293.0,406.72,339.41
2016,3,27,16,45,391.0,115.0,4.15,11.5,249.0,347.82,290.24
2016,3,27,17,0,334.0,108.0,4.1,11.0,205.0,293.53,243.92
2016,3,27,17,15,289.5,90.0,4.1,10.5,161.5,231.67,190.5
2016,3,27,17,30,245.0,72.0,4.1,10.0,118.0,180.18,144.75
2016,3,27,17,45,178.0,53.0,4.1,10.0,80.5,124.49,95.31
2016,3,27,18,0,111.0,34.0,4.1,10.0,43.0,75.75,50.58
2016,3,27,18,15,55.5,17.0,4.1,10.0,21.5,33.13,0.0
2016,3,27,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,6,15,177.5,13.5,4.3,7.0,28.0,13.27,0.0
2016,3,28,6,30,355.0,27.0,4.4,7.0,56.0,20.72,11.38
2016,3,28,6,45,469.5,35.5,4.55,7.5,104.5,25.83,17.42
2016,3,28,7,0,584.0,44.0,4.7,8.0,153.0,46.09,25.61
2016,3,28,7,15,649.5,50.0,4.75,8.0,207.0,91.93,48.74
2016,3,28,7,30,715.0,56.0,4.8,8.0,261.0,145.37,88.19
2016,3,28,7,45,757.5,60.5,4.9,8.5,315.5,200.27,135.6
2016,3,28,8,0,800.0,65.0,5.0,9.0,370.0,259.53,189.44
2016,3,28,8,15,829.0,68.5,5.0,9.0,422.5,317.78,243.91
2016,3,28,8,30,858.0,72.0,5.0,9.0,475.0,378.27,299.8
2016,3,28,8,45,879.0,74.5,5.0,9.5,524.5,438.06,353.5
2016,3,28,9,0,900.0,77.0,5.0,10.0,574.0,496.65,404.7
2016,3,28,9,15,915.0,79.5,4.95,10.0,618.5,552.57,452.93
2016,3,28,9,30,930.0,82.0,4.9,10.0,663.0,608.03,499.41
2016,3,28,9,45,941.5,84.0,4.85,10.5,702.0,660.11,540.99
2016,3,28,10,0,953.0,86.0,4.8,11.0,741.0,710.88,580.3
2016,3,28,10,15,960.5,87.0,4.75,11.0,772.5,756.28,613.99
2016,3,28,10,30,968.0,88.0,4.7,11.0,804.0,799.52,645.06
2016,3,28,10,45,973.5,89.5,4.7,11.5,828.5,839.38,672.36
2016,3,28,11,0,979.0,91.0,4.7,12.0,853.0,876.55,697.41
2016,3,28,11,15,982.0,91.5,4.65,12.0,869.5,907.76,718.9
2016,3,28,11,30,985.0,92.0,4.6,12.0,886.0,935.79,738.05
2016,3,28,11,45,985.5,93.0,4.6,12.0,894.0,958.85,754.02
2016,3,28,12,0,986.0,94.0,4.6,12.0,902.0,978.39,767.58
2016,3,28,12,15,985.0,94.0,4.5,12.0,901.5,991.94,776.08
2016,3,28,12,30,984.0,94.0,4.4,12.0,901.0,1001.78,782.06
2016,3,28,12,45,966.5,102.0,4.35,12.0,889.0,1001.26,781.35
2016,3,28,13,0,949.0,110.0,4.3,12.0,877.0,996.96,778.2
2016,3,28,13,15,944.5,109.5,4.2,12.0,860.0,991.95,774.32
2016,3,28,13,30,940.0,109.0,4.1,12.0,843.0,983.35,768.34
2016,3,28,13,45,932.0,108.0,4.05,12.5,818.0,967.51,756.32
2016,3,28,14,0,924.0,107.0,4.0,13.0,793.0,948.32,742.13
2016,3,28,14,15,914.5,105.5,3.9,12.5,761.0,924.05,726.88
2016,3,28,14,30,905.0,104.0,3.8,12.0,729.0,896.77,709.49
2016,3,28,14,45,644.5,180.5,3.75,12.0,614.0,750.76,603.32
2016,3,28,15,0,384.0,257.0,3.7,12.0,499.0,594.56,480.34
2016,3,28,15,15,192.0,142.0,3.6,12.0,263.0,306.7,253.26
2016,3,28,15,30,0.0,27.0,3.5,12.0,27.0,26.08,16.49
2016,3,28,15,45,9.5,101.0,3.4,12.0,105.5,104.9,83.58
2016,3,28,16,0,19.0,175.0,3.3,12.0,184.0,188.29,153.36
2016,3,28,16,15,339.0,127.5,3.15,11.5,259.5,364.81,305.19
2016,3,28,16,30,659.0,80.0,3.0,11.0,335.0,486.44,405.77
2016,3,28,16,45,597.5,80.0,2.95,11.0,286.0,422.68,351.53
2016,3,28,17,0,536.0,80.0,2.9,11.0,237.0,363.12,300.38
2016,3,28,17,15,477.0,69.5,2.9,10.5,188.5,298.08,244.14
2016,3,28,17,30,418.0,59.0,2.9,10.0,140.0,238.26,190.81
2016,3,28,17,45,329.0,45.5,2.9,9.5,96.5,171.2,131.25
2016,3,28,18,0,240.0,32.0,2.9,9.0,53.0,113.32,77.48
2016,3,28,18,15,120.0,16.0,2.9,9.0,26.5,48.76,0.0
2016,3,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,6,15,183.0,13.5,1.7,6.5,30.0,10.12,0.0
2016,3,29,6,30,366.0,27.0,1.8,7.0,60.0,20.43,11.55
2016,3,29,6,45,480.0,35.5,1.95,8.0,108.5,25.57,17.25
2016,3,29,7,0,594.0,44.0,2.1,9.0,157.0,48.76,26.15
2016,3,29,7,15,656.5,50.0,2.25,9.0,211.0,95.22,50.51
2016,3,29,7,30,719.0,56.0,2.4,9.0,265.0,148.91,90.5
2016,3,29,7,45,763.0,59.5,2.6,9.5,319.5,203.55,137.44
2016,3,29,8,0,807.0,63.0,2.8,10.0,374.0,262.7,190.62
2016,3,29,8,15,835.0,66.5,2.75,10.5,426.5,321.09,243.92
2016,3,29,8,30,863.0,70.0,2.7,11.0,479.0,383.53,299.57
2016,3,29,8,45,883.0,72.5,2.7,11.5,528.5,441.27,350.16
2016,3,29,9,0,903.0,75.0,2.7,12.0,578.0,499.6,399.57
2016,3,29,9,15,917.5,77.0,2.5,12.0,622.0,554.89,445.14
2016,3,29,9,30,932.0,79.0,2.3,12.0,666.0,609.66,488.58
2016,3,29,9,45,942.0,81.5,2.15,12.5,704.5,661.37,527.32
2016,3,29,10,0,952.0,84.0,2.0,13.0,743.0,711.61,563.44
2016,3,29,10,15,959.5,85.0,1.9,13.0,774.5,756.91,594.3
2016,3,29,10,30,967.0,86.0,1.8,13.0,806.0,800.05,622.74
2016,3,29,10,45,971.5,88.0,1.7,13.5,830.0,839.55,646.92
2016,3,29,11,0,976.0,90.0,1.6,14.0,854.0,876.29,668.7
2016,3,29,11,15,979.0,90.5,1.55,14.0,870.0,907.33,688.11
2016,3,29,11,30,982.0,91.0,1.5,14.0,886.0,935.21,705.3
2016,3,29,11,45,982.0,92.0,1.5,14.0,894.0,957.68,719.57
2016,3,29,12,0,982.0,93.0,1.5,14.0,902.0,976.63,731.61
2016,3,29,12,15,981.5,93.0,1.5,14.0,901.5,990.48,740.41
2016,3,29,12,30,981.0,93.0,1.5,14.0,901.0,1000.66,746.97
2016,3,29,12,45,975.5,94.5,1.5,14.0,892.0,1004.12,749.31
2016,3,29,13,0,970.0,96.0,1.5,14.0,883.0,1003.84,749.43
2016,3,29,13,15,965.5,95.5,1.55,14.0,866.0,998.62,747.3
2016,3,29,13,30,961.0,95.0,1.6,14.0,849.0,989.74,742.93
2016,3,29,13,45,952.0,95.5,1.65,14.0,824.0,974.27,734.31
2016,3,29,14,0,943.0,96.0,1.7,14.0,799.0,955.42,723.54
2016,3,29,14,15,934.0,94.5,1.75,14.0,767.0,931.13,709.13
2016,3,29,14,30,925.0,93.0,1.8,14.0,735.0,903.75,692.6
2016,3,29,14,45,909.0,92.5,1.85,14.0,696.0,868.72,670.69
2016,3,29,15,0,893.0,92.0,1.9,14.0,657.0,831.35,646.95
2016,3,29,15,15,876.5,89.5,1.95,13.5,613.0,789.28,620.7
2016,3,29,15,30,860.0,87.0,2.0,13.0,569.0,749.82,595.84
2016,3,29,15,45,834.5,85.0,2.05,13.0,519.5,698.42,560.54
2016,3,29,16,0,809.0,83.0,2.1,13.0,470.0,646.46,523.69
2016,3,29,16,15,778.0,79.0,2.1,12.5,418.0,588.57,480.42
2016,3,29,16,30,747.0,75.0,2.1,12.0,366.0,531.29,436.13
2016,3,29,16,45,700.0,70.5,2.15,12.0,312.5,467.86,384.64
2016,3,29,17,0,653.0,66.0,2.2,12.0,259.0,405.53,332.3
2016,3,29,17,15,586.5,58.5,2.2,11.5,206.5,334.63,271.78
2016,3,29,17,30,520.0,51.0,2.2,11.0,154.0,269.61,214.32
2016,3,29,17,45,407.0,41.0,2.2,10.5,106.5,192.81,147.0
2016,3,29,18,0,294.0,31.0,2.2,10.0,59.0,128.09,88.12
2016,3,29,18,15,147.0,15.5,2.2,9.5,29.5,55.62,0.0
2016,3,29,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,6,15,117.0,17.5,1.85,8.0,28.5,13.65,0.0
2016,3,30,6,30,234.0,35.0,1.9,8.0,57.0,27.05,17.37
2016,3,30,6,45,342.5,47.0,1.95,8.5,102.5,35.87,26.46
2016,3,30,7,0,451.0,59.0,2.0,9.0,148.0,58.26,35.7
2016,3,30,7,15,411.5,81.0,1.95,9.5,180.5,101.94,65.58
2016,3,30,7,30,372.0,103.0,1.9,10.0,213.0,141.62,99.34
2016,3,30,7,45,420.5,111.5,1.85,10.5,258.5,182.68,133.14
2016,3,30,8,0,469.0,120.0,1.8,11.0,304.0,228.96,172.59
2016,3,30,8,15,610.5,109.0,1.8,11.0,381.5,291.85,224.33
2016,3,30,8,30,752.0,98.0,1.8,11.0,459.0,368.92,288.46
2016,3,30,8,45,779.0,100.5,1.8,11.5,507.5,425.98,337.1
2016,3,30,9,0,806.0,103.0,1.8,12.0,556.0,482.78,384.17
2016,3,30,9,15,823.5,106.5,1.8,12.0,599.5,536.82,428.38
2016,3,30,9,30,841.0,110.0,1.8,12.0,643.0,590.87,471.31
2016,3,30,9,45,856.0,111.5,1.85,12.5,681.0,641.14,509.64
2016,3,30,10,0,871.0,113.0,1.9,13.0,719.0,690.6,546.32
2016,3,30,10,15,673.5,199.0,1.9,13.0,680.0,673.99,530.52
2016,3,30,10,30,476.0,285.0,1.9,13.0,641.0,639.01,500.82
2016,3,30,10,45,483.0,292.5,1.95,13.5,663.5,671.04,523.83
2016,3,30,11,0,490.0,300.0,2.0,14.0,686.0,702.07,545.22
2016,3,30,11,15,702.0,210.0,2.0,14.0,775.0,806.19,624.67
2016,3,30,11,30,914.0,120.0,2.0,14.0,864.0,909.73,695.24
2016,3,30,11,45,916.5,120.0,2.0,14.0,872.5,932.04,708.95
2016,3,30,12,0,919.0,120.0,2.0,14.0,881.0,951.14,721.42
2016,3,30,12,15,919.5,120.0,2.0,14.0,881.0,965.13,730.56
2016,3,30,12,30,920.0,120.0,2.0,14.0,881.0,975.7,737.56
2016,3,30,12,45,706.0,217.5,2.0,14.5,798.5,895.64,682.14
2016,3,30,13,0,492.0,315.0,2.0,15.0,716.0,800.11,610.61
2016,3,30,13,15,703.0,214.5,2.05,15.0,775.0,893.81,682.81
2016,3,30,13,30,914.0,114.0,2.1,15.0,834.0,969.25,734.18
2016,3,30,13,45,908.0,112.5,2.15,15.0,810.5,954.79,724.92
2016,3,30,14,0,902.0,111.0,2.2,15.0,787.0,937.02,714.48
2016,3,30,14,15,647.0,201.5,2.3,14.5,676.5,804.78,625.81
2016,3,30,14,30,392.0,292.0,2.4,14.0,566.0,658.22,516.79
2016,3,30,14,45,625.5,197.0,2.5,14.0,607.5,754.86,596.33
2016,3,30,15,0,859.0,102.0,2.6,14.0,649.0,821.53,646.77
2016,3,30,15,15,842.5,99.5,2.75,13.5,605.5,780.26,620.06
2016,3,30,15,30,826.0,97.0,2.9,13.0,562.0,737.27,592.39
2016,3,30,15,45,803.5,93.5,3.05,13.0,514.0,687.44,557.8
2016,3,30,16,0,781.0,90.0,3.2,13.0,466.0,636.91,521.12
2016,3,30,16,15,750.0,85.5,3.25,12.5,414.5,579.51,477.52
2016,3,30,16,30,719.0,81.0,3.3,12.0,363.0,524.97,434.65
2016,3,30,16,45,675.0,75.0,3.4,12.0,310.5,460.73,381.86
2016,3,30,17,0,631.0,69.0,3.5,12.0,258.0,399.23,329.58
2016,3,30,17,15,566.0,61.5,3.4,11.5,206.0,329.95,269.67
2016,3,30,17,30,501.0,54.0,3.3,11.0,154.0,266.4,212.98
2016,3,30,17,45,395.0,43.5,3.25,10.5,107.5,192.14,147.37
2016,3,30,18,0,289.0,33.0,3.2,10.0,61.0,129.15,90.04
2016,3,30,18,15,144.5,16.5,3.1,9.5,30.5,56.78,0.0
2016,3,30,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,6,15,149.0,17.0,2.3,9.5,32.0,12.96,0.0
2016,3,31,6,30,298.0,34.0,2.4,10.0,64.0,26.54,17.03
2016,3,31,6,45,406.0,44.5,2.5,10.5,111.0,33.13,23.86
2016,3,31,7,0,514.0,55.0,2.6,11.0,158.0,58.45,33.18
2016,3,31,7,15,579.0,62.0,2.6,11.0,210.5,102.15,58.24
2016,3,31,7,30,644.0,69.0,2.6,11.0,263.0,153.35,97.01
2016,3,31,7,45,326.0,103.0,2.6,11.5,202.0,157.44,115.63
2016,3,31,8,0,8.0,137.0,2.6,12.0,141.0,131.87,106.17
2016,3,31,8,15,8.5,151.5,2.55,12.0,156.0,146.74,118.34
2016,3,31,8,30,9.0,166.0,2.5,12.0,171.0,161.66,130.33
2016,3,31,8,45,41.5,206.0,2.45,12.5,229.5,212.92,171.49
2016,3,31,9,0,74.0,246.0,2.4,13.0,288.0,269.14,216.05
2016,3,31,9,15,477.5,171.0,2.4,13.0,473.0,417.32,336.39
2016,3,31,9,30,881.0,96.0,2.4,13.0,658.0,603.7,483.47
2016,3,31,9,45,893.0,98.0,2.4,13.5,696.0,653.9,520.72
2016,3,31,10,0,905.0,100.0,2.4,14.0,734.0,702.91,556.92
2016,3,31,10,15,914.0,101.5,2.4,14.0,765.5,747.88,588.96
2016,3,31,10,30,923.0,103.0,2.4,14.0,797.0,790.95,618.63
2016,3,31,10,45,929.5,103.5,2.45,14.5,821.0,828.95,643.61
2016,3,31,11,0,936.0,104.0,2.5,15.0,845.0,864.43,666.64
2016,3,31,11,15,939.5,105.0,2.5,15.0,861.0,895.23,687.13
2016,3,31,11,30,943.0,106.0,2.5,15.0,877.0,923.03,705.52
2016,3,31,11,45,945.0,106.0,2.5,15.5,885.5,945.34,718.84
2016,3,31,12,0,947.0,106.0,2.5,16.0,894.0,964.33,729.93
2016,3,31,12,15,947.0,106.0,2.6,16.0,893.5,978.08,739.93
2016,3,31,12,30,947.0,106.0,2.7,16.0,893.0,988.3,747.71
2016,3,31,12,45,949.5,103.0,2.8,16.0,886.0,994.08,752.66
2016,3,31,13,0,952.0,100.0,2.9,16.0,879.0,996.22,755.32
2016,3,31,13,15,948.5,99.5,2.95,15.5,862.5,991.82,754.67
2016,3,31,13,30,945.0,99.0,3.0,15.0,846.0,983.81,751.74
2016,3,31,13,45,938.5,98.0,3.15,15.0,822.0,968.98,743.66
2016,3,31,14,0,932.0,97.0,3.3,15.0,798.0,950.75,733.27
2016,3,31,14,15,923.5,95.5,3.4,15.0,767.0,926.93,718.58
2016,3,31,14,30,915.0,94.0,3.5,15.0,736.0,900.04,701.71
2016,3,31,14,45,506.0,193.0,3.6,15.0,545.5,647.57,516.94
2016,3,31,15,0,97.0,292.0,3.7,15.0,355.0,383.89,305.78
2016,3,31,15,15,87.5,270.0,3.7,14.5,323.5,350.83,281.83
2016,3,31,15,30,78.0,248.0,3.7,14.0,292.0,318.06,256.92
2016,3,31,15,45,124.0,229.5,3.75,14.0,292.5,337.02,274.12
2016,3,31,16,0,170.0,211.0,3.8,14.0,293.0,344.02,281.44
2016,3,31,16,15,105.0,182.5,3.75,13.5,231.5,265.09,217.22
2016,3,31,16,30,40.0,154.0,3.7,13.0,170.0,184.95,150.95
2016,3,31,16,45,34.5,133.5,3.7,12.5,146.0,158.89,129.74
2016,3,31,17,0,29.0,113.0,3.7,12.0,122.0,133.25,108.37
2016,3,31,17,15,291.5,82.0,3.55,11.5,142.5,230.55,189.57
2016,3,31,17,30,554.0,51.0,3.4,11.0,163.0,284.43,227.82
2016,3,31,17,45,450.0,41.5,3.25,11.0,115.0,208.96,160.13
2016,3,31,18,0,346.0,32.0,3.1,11.0,67.0,144.5,101.07
2016,3,31,18,15,173.0,16.0,2.95,10.5,33.5,63.2,5.01
2016,3,31,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,6,15,174.5,16.5,2.4,9.0,34.5,12.3,0.0
2016,4,1,6,30,349.0,33.0,2.5,9.0,69.0,25.24,16.18
2016,4,1,6,45,448.0,42.5,2.65,9.5,117.0,30.98,22.1
2016,4,1,7,0,547.0,52.0,2.8,10.0,165.0,59.1,32.0
2016,4,1,7,15,300.5,86.0,2.8,10.5,150.5,99.29,67.24
2016,4,1,7,30,54.0,120.0,2.8,11.0,136.0,117.67,92.94
2016,4,1,7,45,61.0,141.5,2.8,11.5,163.0,142.97,113.92
2016,4,1,8,0,68.0,163.0,2.8,12.0,190.0,169.23,135.56
2016,4,1,8,15,64.0,183.0,2.75,12.0,211.0,191.51,154.2
2016,4,1,8,30,60.0,203.0,2.7,12.0,232.0,213.4,172.18
2016,4,1,8,45,83.0,229.5,2.7,12.5,274.0,252.46,203.3
2016,4,1,9,0,106.0,256.0,2.7,13.0,316.0,294.09,236.12
2016,4,1,9,15,188.0,272.5,2.65,13.0,389.5,360.29,288.92
2016,4,1,9,30,270.0,289.0,2.6,13.0,463.0,435.12,347.87
2016,4,1,9,45,391.0,268.5,2.6,13.5,536.0,505.89,403.34
2016,4,1,10,0,512.0,248.0,2.6,14.0,609.0,587.73,466.29
2016,4,1,10,15,507.0,263.0,2.5,14.0,633.5,621.95,490.83
2016,4,1,10,30,502.0,278.0,2.4,14.0,658.0,654.51,513.91
2016,4,1,10,45,717.5,191.0,2.35,14.5,752.5,757.47,592.42
2016,4,1,11,0,933.0,104.0,2.3,15.0,847.0,864.87,665.84
2016,4,1,11,15,937.0,105.0,2.25,15.0,863.0,895.94,685.22
2016,4,1,11,30,941.0,106.0,2.2,15.0,879.0,924.04,703.19
2016,4,1,11,45,944.0,105.5,2.2,15.0,887.5,946.59,717.88
2016,4,1,12,0,947.0,105.0,2.2,15.0,896.0,965.87,730.45
2016,4,1,12,15,947.0,105.0,2.2,15.0,896.0,979.54,739.35
2016,4,1,12,30,947.0,105.0,2.2,15.0,896.0,989.67,746.06
2016,4,1,12,45,946.0,104.0,2.2,15.0,888.0,994.24,749.22
2016,4,1,13,0,945.0,103.0,2.2,15.0,880.0,995.2,750.16
2016,4,1,13,15,941.5,102.5,2.25,15.0,864.0,990.74,748.24
2016,4,1,13,30,938.0,102.0,2.3,15.0,848.0,982.72,744.11
2016,4,1,13,45,932.5,100.5,2.35,15.0,824.0,968.26,735.76
2016,4,1,14,0,927.0,99.0,2.4,15.0,800.0,950.4,725.22
2016,4,1,14,15,919.0,97.5,2.45,15.0,769.0,927.04,710.97
2016,4,1,14,30,911.0,96.0,2.5,15.0,738.0,900.62,694.61
2016,4,1,14,45,899.5,94.0,2.6,15.0,700.0,867.8,674.1
2016,4,1,15,0,888.0,92.0,2.7,15.0,662.0,832.45,651.58
2016,4,1,15,15,872.5,89.5,2.75,14.5,619.0,791.09,625.25
2016,4,1,15,30,857.0,87.0,2.8,14.0,576.0,752.29,600.38
2016,4,1,15,45,836.0,84.5,2.9,14.0,528.0,703.41,566.66
2016,4,1,16,0,815.0,82.0,3.0,14.0,480.0,653.64,531.52
2016,4,1,16,15,786.5,78.0,3.0,13.5,428.5,596.85,488.74
2016,4,1,16,30,758.0,74.0,3.0,13.0,377.0,540.47,444.85
2016,4,1,16,45,716.5,69.5,3.0,12.5,323.5,477.22,393.87
2016,4,1,17,0,675.0,65.0,3.0,12.0,270.0,418.35,344.51
2016,4,1,17,15,614.0,58.0,2.85,11.5,217.5,348.98,284.73
2016,4,1,17,30,553.0,51.0,2.7,11.0,165.0,284.89,227.64
2016,4,1,17,45,451.5,42.0,2.55,10.5,117.0,210.69,161.88
2016,4,1,18,0,350.0,33.0,2.4,10.0,69.0,147.18,104.08
2016,4,1,18,15,175.0,16.5,2.3,9.5,34.5,64.87,12.66
2016,4,1,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,172.5,17.5,1.5,9.0,36.5,13.01,1.62
2016,4,2,6,30,345.0,35.0,1.5,9.0,73.0,26.83,17.75
2016,4,2,6,45,435.5,45.5,1.5,9.5,120.5,33.39,24.34
2016,4,2,7,0,526.0,56.0,1.5,10.0,168.0,64.13,35.82
2016,4,2,7,15,587.5,63.5,1.4,10.0,220.5,109.14,63.36
2016,4,2,7,30,649.0,71.0,1.3,10.0,273.0,161.21,103.72
2016,4,2,7,45,397.0,120.0,1.25,10.5,250.5,190.4,140.67
2016,4,2,8,0,145.0,169.0,1.2,11.0,228.0,193.98,153.54
2016,4,2,8,15,129.5,192.0,1.15,11.5,249.5,219.79,175.38
2016,4,2,8,30,114.0,215.0,1.1,12.0,271.0,243.97,195.06
2016,4,2,8,45,102.0,235.0,1.1,12.5,289.0,266.08,212.45
2016,4,2,9,0,90.0,255.0,1.1,13.0,307.0,285.82,227.45
2016,4,2,9,15,146.5,278.0,1.1,13.0,369.5,343.87,272.89
2016,4,2,9,30,203.0,301.0,1.1,13.0,432.0,407.7,321.97
2016,4,2,9,45,368.5,271.5,1.1,13.5,526.5,495.94,390.02
2016,4,2,10,0,534.0,242.0,1.1,14.0,621.0,598.35,466.69
2016,4,2,10,15,563.0,245.5,1.15,14.0,660.5,646.31,501.29
2016,4,2,10,30,592.0,249.0,1.2,14.0,700.0,694.92,536.38
2016,4,2,10,45,736.5,192.5,1.25,14.5,770.0,776.01,595.67
2016,4,2,11,0,881.0,136.0,1.3,15.0,840.0,860.21,651.67
2016,4,2,11,15,885.0,137.0,1.3,15.0,856.0,887.22,668.23
2016,4,2,11,30,889.0,138.0,1.3,15.0,872.0,914.18,685.45
2016,4,2,11,45,896.0,135.5,1.35,15.0,881.5,937.34,700.88
2016,4,2,12,0,903.0,133.0,1.4,15.0,891.0,957.5,714.45
2016,4,2,12,15,903.0,132.5,1.45,15.0,890.5,970.16,723.22
2016,4,2,12,30,903.0,132.0,1.5,15.0,890.0,979.45,730.0
2016,4,2,12,45,909.5,126.5,1.55,15.0,883.5,986.18,735.26
2016,4,2,13,0,916.0,121.0,1.6,15.0,877.0,989.41,738.4
2016,4,2,13,15,912.0,120.5,1.65,15.0,860.5,984.57,736.4
2016,4,2,13,30,908.0,120.0,1.7,15.0,844.0,976.27,732.32
2016,4,2,13,45,902.5,118.0,1.75,15.0,820.0,961.59,724.12
2016,4,2,14,0,897.0,116.0,1.8,15.0,796.0,943.62,713.84
2016,4,2,14,15,888.0,114.0,1.8,15.0,765.0,919.35,698.73
2016,4,2,14,30,879.0,112.0,1.8,15.0,734.0,892.17,681.69
2016,4,2,14,45,863.5,111.5,1.85,15.0,695.5,863.55,664.2
2016,4,2,15,0,848.0,111.0,1.9,15.0,657.0,827.41,641.29
2016,4,2,15,15,619.0,167.0,1.9,14.5,552.0,685.8,541.69
2016,4,2,15,30,390.0,223.0,1.9,14.0,447.0,541.83,432.81
2016,4,2,15,45,281.0,218.5,1.9,14.0,372.5,445.37,358.79
2016,4,2,16,0,172.0,214.0,1.9,14.0,298.0,348.92,282.45
2016,4,2,16,15,436.0,152.0,1.9,13.5,335.0,456.27,373.05
2016,4,2,16,30,700.0,90.0,1.9,13.0,372.0,527.5,431.18
2016,4,2,16,45,648.5,85.5,1.95,13.0,318.5,461.42,377.38
2016,4,2,17,0,597.0,81.0,2.0,13.0,265.0,398.75,325.53
2016,4,2,17,15,533.0,72.0,2.0,12.5,213.0,329.47,267.2
2016,4,2,17,30,469.0,63.0,2.0,12.0,161.0,265.81,211.77
2016,4,2,17,45,365.0,51.0,2.0,11.5,114.0,191.61,147.35
2016,4,2,18,0,261.0,39.0,2.0,11.0,67.0,128.61,91.76
2016,4,2,18,15,130.5,19.5,2.0,10.5,33.5,57.67,16.11
2016,4,2,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,6,15,173.5,19.0,1.75,8.5,39.0,14.18,3.6
2016,4,3,6,30,347.0,38.0,1.8,9.0,78.0,29.41,20.12
2016,4,3,6,45,444.0,48.0,1.85,9.5,126.5,35.37,26.15
2016,4,3,7,0,541.0,58.0,1.9,10.0,175.0,68.79,38.44
2016,4,3,7,15,602.5,65.5,1.9,10.0,228.5,114.88,67.37
2016,4,3,7,30,664.0,73.0,1.9,10.0,282.0,168.05,109.1
2016,4,3,7,45,360.0,119.0,1.9,10.5,235.0,183.06,136.43
2016,4,3,8,0,56.0,165.0,1.9,11.0,188.0,168.46,135.44
2016,4,3,8,15,37.0,173.5,1.9,11.5,189.5,174.83,140.95
2016,4,3,8,30,18.0,182.0,1.9,12.0,191.0,180.15,145.08
2016,4,3,8,45,40.0,215.0,1.9,12.5,237.5,221.1,177.66
2016,4,3,9,0,62.0,248.0,1.9,13.0,284.0,266.01,212.93
