Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,9,15,52.5,259.5,1.9,13.0,291.5,276.37,220.61
2016,4,3,9,30,43.0,271.0,1.9,13.0,299.0,285.68,227.44
2016,4,3,9,45,64.0,300.5,1.95,13.5,345.0,330.52,262.06
2016,4,3,10,0,85.0,330.0,2.0,14.0,391.0,377.4,297.62
2016,4,3,10,15,142.0,351.5,2.0,14.0,458.5,446.19,350.68
2016,4,3,10,30,199.0,373.0,2.0,14.0,526.0,517.68,404.77
2016,4,3,10,45,177.0,386.0,2.0,14.5,525.0,522.45,406.18
2016,4,3,11,0,155.0,399.0,2.0,15.0,524.0,525.37,406.59
2016,4,3,11,15,296.5,370.5,2.0,15.0,615.0,627.3,484.97
2016,4,3,11,30,438.0,342.0,2.0,15.0,706.0,735.75,565.21
2016,4,3,11,45,683.0,235.5,2.0,15.5,808.5,859.37,656.44
2016,4,3,12,0,928.0,129.0,2.0,16.0,911.0,978.41,734.51
2016,4,3,12,15,927.5,129.0,2.05,16.0,910.5,991.36,742.28
2016,4,3,12,30,927.0,129.0,2.1,16.0,910.0,1000.85,749.11
2016,4,3,12,45,923.0,129.5,2.15,16.0,901.0,1004.08,751.96
2016,4,3,13,0,919.0,130.0,2.2,16.0,892.0,1003.77,752.67
2016,4,3,13,15,914.5,129.0,2.25,15.5,875.0,997.91,751.26
2016,4,3,13,30,910.0,128.0,2.3,15.0,858.0,988.58,747.69
2016,4,3,13,45,752.5,188.5,2.4,15.0,780.5,910.39,696.42
2016,4,3,14,0,595.0,249.0,2.5,15.0,703.0,819.91,633.77
2016,4,3,14,15,597.5,234.5,2.55,15.0,675.0,797.66,620.38
2016,4,3,14,30,600.0,220.0,2.6,15.0,647.0,775.81,606.45
2016,4,3,14,45,718.5,171.5,2.65,15.0,656.0,811.13,635.13
2016,4,3,15,0,837.0,123.0,2.7,15.0,665.0,833.08,652.25
2016,4,3,15,15,725.5,138.5,2.7,14.5,586.5,739.96,587.45
2016,4,3,15,30,614.0,154.0,2.7,14.0,508.0,648.32,521.12
2016,4,3,15,45,677.5,133.5,2.75,14.0,493.5,649.28,524.44
2016,4,3,16,0,741.0,113.0,2.8,14.0,479.0,643.09,521.27
2016,4,3,16,15,614.5,117.5,2.75,13.5,399.5,535.94,438.36
2016,4,3,16,30,488.0,122.0,2.7,13.0,320.0,435.05,358.52
2016,4,3,16,45,428.5,118.0,2.7,13.0,274.5,375.45,309.76
2016,4,3,17,0,369.0,114.0,2.7,13.0,229.0,320.62,263.61
2016,4,3,17,15,327.0,96.5,2.6,12.5,184.0,263.82,215.41
2016,4,3,17,30,285.0,79.0,2.5,12.0,139.0,210.85,169.24
2016,4,3,17,45,222.5,60.5,2.45,11.5,99.0,149.03,115.41
2016,4,3,18,0,160.0,42.0,2.4,11.0,59.0,99.05,71.14
2016,4,3,18,15,80.0,21.0,2.35,10.5,29.5,44.95,15.02
2016,4,3,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,45,19.5,5.0,2.8,9.0,5.5,0.0,0.0
2016,4,4,6,0,39.0,10.0,2.8,9.0,11.0,9.83,0.0
2016,4,4,6,15,192.0,25.0,2.85,9.5,46.5,19.39,8.17
2016,4,4,6,30,345.0,40.0,2.9,10.0,82.0,31.01,21.52
2016,4,4,6,45,447.0,50.0,2.95,10.5,131.5,36.88,27.41
2016,4,4,7,0,549.0,60.0,3.0,11.0,181.0,73.21,40.92
2016,4,4,7,15,610.5,67.0,3.0,11.0,235.0,119.54,70.54
2016,4,4,7,30,672.0,74.0,3.0,11.0,289.0,172.92,112.79
2016,4,4,7,45,713.0,79.5,3.0,11.5,343.0,227.21,160.1
2016,4,4,8,0,754.0,85.0,3.0,12.0,397.0,287.85,213.94
2016,4,4,8,15,782.5,89.0,2.95,12.5,449.0,344.39,264.56
2016,4,4,8,30,811.0,93.0,2.9,13.0,501.0,403.16,315.92
2016,4,4,8,45,830.0,97.5,2.9,13.5,549.0,460.14,364.59
2016,4,4,9,0,849.0,102.0,2.9,14.0,597.0,517.75,412.16
2016,4,4,9,15,864.5,104.5,2.8,14.0,641.0,571.86,456.09
2016,4,4,9,30,880.0,107.0,2.7,14.0,685.0,625.67,498.4
2016,4,4,9,45,891.0,110.0,2.65,14.5,722.5,676.5,536.41
2016,4,4,10,0,902.0,113.0,2.6,15.0,760.0,725.67,572.02
2016,4,4,10,15,910.5,114.5,2.5,15.0,791.5,770.06,602.56
2016,4,4,10,30,919.0,116.0,2.4,15.0,823.0,812.51,630.82
2016,4,4,10,45,924.0,118.0,2.35,15.5,846.5,850.53,654.74
2016,4,4,11,0,929.0,120.0,2.3,16.0,870.0,885.97,676.55
2016,4,4,11,15,932.5,120.5,2.25,16.0,886.0,915.89,695.64
2016,4,4,11,30,936.0,121.0,2.2,16.0,902.0,942.83,712.63
2016,4,4,11,45,935.0,123.0,2.2,16.0,909.0,964.16,726.38
2016,4,4,12,0,934.0,125.0,2.2,16.0,916.0,982.13,737.97
2016,4,4,12,15,934.0,125.0,2.15,16.0,915.5,995.52,746.05
2016,4,4,12,30,934.0,125.0,2.1,16.0,915.0,1005.43,751.95
2016,4,4,12,45,931.5,124.5,2.1,16.5,906.0,1008.96,752.98
2016,4,4,13,0,929.0,124.0,2.1,17.0,897.0,1008.92,751.86
2016,4,4,13,15,924.0,123.0,2.2,17.0,879.5,1002.46,749.29
2016,4,4,13,30,919.0,122.0,2.3,17.0,862.0,992.51,744.54
2016,4,4,13,45,909.0,122.0,2.45,17.0,836.5,975.58,735.7
2016,4,4,14,0,899.0,122.0,2.6,17.0,811.0,955.47,724.67
2016,4,4,14,15,889.0,120.5,2.85,16.5,778.5,930.71,712.52
2016,4,4,14,30,879.0,119.0,3.1,16.0,746.0,908.48,701.76
2016,4,4,14,45,866.0,116.5,3.35,16.0,707.5,874.36,680.94
2016,4,4,15,0,853.0,114.0,3.6,16.0,669.0,837.84,658.02
2016,4,4,15,15,835.5,111.0,3.7,15.5,625.0,795.05,630.53
2016,4,4,15,30,818.0,108.0,3.8,15.0,581.0,750.64,601.33
2016,4,4,15,45,797.5,103.5,3.9,15.0,533.0,701.07,566.56
2016,4,4,16,0,777.0,99.0,4.0,15.0,485.0,650.67,529.79
2016,4,4,16,15,745.5,94.0,3.8,14.5,433.0,594.52,486.68
2016,4,4,16,30,714.0,89.0,3.6,14.0,381.0,536.86,441.29
2016,4,4,16,45,671.5,83.0,3.45,14.0,327.5,473.2,389.14
2016,4,4,17,0,629.0,77.0,3.3,14.0,274.0,412.13,337.64
2016,4,4,17,15,564.0,69.0,3.15,13.5,221.0,341.73,277.78
2016,4,4,17,30,499.0,61.0,3.0,13.0,168.0,277.04,221.08
2016,4,4,17,45,400.0,50.0,2.9,12.5,120.5,203.71,156.95
2016,4,4,18,0,301.0,39.0,2.8,12.0,73.0,140.74,101.17
2016,4,4,18,15,150.5,19.5,2.7,11.5,36.5,63.17,26.03
2016,4,4,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,5,45,40.0,5.5,1.8,8.5,6.5,0.0,0.0
2016,4,5,6,0,80.0,11.0,1.7,9.0,13.0,10.81,0.0
2016,4,5,6,15,236.0,25.0,1.65,9.5,50.5,19.36,9.03
2016,4,5,6,30,392.0,39.0,1.6,10.0,88.0,29.69,20.5
2016,4,5,6,45,487.5,47.5,1.55,11.0,138.0,34.28,25.1
2016,4,5,7,0,583.0,56.0,1.5,12.0,188.0,73.64,39.22
2016,4,5,7,15,640.5,62.5,1.55,12.0,242.0,121.29,70.15
2016,4,5,7,30,698.0,69.0,1.6,12.0,296.0,175.47,113.25
2016,4,5,7,45,739.5,73.0,1.65,12.5,350.0,232.24,162.39
2016,4,5,8,0,781.0,77.0,1.7,13.0,404.0,290.79,214.11
2016,4,5,8,15,807.5,80.5,1.75,13.5,456.0,347.71,264.63
2016,4,5,8,30,834.0,84.0,1.8,14.0,508.0,406.59,315.56
2016,4,5,8,45,853.0,87.0,1.85,14.5,556.0,463.3,363.4
2016,4,5,9,0,872.0,90.0,1.9,15.0,604.0,521.88,411.06
2016,4,5,9,15,886.0,92.5,1.95,15.5,647.0,575.86,453.72
2016,4,5,9,30,900.0,95.0,2.0,16.0,690.0,629.3,494.62
2016,4,5,9,45,908.0,98.0,2.05,16.5,726.5,678.6,531.23
2016,4,5,10,0,916.0,101.0,2.1,17.0,763.0,726.33,565.47
2016,4,5,10,15,924.0,102.5,2.15,17.0,793.5,770.78,596.04
2016,4,5,10,30,932.0,104.0,2.2,17.0,824.0,813.21,624.93
2016,4,5,10,45,936.0,106.0,2.25,17.5,847.0,850.75,649.01
2016,4,5,11,0,940.0,108.0,2.3,18.0,870.0,885.6,671.08
2016,4,5,11,15,943.0,108.5,2.3,18.0,886.0,915.25,690.32
2016,4,5,11,30,946.0,109.0,2.3,18.0,902.0,941.85,707.51
2016,4,5,11,45,947.0,109.5,2.35,18.5,909.0,963.48,720.55
2016,4,5,12,0,948.0,110.0,2.4,19.0,916.0,981.77,731.43
2016,4,5,12,15,947.5,110.0,2.35,19.0,915.0,994.71,739.22
2016,4,5,12,30,947.0,110.0,2.3,19.0,914.0,1004.11,744.81
2016,4,5,12,45,945.5,109.0,2.25,19.0,905.0,1007.95,746.89
2016,4,5,13,0,944.0,108.0,2.2,19.0,896.0,1008.18,746.78
2016,4,5,13,15,939.5,107.0,2.15,19.0,879.0,1001.98,742.62
2016,4,5,13,30,935.0,106.0,2.1,19.0,862.0,992.23,736.34
2016,4,5,13,45,928.0,105.0,2.05,19.0,837.0,976.68,726.4
2016,4,5,14,0,921.0,104.0,2.0,19.0,812.0,957.81,714.43
2016,4,5,14,15,912.0,102.5,2.0,19.0,780.0,933.4,699.45
2016,4,5,14,30,903.0,101.0,2.0,19.0,748.0,906.01,682.52
2016,4,5,14,45,890.5,99.0,2.0,19.0,709.5,872.29,661.25
2016,4,5,15,0,878.0,97.0,2.0,19.0,671.0,836.13,638.23
2016,4,5,15,15,862.0,94.5,1.95,19.0,627.5,799.06,613.94
2016,4,5,15,30,846.0,92.0,1.9,19.0,584.0,755.43,584.84
2016,4,5,15,45,825.0,88.5,1.85,19.0,535.5,705.55,550.96
2016,4,5,16,0,804.0,85.0,1.8,19.0,487.0,654.84,516.0
2016,4,5,16,15,775.0,81.0,1.7,18.5,435.5,597.92,474.5
2016,4,5,16,30,746.0,77.0,1.6,18.0,384.0,541.5,432.07
2016,4,5,16,45,705.5,72.0,1.55,17.5,331.0,478.49,383.37
2016,4,5,17,0,665.0,67.0,1.5,17.0,278.0,419.74,336.17
2016,4,5,17,15,605.5,60.5,1.5,16.0,225.5,351.69,280.62
2016,4,5,17,30,546.0,54.0,1.5,15.0,173.0,288.78,227.09
2016,4,5,17,45,449.5,44.5,1.5,14.5,125.0,215.39,163.86
2016,4,5,18,0,353.0,35.0,1.5,14.0,77.0,152.15,108.31
2016,4,5,18,15,176.5,17.5,1.5,13.5,38.5,68.96,31.43
2016,4,5,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,6,5,45,46.5,6.0,2.45,11.5,7.5,0.0,0.0
2016,4,6,6,0,93.0,12.0,2.5,12.0,15.0,11.8,0.0
2016,4,6,6,15,240.5,25.5,2.55,12.5,52.5,19.56,9.64
2016,4,6,6,30,388.0,39.0,2.6,13.0,90.0,29.36,20.0
2016,4,6,6,45,478.0,48.5,2.65,13.5,140.0,34.86,25.36
2016,4,6,7,0,568.0,58.0,2.7,14.0,190.0,76.93,41.35
2016,4,6,7,15,625.5,65.0,2.65,14.5,243.5,124.35,72.59
2016,4,6,7,30,683.0,72.0,2.6,15.0,297.0,178.32,115.37
2016,4,6,7,45,722.5,77.0,2.55,15.5,351.0,232.65,162.33
2016,4,6,8,0,762.0,82.0,2.5,16.0,405.0,293.01,215.14
2016,4,6,8,15,790.0,86.0,2.5,16.0,457.0,349.93,265.66
2016,4,6,8,30,818.0,90.0,2.5,16.0,509.0,409.0,316.94
2016,4,6,8,45,839.0,93.0,2.5,16.5,557.5,465.8,364.59
2016,4,6,9,0,860.0,96.0,2.5,17.0,606.0,523.39,411.27
2016,4,6,9,15,875.0,99.0,2.5,17.5,649.5,578.19,454.29
2016,4,6,9,30,890.0,102.0,2.5,18.0,693.0,633.09,495.95
2016,4,6,9,45,902.0,103.5,2.55,18.5,731.0,683.05,533.0
2016,4,6,10,0,914.0,105.0,2.6,19.0,769.0,731.77,567.95
2016,4,6,10,15,922.5,107.0,2.6,19.0,800.0,776.97,598.73
2016,4,6,10,30,931.0,109.0,2.6,19.0,831.0,820.19,627.81
2016,4,6,10,45,936.5,110.0,2.6,19.5,855.0,857.84,651.53
2016,4,6,11,0,942.0,111.0,2.6,20.0,879.0,892.89,673.25
2016,4,6,11,15,945.5,111.5,2.55,20.5,894.5,922.96,691.0
2016,4,6,11,30,949.0,112.0,2.5,21.0,910.0,950.01,706.58
2016,4,6,11,45,950.0,112.5,2.45,21.5,917.5,971.65,718.49
2016,4,6,12,0,951.0,113.0,2.4,22.0,925.0,989.93,728.19
2016,4,6,12,15,950.5,113.0,2.35,22.0,924.0,1002.85,735.86
2016,4,6,12,30,950.0,113.0,2.3,22.0,923.0,1012.23,741.35
2016,4,6,12,45,948.5,112.0,2.25,22.0,914.0,1016.03,743.37
2016,4,6,13,0,947.0,111.0,2.2,22.0,905.0,1016.21,743.23
2016,4,6,13,15,942.5,110.5,2.15,22.0,888.0,1010.48,739.43
2016,4,6,13,30,938.0,110.0,2.1,22.0,871.0,1001.2,733.54
2016,4,6,13,45,930.0,109.5,2.05,22.5,845.5,985.2,722.04
2016,4,6,14,0,922.0,109.0,2.0,23.0,820.0,965.88,708.61
2016,4,6,14,15,913.0,107.0,1.9,23.0,788.0,940.88,692.38
2016,4,6,14,30,904.0,105.0,1.8,23.0,756.0,912.88,674.29
2016,4,6,14,45,890.0,103.5,1.75,23.5,717.0,878.36,651.21
2016,4,6,15,0,876.0,102.0,1.7,24.0,678.0,841.49,626.61
2016,4,6,15,15,741.0,131.0,1.6,24.0,596.0,747.45,563.62
2016,4,6,15,30,606.0,160.0,1.5,24.0,514.0,651.56,496.68
2016,4,6,15,45,398.5,189.5,1.45,24.0,414.5,507.84,391.2
2016,4,6,16,0,191.0,219.0,1.4,24.0,315.0,367.84,284.86
2016,4,6,16,15,301.5,179.5,1.3,23.5,313.0,395.07,309.05
2016,4,6,16,30,412.0,140.0,1.2,23.0,311.0,411.65,323.21
2016,4,6,16,45,530.0,107.0,1.1,22.5,296.0,420.67,330.44
2016,4,6,17,0,648.0,74.0,1.0,22.0,281.0,420.16,328.58
2016,4,6,17,15,587.0,66.5,1.0,21.5,228.0,351.0,273.02
2016,4,6,17,30,526.0,59.0,1.0,21.0,175.0,287.13,220.12
2016,4,6,17,45,426.5,49.0,1.0,21.0,126.5,212.98,158.08
2016,4,6,18,0,327.0,39.0,1.0,21.0,78.0,149.22,103.95
2016,4,6,18,15,163.5,19.5,0.85,20.5,39.0,68.98,33.17
2016,4,6,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,2.0,1.75,11.5,2.0,1.97,0.0
2016,4,7,6,0,0.0,4.0,1.8,12.0,4.0,3.93,0.0
2016,4,7,6,15,0.0,13.5,1.9,12.0,13.5,13.02,4.86
2016,4,7,6,30,0.0,23.0,2.0,12.0,23.0,22.19,13.89
2016,4,7,6,45,0.0,36.5,2.1,12.5,36.5,35.25,25.87
2016,4,7,7,0,0.0,50.0,2.2,13.0,50.0,48.31,35.77
2016,4,7,7,15,0.0,64.0,2.25,13.5,64.0,61.64,47.15
2016,4,7,7,30,0.0,78.0,2.3,14.0,78.0,74.94,58.27
2016,4,7,7,45,168.5,119.0,2.35,14.5,191.5,146.49,111.88
2016,4,7,8,0,337.0,160.0,2.4,15.0,305.0,243.1,187.17
2016,4,7,8,15,276.0,192.0,2.4,15.0,320.0,271.63,213.18
2016,4,7,8,30,215.0,224.0,2.4,15.0,335.0,294.78,233.55
2016,4,7,8,45,130.5,236.0,2.4,15.5,305.5,281.17,223.21
2016,4,7,9,0,46.0,248.0,2.4,16.0,276.0,258.92,204.88
2016,4,7,9,15,193.0,268.0,2.35,16.0,396.0,362.77,287.42
2016,4,7,9,30,340.0,288.0,2.3,16.0,516.0,481.4,379.26
2016,4,7,9,45,430.5,272.5,2.25,16.0,576.5,543.86,427.06
2016,4,7,10,0,521.0,257.0,2.2,16.0,637.0,612.2,478.84
2016,4,7,10,15,489.5,281.5,2.15,16.0,650.5,636.38,495.06
2016,4,7,10,30,458.0,306.0,2.1,16.0,664.0,657.03,508.62
2016,4,7,10,45,495.0,305.0,2.1,16.0,702.0,704.01,542.79
2016,4,7,11,0,532.0,304.0,2.1,16.0,740.0,751.73,576.83
2016,4,7,11,15,709.0,221.5,2.1,16.0,813.5,839.31,642.56
2016,4,7,11,30,886.0,139.0,2.1,16.0,887.0,924.31,699.48
2016,4,7,11,45,887.0,139.5,2.15,16.0,894.0,944.76,712.59
2016,4,7,12,0,888.0,140.0,2.2,16.0,901.0,962.07,724.36
2016,4,7,12,15,667.5,246.0,2.2,16.0,818.0,887.43,673.27
2016,4,7,12,30,447.0,352.0,2.2,16.0,735.0,796.06,604.2
2016,4,7,12,45,475.5,339.5,2.25,16.0,743.0,815.11,619.78
2016,4,7,13,0,504.0,327.0,2.3,16.0,751.0,832.21,633.04
2016,4,7,13,15,400.5,357.0,2.3,16.0,690.0,759.4,579.67
2016,4,7,13,30,297.0,387.0,2.3,16.0,629.0,693.8,531.02
2016,4,7,13,45,279.0,378.5,2.35,16.0,601.0,666.99,512.82
2016,4,7,14,0,261.0,370.0,2.4,16.0,573.0,639.38,493.56
2016,4,7,14,15,251.5,355.5,2.4,15.5,545.0,612.32,475.6
2016,4,7,14,30,242.0,341.0,2.4,15.0,517.0,575.56,450.44
2016,4,7,14,45,347.5,295.0,2.45,15.0,533.0,619.96,487.81
2016,4,7,15,0,453.0,249.0,2.5,15.0,549.0,657.1,518.9
2016,4,7,15,15,441.0,235.0,2.5,14.5,511.0,619.04,492.22
2016,4,7,15,30,429.0,221.0,2.5,14.0,473.0,580.21,465.02
2016,4,7,15,45,322.0,219.5,2.5,14.0,400.0,477.67,385.77
2016,4,7,16,0,215.0,218.0,2.5,14.0,327.0,383.27,311.11
2016,4,7,16,15,120.0,187.0,2.4,13.5,247.0,279.56,227.98
2016,4,7,16,30,25.0,156.0,2.3,13.0,167.0,171.75,139.16
2016,4,7,16,45,19.0,136.0,2.25,13.0,143.5,147.23,119.23
2016,4,7,17,0,13.0,116.0,2.2,13.0,120.0,123.24,99.26
2016,4,7,17,15,6.5,95.5,2.05,12.5,97.5,98.99,78.94
2016,4,7,17,30,0.0,75.0,1.9,12.0,75.0,75.33,58.78
2016,4,7,17,45,0.0,54.0,1.8,12.0,54.0,53.89,40.11
2016,4,7,18,0,0.0,33.0,1.7,12.0,33.0,32.2,21.1
2016,4,7,18,15,0.0,18.5,1.65,12.0,18.5,17.86,6.52
2016,4,7,18,30,0.0,4.0,1.6,12.0,4.0,3.93,0.0
2016,4,7,18,45,0.0,2.0,1.55,12.0,2.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,1.5,1.4,10.5,1.5,1.47,0.0
2016,4,8,6,0,0.0,3.0,1.4,11.0,3.0,2.89,0.0
2016,4,8,6,15,0.0,11.0,1.45,11.0,11.0,10.6,3.13
2016,4,8,6,30,0.0,19.0,1.5,11.0,19.0,18.33,10.6
2016,4,8,6,45,0.0,29.5,1.55,11.5,29.5,28.47,19.96
2016,4,8,7,0,0.0,40.0,1.6,12.0,40.0,38.62,27.65
2016,4,8,7,15,0.0,51.0,1.6,12.5,51.0,49.27,36.79
2016,4,8,7,30,0.0,62.0,1.6,13.0,62.0,59.92,45.75
2016,4,8,7,45,0.5,101.5,1.6,13.5,101.5,97.2,76.95
2016,4,8,8,0,1.0,141.0,1.6,14.0,141.0,134.24,107.24
2016,4,8,8,15,12.0,167.5,1.55,14.0,173.5,163.33,130.47
2016,4,8,8,30,23.0,194.0,1.5,14.0,206.0,193.8,154.66
2016,4,8,8,45,20.0,204.5,1.5,14.5,215.5,204.35,162.41
2016,4,8,9,0,17.0,215.0,1.5,15.0,225.0,214.5,169.77
2016,4,8,9,15,16.0,224.0,1.5,15.0,234.5,223.99,176.87
2016,4,8,9,30,15.0,233.0,1.5,15.0,244.0,233.32,183.81
2016,4,8,9,45,53.0,288.5,1.55,15.0,327.5,312.82,246.14
2016,4,8,10,0,91.0,344.0,1.6,15.0,411.0,396.15,309.75
2016,4,8,10,15,82.5,354.5,1.65,15.0,417.0,405.48,315.85
2016,4,8,10,30,74.0,365.0,1.7,15.0,423.0,413.97,321.72
2016,4,8,10,45,125.0,388.0,1.75,15.5,489.5,484.89,375.01
2016,4,8,11,0,176.0,411.0,1.8,16.0,556.0,556.37,427.25
2016,4,8,11,15,125.0,406.5,1.85,15.5,511.0,515.41,396.26
2016,4,8,11,30,74.0,402.0,1.9,15.0,466.0,466.15,359.4
2016,4,8,11,45,177.0,411.0,1.95,15.0,563.5,577.13,444.5
2016,4,8,12,0,280.0,420.0,2.0,15.0,661.0,692.41,529.24
2016,4,8,12,15,283.5,419.0,2.0,15.0,663.0,701.1,534.55
2016,4,8,12,30,287.0,418.0,2.0,15.0,665.0,708.67,540.04
2016,4,8,12,45,294.0,411.5,2.05,15.0,662.0,712.61,543.6
2016,4,8,13,0,301.0,405.0,2.1,15.0,659.0,715.27,546.35
2016,4,8,13,15,298.0,397.0,2.1,15.0,645.0,705.52,539.84
2016,4,8,13,30,295.0,389.0,2.1,15.0,631.0,694.45,532.55
2016,4,8,13,45,329.0,367.5,2.15,15.0,629.5,702.08,540.22
2016,4,8,14,0,363.0,346.0,2.2,15.0,628.0,707.4,546.14
2016,4,8,14,15,281.5,347.5,2.2,15.0,561.0,630.92,489.52
2016,4,8,14,30,200.0,349.0,2.2,15.0,494.0,547.54,427.41
2016,4,8,14,45,190.5,335.0,2.25,15.0,467.5,520.85,408.87
2016,4,8,15,0,181.0,321.0,2.3,15.0,441.0,493.94,389.59
2016,4,8,15,15,241.5,286.5,2.3,14.5,435.5,500.06,397.99
2016,4,8,15,30,302.0,252.0,2.3,14.0,430.0,509.63,408.51
2016,4,8,15,45,170.0,226.5,2.3,14.0,325.0,367.1,296.36
2016,4,8,16,0,38.0,201.0,2.3,14.0,220.0,235.1,189.25
2016,4,8,16,15,19.0,135.5,2.25,13.5,145.0,146.13,117.43
2016,4,8,16,30,0.0,70.0,2.2,13.0,70.0,67.67,52.01
2016,4,8,16,45,0.0,60.0,2.15,13.0,60.0,57.98,44.01
2016,4,8,17,0,0.0,50.0,2.1,13.0,50.0,48.3,35.85
2016,4,8,17,15,0.0,40.0,2.0,13.0,40.0,38.62,27.57
2016,4,8,17,30,0.0,30.0,1.9,13.0,30.0,28.95,19.2
2016,4,8,17,45,0.0,21.5,1.8,13.0,21.5,20.74,11.99
2016,4,8,18,0,0.0,13.0,1.7,13.0,13.0,12.53,4.77
2016,4,8,18,15,0.0,7.0,1.65,12.5,7.0,6.74,0.0
2016,4,8,18,30,0.0,1.0,1.6,12.0,1.0,0.98,0.0
2016,4,8,18,45,0.0,0.5,1.55,12.0,0.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.5,2.0,11.0,0.5,0.49,0.0
2016,4,9,6,0,0.0,1.0,2.0,11.0,1.0,0.96,0.0
2016,4,9,6,15,0.0,4.5,2.0,11.0,4.5,4.33,0.0
2016,4,9,6,30,0.0,8.0,2.0,11.0,8.0,7.71,1.2
2016,4,9,6,45,0.0,12.0,2.05,11.5,12.0,11.57,4.3
2016,4,9,7,0,0.0,16.0,2.1,12.0,16.0,15.43,7.69
2016,4,9,7,15,0.0,21.0,2.1,12.0,21.0,20.26,11.89
2016,4,9,7,30,0.0,26.0,2.1,12.0,26.0,25.09,16.04
2016,4,9,7,45,40.5,104.0,2.15,12.0,122.0,107.96,85.18
2016,4,9,8,0,81.0,182.0,2.2,12.0,218.0,192.64,154.5
2016,4,9,8,15,41.0,170.5,2.15,12.0,189.0,174.79,140.48
2016,4,9,8,30,1.0,159.0,2.1,12.0,160.0,152.52,122.34
2016,4,9,8,45,0.5,92.5,2.1,12.0,93.0,89.71,70.04
2016,4,9,9,0,0.0,26.0,2.1,12.0,26.0,25.12,15.67
2016,4,9,9,15,0.0,71.0,2.05,12.0,71.0,68.69,52.27
2016,4,9,9,30,0.0,116.0,2.0,12.0,116.0,112.2,88.14
2016,4,9,9,45,1.0,138.5,2.0,12.5,139.5,134.61,106.06
2016,4,9,10,0,2.0,161.0,2.0,13.0,163.0,157.18,123.92
2016,4,9,10,15,1.0,144.0,2.0,13.0,145.0,140.21,109.92
2016,4,9,10,30,0.0,127.0,2.0,13.0,127.0,123.08,95.87
2016,4,9,10,45,0.0,98.5,2.05,13.0,98.5,95.45,73.3
2016,4,9,11,0,0.0,70.0,2.1,13.0,70.0,67.81,50.6
2016,4,9,11,15,5.0,147.5,2.05,13.0,152.0,147.55,115.73
2016,4,9,11,30,10.0,225.0,2.0,13.0,234.0,228.19,179.88
2016,4,9,11,45,5.0,128.5,2.0,13.5,133.0,129.34,100.42
2016,4,9,12,0,0.0,32.0,2.0,14.0,32.0,30.99,20.01
2016,4,9,12,15,4.5,123.0,2.0,14.0,127.0,123.73,96.03
2016,4,9,12,30,9.0,214.0,2.0,14.0,222.0,217.81,171.02
2016,4,9,12,45,29.5,296.0,2.0,14.0,321.5,326.27,255.87
2016,4,9,13,0,50.0,378.0,2.0,14.0,421.0,432.35,336.39
2016,4,9,13,15,29.0,295.0,2.0,14.0,320.0,326.4,255.28
2016,4,9,13,30,8.0,212.0,2.0,14.0,219.0,215.58,169.0
2016,4,9,13,45,4.0,179.0,2.0,14.0,182.5,178.91,140.26
2016,4,9,14,0,0.0,146.0,2.0,14.0,146.0,142.4,111.08
2016,4,9,14,15,0.0,107.5,2.0,14.0,107.5,104.34,80.47
2016,4,9,14,30,0.0,69.0,2.0,14.0,69.0,66.79,49.87
2016,4,9,14,45,0.0,65.5,2.05,14.0,65.5,63.38,47.2
2016,4,9,15,0,0.0,62.0,2.1,14.0,62.0,59.98,44.5
2016,4,9,15,15,0.0,56.5,2.05,13.5,56.5,54.64,40.26
2016,4,9,15,30,0.0,51.0,2.0,13.0,51.0,49.31,36.0
2016,4,9,15,45,0.0,66.0,2.0,13.0,66.0,63.82,48.32
2016,4,9,16,0,0.0,81.0,2.0,13.0,81.0,78.34,60.67
2016,4,9,16,15,0.0,72.5,1.9,13.0,72.5,70.1,53.93
2016,4,9,16,30,0.0,64.0,1.8,13.0,64.0,61.86,47.15
2016,4,9,16,45,0.0,55.0,1.75,13.0,55.0,53.14,39.89
2016,4,9,17,0,0.0,46.0,1.7,13.0,46.0,44.43,32.55
2016,4,9,17,15,0.0,37.5,1.55,12.5,37.5,36.2,25.57
2016,4,9,17,30,0.0,29.0,1.4,12.0,29.0,27.99,18.48
2016,4,9,17,45,0.0,21.0,1.3,12.0,21.0,20.26,11.67
2016,4,9,18,0,0.0,13.0,1.2,12.0,13.0,12.53,4.84
2016,4,9,18,15,0.0,7.5,1.2,12.0,7.5,7.23,0.0
2016,4,9,18,30,0.0,2.0,1.2,12.0,2.0,1.97,0.0
2016,4,9,18,45,0.0,1.0,1.2,12.0,1.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.65,10.5,1.0,0.98,0.0
2016,4,10,6,0,0.0,2.0,1.7,11.0,2.0,1.93,0.0
2016,4,10,6,15,0.0,6.5,1.75,11.0,6.5,6.26,0.0
2016,4,10,6,30,0.0,11.0,1.8,11.0,11.0,10.6,3.79
2016,4,10,6,45,0.0,16.5,1.9,11.0,16.5,15.91,8.07
2016,4,10,7,0,0.0,22.0,2.0,11.0,22.0,21.22,12.76
2016,4,10,7,15,0.0,28.0,2.0,11.0,28.0,27.02,17.81
2016,4,10,7,30,0.0,34.0,2.0,11.0,34.0,32.82,22.8
2016,4,10,7,45,0.0,41.5,2.05,11.5,41.5,40.08,28.91
2016,4,10,8,0,0.0,49.0,2.1,12.0,49.0,47.34,34.94
2016,4,10,8,15,0.0,60.5,2.1,12.0,60.5,58.48,44.26
2016,4,10,8,30,0.0,72.0,2.1,12.0,72.0,69.63,53.49
2016,4,10,8,45,0.0,100.0,2.1,12.5,100.0,96.66,75.77
2016,4,10,9,0,0.0,128.0,2.1,13.0,128.0,123.51,97.51
2016,4,10,9,15,2.0,157.0,2.1,13.0,159.0,152.51,120.93
2016,4,10,9,30,4.0,186.0,2.1,13.0,190.0,181.83,144.33
2016,4,10,9,45,10.5,223.0,2.15,13.0,231.5,222.09,176.36
2016,4,10,10,0,17.0,260.0,2.2,13.0,273.0,263.13,208.59
2016,4,10,10,15,42.0,312.0,2.25,13.0,345.5,334.73,264.75
2016,4,10,10,30,67.0,364.0,2.3,13.0,418.0,407.86,320.92
2016,4,10,10,45,54.5,360.5,2.35,13.0,405.0,398.2,312.64
2016,4,10,11,0,42.0,357.0,2.4,13.0,392.0,387.44,303.92
2016,4,10,11,15,34.0,344.0,2.45,13.0,372.5,370.07,290.35
2016,4,10,11,30,26.0,331.0,2.5,13.0,353.0,351.96,276.21
2016,4,10,11,45,62.0,379.0,2.55,13.0,432.5,435.08,340.86
2016,4,10,12,0,98.0,427.0,2.6,13.0,512.0,520.13,405.24
2016,4,10,12,15,81.5,416.0,2.65,13.0,486.5,496.27,386.6
2016,4,10,12,30,65.0,405.0,2.7,13.0,461.0,471.56,367.86
2016,4,10,12,45,77.0,409.0,2.8,13.0,475.0,489.05,381.92
2016,4,10,13,0,89.0,413.0,2.9,13.0,489.0,506.39,395.67
2016,4,10,13,15,75.0,395.0,2.95,13.0,458.5,475.33,372.23
2016,4,10,13,30,61.0,377.0,3.0,13.0,428.0,443.94,348.61
2016,4,10,13,45,53.0,357.5,3.05,13.0,401.0,416.39,327.99
2016,4,10,14,0,45.0,338.0,3.1,13.0,374.0,388.69,307.09
2016,4,10,14,15,39.5,317.5,3.1,13.0,348.0,362.15,286.99
2016,4,10,14,30,34.0,297.0,3.1,13.0,322.0,335.58,266.72
2016,4,10,14,45,62.5,301.5,3.1,13.0,345.0,365.42,291.72
2016,4,10,15,0,91.0,306.0,3.1,13.0,368.0,393.92,315.35
2016,4,10,15,15,81.0,283.0,3.05,12.5,335.5,359.41,289.18
2016,4,10,15,30,71.0,260.0,3.0,12.0,303.0,325.24,263.17
2016,4,10,15,45,79.0,240.5,3.0,12.0,284.5,308.6,250.96
2016,4,10,16,0,87.0,221.0,3.0,12.0,266.0,291.12,237.84
2016,4,10,16,15,48.0,184.0,2.9,12.0,208.5,222.52,181.7
2016,4,10,16,30,9.0,147.0,2.8,12.0,151.0,152.18,123.29
2016,4,10,16,45,4.5,128.0,2.75,12.0,130.0,130.25,105.29
2016,4,10,17,0,0.0,109.0,2.7,12.0,109.0,108.71,87.32
2016,4,10,17,15,0.0,89.0,2.55,11.5,89.0,88.58,70.45
2016,4,10,17,30,0.0,69.0,2.4,11.0,69.0,68.37,53.17
2016,4,10,17,45,0.0,50.5,2.25,11.0,50.5,49.69,36.81
2016,4,10,18,0,0.0,32.0,2.1,11.0,32.0,30.91,20.29
2016,4,10,18,15,0.0,18.5,2.0,10.5,18.5,17.85,7.76
2016,4,10,18,30,0.0,5.0,1.9,10.0,5.0,4.91,0.0
2016,4,10,18,45,0.0,2.5,1.85,10.0,2.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,5,45,54.5,10.5,0.65,10.0,13.5,10.32,0.0
2016,4,11,6,0,109.0,21.0,0.6,10.0,27.0,16.4,0.48
2016,4,11,6,15,227.5,36.0,0.65,10.0,65.5,27.64,18.16
2016,4,11,6,30,346.0,51.0,0.7,10.0,104.0,38.33,28.63
2016,4,11,6,45,424.5,61.5,0.8,10.5,152.0,54.4,35.23
2016,4,11,7,0,503.0,72.0,0.9,11.0,200.0,95.81,57.31
2016,4,11,7,15,251.5,77.5,0.95,11.0,141.5,98.13,67.41
2016,4,11,7,30,0.0,83.0,1.0,11.0,83.0,79.68,62.88
2016,4,11,7,45,0.0,112.5,1.1,11.5,113.0,107.29,85.92
2016,4,11,8,0,0.0,142.0,1.2,12.0,143.0,135.03,108.52
2016,4,11,8,15,3.0,158.0,1.2,12.0,160.5,151.64,121.73
2016,4,11,8,30,6.0,174.0,1.2,12.0,178.0,168.62,135.17
2016,4,11,8,45,35.5,220.0,1.25,12.5,242.0,224.98,180.01
2016,4,11,9,0,65.0,266.0,1.3,13.0,306.0,286.05,227.66
2016,4,11,9,15,67.5,286.0,1.3,13.0,330.0,311.05,246.58
2016,4,11,9,30,70.0,306.0,1.3,13.0,354.0,336.31,265.67
2016,4,11,9,45,43.0,282.0,1.35,13.5,312.0,300.44,236.7
2016,4,11,10,0,16.0,258.0,1.4,14.0,270.0,260.54,204.59
2016,4,11,10,15,40.0,311.0,1.4,14.0,342.5,332.35,260.5
2016,4,11,10,30,64.0,364.0,1.4,14.0,415.0,405.64,315.78
2016,4,11,10,45,73.0,380.5,1.4,14.0,440.5,432.99,335.65
2016,4,11,11,0,82.0,397.0,1.4,14.0,466.0,460.87,356.07
2016,4,11,11,15,84.0,403.0,1.4,14.0,474.5,472.57,364.32
2016,4,11,11,30,86.0,409.0,1.4,14.0,483.0,484.11,372.6
2016,4,11,11,45,86.0,412.0,1.4,14.5,486.5,490.59,376.44
2016,4,11,12,0,86.0,415.0,1.4,15.0,490.0,496.75,380.12
2016,4,11,12,15,135.5,423.0,1.4,15.0,541.0,561.04,428.18
2016,4,11,12,30,185.0,431.0,1.4,15.0,592.0,619.71,471.05
2016,4,11,12,45,177.5,430.5,1.45,15.0,584.0,615.17,467.56
2016,4,11,13,0,170.0,430.0,1.5,15.0,576.0,609.84,464.11
2016,4,11,13,15,173.0,419.0,1.5,15.0,565.0,602.63,459.58
2016,4,11,13,30,176.0,408.0,1.5,15.0,554.0,594.55,454.5
2016,4,11,13,45,156.5,396.5,1.55,15.0,523.5,564.0,432.82
2016,4,11,14,0,137.0,385.0,1.6,15.0,493.0,533.17,410.91
2016,4,11,14,15,137.0,369.5,1.6,14.5,474.0,515.66,399.79
2016,4,11,14,30,137.0,354.0,1.6,14.0,455.0,497.53,388.03
2016,4,11,14,45,142.5,335.0,1.65,14.0,435.5,479.72,376.13
2016,4,11,15,0,148.0,316.0,1.7,14.0,416.0,461.04,363.47
2016,4,11,15,15,74.0,235.0,1.7,14.0,285.0,301.19,240.06
2016,4,11,15,30,0.0,154.0,1.7,14.0,154.0,151.25,119.31
2016,4,11,15,45,0.0,122.5,1.7,14.0,122.5,119.59,94.15
2016,4,11,16,0,0.0,91.0,1.7,14.0,91.0,88.14,68.48
2016,4,11,16,15,0.0,81.5,1.7,13.5,81.5,78.82,61.1
2016,4,11,16,30,0.0,72.0,1.7,13.0,72.0,69.61,53.68
2016,4,11,16,45,278.5,82.0,1.7,13.0,175.0,254.77,212.0
2016,4,11,17,0,557.0,92.0,1.7,13.0,278.0,398.09,326.13
2016,4,11,17,15,498.0,83.0,1.65,12.5,227.5,332.17,270.04
2016,4,11,17,30,439.0,74.0,1.6,12.0,177.0,270.08,216.79
2016,4,11,17,45,363.0,60.5,1.55,12.0,131.0,204.82,159.78
2016,4,11,18,0,287.0,47.0,1.5,12.0,85.0,147.62,109.24
2016,4,11,18,15,170.0,30.0,1.55,11.5,50.0,84.79,53.41
2016,4,11,18,30,53.0,13.0,1.6,11.0,15.0,22.71,0.0
2016,4,11,18,45,26.5,6.5,1.7,11.0,7.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,12,5,45,52.5,11.0,2.4,10.0,14.0,10.81,0.0
2016,4,12,6,0,105.0,22.0,2.5,10.0,28.0,17.13,3.13
2016,4,12,6,15,213.0,37.5,2.55,10.0,66.0,28.73,19.21
2016,4,12,6,30,321.0,53.0,2.6,10.0,104.0,39.77,29.91
2016,4,12,6,45,404.0,63.5,2.65,10.5,152.5,57.14,36.87
2016,4,12,7,0,487.0,74.0,2.7,11.0,201.0,98.26,59.68
2016,4,12,7,15,281.0,108.5,2.7,11.0,185.0,132.64,95.48
2016,4,12,7,30,75.0,143.0,2.7,11.0,169.0,145.18,115.26
2016,4,12,7,45,37.5,139.5,2.75,11.5,152.5,139.28,111.6
2016,4,12,8,0,0.0,136.0,2.8,12.0,136.0,129.58,104.17
2016,4,12,8,15,0.0,134.5,2.8,12.0,134.5,128.82,103.19
2016,4,12,8,30,0.0,133.0,2.8,12.0,133.0,127.82,102.02
2016,4,12,8,45,51.5,206.5,2.85,12.5,238.0,220.21,177.28
2016,4,12,9,0,103.0,280.0,2.9,13.0,343.0,318.94,255.67
2016,4,12,9,15,219.5,289.5,2.9,13.0,437.0,400.91,320.95
2016,4,12,9,30,336.0,299.0,2.9,13.0,531.0,494.37,394.41
2016,4,12,9,45,340.0,314.0,2.95,13.5,559.0,528.83,419.67
2016,4,12,10,0,344.0,329.0,3.0,14.0,587.0,562.94,444.52
2016,4,12,10,15,244.5,359.0,3.05,14.0,546.0,534.45,420.63
2016,4,12,10,30,145.0,389.0,3.1,14.0,505.0,495.69,388.73
2016,4,12,10,45,142.5,402.5,3.2,14.5,519.0,514.28,401.94
2016,4,12,11,0,140.0,416.0,3.3,15.0,533.0,532.4,414.41
2016,4,12,11,15,257.0,402.5,3.35,15.0,622.0,631.0,490.76
2016,4,12,11,30,374.0,389.0,3.4,15.0,711.0,730.67,565.95
2016,4,12,11,45,632.0,261.5,3.45,15.0,811.5,853.33,661.58
2016,4,12,12,0,890.0,134.0,3.5,15.0,912.0,967.58,742.27
2016,4,12,12,15,890.5,134.0,3.55,15.0,911.5,980.35,750.42
2016,4,12,12,30,891.0,134.0,3.6,15.0,911.0,989.83,757.29
2016,4,12,12,45,866.5,147.5,3.65,15.0,897.5,991.75,759.11
2016,4,12,13,0,842.0,161.0,3.7,15.0,884.0,985.08,755.21
2016,4,12,13,15,838.0,160.0,3.8,15.0,867.5,979.52,752.6
2016,4,12,13,30,834.0,159.0,3.9,15.0,851.0,970.74,747.84
2016,4,12,13,45,826.0,158.5,4.0,15.0,827.0,955.56,738.71
2016,4,12,14,0,818.0,158.0,4.1,15.0,803.0,937.41,727.57
2016,4,12,14,15,808.0,155.5,4.1,14.5,772.0,912.46,712.44
2016,4,12,14,30,798.0,153.0,4.1,14.0,741.0,884.88,695.41
2016,4,12,14,45,679.5,183.0,4.2,14.0,666.0,800.01,635.64
2016,4,12,15,0,561.0,213.0,4.3,14.0,591.0,711.41,569.87
2016,4,12,15,15,464.5,227.5,4.3,13.5,527.0,632.63,510.52
2016,4,12,15,30,368.0,242.0,4.3,13.0,463.0,550.52,447.31
2016,4,12,15,45,425.0,207.0,4.35,13.0,443.0,549.13,448.99
2016,4,12,16,0,482.0,172.0,4.4,13.0,423.0,533.97,439.36
2016,4,12,16,15,351.5,174.0,4.3,12.5,347.5,423.17,350.23
2016,4,12,16,30,221.0,176.0,4.2,12.0,272.0,331.45,274.69
2016,4,12,16,45,195.5,159.0,4.15,12.0,235.5,282.5,234.43
2016,4,12,17,0,170.0,142.0,4.1,12.0,199.0,242.44,200.68
2016,4,12,17,15,149.0,119.0,4.0,11.5,163.0,199.72,164.48
2016,4,12,17,30,128.0,96.0,3.9,11.0,127.0,158.83,129.11
2016,4,12,17,45,96.5,74.0,3.85,11.0,94.0,117.33,92.66
2016,4,12,18,0,65.0,52.0,3.8,11.0,61.0,78.88,58.88
2016,4,12,18,15,32.5,31.5,3.75,10.5,36.0,44.96,28.2
2016,4,12,18,30,0.0,11.0,3.7,10.0,11.0,10.81,0.0
2016,4,12,18,45,0.0,5.5,3.65,10.0,5.5,5.41,0.0
2016,4,12,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,5,45,62.0,12.0,2.25,8.5,16.0,11.8,0.0
2016,4,13,6,0,124.0,24.0,2.3,9.0,32.0,18.71,5.83
2016,4,13,6,15,241.0,39.5,2.4,9.5,73.0,30.25,20.72
2016,4,13,6,30,358.0,55.0,2.5,10.0,114.0,41.24,31.28
2016,4,13,6,45,439.0,65.5,2.65,10.5,163.5,61.71,39.23
2016,4,13,7,0,520.0,76.0,2.8,11.0,213.0,104.68,63.47
2016,4,13,7,15,573.5,84.0,2.8,11.0,266.0,150.92,97.96
2016,4,13,7,30,627.0,92.0,2.8,11.0,319.0,203.27,141.81
2016,4,13,7,45,666.5,97.5,2.85,11.5,372.0,255.62,187.98
2016,4,13,8,0,706.0,103.0,2.9,12.0,425.0,311.99,237.88
2016,4,13,8,15,733.5,108.0,2.85,12.0,475.0,367.23,286.99
2016,4,13,8,30,761.0,113.0,2.8,12.0,525.0,424.59,336.78
2016,4,13,8,45,785.0,115.5,2.8,12.5,572.5,481.46,384.33
2016,4,13,9,0,809.0,118.0,2.8,13.0,620.0,537.52,429.84
2016,4,13,9,15,823.5,121.0,2.75,13.0,662.0,589.49,471.53
2016,4,13,9,30,838.0,124.0,2.7,13.0,704.0,641.12,511.79
2016,4,13,9,45,857.0,122.5,2.7,13.5,742.5,690.73,548.86
2016,4,13,10,0,876.0,121.0,2.7,14.0,781.0,739.2,583.65
2016,4,13,10,15,884.0,122.5,2.7,14.0,810.5,781.74,613.1
2016,4,13,10,30,892.0,124.0,2.7,14.0,840.0,822.35,640.92
2016,4,13,10,45,895.0,126.5,2.7,14.5,862.0,857.75,663.62
2016,4,13,11,0,898.0,129.0,2.7,15.0,884.0,890.55,684.31
2016,4,13,11,15,901.5,130.0,2.7,15.0,899.0,919.54,703.53
2016,4,13,11,30,905.0,131.0,2.7,15.0,914.0,945.67,720.77
2016,4,13,11,45,900.5,135.5,2.7,15.0,919.5,965.02,733.42
2016,4,13,12,0,896.0,140.0,2.7,15.0,925.0,981.04,743.94
2016,4,13,12,15,895.5,140.0,2.7,15.0,924.0,992.91,751.77
2016,4,13,12,30,895.0,140.0,2.7,15.0,923.0,1001.46,757.52
2016,4,13,12,45,890.5,141.0,2.7,15.0,913.5,1003.86,759.28
