Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,13,0,886.0,142.0,2.7,15.0,904.0,1002.87,758.96
2016,4,13,13,15,882.0,141.0,2.75,15.0,887.0,996.95,755.96
2016,4,13,13,30,878.0,140.0,2.8,15.0,870.0,993.68,754.93
2016,4,13,13,45,864.0,142.5,2.85,15.0,844.0,975.56,743.87
2016,4,13,14,0,850.0,145.0,2.9,15.0,818.0,954.48,730.96
2016,4,13,14,15,841.0,142.5,2.9,14.5,787.0,929.83,716.53
2016,4,13,14,30,832.0,140.0,2.9,14.0,756.0,902.4,700.14
2016,4,13,14,45,813.5,140.0,2.95,14.0,717.5,866.84,676.97
2016,4,13,15,0,795.0,140.0,3.0,14.0,679.0,829.35,652.27
2016,4,13,15,15,778.5,136.5,3.0,13.5,636.0,791.27,627.76
2016,4,13,15,30,762.0,133.0,3.0,13.0,593.0,748.57,599.47
2016,4,13,15,45,737.5,128.5,3.05,13.0,545.0,697.66,563.65
2016,4,13,16,0,713.0,124.0,3.1,13.0,497.0,646.42,525.62
2016,4,13,16,15,682.5,118.5,3.1,12.5,446.5,590.16,483.45
2016,4,13,16,30,652.0,113.0,3.1,12.0,396.0,534.73,440.68
2016,4,13,16,45,603.5,107.0,3.1,12.0,342.5,469.8,388.16
2016,4,13,17,0,555.0,101.0,3.1,12.0,289.0,408.06,336.83
2016,4,13,17,15,494.5,91.0,2.95,11.5,237.0,338.66,278.32
2016,4,13,17,30,434.0,81.0,2.8,11.0,185.0,277.04,224.76
2016,4,13,17,45,338.5,68.0,2.7,10.5,137.0,205.5,162.59
2016,4,13,18,0,243.0,55.0,2.6,10.0,89.0,144.18,109.06
2016,4,13,18,15,121.5,36.0,2.55,9.5,53.0,76.2,50.46
2016,4,13,18,30,0.0,17.0,2.5,9.0,17.0,16.78,0.0
2016,4,13,18,45,0.0,8.5,2.45,9.0,8.5,8.36,0.0
2016,4,13,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,45,55.5,14.0,2.2,8.5,17.5,13.76,0.0
2016,4,14,6,0,111.0,28.0,2.2,9.0,35.0,23.29,10.27
2016,4,14,6,15,229.0,44.0,2.25,9.0,76.5,33.82,24.01
2016,4,14,6,30,347.0,60.0,2.3,9.0,118.0,45.1,34.93
2016,4,14,6,45,420.0,72.0,2.35,9.5,167.5,67.82,44.12
2016,4,14,7,0,493.0,84.0,2.4,10.0,217.0,111.71,70.46
2016,4,14,7,15,535.0,86.5,2.5,10.5,258.5,149.69,98.8
2016,4,14,7,30,577.0,89.0,2.6,11.0,300.0,192.63,135.12
2016,4,14,7,45,639.5,88.0,2.75,11.5,355.0,242.28,178.21
2016,4,14,8,0,702.0,87.0,2.9,12.0,410.0,298.46,227.51
2016,4,14,8,15,687.5,105.0,2.95,12.0,450.5,349.85,274.29
2016,4,14,8,30,673.0,123.0,3.0,12.0,491.0,399.11,317.9
2016,4,14,8,45,524.0,188.0,3.1,12.5,489.5,425.55,341.1
2016,4,14,9,0,375.0,253.0,3.2,13.0,488.0,436.69,349.8
2016,4,14,9,15,427.5,253.0,3.25,13.0,537.5,487.61,390.75
2016,4,14,9,30,480.0,253.0,3.3,13.0,587.0,542.86,434.4
2016,4,14,9,45,657.5,200.0,3.4,13.0,682.5,634.93,507.97
2016,4,14,10,0,835.0,147.0,3.5,13.0,778.0,738.65,588.95
2016,4,14,10,15,660.5,227.0,3.55,13.0,738.5,721.02,571.81
2016,4,14,10,30,486.0,307.0,3.6,13.0,699.0,687.98,543.25
2016,4,14,10,45,659.5,240.0,3.65,13.0,787.0,783.67,618.48
2016,4,14,11,0,833.0,173.0,3.7,13.0,875.0,884.4,692.14
2016,4,14,11,15,837.0,174.0,3.8,13.0,890.0,912.8,711.59
2016,4,14,11,30,841.0,175.0,3.9,13.0,905.0,938.56,729.76
2016,4,14,11,45,831.0,183.5,4.0,13.5,909.5,956.28,740.96
2016,4,14,12,0,821.0,192.0,4.1,14.0,914.0,970.68,749.96
2016,4,14,12,15,615.5,285.0,4.2,14.0,826.0,886.89,689.0
2016,4,14,12,30,410.0,378.0,4.3,14.0,738.0,792.83,616.17
2016,4,14,12,45,643.0,265.0,4.4,14.0,823.0,906.19,706.96
2016,4,14,13,0,876.0,152.0,4.5,14.0,908.0,1011.15,782.47
2016,4,14,13,15,872.0,151.0,4.55,14.0,891.0,1005.36,778.6
2016,4,14,13,30,868.0,150.0,4.6,14.0,874.0,996.23,773.37
2016,4,14,13,45,856.5,151.0,4.65,14.0,848.5,978.89,762.46
2016,4,14,14,0,845.0,152.0,4.7,14.0,823.0,958.57,749.53
2016,4,14,14,15,835.0,149.5,4.7,13.5,791.5,933.05,733.94
2016,4,14,14,30,825.0,147.0,4.7,13.0,760.0,904.83,716.35
2016,4,14,14,45,817.0,141.5,4.75,13.0,722.5,872.6,694.74
2016,4,14,15,0,809.0,136.0,4.8,13.0,685.0,837.9,671.19
2016,4,14,15,15,791.5,132.5,4.8,13.0,641.5,795.38,641.3
2016,4,14,15,30,774.0,129.0,4.8,13.0,598.0,754.39,612.33
2016,4,14,15,45,762.0,120.5,4.8,13.0,552.0,707.77,578.71
2016,4,14,16,0,750.0,112.0,4.8,13.0,506.0,659.82,542.82
2016,4,14,16,15,720.0,107.0,4.7,12.5,454.5,602.91,498.94
2016,4,14,16,30,690.0,102.0,4.6,12.0,403.0,546.74,454.52
2016,4,14,16,45,651.5,95.0,4.6,12.0,350.5,484.65,403.56
2016,4,14,17,0,613.0,88.0,4.6,12.0,298.0,424.83,353.04
2016,4,14,17,15,554.5,80.0,4.35,11.5,245.5,357.25,295.04
2016,4,14,17,30,496.0,72.0,4.1,11.0,193.0,294.67,239.86
2016,4,14,17,45,409.5,61.0,3.95,10.5,144.5,224.36,177.78
2016,4,14,18,0,323.0,50.0,3.8,10.0,96.0,162.8,122.96
2016,4,14,18,15,197.5,34.0,3.7,9.5,58.5,96.51,64.75
2016,4,14,18,30,72.0,18.0,3.6,9.0,21.0,35.35,0.0
2016,4,14,18,45,36.0,9.0,3.5,9.0,10.5,13.88,0.0
2016,4,14,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,45,114.0,13.0,2.65,6.5,21.0,12.78,0.0
2016,4,15,6,0,228.0,26.0,2.7,7.0,42.0,20.53,9.51
2016,4,15,6,15,349.5,37.5,2.75,7.5,86.5,28.47,19.56
2016,4,15,6,30,471.0,49.0,2.8,8.0,131.0,35.89,26.82
2016,4,15,6,45,541.5,58.0,2.9,8.5,182.5,61.54,35.26
2016,4,15,7,0,612.0,67.0,3.0,9.0,234.0,108.69,62.93
2016,4,15,7,15,661.5,73.5,3.15,9.5,288.5,158.62,101.27
2016,4,15,7,30,711.0,80.0,3.3,10.0,343.0,214.09,148.7
2016,4,15,7,45,742.5,85.5,3.45,10.5,396.5,269.23,198.45
2016,4,15,8,0,774.0,91.0,3.6,11.0,450.0,329.57,252.69
2016,4,15,8,15,799.5,95.0,3.55,11.5,501.5,386.59,303.44
2016,4,15,8,30,825.0,99.0,3.5,12.0,553.0,445.41,354.32
2016,4,15,8,45,844.5,102.0,3.45,12.5,601.0,501.92,401.9
2016,4,15,9,0,864.0,105.0,3.4,13.0,649.0,559.01,448.36
2016,4,15,9,15,878.0,107.5,3.3,13.0,692.0,612.73,491.48
2016,4,15,9,30,892.0,110.0,3.2,13.0,735.0,666.38,533.25
2016,4,15,9,45,908.5,109.0,3.1,13.5,773.5,716.66,570.43
2016,4,15,10,0,925.0,108.0,3.0,14.0,812.0,766.01,604.32
2016,4,15,10,15,932.5,109.5,2.95,14.0,842.0,809.88,634.35
2016,4,15,10,30,940.0,111.0,2.9,14.0,872.0,851.64,662.56
2016,4,15,10,45,946.5,111.5,2.9,14.5,895.0,889.29,686.67
2016,4,15,11,0,953.0,112.0,2.9,15.0,918.0,924.38,708.77
2016,4,15,11,15,955.5,112.5,2.9,15.0,932.5,953.21,727.75
2016,4,15,11,30,958.0,113.0,2.9,15.0,947.0,978.95,744.64
2016,4,15,11,45,960.0,112.5,2.95,15.5,954.0,999.98,757.41
2016,4,15,12,0,962.0,112.0,3.0,16.0,961.0,1017.66,767.99
2016,4,15,12,15,961.0,112.0,3.0,16.0,959.0,1029.57,775.79
2016,4,15,12,30,960.0,112.0,3.0,16.0,957.0,1037.92,781.37
2016,4,15,12,45,959.5,110.5,3.05,16.5,948.0,1041.58,782.97
2016,4,15,13,0,959.0,109.0,3.1,17.0,939.0,1041.61,782.31
2016,4,15,13,15,954.5,108.0,3.1,17.0,921.0,1034.71,778.22
2016,4,15,13,30,950.0,107.0,3.1,17.0,903.0,1024.23,771.92
2016,4,15,13,45,943.0,106.0,3.15,17.0,877.5,1007.9,762.25
2016,4,15,14,0,936.0,105.0,3.2,17.0,852.0,988.24,750.42
2016,4,15,14,15,927.5,103.5,3.2,17.0,819.5,963.45,734.75
2016,4,15,14,30,919.0,102.0,3.2,17.0,787.0,935.66,717.05
2016,4,15,14,45,906.5,100.5,3.2,17.0,748.0,901.56,694.94
2016,4,15,15,0,894.0,99.0,3.2,17.0,709.0,865.04,671.03
2016,4,15,15,15,879.5,96.5,3.15,16.5,665.0,823.58,644.35
2016,4,15,15,30,865.0,94.0,3.1,16.0,621.0,784.68,619.2
2016,4,15,15,45,845.0,91.0,3.05,16.0,572.0,734.95,584.62
2016,4,15,16,0,825.0,88.0,3.0,16.0,523.0,684.32,548.94
2016,4,15,16,15,798.5,84.0,2.9,15.5,471.0,627.68,507.7
2016,4,15,16,30,772.0,80.0,2.8,15.0,419.0,571.32,464.69
2016,4,15,16,45,737.0,75.0,2.7,15.0,365.5,509.64,415.37
2016,4,15,17,0,702.0,70.0,2.6,15.0,312.0,451.42,367.27
2016,4,15,17,15,649.5,64.0,2.55,14.0,258.5,384.48,312.05
2016,4,15,17,30,597.0,58.0,2.5,13.0,205.0,321.89,258.34
2016,4,15,17,45,517.0,49.5,2.45,12.5,155.0,251.35,196.47
2016,4,15,18,0,437.0,41.0,2.4,12.0,105.0,188.96,140.68
2016,4,15,18,15,303.5,29.0,2.45,11.5,65.0,118.18,78.6
2016,4,15,18,30,170.0,17.0,2.5,11.0,25.0,56.43,0.0
2016,4,15,18,45,85.0,8.5,2.55,11.0,12.5,20.35,0.0
2016,4,15,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,5,45,122.0,13.0,1.4,10.5,22.0,12.78,0.0
2016,4,16,6,0,244.0,26.0,1.3,11.0,44.0,20.25,9.85
2016,4,16,6,15,356.0,38.0,1.25,11.5,88.5,28.66,19.49
2016,4,16,6,30,468.0,50.0,1.2,12.0,133.0,36.5,26.99
2016,4,16,6,45,537.5,58.5,1.2,13.0,184.0,63.82,35.69
2016,4,16,7,0,607.0,67.0,1.2,14.0,235.0,110.42,62.95
2016,4,16,7,15,654.5,73.5,1.2,14.0,289.0,159.89,100.62
2016,4,16,7,30,702.0,80.0,1.2,14.0,343.0,214.66,146.67
2016,4,16,7,45,734.0,85.5,1.3,14.5,396.0,269.47,194.74
2016,4,16,8,0,766.0,91.0,1.4,15.0,449.0,329.53,246.97
2016,4,16,8,15,790.5,95.0,1.4,15.5,500.0,385.74,295.22
2016,4,16,8,30,815.0,99.0,1.4,16.0,551.0,443.66,343.37
2016,4,16,8,45,831.0,103.5,1.45,16.5,597.5,499.38,388.5
2016,4,16,9,0,847.0,108.0,1.5,17.0,644.0,555.35,432.3
2016,4,16,9,15,861.0,110.5,1.5,17.5,686.5,608.23,472.14
2016,4,16,9,30,875.0,113.0,1.5,18.0,729.0,660.63,510.29
2016,4,16,9,45,889.5,113.0,1.55,18.5,766.5,710.16,545.72
2016,4,16,10,0,904.0,113.0,1.6,19.0,804.0,758.27,577.99
2016,4,16,10,15,911.5,114.5,1.6,19.0,833.5,801.28,606.21
2016,4,16,10,30,919.0,116.0,1.6,19.0,863.0,842.25,632.78
2016,4,16,10,45,930.0,113.5,1.6,19.5,887.0,879.9,655.63
2016,4,16,11,0,941.0,111.0,1.6,20.0,911.0,915.26,676.72
2016,4,16,11,15,944.0,111.5,1.6,20.0,925.5,944.14,694.69
2016,4,16,11,30,947.0,112.0,1.6,20.0,940.0,969.97,710.72
2016,4,16,11,45,950.0,111.5,1.65,20.0,947.0,991.63,724.81
2016,4,16,12,0,953.0,111.0,1.7,20.0,954.0,1010.01,736.91
2016,4,16,12,15,952.5,110.5,1.7,20.0,952.5,1021.69,744.13
2016,4,16,12,30,952.0,110.0,1.7,20.0,951.0,1029.85,749.29
2016,4,16,12,45,950.5,109.5,1.7,20.0,941.5,1033.48,751.74
2016,4,16,13,0,949.0,109.0,1.7,20.0,932.0,1033.53,752.09
2016,4,16,13,15,945.0,108.0,1.7,20.0,914.5,1027.06,748.47
2016,4,16,13,30,941.0,107.0,1.7,20.0,897.0,1017.07,742.79
2016,4,16,13,45,936.5,105.0,1.7,20.0,872.5,1002.07,734.05
2016,4,16,14,0,932.0,103.0,1.7,20.0,848.0,983.68,723.25
2016,4,16,14,15,923.5,101.5,1.7,20.0,816.0,958.91,708.38
2016,4,16,14,30,915.0,100.0,1.7,20.0,784.0,931.15,691.61
2016,4,16,14,45,902.5,99.0,1.75,20.0,745.5,897.65,671.57
2016,4,16,15,0,890.0,98.0,1.8,20.0,707.0,861.73,649.74
2016,4,16,15,15,875.5,95.5,1.8,19.5,663.5,820.37,624.6
2016,4,16,15,30,861.0,93.0,1.8,19.0,620.0,781.54,600.86
2016,4,16,15,45,831.0,94.0,1.8,19.0,570.0,729.02,565.88
2016,4,16,16,0,801.0,95.0,1.8,19.0,520.0,676.34,530.25
2016,4,16,16,15,774.5,91.0,1.75,18.5,469.0,620.66,490.85
2016,4,16,16,30,748.0,87.0,1.7,18.0,418.0,565.29,450.03
2016,4,16,16,45,688.5,87.0,1.65,18.0,362.0,498.36,398.0
2016,4,16,17,0,629.0,87.0,1.6,18.0,306.0,433.6,346.3
2016,4,16,17,15,575.5,79.5,1.5,17.5,254.0,367.98,293.01
2016,4,16,17,30,522.0,72.0,1.4,17.0,202.0,306.82,241.6
2016,4,16,17,45,425.0,62.5,1.35,16.5,152.0,232.65,179.16
2016,4,16,18,0,328.0,53.0,1.3,16.0,102.0,168.43,124.41
2016,4,16,18,15,164.0,38.5,1.3,15.5,63.0,93.64,63.06
2016,4,16,18,30,0.0,24.0,1.3,15.0,24.0,24.7,0.0
2016,4,16,18,45,0.0,12.0,1.3,15.0,12.0,11.8,0.0
2016,4,16,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,45,105.5,14.0,0.7,12.0,22.5,13.76,0.0
2016,4,17,6,0,211.0,28.0,0.7,12.0,45.0,21.63,11.45
2016,4,17,6,15,316.5,41.5,0.75,12.0,88.5,31.69,22.2
2016,4,17,6,30,422.0,55.0,0.8,12.0,132.0,40.81,30.89
2016,4,17,6,45,494.5,64.5,0.85,12.5,182.5,69.42,40.76
2016,4,17,7,0,567.0,74.0,0.9,13.0,233.0,114.93,68.35
2016,4,17,7,15,615.5,81.0,0.95,13.5,286.0,162.83,104.9
2016,4,17,7,30,664.0,88.0,1.0,14.0,339.0,216.18,149.4
2016,4,17,7,45,700.5,93.0,1.05,14.5,392.0,269.69,195.84
2016,4,17,8,0,737.0,98.0,1.1,15.0,445.0,326.79,245.1
2016,4,17,8,15,762.5,102.5,1.15,15.5,495.5,384.67,294.27
2016,4,17,8,30,788.0,107.0,1.2,16.0,546.0,442.04,341.69
2016,4,17,8,45,810.0,109.5,1.25,16.5,593.5,497.36,386.18
2016,4,17,9,0,832.0,112.0,1.3,17.0,641.0,553.58,429.91
2016,4,17,9,15,846.0,114.5,1.35,17.0,683.0,605.72,470.15
2016,4,17,9,30,860.0,117.0,1.4,17.0,725.0,657.41,509.03
2016,4,17,9,45,877.0,116.0,1.45,17.5,763.0,706.92,544.53
2016,4,17,10,0,894.0,115.0,1.5,18.0,801.0,755.31,577.1
2016,4,17,10,15,901.5,116.5,1.55,18.5,830.5,797.88,604.44
2016,4,17,10,30,909.0,118.0,1.6,19.0,860.0,838.44,630.12
2016,4,17,10,45,914.5,119.5,1.65,19.5,882.5,875.14,652.96
2016,4,17,11,0,920.0,121.0,1.7,20.0,905.0,909.33,673.97
2016,4,17,11,15,923.0,121.5,1.7,20.0,920.0,937.64,691.7
2016,4,17,11,30,926.0,122.0,1.7,20.0,935.0,962.98,707.51
2016,4,17,11,45,927.0,122.5,1.7,20.5,941.5,983.4,718.8
2016,4,17,12,0,928.0,123.0,1.7,21.0,948.0,1000.56,728.05
2016,4,17,12,15,928.0,123.0,1.65,21.0,946.5,1012.94,735.0
2016,4,17,12,30,928.0,123.0,1.6,21.0,945.0,1021.89,739.9
2016,4,17,12,45,926.5,122.0,1.6,21.0,936.0,1024.91,741.93
2016,4,17,13,0,925.0,121.0,1.6,21.0,927.0,1024.43,741.95
2016,4,17,13,15,921.0,120.0,1.5,21.0,909.5,1018.05,736.85
2016,4,17,13,30,917.0,119.0,1.4,21.0,892.0,1008.24,729.73
2016,4,17,13,45,912.5,117.0,1.3,21.5,867.5,993.51,718.25
2016,4,17,14,0,908.0,115.0,1.2,22.0,843.0,975.49,704.87
2016,4,17,14,15,899.5,113.0,1.05,22.0,811.5,950.62,687.74
2016,4,17,14,30,891.0,111.0,0.9,22.0,780.0,922.84,668.85
2016,4,17,14,45,881.5,108.0,0.8,22.0,742.0,890.37,647.88
2016,4,17,15,0,872.0,105.0,0.7,22.0,704.0,855.38,625.31
2016,4,17,15,15,857.5,102.0,0.6,22.0,660.5,818.68,601.59
2016,4,17,15,30,843.0,99.0,0.5,22.0,617.0,775.33,573.38
2016,4,17,15,45,825.5,95.0,0.4,22.0,569.5,727.09,541.76
2016,4,17,16,0,808.0,91.0,0.3,22.0,522.0,677.81,509.16
2016,4,17,16,15,782.5,87.0,0.35,21.5,471.0,622.49,473.64
2016,4,17,16,30,757.0,83.0,0.4,21.0,420.0,567.39,436.19
2016,4,17,16,45,723.0,78.0,0.45,21.0,367.0,506.9,392.37
2016,4,17,17,0,689.0,73.0,0.5,21.0,314.0,449.89,349.28
2016,4,17,17,15,639.0,66.5,0.65,20.5,261.0,384.08,298.88
2016,4,17,17,30,589.0,60.0,0.8,20.0,208.0,322.38,249.11
2016,4,17,17,45,512.5,51.0,0.95,19.5,158.5,252.76,191.33
2016,4,17,18,0,436.0,42.0,1.1,19.0,109.0,190.91,138.42
2016,4,17,18,15,314.5,30.0,1.15,18.5,68.5,122.75,80.72
2016,4,17,18,30,193.0,18.0,1.2,18.0,28.0,63.19,7.11
2016,4,17,18,45,96.5,9.0,1.25,17.5,14.0,22.71,0.0
2016,4,17,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,134.0,14.5,0.55,13.0,25.5,14.25,0.0
2016,4,18,6,0,268.0,29.0,0.5,13.0,51.0,22.65,12.64
2016,4,18,6,15,375.5,40.5,0.5,13.5,96.5,30.45,21.05
2016,4,18,6,30,483.0,52.0,0.5,14.0,142.0,37.74,27.97
2016,4,18,6,45,550.5,60.5,0.5,14.5,194.0,70.06,38.67
2016,4,18,7,0,618.0,69.0,0.5,15.0,246.0,117.61,67.6
2016,4,18,7,15,664.5,75.5,0.45,15.5,300.0,167.79,105.84
2016,4,18,7,30,711.0,82.0,0.4,16.0,354.0,223.13,151.57
2016,4,18,7,45,741.5,87.5,0.4,16.5,407.0,278.14,198.7
2016,4,18,8,0,772.0,93.0,0.4,17.0,460.0,338.24,249.36
2016,4,18,8,15,796.0,97.5,0.45,17.5,511.0,395.1,296.71
2016,4,18,8,30,820.0,102.0,0.5,18.0,562.0,453.58,343.86
2016,4,18,8,45,838.5,105.0,0.6,18.5,609.5,509.31,387.9
2016,4,18,9,0,857.0,108.0,0.7,19.0,657.0,565.51,430.92
2016,4,18,9,15,871.0,110.5,0.8,19.0,699.5,618.8,471.46
2016,4,18,9,30,885.0,113.0,0.9,19.0,742.0,671.98,510.95
2016,4,18,9,45,900.0,112.5,1.0,19.5,779.5,721.33,545.99
2016,4,18,10,0,915.0,112.0,1.1,20.0,817.0,769.64,577.98
2016,4,18,10,15,922.5,113.5,1.15,20.0,846.5,812.94,606.31
2016,4,18,10,30,930.0,115.0,1.2,20.0,876.0,854.17,633.08
2016,4,18,10,45,936.0,115.5,1.25,20.5,898.5,890.9,655.48
2016,4,18,11,0,942.0,116.0,1.3,21.0,921.0,925.07,676.08
2016,4,18,11,15,944.5,116.5,1.3,21.0,935.5,953.41,693.39
2016,4,18,11,30,947.0,117.0,1.3,21.0,950.0,978.7,708.77
2016,4,18,11,45,947.5,118.0,1.3,21.5,956.5,999.47,719.95
2016,4,18,12,0,948.0,119.0,1.3,22.0,963.0,1016.91,729.09
2016,4,18,12,15,947.0,119.0,1.3,22.0,961.5,1028.49,736.06
2016,4,18,12,30,946.0,119.0,1.3,22.0,960.0,1036.56,741.04
2016,4,18,12,45,779.5,209.0,1.3,22.0,897.5,984.23,708.37
2016,4,18,13,0,613.0,299.0,1.3,22.0,835.0,918.06,664.73
2016,4,18,13,15,767.5,211.0,1.3,22.0,868.5,976.89,706.08
2016,4,18,13,30,922.0,123.0,1.3,22.0,902.0,1018.54,732.19
2016,4,18,13,45,909.0,125.0,1.3,22.0,875.5,999.93,720.69
2016,4,18,14,0,896.0,127.0,1.3,22.0,849.0,978.28,708.12
2016,4,18,14,15,887.0,125.5,1.3,21.5,817.0,953.72,695.08
2016,4,18,14,30,878.0,124.0,1.3,21.0,785.0,931.81,683.72
2016,4,18,14,45,857.5,125.5,1.35,21.0,745.0,894.83,661.85
2016,4,18,15,0,837.0,127.0,1.4,21.0,705.0,855.94,638.57
2016,4,18,15,15,821.0,124.0,1.4,20.5,661.0,814.21,613.6
2016,4,18,15,30,805.0,121.0,1.4,20.0,617.0,770.86,587.1
2016,4,18,15,45,779.5,118.5,1.45,20.0,568.0,722.21,555.79
2016,4,18,16,0,754.0,116.0,1.5,20.0,519.0,670.73,521.15
2016,4,18,16,15,725.5,110.5,1.5,19.5,468.0,613.94,481.4
2016,4,18,16,30,697.0,105.0,1.5,19.0,417.0,557.77,440.79
2016,4,18,16,45,657.0,99.0,1.55,18.5,364.0,495.43,394.24
2016,4,18,17,0,617.0,93.0,1.6,18.0,311.0,435.47,347.72
2016,4,18,17,15,563.0,84.0,1.6,17.0,258.0,368.43,294.33
2016,4,18,17,30,509.0,75.0,1.6,16.0,205.0,305.95,242.58
2016,4,18,17,45,430.5,64.0,1.6,15.5,156.0,237.4,184.25
2016,4,18,18,0,352.0,53.0,1.6,15.0,107.0,176.5,131.49
2016,4,18,18,15,238.0,37.0,1.65,14.5,67.5,110.64,75.45
2016,4,18,18,30,124.0,21.0,1.7,14.0,28.0,52.71,10.85
2016,4,18,18,45,62.0,10.5,1.75,13.5,14.0,19.32,0.0
2016,4,18,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,5,45,120.5,16.0,1.2,11.5,26.5,12.49,0.0
2016,4,19,6,0,241.0,32.0,1.1,12.0,53.0,24.73,14.74
2016,4,19,6,15,346.0,44.5,1.05,12.5,98.0,33.97,24.26
2016,4,19,6,30,451.0,57.0,1.0,13.0,143.0,42.04,31.9
2016,4,19,6,45,529.5,64.5,1.0,13.5,195.5,74.58,42.47
2016,4,19,7,0,608.0,72.0,1.0,14.0,248.0,121.37,71.3
2016,4,19,7,15,654.5,78.5,0.95,14.5,302.0,171.09,109.81
2016,4,19,7,30,701.0,85.0,0.9,15.0,356.0,225.97,155.76
2016,4,19,7,45,739.5,88.0,0.9,15.5,410.0,280.41,202.81
2016,4,19,8,0,778.0,91.0,0.9,16.0,464.0,340.74,254.24
2016,4,19,8,15,801.5,95.0,0.9,16.5,515.0,397.25,301.86
2016,4,19,8,30,825.0,99.0,0.9,17.0,566.0,455.32,349.15
2016,4,19,8,45,841.5,103.0,0.9,17.5,612.5,511.24,393.18
2016,4,19,9,0,858.0,107.0,0.9,18.0,659.0,567.43,435.78
2016,4,19,9,15,683.0,178.5,0.85,18.5,636.0,574.25,438.93
2016,4,19,9,30,508.0,250.0,0.8,19.0,613.0,563.99,428.66
2016,4,19,9,45,699.5,187.0,0.8,19.5,713.0,659.18,498.64
2016,4,19,10,0,891.0,124.0,0.8,20.0,813.0,766.12,572.36
2016,4,19,10,15,898.5,125.5,0.8,20.0,842.5,808.5,598.33
2016,4,19,10,30,906.0,127.0,0.8,20.0,872.0,848.88,623.5
2016,4,19,10,45,905.5,131.5,0.8,20.5,893.0,883.37,643.4
2016,4,19,11,0,905.0,136.0,0.8,21.0,914.0,915.04,661.34
2016,4,19,11,15,908.5,137.0,0.85,21.0,928.5,943.84,679.58
2016,4,19,11,30,912.0,138.0,0.9,21.0,943.0,969.76,696.05
2016,4,19,11,45,719.5,245.5,0.95,21.0,883.5,926.47,669.03
2016,4,19,12,0,527.0,353.0,1.0,21.0,824.0,866.59,626.44
2016,4,19,12,15,496.5,359.5,1.05,21.0,802.5,853.31,618.72
2016,4,19,12,30,466.0,366.0,1.1,21.0,781.0,837.46,608.66
2016,4,19,12,45,456.0,363.5,1.15,21.0,766.5,829.96,604.7
2016,4,19,13,0,446.0,361.0,1.2,21.0,752.0,820.46,599.33
2016,4,19,13,15,422.0,364.0,1.25,20.5,728.5,801.19,588.2
2016,4,19,13,30,398.0,367.0,1.3,20.0,705.0,773.28,571.44
2016,4,19,13,45,410.0,350.0,1.4,20.0,690.0,771.67,572.71
2016,4,19,14,0,422.0,333.0,1.5,20.0,675.0,760.85,567.64
2016,4,19,14,15,291.5,349.5,1.55,19.5,581.5,644.85,486.41
2016,4,19,14,30,161.0,366.0,1.6,19.0,488.0,532.0,405.02
2016,4,19,14,45,164.5,346.5,1.7,19.0,466.0,511.4,392.37
2016,4,19,15,0,168.0,327.0,1.8,19.0,444.0,489.95,378.22
2016,4,19,15,15,144.5,305.0,1.85,18.5,401.0,442.89,344.58
2016,4,19,15,30,121.0,283.0,1.9,18.0,358.0,396.81,311.13
2016,4,19,15,45,120.5,260.0,2.0,17.5,330.0,367.97,290.97
2016,4,19,16,0,120.0,237.0,2.1,17.0,302.0,338.75,269.97
2016,4,19,16,15,105.0,212.5,2.15,16.5,265.5,291.06,233.59
2016,4,19,16,30,90.0,188.0,2.2,16.0,229.0,251.64,203.01
2016,4,19,16,45,81.0,167.0,2.25,15.5,200.5,220.73,178.73
2016,4,19,17,0,72.0,146.0,2.3,15.0,172.0,190.51,154.45
2016,4,19,17,15,63.5,123.0,2.25,14.5,143.0,158.97,128.51
2016,4,19,17,30,55.0,100.0,2.2,14.0,114.0,128.11,102.56
2016,4,19,17,45,221.5,75.0,2.2,14.0,113.0,167.84,132.36
2016,4,19,18,0,388.0,50.0,2.2,14.0,112.0,185.57,139.22
2016,4,19,18,15,268.5,36.0,2.15,13.5,71.0,117.36,80.67
2016,4,19,18,30,149.0,22.0,2.1,13.0,30.0,59.35,17.46
2016,4,19,18,45,74.5,11.0,2.05,13.0,15.0,21.74,0.0
2016,4,19,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,45,132.0,16.0,1.15,11.5,28.0,12.42,0.0
2016,4,20,6,0,264.0,32.0,1.2,12.0,56.0,25.03,15.27
2016,4,20,6,15,366.5,43.5,1.2,12.0,101.0,32.7,23.26
2016,4,20,6,30,469.0,55.0,1.2,12.0,146.0,39.88,30.14
2016,4,20,6,45,533.5,63.5,1.3,12.5,197.0,75.72,42.78
2016,4,20,7,0,598.0,72.0,1.4,13.0,248.0,122.34,72.69
2016,4,20,7,15,374.5,116.0,1.35,13.5,233.5,159.97,113.25
2016,4,20,7,30,151.0,160.0,1.3,14.0,219.0,177.09,137.07
2016,4,20,7,45,187.0,181.5,1.3,14.5,265.0,216.72,168.73
2016,4,20,8,0,223.0,203.0,1.3,15.0,311.0,260.43,203.56
2016,4,20,8,15,184.0,229.0,1.3,15.0,324.5,282.86,222.6
2016,4,20,8,30,145.0,255.0,1.3,15.0,338.0,301.17,237.5
2016,4,20,8,45,264.0,258.5,1.35,15.5,424.5,371.93,292.38
2016,4,20,9,0,383.0,262.0,1.4,16.0,511.0,455.62,356.33
2016,4,20,9,15,437.0,260.0,1.4,16.0,560.5,506.52,395.02
2016,4,20,9,30,491.0,258.0,1.4,16.0,610.0,561.92,436.65
2016,4,20,9,45,505.5,268.5,1.45,16.5,646.5,605.9,468.04
2016,4,20,10,0,520.0,279.0,1.5,17.0,683.0,649.98,498.93
2016,4,20,10,15,726.5,191.0,1.55,17.0,778.0,745.28,571.21
2016,4,20,10,30,933.0,103.0,1.6,17.0,873.0,848.74,642.16
2016,4,20,10,45,715.5,220.5,1.65,17.5,820.0,819.27,619.27
2016,4,20,11,0,498.0,338.0,1.7,18.0,767.0,771.01,579.34
2016,4,20,11,15,717.0,226.5,1.7,18.0,855.5,871.2,653.96
2016,4,20,11,30,936.0,115.0,1.7,18.0,944.0,970.14,718.07
2016,4,20,11,45,707.5,241.0,1.75,18.0,870.0,911.99,678.95
2016,4,20,12,0,479.0,367.0,1.8,18.0,796.0,836.15,622.37
2016,4,20,12,15,695.5,249.5,1.8,18.0,872.0,933.56,695.24
2016,4,20,12,30,912.0,132.0,1.8,18.0,948.0,1020.07,750.81
2016,4,20,12,45,643.5,263.5,1.85,18.0,836.5,910.88,678.21
2016,4,20,13,0,375.0,395.0,1.9,18.0,725.0,780.79,583.57
2016,4,20,13,15,473.0,350.5,1.9,18.0,758.5,837.08,626.68
2016,4,20,13,30,571.0,306.0,1.9,18.0,792.0,883.62,661.12
2016,4,20,13,45,724.5,218.5,1.95,18.0,817.0,935.86,700.41
2016,4,20,14,0,878.0,131.0,2.0,18.0,842.0,967.91,722.58
2016,4,20,14,15,594.0,238.0,2.0,17.5,711.5,815.45,619.83
2016,4,20,14,30,310.0,345.0,2.0,17.0,581.0,652.03,499.71
2016,4,20,14,45,573.5,233.0,2.0,17.0,641.5,763.94,589.44
2016,4,20,15,0,837.0,121.0,2.0,17.0,702.0,851.37,653.02
2016,4,20,15,15,821.0,117.5,1.95,16.5,658.5,809.05,624.9
2016,4,20,15,30,805.0,114.0,1.9,16.0,615.0,765.14,596.61
2016,4,20,15,45,788.0,109.0,1.9,16.0,567.5,717.52,564.52
2016,4,20,16,0,771.0,104.0,1.9,16.0,520.0,668.91,531.2
2016,4,20,16,15,569.5,134.5,1.85,15.5,425.5,538.2,432.0
2016,4,20,16,30,368.0,165.0,1.8,15.0,331.0,411.01,332.73
2016,4,20,16,45,318.5,149.5,1.8,15.0,281.0,349.0,283.96
2016,4,20,17,0,269.0,134.0,1.8,15.0,231.0,291.1,236.99
2016,4,20,17,15,239.0,117.0,1.7,14.5,192.5,245.18,199.15
2016,4,20,17,30,209.0,100.0,1.6,14.0,154.0,202.02,162.64
2016,4,20,17,45,179.0,79.0,1.55,13.5,118.0,157.09,123.99
2016,4,20,18,0,149.0,58.0,1.5,13.0,82.0,115.08,87.27
2016,4,20,18,15,92.0,39.5,1.5,12.5,52.5,72.14,50.35
2016,4,20,18,30,35.0,21.0,1.5,12.0,23.0,30.4,9.17
2016,4,20,18,45,17.5,10.5,1.5,12.0,11.5,12.91,0.0
2016,4,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.5,0.9,12.0,9.5,9.16,0.0
2016,4,21,6,0,0.0,19.0,0.9,12.0,19.0,18.33,9.86
2016,4,21,6,15,0.0,33.5,1.0,12.0,33.5,32.35,23.02
2016,4,21,6,30,0.0,48.0,1.1,12.0,48.0,46.1,35.73
2016,4,21,6,45,0.0,64.5,1.2,12.5,64.5,61.47,47.12
2016,4,21,7,0,0.0,81.0,1.3,13.0,81.0,77.0,60.28
2016,4,21,7,15,0.0,98.5,1.35,13.0,98.5,93.53,74.15
2016,4,21,7,30,0.0,116.0,1.4,13.0,116.0,110.17,87.88
2016,4,21,7,45,0.0,129.0,1.5,13.5,129.0,122.81,97.9
2016,4,21,8,0,0.0,142.0,1.6,14.0,142.0,135.45,107.79
2016,4,21,8,15,111.0,197.5,1.65,14.0,261.0,226.98,180.69
2016,4,21,8,30,222.0,253.0,1.7,14.0,380.0,334.08,264.98
2016,4,21,8,45,191.0,278.0,1.8,14.5,393.5,355.25,280.98
2016,4,21,9,0,160.0,303.0,1.9,15.0,407.0,373.23,294.24
2016,4,21,9,15,220.0,316.5,1.95,15.0,469.5,431.61,339.57
2016,4,21,9,30,280.0,330.0,2.0,15.0,532.0,495.32,388.22
2016,4,21,9,45,301.5,342.5,2.05,15.0,569.5,536.92,419.24
2016,4,21,10,0,323.0,355.0,2.1,15.0,607.0,579.7,450.91
2016,4,21,10,15,195.0,369.0,2.1,15.0,522.5,509.14,395.63
2016,4,21,10,30,67.0,383.0,2.1,15.0,438.0,427.43,331.23
2016,4,21,10,45,230.0,380.0,2.1,15.5,578.0,569.71,440.87
2016,4,21,11,0,393.0,377.0,2.1,16.0,718.0,716.74,548.2
2016,4,21,11,15,202.5,312.5,2.15,16.0,489.0,496.17,384.64
2016,4,21,11,30,12.0,248.0,2.2,16.0,260.0,252.72,195.61
2016,4,21,11,45,12.5,250.0,2.25,16.5,262.0,255.68,198.33
2016,4,21,12,0,13.0,252.0,2.3,17.0,264.0,258.61,200.23
2016,4,21,12,15,7.0,196.0,2.35,17.0,202.5,197.94,152.97
2016,4,21,12,30,1.0,140.0,2.4,17.0,141.0,137.21,105.05
2016,4,21,12,45,10.5,228.0,2.5,17.0,237.5,233.42,181.24
2016,4,21,13,0,20.0,316.0,2.6,17.0,334.0,331.05,256.45
2016,4,21,13,15,21.0,316.0,2.65,17.0,335.0,332.43,257.4
2016,4,21,13,30,22.0,316.0,2.7,17.0,336.0,333.75,258.71
2016,4,21,13,45,54.5,351.0,2.8,17.0,396.5,410.2,318.23
2016,4,21,14,0,87.0,386.0,2.9,17.0,457.0,478.51,370.55
2016,4,21,14,15,100.5,375.0,2.9,16.5,454.0,479.06,372.41
2016,4,21,14,30,114.0,364.0,2.9,16.0,451.0,478.73,373.99
2016,4,21,14,45,138.0,347.0,2.95,16.0,447.0,488.72,383.11
2016,4,21,15,0,162.0,330.0,3.0,16.0,443.0,488.13,384.35
2016,4,21,15,15,112.5,300.0,2.95,16.0,376.0,411.17,325.15
2016,4,21,15,30,63.0,270.0,2.9,16.0,309.0,328.97,261.12
2016,4,21,15,45,66.5,250.5,2.9,16.0,289.0,309.4,246.9
2016,4,21,16,0,70.0,231.0,2.9,16.0,269.0,289.37,231.92
2016,4,21,16,15,38.5,192.0,2.85,15.5,212.5,223.97,179.89
2016,4,21,16,30,7.0,153.0,2.8,15.0,156.0,156.42,125.07
2016,4,21,16,45,3.5,90.0,2.8,15.0,91.5,89.59,70.07
2016,4,21,17,0,0.0,27.0,2.8,15.0,27.0,26.06,16.59
2016,4,21,17,15,0.0,22.5,2.65,14.5,22.5,21.71,12.96
2016,4,21,17,30,0.0,18.0,2.5,14.0,18.0,17.36,9.25
2016,4,21,17,45,0.0,14.0,2.4,13.5,14.0,13.5,5.9
2016,4,21,18,0,0.0,10.0,2.3,13.0,10.0,9.64,2.51
2016,4,21,18,15,0.0,6.5,2.25,12.5,6.5,6.26,0.0
2016,4,21,18,30,0.0,3.0,2.2,12.0,3.0,2.89,0.0
2016,4,21,18,45,0.0,1.5,2.15,12.0,1.5,1.47,0.0
2016,4,21,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,13.0,3.75,12.0,13.0,12.54,0.0
2016,4,22,6,0,0.0,26.0,3.8,12.0,26.0,25.11,15.69
2016,4,22,6,15,0.0,45.5,3.85,12.0,45.5,42.94,32.34
2016,4,22,6,30,0.0,65.0,3.9,12.0,65.0,60.41,48.46
2016,4,22,6,45,5.5,86.0,4.0,12.5,87.5,80.17,62.84
2016,4,22,7,0,11.0,107.0,4.1,13.0,110.0,100.84,80.01
2016,4,22,7,15,17.0,127.0,4.2,13.0,133.0,121.56,97.12
2016,4,22,7,30,23.0,147.0,4.3,13.0,156.0,143.08,114.77
2016,4,22,7,45,45.0,175.5,4.45,13.0,196.5,174.78,140.35
2016,4,22,8,0,67.0,204.0,4.6,13.0,237.0,211.77,170.34
2016,4,22,8,15,117.0,231.5,4.7,13.0,296.5,259.8,209.04
2016,4,22,8,30,167.0,259.0,4.8,13.0,356.0,315.45,254.04
2016,4,22,8,45,83.5,175.0,4.9,13.0,223.5,207.85,167.31
2016,4,22,9,0,0.0,91.0,5.0,13.0,91.0,88.08,68.03
2016,4,22,9,15,1.5,131.0,5.1,13.0,132.0,127.45,100.46
2016,4,22,9,30,3.0,171.0,5.2,13.0,173.0,166.98,132.56
2016,4,22,9,45,1.5,127.5,5.35,13.0,128.5,124.4,97.49
2016,4,22,10,0,0.0,84.0,5.5,13.0,84.0,81.36,61.95
2016,4,22,10,15,25.0,225.5,5.55,13.0,246.5,238.54,190.5
2016,4,22,10,30,50.0,367.0,5.6,13.0,409.0,398.26,316.84
2016,4,22,10,45,48.0,373.5,5.65,13.0,414.5,406.2,322.34
2016,4,22,11,0,46.0,380.0,5.7,13.0,420.0,413.9,328.03
2016,4,22,11,15,29.0,312.0,5.7,13.0,337.5,333.74,264.83
2016,4,22,11,30,12.0,244.0,5.7,13.0,255.0,248.79,197.09
2016,4,22,11,45,242.5,308.0,5.7,13.0,526.5,541.91,435.33
2016,4,22,12,0,473.0,372.0,5.7,13.0,798.0,836.78,660.83
2016,4,22,12,15,245.5,339.0,5.6,12.5,560.5,587.49,468.49
2016,4,22,12,30,18.0,306.0,5.5,12.0,323.0,318.08,252.36
2016,4,22,12,45,21.0,320.0,5.4,12.0,339.0,335.56,266.78
2016,4,22,13,0,24.0,334.0,5.3,12.0,355.0,353.09,280.68
2016,4,22,13,15,445.0,240.5,5.2,12.0,621.5,695.66,561.04
2016,4,22,13,30,866.0,147.0,5.1,12.0,888.0,1000.58,787.85
2016,4,22,13,45,873.5,138.5,5.05,12.5,868.0,984.83,773.49
2016,4,22,14,0,881.0,130.0,5.0,13.0,848.0,971.73,763.31
2016,4,22,14,15,516.5,250.0,5.0,13.0,667.0,755.17,602.71
2016,4,22,14,30,152.0,370.0,5.0,13.0,486.0,528.2,420.41
2016,4,22,14,45,272.0,329.0,5.0,13.0,524.0,595.38,477.67
2016,4,22,15,0,392.0,288.0,5.0,13.0,562.0,646.33,520.92
2016,4,22,15,15,196.0,184.0,5.0,12.5,321.0,361.11,296.42
2016,4,22,15,30,0.0,80.0,5.0,12.0,80.0,77.41,59.44
2016,4,22,15,45,62.5,160.5,5.0,12.0,195.0,209.3,171.5
2016,4,22,16,0,125.0,241.0,5.0,12.0,310.0,346.57,284.81
2016,4,22,16,15,116.0,217.0,4.9,12.0,276.0,310.05,255.22
2016,4,22,16,30,107.0,193.0,4.8,12.0,242.0,273.97,226.05
2016,4,22,16,45,97.5,169.5,4.7,12.0,210.0,232.77,192.25
2016,4,22,17,0,88.0,146.0,4.6,12.0,178.0,198.61,163.79
2016,4,22,17,15,74.0,125.0,4.35,11.5,149.0,165.9,136.27
2016,4,22,17,30,60.0,104.0,4.1,11.0,120.0,134.48,109.39
2016,4,22,17,45,213.0,80.0,3.9,11.0,118.5,170.95,137.21
2016,4,22,18,0,366.0,56.0,3.7,11.0,117.0,185.85,142.61
2016,4,22,18,15,245.5,41.5,3.5,10.5,76.0,118.56,84.53
2016,4,22,18,30,125.0,27.0,3.3,10.0,35.0,61.92,29.18
2016,4,22,18,45,62.5,13.5,3.15,10.0,17.5,22.72,0.0
2016,4,22,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,23,5,45,153.0,17.0,2.35,9.5,33.5,12.69,0.35
2016,4,23,6,0,306.0,34.0,2.4,10.0,67.0,26.16,16.92
2016,4,23,6,15,404.0,44.5,2.4,10.5,112.5,32.82,23.63
2016,4,23,6,30,502.0,55.0,2.4,11.0,158.0,41.61,31.87
2016,4,23,6,45,557.0,63.5,2.45,11.5,208.5,82.53,46.13
2016,4,23,7,0,612.0,72.0,2.5,12.0,259.0,129.86,78.39
2016,4,23,7,15,654.5,78.0,2.5,12.0,311.5,179.06,118.51
2016,4,23,7,30,697.0,84.0,2.5,12.0,364.0,232.91,165.53
2016,4,23,7,45,721.0,91.0,2.5,12.5,414.5,286.78,213.83
2016,4,23,8,0,745.0,98.0,2.5,13.0,465.0,342.81,263.44
2016,4,23,8,15,768.0,102.0,2.5,13.0,514.5,399.65,313.19
2016,4,23,8,30,791.0,106.0,2.5,13.0,564.0,455.72,361.14
2016,4,23,8,45,804.5,110.5,2.5,13.5,608.5,508.76,404.74
2016,4,23,9,0,818.0,115.0,2.5,14.0,653.0,561.84,446.91
2016,4,23,9,15,831.5,117.5,2.5,14.0,694.0,612.77,487.07
2016,4,23,9,30,845.0,120.0,2.5,14.0,735.0,663.23,525.82
2016,4,23,9,45,864.5,117.0,2.5,14.5,772.0,711.68,561.34
2016,4,23,10,0,884.0,114.0,2.5,15.0,809.0,759.2,593.44
2016,4,23,10,15,891.0,115.5,2.5,15.0,837.5,800.61,621.68
2016,4,23,10,30,898.0,117.0,2.5,15.0,866.0,840.01,648.27
2016,4,23,10,45,611.5,262.5,2.55,15.0,778.5,777.32,600.55
2016,4,23,11,0,325.0,408.0,2.6,15.0,691.0,689.82,529.88
2016,4,23,11,15,282.0,426.5,2.6,15.0,675.0,681.44,522.98
2016,4,23,11,30,239.0,445.0,2.6,15.0,659.0,665.68,510.2
