Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,11,45,573.0,286.0,2.6,15.5,803.5,834.57,640.14
2016,4,23,12,0,907.0,127.0,2.6,16.0,948.0,993.68,749.0
2016,4,23,12,15,692.0,247.5,2.65,16.0,873.0,931.04,705.51
2016,4,23,12,30,477.0,368.0,2.7,16.0,798.0,852.4,645.67
2016,4,23,12,45,687.5,248.5,2.8,16.0,861.0,940.81,715.12
2016,4,23,13,0,898.0,129.0,2.9,16.0,924.0,1014.11,765.15
2016,4,23,13,15,893.5,128.0,3.05,15.5,906.5,1007.09,762.98
2016,4,23,13,30,889.0,127.0,3.2,15.0,889.0,996.76,759.36
2016,4,23,13,45,877.0,129.0,3.35,15.0,863.5,979.2,749.38
2016,4,23,14,0,865.0,131.0,3.5,15.0,838.0,958.72,737.38
2016,4,23,14,15,856.0,129.0,3.55,15.0,806.5,939.68,725.68
2016,4,23,14,30,847.0,127.0,3.6,15.0,775.0,912.14,708.01
2016,4,23,14,45,830.5,127.0,3.7,15.0,736.5,877.61,685.64
2016,4,23,15,0,814.0,127.0,3.8,15.0,698.0,841.08,661.63
2016,4,23,15,15,798.0,124.0,3.8,14.5,655.5,799.96,634.73
2016,4,23,15,30,782.0,121.0,3.8,14.0,613.0,757.32,606.35
2016,4,23,15,45,757.0,119.0,3.85,14.0,565.5,710.2,573.26
2016,4,23,16,0,732.0,117.0,3.9,14.0,518.0,660.43,537.03
2016,4,23,16,15,704.0,112.0,3.85,13.5,468.0,605.36,495.66
2016,4,23,16,30,676.0,107.0,3.8,13.0,418.0,550.92,453.65
2016,4,23,16,45,629.5,103.0,3.8,13.0,365.5,487.85,402.76
2016,4,23,17,0,583.0,99.0,3.8,13.0,313.0,427.77,353.0
2016,4,23,17,15,530.0,90.5,3.65,12.5,261.5,363.17,298.76
2016,4,23,17,30,477.0,82.0,3.5,12.0,210.0,301.35,245.45
2016,4,23,17,45,405.0,70.5,3.4,12.0,162.5,236.55,188.42
2016,4,23,18,0,333.0,59.0,3.3,12.0,115.0,179.21,137.32
2016,4,23,18,15,226.5,43.0,3.2,11.5,75.0,115.52,82.6
2016,4,23,18,30,120.0,27.0,3.1,11.0,35.0,61.37,30.93
2016,4,23,18,45,60.0,13.5,3.05,11.0,17.5,22.43,0.0
2016,4,23,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,24,5,45,114.5,21.0,3.35,9.5,33.5,16.26,3.62
2016,4,24,6,0,229.0,42.0,3.5,10.0,67.0,32.42,22.43
2016,4,24,6,15,326.5,55.5,3.5,10.0,113.0,41.76,31.68
2016,4,24,6,30,424.0,69.0,3.5,10.0,159.0,54.55,43.66
2016,4,24,6,45,499.5,77.5,3.55,10.5,211.5,93.31,57.06
2016,4,24,7,0,575.0,86.0,3.6,11.0,264.0,139.91,88.81
2016,4,24,7,15,621.5,93.0,3.6,11.5,317.5,188.67,128.48
2016,4,24,7,30,668.0,100.0,3.6,12.0,371.0,242.61,175.14
2016,4,24,7,45,707.5,103.5,3.6,12.5,424.5,296.27,222.77
2016,4,24,8,0,747.0,107.0,3.6,13.0,478.0,353.79,273.4
2016,4,24,8,15,771.0,111.0,3.55,13.5,528.5,409.16,321.61
2016,4,24,8,30,795.0,115.0,3.5,14.0,579.0,468.09,371.25
2016,4,24,8,45,817.5,117.0,3.5,14.5,626.5,523.5,416.82
2016,4,24,9,0,840.0,119.0,3.5,15.0,674.0,579.8,461.71
2016,4,24,9,15,853.0,121.5,3.4,15.0,715.0,631.47,502.35
2016,4,24,9,30,866.0,124.0,3.3,15.0,756.0,682.56,541.42
2016,4,24,9,45,876.0,126.5,3.25,15.5,791.5,730.75,576.43
2016,4,24,10,0,886.0,129.0,3.2,16.0,827.0,776.91,607.6
2016,4,24,10,15,892.5,130.5,3.25,16.0,856.0,818.04,636.07
2016,4,24,10,30,899.0,132.0,3.3,16.0,885.0,857.1,662.92
2016,4,24,10,45,900.5,135.5,3.4,16.0,905.5,891.69,686.79
2016,4,24,11,0,902.0,139.0,3.5,16.0,926.0,923.59,708.78
2016,4,24,11,15,904.5,140.0,3.7,16.0,940.0,951.1,728.38
2016,4,24,11,30,907.0,141.0,3.9,16.0,954.0,975.72,746.06
2016,4,24,11,45,899.0,147.0,4.1,16.0,958.0,992.49,758.41
2016,4,24,12,0,891.0,153.0,4.3,16.0,962.0,1005.87,768.58
2016,4,24,12,15,890.5,153.5,4.5,15.5,960.0,1017.6,779.88
2016,4,24,12,30,890.0,154.0,4.7,15.0,958.0,1026.07,789.16
2016,4,24,12,45,867.0,166.5,4.95,15.0,943.5,1027.83,792.79
2016,4,24,13,0,844.0,179.0,5.2,15.0,929.0,1020.41,790.04
2016,4,24,13,15,839.5,178.0,5.35,15.0,912.0,1013.85,787.17
2016,4,24,13,30,835.0,177.0,5.5,15.0,895.0,1004.11,782.08
2016,4,24,13,45,817.0,181.5,5.65,15.0,867.5,984.05,769.68
2016,4,24,14,0,799.0,186.0,5.8,15.0,840.0,965.66,758.49
2016,4,24,14,15,789.0,183.0,5.85,14.5,808.5,940.14,742.91
2016,4,24,14,30,779.0,180.0,5.9,14.0,777.0,912.08,725.41
2016,4,24,14,45,776.5,170.5,5.95,14.0,741.5,881.23,704.37
2016,4,24,15,0,774.0,161.0,6.0,14.0,706.0,847.78,681.29
2016,4,24,15,15,757.0,157.0,6.0,13.5,663.0,805.93,652.75
2016,4,24,15,30,740.0,153.0,6.0,13.0,620.0,762.73,622.84
2016,4,24,15,45,731.5,142.0,6.05,13.0,574.5,717.23,589.6
2016,4,24,16,0,723.0,131.0,6.1,13.0,529.0,670.23,553.88
2016,4,24,16,15,694.0,125.5,6.05,12.5,478.0,614.24,510.59
2016,4,24,16,30,665.0,120.0,6.0,12.0,427.0,558.95,466.81
2016,4,24,16,45,623.0,113.5,6.0,12.0,374.5,496.11,414.98
2016,4,24,17,0,581.0,107.0,6.0,12.0,322.0,435.85,364.07
2016,4,24,17,15,528.0,97.5,5.95,11.5,269.5,370.15,308.05
2016,4,24,17,30,475.0,88.0,5.9,11.0,217.0,307.78,253.47
2016,4,24,17,45,399.0,75.5,5.85,11.0,168.0,240.4,193.55
2016,4,24,18,0,323.0,63.0,5.8,11.0,119.0,180.89,140.17
2016,4,24,18,15,221.5,46.0,5.7,10.5,78.5,117.84,85.41
2016,4,24,18,30,120.0,29.0,5.6,10.0,38.0,61.06,32.57
2016,4,24,18,45,60.0,14.5,5.6,10.0,19.0,23.51,0.0
2016,4,24,19,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,5,45,203.5,16.5,3.3,7.5,40.0,11.97,2.1
2016,4,25,6,0,407.0,33.0,3.4,8.0,80.0,24.75,16.06
2016,4,25,6,15,500.5,41.5,3.5,8.0,129.0,29.68,21.14
2016,4,25,6,30,594.0,50.0,3.6,8.0,178.0,41.64,25.49
2016,4,25,6,45,653.0,56.0,3.75,8.5,232.0,88.95,47.68
2016,4,25,7,0,712.0,62.0,3.9,9.0,286.0,140.0,83.41
2016,4,25,7,15,751.5,67.0,3.9,9.5,341.0,193.29,128.09
2016,4,25,7,30,791.0,72.0,3.9,10.0,396.0,250.86,179.41
2016,4,25,7,45,818.5,75.5,3.95,10.5,449.5,307.55,231.31
2016,4,25,8,0,846.0,79.0,4.0,11.0,503.0,366.64,284.78
2016,4,25,8,15,866.5,82.0,4.0,11.0,554.0,427.03,338.77
2016,4,25,8,30,887.0,85.0,4.0,11.0,605.0,485.82,390.18
2016,4,25,8,45,902.0,88.0,4.0,11.5,652.0,542.59,437.81
2016,4,25,9,0,917.0,91.0,4.0,12.0,699.0,599.31,483.84
2016,4,25,9,15,928.0,93.0,3.95,12.0,741.0,652.35,526.45
2016,4,25,9,30,939.0,95.0,3.9,12.0,783.0,704.42,567.17
2016,4,25,9,45,944.5,98.0,3.9,12.5,818.0,752.43,601.75
2016,4,25,10,0,950.0,101.0,3.9,13.0,853.0,798.56,633.26
2016,4,25,10,15,955.5,102.5,3.9,13.0,881.5,841.12,662.96
2016,4,25,10,30,961.0,104.0,3.9,13.0,910.0,881.37,690.78
2016,4,25,10,45,964.5,105.0,3.9,13.5,931.5,916.96,713.77
2016,4,25,11,0,968.0,106.0,3.9,14.0,953.0,949.76,734.62
2016,4,25,11,15,970.0,106.5,3.9,14.0,967.0,977.78,753.4
2016,4,25,11,30,972.0,107.0,3.9,14.0,981.0,1002.65,770.02
2016,4,25,11,45,970.0,109.0,3.9,14.5,986.0,1022.05,781.46
2016,4,25,12,0,968.0,111.0,3.9,15.0,991.0,1037.99,790.59
2016,4,25,12,15,967.0,111.0,3.85,15.0,988.5,1049.33,797.81
2016,4,25,12,30,966.0,111.0,3.8,15.0,986.0,1057.12,802.76
2016,4,25,12,45,960.0,112.5,3.8,15.0,975.0,1058.03,803.56
2016,4,25,13,0,954.0,114.0,3.8,15.0,964.0,1055.36,802.13
2016,4,25,13,15,950.0,113.5,3.75,15.0,946.0,1049.01,797.99
2016,4,25,13,30,946.0,113.0,3.7,15.0,928.0,1039.16,791.64
2016,4,25,13,45,938.5,112.5,3.7,15.0,902.5,1022.54,781.17
2016,4,25,14,0,931.0,112.0,3.7,15.0,877.0,1002.65,768.6
2016,4,25,14,15,923.0,110.5,3.75,15.0,844.5,978.12,753.23
2016,4,25,14,30,915.0,109.0,3.8,15.0,812.0,950.62,735.79
2016,4,25,14,45,902.5,107.0,3.85,15.0,773.0,915.82,713.15
2016,4,25,15,0,890.0,105.0,3.9,15.0,734.0,878.64,688.68
2016,4,25,15,15,875.5,102.5,3.95,14.5,690.0,837.13,662.08
2016,4,25,15,30,861.0,100.0,4.0,14.0,646.0,798.21,636.99
2016,4,25,15,45,841.0,97.5,4.05,14.0,597.5,749.01,602.67
2016,4,25,16,0,821.0,95.0,4.1,14.0,549.0,698.94,567.19
2016,4,25,16,15,796.0,91.0,4.1,13.5,497.5,643.3,526.8
2016,4,25,16,30,771.0,87.0,4.1,13.0,446.0,587.81,484.24
2016,4,25,16,45,733.5,83.0,4.1,13.0,392.0,527.25,435.42
2016,4,25,17,0,696.0,79.0,4.1,13.0,338.0,467.13,385.62
2016,4,25,17,15,647.5,73.0,4.0,12.5,284.5,401.89,330.7
2016,4,25,17,30,599.0,67.0,3.9,12.0,231.0,340.53,277.34
2016,4,25,17,45,522.0,59.0,3.85,11.5,180.0,270.53,215.83
2016,4,25,18,0,445.0,51.0,3.8,11.0,129.0,208.19,159.96
2016,4,25,18,15,330.0,39.0,3.7,10.5,86.0,139.67,100.24
2016,4,25,18,30,215.0,27.0,3.6,10.0,43.0,82.3,45.93
2016,4,25,18,45,107.5,13.5,3.5,10.0,21.5,30.02,0.0
2016,4,25,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,1.85,7.5,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,1.8,8.0,10.0,9.83,0.0
2016,4,26,5,45,150.0,25.0,1.8,8.5,42.5,19.42,7.92
2016,4,26,6,0,300.0,40.0,1.8,9.0,75.0,31.21,21.75
2016,4,26,6,15,393.0,51.0,1.85,9.5,121.5,38.08,28.58
2016,4,26,6,30,486.0,62.0,1.9,10.0,168.0,52.54,34.45
2016,4,26,6,45,538.5,71.5,2.0,10.5,218.5,93.63,55.0
2016,4,26,7,0,591.0,81.0,2.1,11.0,269.0,140.86,88.65
2016,4,26,7,15,634.0,87.5,2.1,11.0,321.5,189.63,128.97
2016,4,26,7,30,677.0,94.0,2.1,11.0,374.0,243.14,175.76
2016,4,26,7,45,697.0,103.0,2.15,11.5,424.0,296.6,223.63
2016,4,26,8,0,717.0,112.0,2.2,12.0,474.0,351.82,272.31
2016,4,26,8,15,542.5,172.5,2.1,12.0,462.0,376.94,297.87
2016,4,26,8,30,368.0,233.0,2.0,12.0,450.0,384.3,306.17
2016,4,26,8,45,466.5,219.0,1.9,12.5,516.0,441.79,351.82
2016,4,26,9,0,565.0,205.0,1.8,13.0,582.0,509.32,404.21
2016,4,26,9,15,543.5,229.5,1.8,13.0,610.0,548.43,433.83
2016,4,26,9,30,522.0,254.0,1.8,13.0,638.0,584.69,460.64
2016,4,26,9,45,405.0,312.5,1.8,13.0,619.0,583.88,457.46
2016,4,26,10,0,288.0,371.0,1.8,13.0,600.0,572.12,445.77
2016,4,26,10,15,284.0,387.0,1.9,13.0,619.5,598.35,465.13
2016,4,26,10,30,280.0,403.0,2.0,13.0,639.0,623.67,483.38
2016,4,26,10,45,259.5,418.5,2.15,13.5,642.0,633.73,489.41
2016,4,26,11,0,239.0,434.0,2.3,14.0,645.0,638.68,491.84
2016,4,26,11,15,338.0,405.0,2.4,14.0,707.5,711.14,547.29
2016,4,26,11,30,437.0,376.0,2.5,14.0,770.0,787.39,604.14
2016,4,26,11,45,449.0,377.0,2.7,14.5,784.0,811.12,620.52
2016,4,26,12,0,461.0,378.0,2.9,15.0,798.0,833.56,636.38
2016,4,26,12,15,640.5,282.5,3.0,15.0,865.0,919.12,702.57
2016,4,26,12,30,820.0,187.0,3.1,15.0,932.0,999.81,759.41
2016,4,26,12,45,837.5,173.0,3.25,15.0,927.0,1007.73,765.51
2016,4,26,13,0,855.0,159.0,3.4,15.0,922.0,1012.28,770.11
2016,4,26,13,15,851.0,157.5,3.45,15.0,905.0,1005.5,766.35
2016,4,26,13,30,847.0,156.0,3.5,15.0,888.0,995.52,760.59
2016,4,26,13,45,845.0,151.5,3.6,15.0,865.0,981.12,752.26
2016,4,26,14,0,843.0,147.0,3.7,15.0,842.0,963.58,741.82
2016,4,26,14,15,834.0,145.0,3.75,15.0,810.5,939.15,726.28
2016,4,26,14,30,825.0,143.0,3.8,15.0,779.0,912.04,708.86
2016,4,26,14,45,807.5,143.0,3.85,15.0,741.0,877.06,685.78
2016,4,26,15,0,790.0,143.0,3.9,15.0,703.0,840.2,661.21
2016,4,26,15,15,773.5,139.5,3.95,14.5,660.0,801.78,636.46
2016,4,26,15,30,757.0,136.0,4.0,14.0,617.0,759.0,608.1
2016,4,26,15,45,742.0,128.5,4.05,14.0,571.0,711.78,574.85
2016,4,26,16,0,727.0,121.0,4.1,14.0,525.0,663.58,539.7
2016,4,26,16,15,699.0,116.0,4.1,13.5,475.0,608.67,498.58
2016,4,26,16,30,671.0,111.0,4.1,13.0,425.0,554.4,456.82
2016,4,26,16,45,621.0,101.0,4.2,13.0,365.0,482.88,399.62
2016,4,26,17,0,571.0,91.0,4.3,13.0,305.0,414.81,343.65
2016,4,26,17,15,501.0,90.0,4.2,12.5,256.5,350.66,289.47
2016,4,26,17,30,431.0,89.0,4.1,12.0,208.0,291.09,238.01
2016,4,26,17,45,363.0,76.0,4.05,11.5,162.0,228.31,183.21
2016,4,26,18,0,295.0,63.0,4.0,11.0,116.0,172.55,133.86
2016,4,26,18,15,208.0,46.5,3.95,10.5,77.5,115.12,83.98
2016,4,26,18,30,121.0,30.0,3.9,10.0,39.0,63.14,36.59
2016,4,26,18,45,60.5,15.0,3.85,10.0,19.5,24.27,0.0
2016,4,26,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,19.0,5.0,2.3,9.0,5.5,0.0,0.0
2016,4,27,5,30,38.0,10.0,2.5,9.0,11.0,9.83,0.0
2016,4,27,5,45,159.5,26.0,2.7,9.5,43.5,20.16,9.19
2016,4,27,6,0,281.0,42.0,2.9,10.0,76.0,32.06,22.46
2016,4,27,6,15,372.5,53.5,2.95,10.0,122.0,40.16,30.4
2016,4,27,6,30,464.0,65.0,3.0,10.0,168.0,56.4,36.92
2016,4,27,6,45,232.0,47.0,3.15,10.5,98.5,53.53,31.84
2016,4,27,7,0,0.0,29.0,3.3,11.0,29.0,27.99,18.61
2016,4,27,7,15,0.0,34.5,3.45,11.0,34.5,33.31,23.17
2016,4,27,7,30,0.0,40.0,3.6,11.0,40.0,38.63,27.67
2016,4,27,7,45,0.0,80.5,3.8,11.5,80.5,77.85,60.89
2016,4,27,8,0,0.0,121.0,4.0,12.0,121.0,116.13,92.67
2016,4,27,8,15,0.0,89.5,4.15,12.0,89.5,86.59,67.63
2016,4,27,8,30,0.0,58.0,4.3,12.0,58.0,56.08,41.82
2016,4,27,8,45,24.0,170.0,4.45,12.0,186.5,174.58,140.32
2016,4,27,9,0,48.0,282.0,4.6,12.0,315.0,294.26,237.03
2016,4,27,9,15,41.5,290.5,4.7,12.0,320.0,302.19,242.68
2016,4,27,9,30,35.0,299.0,4.8,12.0,325.0,309.37,247.92
2016,4,27,9,45,82.5,343.5,4.9,12.0,408.5,387.71,310.66
2016,4,27,10,0,130.0,388.0,5.0,12.0,492.0,471.3,376.46
2016,4,27,10,15,503.0,266.0,5.05,12.0,688.0,653.67,526.97
2016,4,27,10,30,876.0,144.0,5.1,12.0,884.0,856.72,683.92
2016,4,27,10,45,874.5,150.5,5.15,12.0,904.5,891.45,707.83
2016,4,27,11,0,873.0,157.0,5.2,12.0,925.0,923.43,730.64
2016,4,27,11,15,877.0,158.0,5.2,12.0,939.5,951.99,750.62
2016,4,27,11,30,881.0,159.0,5.2,12.0,954.0,977.81,768.63
2016,4,27,11,45,876.5,163.5,5.2,12.0,959.0,996.32,781.46
2016,4,27,12,0,872.0,168.0,5.2,12.0,964.0,1011.61,792.11
2016,4,27,12,15,871.5,167.5,5.15,12.0,962.5,1022.4,799.26
2016,4,27,12,30,871.0,167.0,5.1,12.0,961.0,1029.95,804.25
2016,4,27,12,45,872.0,164.0,5.1,12.0,952.0,1033.09,806.68
2016,4,27,13,0,873.0,161.0,5.1,12.0,943.0,1032.9,806.92
2016,4,27,13,15,868.5,160.0,5.1,12.0,925.0,1026.08,802.62
2016,4,27,13,30,864.0,159.0,5.1,12.0,907.0,1016.01,796.18
2016,4,27,13,45,860.0,155.0,5.1,12.5,882.5,1000.05,784.18
2016,4,27,14,0,856.0,151.0,5.1,13.0,858.0,980.94,770.09
2016,4,27,14,15,846.5,148.5,5.05,13.0,826.0,955.28,752.5
2016,4,27,14,30,837.0,146.0,5.0,13.0,794.0,926.91,733.03
2016,4,27,14,45,828.0,141.5,4.95,13.0,756.5,894.33,710.49
2016,4,27,15,0,819.0,137.0,4.9,13.0,719.0,859.36,686.16
2016,4,27,15,15,802.5,133.5,4.8,13.0,675.0,817.09,656.02
2016,4,27,15,30,786.0,130.0,4.7,13.0,631.0,773.33,624.61
2016,4,27,15,45,771.5,123.0,4.65,13.0,584.5,728.65,592.52
2016,4,27,16,0,757.0,116.0,4.6,13.0,538.0,680.19,556.96
2016,4,27,16,15,729.5,111.0,4.55,13.0,487.0,624.37,513.7
2016,4,27,16,30,702.0,106.0,4.5,13.0,436.0,569.1,469.94
2016,4,27,16,45,674.5,97.5,4.45,13.0,384.5,510.84,422.82
2016,4,27,17,0,647.0,89.0,4.4,13.0,333.0,453.78,375.4
2016,4,27,17,15,597.0,82.0,4.3,12.5,280.5,389.02,320.87
2016,4,27,17,30,547.0,75.0,4.2,12.0,228.0,328.34,268.22
2016,4,27,17,45,482.0,65.0,4.15,11.5,179.0,263.23,210.86
2016,4,27,18,0,417.0,55.0,4.1,11.0,130.0,204.53,158.09
2016,4,27,18,15,308.0,42.0,4.05,10.5,87.5,136.88,99.22
2016,4,27,18,30,199.0,29.0,4.0,10.0,45.0,82.63,49.47
2016,4,27,18,45,99.5,14.5,3.95,10.0,22.5,30.07,0.0
2016,4,27,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,15,35.5,6.0,2.8,8.5,7.0,0.0,0.0
2016,4,28,5,30,71.0,12.0,2.9,9.0,14.0,11.8,0.0
2016,4,28,5,45,210.5,25.5,3.0,9.5,48.5,19.77,9.49
2016,4,28,6,0,350.0,39.0,3.1,10.0,83.0,29.69,20.47
2016,4,28,6,15,439.5,48.0,3.1,10.5,130.0,34.79,25.57
2016,4,28,6,30,529.0,57.0,3.1,11.0,177.0,51.92,31.02
2016,4,28,6,45,591.0,63.5,3.1,11.5,229.0,93.79,52.14
2016,4,28,7,0,653.0,70.0,3.1,12.0,281.0,142.8,87.24
2016,4,28,7,15,693.0,75.0,3.05,12.5,334.5,193.29,129.45
2016,4,28,7,30,733.0,80.0,3.0,13.0,388.0,250.5,179.57
2016,4,28,7,45,763.0,84.0,2.95,13.5,440.5,305.21,228.51
2016,4,28,8,0,793.0,88.0,2.9,14.0,493.0,362.65,279.1
2016,4,28,8,15,814.5,91.0,2.8,14.0,542.5,418.13,327.63
2016,4,28,8,30,836.0,94.0,2.7,14.0,592.0,474.88,375.79
2016,4,28,8,45,852.0,97.0,2.65,14.5,638.0,529.8,420.44
2016,4,28,9,0,868.0,100.0,2.6,15.0,684.0,586.32,464.71
2016,4,28,9,15,880.5,102.0,2.55,15.0,725.5,637.83,504.75
2016,4,28,9,30,893.0,104.0,2.5,15.0,767.0,688.61,543.13
2016,4,28,9,45,907.5,103.5,2.45,15.5,803.5,737.39,577.05
2016,4,28,10,0,922.0,103.0,2.4,16.0,840.0,785.09,608.31
2016,4,28,10,15,928.5,104.0,2.35,16.0,869.0,826.67,635.88
2016,4,28,10,30,935.0,105.0,2.3,16.0,898.0,866.11,661.66
2016,4,28,10,45,934.5,109.5,2.3,16.5,918.0,900.74,683.07
2016,4,28,11,0,934.0,114.0,2.3,17.0,938.0,932.48,702.34
2016,4,28,11,15,936.5,114.5,2.35,17.0,952.0,959.93,720.47
2016,4,28,11,30,939.0,115.0,2.4,17.0,966.0,984.37,736.65
2016,4,28,11,45,936.0,118.0,2.5,17.5,971.0,1003.06,748.18
2016,4,28,12,0,933.0,121.0,2.6,18.0,976.0,1018.4,757.61
2016,4,28,12,15,932.5,121.0,2.65,18.0,974.0,1029.73,765.42
2016,4,28,12,30,932.0,121.0,2.7,18.0,972.0,1037.66,771.15
2016,4,28,12,45,932.5,119.0,2.8,18.0,963.0,1041.07,774.58
2016,4,28,13,0,933.0,117.0,2.9,18.0,954.0,1041.02,775.86
2016,4,28,13,15,929.5,116.5,2.95,17.5,937.0,1035.14,774.41
2016,4,28,13,30,926.0,116.0,3.0,17.0,920.0,1025.85,770.84
2016,4,28,13,45,916.0,117.0,3.1,17.0,894.5,1008.55,760.97
2016,4,28,14,0,906.0,118.0,3.2,17.0,869.0,988.16,749.08
2016,4,28,14,15,898.5,116.5,3.3,17.0,837.5,964.51,734.93
2016,4,28,14,30,891.0,115.0,3.4,17.0,806.0,937.97,718.74
2016,4,28,14,45,874.0,116.0,3.5,17.0,767.0,903.0,696.55
2016,4,28,15,0,857.0,117.0,3.6,17.0,728.0,871.01,676.3
2016,4,28,15,15,842.5,114.0,3.65,16.5,685.0,829.77,650.14
2016,4,28,15,30,828.0,111.0,3.7,16.0,642.0,786.82,622.36
2016,4,28,15,45,805.5,109.0,3.8,16.0,593.5,737.45,588.44
2016,4,28,16,0,783.0,107.0,3.9,16.0,545.0,687.48,553.47
2016,4,28,16,15,757.5,102.5,3.9,15.5,494.5,634.49,514.85
2016,4,28,16,30,732.0,98.0,3.9,15.0,444.0,579.83,473.41
2016,4,28,16,45,696.0,93.0,3.95,14.5,391.0,519.13,425.97
2016,4,28,17,0,660.0,88.0,4.0,14.0,338.0,460.38,378.54
2016,4,28,17,15,611.0,81.5,3.95,13.5,285.5,395.98,324.85
2016,4,28,17,30,562.0,75.0,3.9,13.0,233.0,335.52,272.81
2016,4,28,17,45,487.0,66.0,3.85,12.5,183.0,266.82,212.96
2016,4,28,18,0,412.0,57.0,3.8,12.0,133.0,205.54,158.55
2016,4,28,18,15,303.5,44.0,3.6,11.5,90.0,138.31,100.36
2016,4,28,18,30,195.0,31.0,3.4,11.0,47.0,84.44,51.81
2016,4,28,18,45,97.5,15.5,3.2,11.0,23.5,30.89,0.0
2016,4,28,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,29,5,15,7.5,6.0,1.65,8.5,6.0,5.9,0.0
2016,4,29,5,30,15.0,12.0,1.7,9.0,12.0,11.8,0.0
2016,4,29,5,45,115.0,31.5,1.75,9.5,45.5,26.11,14.97
2016,4,29,6,0,215.0,51.0,1.8,10.0,79.0,39.22,28.93
2016,4,29,6,15,303.0,65.5,1.85,10.0,124.0,49.1,38.49
2016,4,29,6,30,391.0,80.0,1.9,10.0,169.0,69.71,47.84
2016,4,29,6,45,460.5,89.0,1.95,10.0,220.5,107.34,68.75
2016,4,29,7,0,530.0,98.0,2.0,10.0,272.0,153.15,101.97
2016,4,29,7,15,574.5,106.0,2.05,10.0,324.0,200.26,141.15
2016,4,29,7,30,619.0,114.0,2.1,10.0,376.0,252.35,186.53
2016,4,29,7,45,652.5,120.0,2.2,10.5,427.0,303.99,232.19
2016,4,29,8,0,686.0,126.0,2.3,11.0,478.0,358.9,280.12
2016,4,29,8,15,711.0,131.0,2.35,11.0,527.0,412.37,326.66
2016,4,29,8,30,736.0,136.0,2.4,11.0,576.0,467.67,373.57
2016,4,29,8,45,752.5,141.0,2.45,11.5,620.5,520.12,416.4
2016,4,29,9,0,769.0,146.0,2.5,12.0,665.0,573.01,458.27
2016,4,29,9,15,783.5,149.5,2.5,12.0,705.5,624.63,498.69
2016,4,29,9,30,798.0,153.0,2.5,12.0,746.0,674.41,536.78
2016,4,29,9,45,823.5,147.0,2.5,12.5,784.5,722.22,571.88
2016,4,29,10,0,849.0,141.0,2.5,13.0,823.0,770.01,605.0
2016,4,29,10,15,857.0,143.0,2.6,13.0,851.5,811.66,634.22
2016,4,29,10,30,865.0,145.0,2.7,13.0,880.0,851.49,662.03
2016,4,29,10,45,871.5,145.5,2.8,13.5,901.5,884.01,683.34
2016,4,29,11,0,878.0,146.0,2.9,14.0,923.0,916.23,704.38
2016,4,29,11,15,882.0,146.5,3.0,14.0,937.0,943.72,723.4
2016,4,29,11,30,886.0,147.0,3.1,14.0,951.0,968.47,740.6
2016,4,29,11,45,889.5,146.0,3.25,14.5,958.0,988.41,753.58
2016,4,29,12,0,893.0,145.0,3.4,15.0,965.0,1005.34,764.58
2016,4,29,12,15,892.5,145.0,3.5,15.0,963.5,1016.3,772.66
2016,4,29,12,30,892.0,145.0,3.6,15.0,962.0,1024.02,778.7
2016,4,29,12,45,881.0,150.5,3.7,15.5,950.0,1023.74,777.98
2016,4,29,13,0,870.0,156.0,3.8,16.0,938.0,1026.46,779.47
2016,4,29,13,15,866.0,154.5,3.9,16.0,921.0,1019.53,775.93
2016,4,29,13,30,862.0,153.0,4.0,16.0,904.0,1009.36,770.34
2016,4,29,13,45,856.5,150.5,4.1,16.0,879.5,993.5,760.91
2016,4,29,14,0,851.0,148.0,4.2,16.0,855.0,974.57,749.42
2016,4,29,14,15,843.0,146.0,4.25,16.0,824.0,950.89,734.35
2016,4,29,14,30,835.0,144.0,4.3,16.0,793.0,924.48,717.38
2016,4,29,14,45,826.0,140.0,4.35,16.0,756.5,892.46,696.55
2016,4,29,15,0,817.0,136.0,4.4,16.0,720.0,858.09,673.9
2016,4,29,15,15,802.5,132.5,4.4,15.5,677.5,817.53,647.47
2016,4,29,15,30,788.0,129.0,4.4,15.0,635.0,775.36,619.5
2016,4,29,15,45,772.0,124.0,4.45,15.0,589.0,731.62,589.06
2016,4,29,16,0,756.0,119.0,4.5,15.0,543.0,684.31,555.23
2016,4,29,16,15,730.5,114.0,4.5,14.5,493.0,629.87,514.67
2016,4,29,16,30,705.0,109.0,4.5,14.0,443.0,575.79,473.28
2016,4,29,16,45,676.5,101.5,4.5,14.0,392.0,517.9,426.84
2016,4,29,17,0,648.0,94.0,4.5,14.0,341.0,461.29,380.14
2016,4,29,17,15,599.0,87.0,4.45,13.5,288.5,396.85,326.28
2016,4,29,17,30,550.0,80.0,4.4,13.0,236.0,336.34,274.13
2016,4,29,17,45,486.5,69.5,4.4,12.5,187.0,270.94,216.84
2016,4,29,18,0,423.0,59.0,4.4,12.0,138.0,211.74,163.86
2016,4,29,18,15,315.5,46.0,4.35,11.5,94.5,144.21,105.19
2016,4,29,18,30,208.0,33.0,4.3,11.0,51.0,89.74,56.34
2016,4,29,18,45,104.0,16.5,4.3,11.0,25.5,37.22,0.0
2016,4,29,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,5,15,63.5,7.0,3.35,10.0,9.0,6.88,0.0
2016,4,30,5,30,127.0,14.0,3.4,10.0,18.0,13.76,0.0
2016,4,30,5,45,271.0,26.0,3.5,10.5,55.5,19.85,10.31
2016,4,30,6,0,415.0,38.0,3.6,11.0,93.0,28.3,19.27
2016,4,30,6,15,500.0,46.5,3.65,11.0,142.0,33.04,24.01
2016,4,30,6,30,585.0,55.0,3.7,11.0,191.0,54.8,30.58
2016,4,30,6,45,641.5,60.5,3.8,11.5,244.0,98.77,53.68
2016,4,30,7,0,698.0,66.0,3.9,12.0,297.0,151.88,92.95
2016,4,30,7,15,735.0,71.0,3.9,12.5,351.0,204.14,137.29
2016,4,30,7,30,772.0,76.0,3.9,13.0,405.0,260.37,187.21
2016,4,30,7,45,799.5,79.5,3.95,13.5,457.5,316.02,237.5
2016,4,30,8,0,827.0,83.0,4.0,14.0,510.0,374.07,289.16
2016,4,30,8,15,846.5,86.0,3.95,14.0,560.0,430.47,338.99
2016,4,30,8,30,866.0,89.0,3.9,14.0,610.0,490.06,389.95
2016,4,30,8,45,881.0,91.5,3.85,14.5,656.0,545.08,435.19
2016,4,30,9,0,896.0,94.0,3.8,15.0,702.0,600.07,478.92
2016,4,30,9,15,907.0,96.0,3.75,15.0,743.0,651.83,519.78
2016,4,30,9,30,918.0,98.0,3.7,15.0,784.0,702.66,558.86
2016,4,30,9,45,931.0,97.0,3.65,15.5,820.0,750.84,592.47
2016,4,30,10,0,944.0,96.0,3.6,16.0,856.0,797.73,623.83
2016,4,30,10,15,949.5,97.5,3.55,16.0,884.0,839.69,652.38
2016,4,30,10,30,955.0,99.0,3.5,16.0,912.0,879.37,679.05
2016,4,30,10,45,958.5,99.5,3.5,16.5,933.0,913.9,700.89
2016,4,30,11,0,962.0,100.0,3.5,17.0,954.0,945.67,720.65
2016,4,30,11,15,964.0,100.5,3.45,17.0,967.0,973.18,738.41
2016,4,30,11,30,966.0,101.0,3.4,17.0,980.0,997.58,754.04
2016,4,30,11,45,966.0,101.5,3.4,17.5,985.5,1016.88,765.17
2016,4,30,12,0,966.0,102.0,3.4,18.0,991.0,1032.81,774.1
2016,4,30,12,15,965.0,102.0,3.35,18.0,988.5,1043.82,780.89
2016,4,30,12,30,964.0,102.0,3.3,18.0,986.0,1051.32,785.49
2016,4,30,12,45,957.0,105.0,3.25,18.0,974.5,1052.51,786.03
2016,4,30,13,0,950.0,108.0,3.2,18.0,963.0,1050.18,784.41
2016,4,30,13,15,946.0,107.0,3.15,18.0,945.5,1043.12,779.82
2016,4,30,13,30,942.0,106.0,3.1,18.0,928.0,1032.6,773.08
2016,4,30,13,45,937.0,104.5,3.1,18.5,903.0,1017.18,762.21
2016,4,30,14,0,932.0,103.0,3.1,19.0,878.0,998.48,749.3
2016,4,30,14,15,924.0,101.5,3.05,19.0,846.0,973.79,733.49
2016,4,30,14,30,916.0,100.0,3.0,19.0,814.0,946.17,715.76
2016,4,30,14,45,906.5,97.5,3.0,19.0,776.0,913.36,694.85
2016,4,30,15,0,897.0,95.0,3.0,19.0,738.0,878.03,672.13
2016,4,30,15,15,883.5,93.0,2.9,18.5,695.0,837.62,646.27
2016,4,30,15,30,870.0,91.0,2.8,18.0,652.0,795.36,618.84
2016,4,30,15,45,852.0,88.5,2.75,18.0,604.0,747.56,586.24
2016,4,30,16,0,834.0,86.0,2.7,18.0,556.0,702.51,555.27
2016,4,30,16,15,811.0,82.5,2.6,17.5,505.5,648.26,517.63
2016,4,30,16,30,788.0,79.0,2.5,17.0,455.0,594.0,477.21
2016,4,30,16,45,754.5,75.5,2.45,17.0,402.0,533.89,430.38
2016,4,30,17,0,721.0,72.0,2.4,17.0,349.0,475.37,383.43
2016,4,30,17,15,677.0,67.0,2.3,16.5,296.0,413.39,332.82
2016,4,30,17,30,633.0,62.0,2.2,16.0,243.0,353.53,282.26
2016,4,30,17,45,564.5,55.0,2.15,15.5,192.5,285.79,224.19
2016,4,30,18,0,496.0,48.0,2.1,15.0,142.0,224.77,170.5
2016,4,30,18,15,390.5,38.0,2.1,14.5,98.0,157.44,112.51
2016,4,30,18,30,285.0,28.0,2.1,14.0,54.0,101.77,62.98
2016,4,30,18,45,142.5,14.0,2.1,14.0,27.0,41.77,0.0
2016,4,30,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,5,15,61.0,7.5,1.3,11.5,10.0,7.37,0.0
2016,5,1,5,30,122.0,15.0,1.2,12.0,20.0,11.68,0.0
2016,5,1,5,45,256.0,27.5,1.2,12.5,56.5,21.08,11.51
2016,5,1,6,0,390.0,40.0,1.2,13.0,93.0,29.94,20.62
2016,5,1,6,15,475.0,48.5,1.15,13.5,141.5,34.59,25.19
2016,5,1,6,30,560.0,57.0,1.1,14.0,190.0,57.46,32.05
2016,5,1,6,45,613.5,64.0,1.1,14.5,241.5,101.16,55.76
2016,5,1,7,0,667.0,71.0,1.1,15.0,293.0,151.01,92.12
2016,5,1,7,15,705.0,76.0,1.15,15.5,346.5,202.03,134.45
2016,5,1,7,30,743.0,81.0,1.2,16.0,400.0,259.52,183.89
2016,5,1,7,45,769.5,85.5,1.25,16.5,451.5,314.19,231.64
2016,5,1,8,0,796.0,90.0,1.3,17.0,503.0,371.19,280.47
2016,5,1,8,15,816.5,93.0,1.3,17.0,552.5,426.35,327.19
2016,5,1,8,30,837.0,96.0,1.3,17.0,602.0,482.67,373.4
2016,5,1,8,45,851.5,99.5,1.3,17.5,647.5,537.22,416.09
2016,5,1,9,0,866.0,103.0,1.3,18.0,693.0,593.21,458.25
2016,5,1,9,15,877.5,105.0,1.25,18.5,733.5,643.87,494.8
2016,5,1,9,30,889.0,107.0,1.2,19.0,774.0,693.71,529.45
2016,5,1,9,45,898.0,109.0,1.2,19.5,808.5,740.72,560.5
2016,5,1,10,0,907.0,111.0,1.2,20.0,843.0,786.25,588.96
2016,5,1,10,15,913.5,112.5,1.1,20.0,871.0,827.62,614.0
2016,5,1,10,30,920.0,114.0,1.0,20.0,899.0,866.88,637.12
2016,5,1,10,45,924.0,115.0,0.95,20.5,920.0,901.24,656.16
2016,5,1,11,0,928.0,116.0,0.9,21.0,941.0,932.98,673.26
2016,5,1,11,15,930.5,117.0,0.85,21.0,955.0,960.61,688.82
2016,5,1,11,30,933.0,118.0,0.8,21.0,969.0,985.28,702.45
2016,5,1,11,45,933.5,118.5,0.75,21.5,974.5,1004.48,711.29
2016,5,1,12,0,934.0,119.0,0.7,22.0,980.0,1020.45,718.16
2016,5,1,12,15,933.5,118.5,0.65,22.0,978.0,1031.13,723.24
2016,5,1,12,30,933.0,118.0,0.6,22.0,976.0,1038.43,726.41
2016,5,1,12,45,931.5,117.0,0.6,22.0,966.0,1040.8,727.96
2016,5,1,13,0,930.0,116.0,0.6,22.0,956.0,1039.73,727.63
2016,5,1,13,15,926.0,115.0,0.65,21.5,938.5,1032.76,726.48
2016,5,1,13,30,922.0,114.0,0.7,21.0,921.0,1022.4,723.43
2016,5,1,13,45,916.0,113.0,0.8,21.0,896.0,1006.8,716.95
2016,5,1,14,0,910.0,112.0,0.9,21.0,871.0,988.02,708.45
2016,5,1,14,15,902.0,110.5,1.0,21.0,839.5,963.76,696.38
2016,5,1,14,30,894.0,109.0,1.1,21.0,808.0,936.65,682.32
2016,5,1,14,45,882.0,107.5,1.25,21.0,770.0,903.29,664.69
2016,5,1,15,0,870.0,106.0,1.4,21.0,732.0,867.63,645.04
2016,5,1,15,15,856.5,103.5,1.45,20.5,689.0,827.56,621.87
2016,5,1,15,30,843.0,101.0,1.5,20.0,646.0,790.06,600.02
2016,5,1,15,45,823.0,98.5,1.55,19.5,598.5,741.53,569.94
2016,5,1,16,0,803.0,96.0,1.6,19.0,551.0,692.2,538.63
2016,5,1,16,15,779.0,92.0,1.6,18.5,500.5,637.99,501.97
2016,5,1,16,30,755.0,88.0,1.6,18.0,450.0,583.93,463.07
2016,5,1,16,45,721.5,83.5,1.65,18.0,397.5,524.18,417.92
2016,5,1,17,0,688.0,79.0,1.7,18.0,345.0,467.69,373.69
2016,5,1,17,15,642.5,73.0,1.6,17.0,293.0,404.15,323.26
2016,5,1,17,30,597.0,67.0,1.5,16.0,241.0,344.21,273.85
2016,5,1,17,45,530.0,59.5,1.45,15.5,191.0,278.28,217.87
2016,5,1,18,0,463.0,52.0,1.4,15.0,141.0,218.9,166.11
2016,5,1,18,15,360.5,41.0,1.35,14.5,97.5,152.94,109.73
2016,5,1,18,30,258.0,30.0,1.3,14.0,54.0,98.28,61.91
2016,5,1,18,45,129.0,15.0,1.3,13.5,27.0,41.08,0.0
2016,5,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,5,15,43.0,8.0,1.0,9.5,10.0,7.86,0.0
2016,5,2,5,30,86.0,16.0,1.0,10.0,20.0,12.45,0.0
2016,5,2,5,45,199.0,31.5,1.05,10.5,55.5,24.28,14.54
2016,5,2,6,0,312.0,47.0,1.1,11.0,91.0,35.58,25.84
2016,5,2,6,15,395.0,58.5,1.1,11.0,138.0,43.51,33.47
2016,5,2,6,30,478.0,70.0,1.1,11.0,185.0,68.02,42.47
2016,5,2,6,45,241.0,92.0,1.15,11.5,150.0,98.49,69.02
2016,5,2,7,0,4.0,114.0,1.2,12.0,115.0,107.23,85.78
2016,5,2,7,15,14.5,137.0,1.2,12.5,142.5,131.17,104.99
2016,5,2,7,30,25.0,160.0,1.2,13.0,170.0,156.47,125.06
2016,5,2,7,45,69.0,193.5,1.2,13.5,228.0,199.77,158.77
2016,5,2,8,0,113.0,227.0,1.2,14.0,286.0,248.74,196.91
2016,5,2,8,15,120.5,250.5,1.15,14.0,319.0,281.23,222.41
2016,5,2,8,30,128.0,274.0,1.1,14.0,352.0,314.6,248.24
2016,5,2,8,45,241.5,280.5,1.1,14.5,441.0,387.35,304.2
2016,5,2,9,0,355.0,287.0,1.1,15.0,530.0,472.63,368.53
2016,5,2,9,15,598.0,208.0,1.1,15.0,645.5,568.39,442.64
2016,5,2,9,30,841.0,129.0,1.1,15.0,761.0,683.99,529.52
2016,5,2,9,45,855.5,129.0,1.1,15.5,797.0,731.44,561.4
2016,5,2,10,0,870.0,129.0,1.1,16.0,833.0,777.31,590.55
2016,5,2,10,15,877.0,130.5,1.1,16.0,861.0,817.72,616.65
2016,5,2,10,30,884.0,132.0,1.1,16.0,889.0,856.17,641.21
2016,5,2,10,45,886.5,135.0,1.15,16.5,909.5,890.1,662.11
2016,5,2,11,0,889.0,138.0,1.2,17.0,930.0,921.45,681.22
2016,5,2,11,15,892.0,138.5,1.2,17.0,943.5,948.12,697.7
2016,5,2,11,30,895.0,139.0,1.2,17.0,957.0,971.97,712.39
2016,5,2,11,45,891.0,143.0,1.25,17.5,961.5,989.77,722.76
2016,5,2,12,0,887.0,147.0,1.3,18.0,966.0,1004.36,731.2
2016,5,2,12,15,886.0,146.5,1.35,18.0,964.0,1014.16,738.09
2016,5,2,12,30,885.0,146.0,1.4,18.0,962.0,1020.74,743.11
2016,5,2,12,45,722.0,244.0,1.45,18.0,905.0,976.18,715.51
2016,5,2,13,0,559.0,342.0,1.5,18.0,848.0,917.28,674.3
2016,5,2,13,15,711.5,245.0,1.55,17.5,876.5,968.58,715.54
2016,5,2,13,30,864.0,148.0,1.6,17.0,905.0,1008.22,743.35
2016,5,2,13,45,682.5,232.5,1.65,17.0,820.5,918.16,685.22
2016,5,2,14,0,501.0,317.0,1.7,17.0,736.0,823.27,618.58
2016,5,2,14,15,515.5,297.0,1.75,17.0,714.0,808.06,611.18
2016,5,2,14,30,530.0,277.0,1.8,17.0,692.0,790.19,601.04
2016,5,2,14,45,653.0,215.0,1.85,17.0,702.0,824.29,629.83
2016,5,2,15,0,776.0,153.0,1.9,17.0,712.0,846.25,646.79
2016,5,2,15,15,640.5,185.0,1.9,16.5,628.5,744.72,577.51
2016,5,2,15,30,505.0,217.0,1.9,16.0,545.0,646.39,506.58
2016,5,2,15,45,524.5,193.0,1.9,16.0,511.5,617.03,487.45
2016,5,2,16,0,544.0,169.0,1.9,16.0,478.0,584.53,464.95
2016,5,2,16,15,462.5,171.5,1.9,15.5,418.0,509.29,408.44
2016,5,2,16,30,381.0,174.0,1.9,15.0,358.0,439.78,355.14
2016,5,2,16,45,382.0,152.5,1.95,15.0,319.0,399.37,324.23
2016,5,2,17,0,383.0,131.0,2.0,15.0,280.0,358.01,291.36
2016,5,2,17,15,324.5,123.5,1.95,14.5,237.0,296.24,241.03
2016,5,2,17,30,266.0,116.0,1.9,14.0,194.0,246.54,199.52
2016,5,2,17,45,280.5,95.0,1.9,13.5,162.5,215.5,172.08
2016,5,2,18,0,295.0,74.0,1.9,13.0,131.0,186.6,144.89
2016,5,2,18,15,210.0,56.0,1.85,12.5,90.5,123.76,91.34
2016,5,2,18,30,125.0,38.0,1.8,12.0,50.0,74.19,48.79
2016,5,2,18,45,62.5,19.0,1.8,12.0,25.0,32.31,0.0
2016,5,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,1.5,1.3,11.0,1.5,1.47,0.0
2016,5,3,5,30,0.0,3.0,1.3,11.0,3.0,2.89,0.0
2016,5,3,5,45,0.0,8.5,1.3,11.5,8.5,8.19,1.21
2016,5,3,6,0,0.0,14.0,1.3,12.0,14.0,13.5,6.3
2016,5,3,6,15,0.0,21.5,1.25,12.0,21.5,20.74,13.0
2016,5,3,6,30,0.0,29.0,1.2,12.0,29.0,27.98,18.53
2016,5,3,6,45,0.0,37.5,1.2,12.5,37.5,36.2,25.6
2016,5,3,7,0,0.0,46.0,1.2,13.0,46.0,44.43,32.56
2016,5,3,7,15,20.5,107.5,1.25,13.0,116.5,104.59,82.52
2016,5,3,7,30,41.0,169.0,1.3,13.0,187.0,165.63,132.19
2016,5,3,7,45,46.0,191.0,1.4,13.0,213.5,190.64,152.25
2016,5,3,8,0,51.0,213.0,1.5,13.0,240.0,216.34,172.81
2016,5,3,8,15,60.5,238.0,1.6,13.0,273.0,247.26,197.33
2016,5,3,8,30,70.0,263.0,1.7,13.0,306.0,279.34,222.56
2016,5,3,8,45,172.0,285.5,1.8,13.5,401.0,357.35,283.69
2016,5,3,9,0,274.0,308.0,1.9,14.0,496.0,446.09,352.08
2016,5,3,9,15,207.0,334.5,1.85,14.0,482.0,445.39,349.92
2016,5,3,9,30,140.0,361.0,1.8,14.0,468.0,437.33,342.14
2016,5,3,9,45,163.0,379.0,1.8,14.5,508.5,479.1,372.93
2016,5,3,10,0,186.0,397.0,1.8,15.0,549.0,522.54,404.16
2016,5,3,10,15,272.0,393.5,1.7,15.0,623.0,597.59,459.89
2016,5,3,10,30,358.0,390.0,1.6,15.0,697.0,677.18,517.25
