Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,10,45,276.5,419.5,1.55,15.5,660.5,650.89,494.08
2016,5,3,11,0,195.0,449.0,1.5,16.0,624.0,616.25,465.83
2016,5,3,11,15,119.0,424.5,1.4,16.0,532.5,530.77,402.52
2016,5,3,11,30,43.0,400.0,1.3,16.0,441.0,436.22,331.6
2016,5,3,11,45,53.0,416.5,1.2,16.0,466.0,464.66,352.76
2016,5,3,12,0,63.0,433.0,1.1,16.0,491.0,493.44,373.02
2016,5,3,12,15,140.5,449.5,1.05,16.0,579.5,594.44,446.75
2016,5,3,12,30,218.0,466.0,1.0,16.0,668.0,690.77,514.27
2016,5,3,12,45,311.5,428.5,1.0,16.0,713.5,754.22,559.69
2016,5,3,13,0,405.0,391.0,1.0,16.0,759.0,815.95,603.55
2016,5,3,13,15,429.0,373.5,1.05,16.0,757.0,822.45,609.11
2016,5,3,13,30,453.0,356.0,1.1,16.0,755.0,826.73,613.96
2016,5,3,13,45,476.5,337.5,1.15,16.0,746.5,827.04,616.27
2016,5,3,14,0,500.0,319.0,1.2,16.0,738.0,824.7,616.9
2016,5,3,14,15,487.0,307.5,1.3,16.0,703.5,792.77,597.26
2016,5,3,14,30,474.0,296.0,1.4,16.0,669.0,759.43,576.59
2016,5,3,14,45,281.5,314.5,1.5,16.0,533.0,589.22,453.78
2016,5,3,15,0,89.0,333.0,1.6,16.0,397.0,419.93,325.98
2016,5,3,15,15,80.5,309.5,1.65,16.0,365.0,386.06,302.17
2016,5,3,15,30,72.0,286.0,1.7,16.0,333.0,352.44,277.36
2016,5,3,15,45,60.5,260.0,1.8,16.0,298.0,314.15,248.56
2016,5,3,16,0,49.0,234.0,1.9,16.0,263.0,276.51,219.81
2016,5,3,16,15,65.5,218.5,1.95,15.5,252.5,270.17,216.47
2016,5,3,16,30,82.0,203.0,2.0,15.0,242.0,262.31,211.6
2016,5,3,16,45,159.0,178.0,2.05,15.0,243.5,283.75,230.62
2016,5,3,17,0,236.0,153.0,2.1,15.0,245.0,296.94,241.97
2016,5,3,17,15,200.5,137.0,2.05,14.5,207.5,250.8,204.11
2016,5,3,17,30,165.0,121.0,2.0,14.0,170.0,203.33,164.69
2016,5,3,17,45,138.0,99.0,1.95,14.0,134.5,160.99,128.57
2016,5,3,18,0,111.0,77.0,1.9,14.0,99.0,121.29,94.25
2016,5,3,18,15,74.0,56.0,1.8,13.5,68.5,82.66,61.19
2016,5,3,18,30,37.0,35.0,1.7,13.0,38.0,47.67,31.08
2016,5,3,18,45,18.5,17.5,1.6,13.0,19.0,20.63,0.0
2016,5,3,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,3.5,2.05,11.0,3.5,3.44,0.0
2016,5,4,5,30,0.0,7.0,2.1,11.0,7.0,6.75,0.0
2016,5,4,5,45,0.0,21.0,2.15,11.0,21.0,20.27,11.48
2016,5,4,6,0,0.0,35.0,2.2,11.0,35.0,33.81,24.34
2016,5,4,6,15,0.0,53.0,2.2,11.0,53.0,50.32,39.59
2016,5,4,6,30,0.0,71.0,2.2,11.0,71.0,66.88,52.0
2016,5,4,6,45,0.0,91.0,2.2,11.5,91.0,85.46,67.84
2016,5,4,7,0,0.0,111.0,2.2,12.0,111.0,104.23,83.53
2016,5,4,7,15,0.0,121.5,2.1,12.0,121.5,114.78,92.16
2016,5,4,7,30,0.0,132.0,2.0,12.0,132.0,125.22,100.57
2016,5,4,7,45,52.5,180.5,1.95,12.0,208.5,183.77,147.45
2016,5,4,8,0,105.0,229.0,1.9,12.0,285.0,250.41,200.58
2016,5,4,8,15,95.0,249.5,1.85,12.0,303.5,272.18,217.91
2016,5,4,8,30,85.0,270.0,1.8,12.0,322.0,292.9,234.13
2016,5,4,8,45,180.5,289.5,1.75,12.5,410.5,365.73,291.11
2016,5,4,9,0,276.0,309.0,1.7,13.0,499.0,448.59,354.64
2016,5,4,9,15,268.0,331.0,1.6,13.0,524.5,479.71,377.16
2016,5,4,9,30,260.0,353.0,1.5,13.0,550.0,509.79,398.66
2016,5,4,9,45,331.0,347.5,1.45,13.5,610.0,568.94,442.33
2016,5,4,10,0,402.0,342.0,1.4,14.0,670.0,632.91,488.31
2016,5,4,10,15,367.5,370.0,1.35,14.0,677.5,650.4,498.55
2016,5,4,10,30,333.0,398.0,1.3,14.0,685.0,664.74,506.73
2016,5,4,10,45,301.5,418.0,1.3,14.0,682.5,670.95,509.71
2016,5,4,11,0,270.0,438.0,1.3,14.0,680.0,674.59,510.89
2016,5,4,11,15,269.5,445.5,1.35,14.0,690.0,691.65,522.92
2016,5,4,11,30,269.0,453.0,1.4,14.0,700.0,707.83,534.19
2016,5,4,11,45,269.0,456.0,1.5,14.5,704.5,719.03,541.58
2016,5,4,12,0,269.0,459.0,1.6,15.0,709.0,729.22,548.31
2016,5,4,12,15,244.5,463.0,1.7,15.0,690.0,709.51,534.73
2016,5,4,12,30,220.0,467.0,1.8,15.0,671.0,693.81,523.99
2016,5,4,12,45,222.5,461.5,1.9,15.0,665.5,693.71,525.1
2016,5,4,13,0,225.0,456.0,2.0,15.0,660.0,692.62,525.41
2016,5,4,13,15,275.5,434.5,2.05,15.0,680.0,728.78,553.24
2016,5,4,13,30,326.0,413.0,2.1,15.0,700.0,755.59,574.27
2016,5,4,13,45,359.5,387.0,2.15,15.0,695.5,758.79,578.58
2016,5,4,14,0,393.0,361.0,2.2,15.0,691.0,759.53,581.42
2016,5,4,14,15,421.0,334.0,2.25,15.0,676.0,758.99,583.14
2016,5,4,14,30,449.0,307.0,2.3,15.0,661.0,748.38,577.96
2016,5,4,14,45,473.0,281.5,2.4,15.0,639.0,732.63,569.34
2016,5,4,15,0,497.0,256.0,2.5,15.0,617.0,713.76,558.38
2016,5,4,15,15,435.0,261.0,2.5,14.5,563.5,652.58,514.3
2016,5,4,15,30,373.0,266.0,2.5,14.0,510.0,586.53,466.12
2016,5,4,15,45,404.0,236.5,2.55,14.0,483.0,572.64,458.04
2016,5,4,16,0,435.0,207.0,2.6,14.0,456.0,547.73,441.12
2016,5,4,16,15,336.5,204.0,2.55,14.0,386.5,452.26,366.52
2016,5,4,16,30,238.0,201.0,2.5,14.0,317.0,372.16,302.62
2016,5,4,16,45,274.0,173.0,2.5,14.0,292.0,352.26,288.0
2016,5,4,17,0,310.0,145.0,2.5,14.0,267.0,328.29,269.03
2016,5,4,17,15,272.0,130.5,2.4,13.5,226.5,278.8,228.24
2016,5,4,17,30,234.0,116.0,2.3,13.0,186.0,232.82,189.6
2016,5,4,17,45,203.0,96.0,2.2,13.0,148.0,187.01,150.1
2016,5,4,18,0,172.0,76.0,2.1,13.0,110.0,144.26,112.67
2016,5,4,18,15,124.0,56.0,2.0,12.5,77.0,99.9,74.45
2016,5,4,18,30,76.0,36.0,1.9,12.0,44.0,57.52,38.0
2016,5,4,18,45,38.0,18.0,1.8,12.0,22.0,25.76,0.54
2016,5,4,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.5,1.75,11.0,5.5,5.41,0.0
2016,5,5,5,30,0.0,11.0,1.8,11.0,11.0,10.61,0.0
2016,5,5,5,45,0.0,27.5,1.9,11.5,27.5,26.46,16.82
2016,5,5,6,0,0.0,44.0,2.0,12.0,44.0,41.61,31.15
2016,5,5,6,15,3.5,65.0,2.05,12.0,66.0,60.27,48.31
2016,5,5,6,30,7.0,86.0,2.1,12.0,88.0,79.67,62.5
2016,5,5,6,45,15.5,106.0,2.2,12.0,111.0,99.69,79.11
2016,5,5,7,0,24.0,126.0,2.3,12.0,134.0,118.02,94.07
2016,5,5,7,15,97.0,155.0,2.3,12.0,196.5,158.09,124.58
2016,5,5,7,30,170.0,184.0,2.3,12.0,259.0,209.76,165.27
2016,5,5,7,45,195.0,206.0,2.3,12.5,302.0,248.62,196.83
2016,5,5,8,0,220.0,228.0,2.3,13.0,345.0,290.25,230.41
2016,5,5,8,15,264.5,244.0,2.25,13.0,397.5,335.39,266.73
2016,5,5,8,30,309.0,260.0,2.2,13.0,450.0,387.37,308.13
2016,5,5,8,45,251.0,291.5,2.2,13.5,453.5,403.56,320.14
2016,5,5,9,0,193.0,323.0,2.2,14.0,457.0,415.04,327.74
2016,5,5,9,15,283.5,324.0,2.15,14.0,532.5,483.25,380.82
2016,5,5,9,30,374.0,325.0,2.1,14.0,608.0,560.1,439.24
2016,5,5,9,45,286.0,362.0,2.1,14.0,584.5,551.03,430.02
2016,5,5,10,0,198.0,399.0,2.1,14.0,561.0,533.81,414.84
2016,5,5,10,15,271.5,399.0,2.1,14.0,629.0,602.96,467.24
2016,5,5,10,30,345.0,399.0,2.1,14.0,697.0,675.87,520.89
2016,5,5,10,45,186.5,376.5,2.1,14.5,538.5,530.13,410.14
2016,5,5,11,0,28.0,354.0,2.1,15.0,380.0,372.26,287.52
2016,5,5,11,15,45.5,392.0,2.15,15.0,434.0,427.92,330.49
2016,5,5,11,30,63.0,430.0,2.2,15.0,488.0,484.77,372.74
2016,5,5,11,45,37.5,339.0,2.25,15.0,373.5,371.93,287.94
2016,5,5,12,0,12.0,248.0,2.3,15.0,259.0,253.72,197.24
2016,5,5,12,15,25.5,322.5,2.3,15.0,346.0,346.68,269.46
2016,5,5,12,30,39.0,397.0,2.3,15.0,433.0,437.18,337.41
2016,5,5,12,45,24.5,306.0,2.3,15.5,329.0,330.95,256.39
2016,5,5,13,0,10.0,215.0,2.3,16.0,225.0,220.18,170.78
2016,5,5,13,15,20.5,285.5,2.25,16.0,304.5,307.35,238.91
2016,5,5,13,30,31.0,356.0,2.2,16.0,384.0,391.21,302.43
2016,5,5,13,45,19.5,277.5,2.2,16.0,295.0,292.24,227.02
2016,5,5,14,0,8.0,199.0,2.2,16.0,206.0,202.51,157.53
2016,5,5,14,15,4.0,149.5,2.2,15.5,153.0,149.51,116.08
2016,5,5,14,30,0.0,100.0,2.2,15.0,100.0,96.98,74.03
2016,5,5,14,45,4.0,153.0,2.2,15.0,156.0,152.88,119.64
2016,5,5,15,0,8.0,206.0,2.2,15.0,212.0,209.53,165.16
2016,5,5,15,15,4.0,177.0,2.15,15.0,180.0,176.93,139.2
2016,5,5,15,30,0.0,148.0,2.1,15.0,148.0,144.64,113.44
2016,5,5,15,45,61.0,202.0,2.05,15.0,237.0,252.03,202.11
2016,5,5,16,0,122.0,256.0,2.0,15.0,326.0,360.3,288.51
2016,5,5,16,15,358.5,198.5,1.95,14.5,378.5,461.44,372.92
2016,5,5,16,30,595.0,141.0,1.9,14.0,431.0,544.3,440.14
2016,5,5,16,45,555.5,133.5,1.85,14.0,380.5,482.35,390.98
2016,5,5,17,0,516.0,126.0,1.8,14.0,330.0,425.93,345.93
2016,5,5,17,15,467.0,115.5,1.7,13.5,280.0,364.48,296.19
2016,5,5,17,30,418.0,105.0,1.6,13.0,230.0,307.27,248.57
2016,5,5,17,45,356.5,91.0,1.55,13.0,183.0,245.95,196.3
2016,5,5,18,0,295.0,77.0,1.5,13.0,136.0,190.85,148.52
2016,5,5,18,15,210.5,59.5,1.35,12.5,95.5,128.41,95.54
2016,5,5,18,30,126.0,42.0,1.2,12.0,55.0,79.19,53.85
2016,5,5,18,45,63.0,21.0,1.1,11.5,27.5,35.25,5.99
2016,5,5,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,15,14.5,10.0,1.5,10.0,11.0,9.83,0.0
2016,5,6,5,30,29.0,20.0,1.5,10.0,22.0,17.94,1.94
2016,5,6,5,45,93.0,40.5,1.55,10.5,53.5,33.18,22.78
2016,5,6,6,0,157.0,61.0,1.6,11.0,85.0,48.87,37.75
2016,5,6,6,15,213.0,79.5,1.55,11.0,125.5,62.55,50.57
2016,5,6,6,30,269.0,98.0,1.5,11.0,166.0,90.53,64.91
2016,5,6,6,45,335.0,104.5,1.45,11.0,208.5,116.71,80.25
2016,5,6,7,0,401.0,111.0,1.4,11.0,251.0,153.5,107.5
2016,5,6,7,15,400.0,132.0,1.3,11.0,290.5,195.99,144.4
2016,5,6,7,30,399.0,153.0,1.2,11.0,330.0,238.53,181.72
2016,5,6,7,45,339.0,187.0,1.2,11.5,350.0,276.02,215.47
2016,5,6,8,0,279.0,221.0,1.2,12.0,370.0,304.23,240.1
2016,5,6,8,15,159.0,234.5,1.15,12.0,321.0,284.63,226.35
2016,5,6,8,30,39.0,248.0,1.1,12.0,272.0,251.46,200.15
2016,5,6,8,45,19.5,180.0,1.1,12.5,192.0,181.95,144.29
2016,5,6,9,0,0.0,112.0,1.1,13.0,112.0,108.29,84.15
2016,5,6,9,15,2.0,144.5,1.1,13.0,146.5,140.76,110.54
2016,5,6,9,30,4.0,177.0,1.1,13.0,181.0,173.47,136.52
2016,5,6,9,45,8.0,210.5,1.15,13.0,218.0,208.85,164.37
2016,5,6,10,0,12.0,244.0,1.2,13.0,255.0,244.69,192.24
2016,5,6,10,15,27.0,308.0,1.2,13.0,332.0,320.09,250.41
2016,5,6,10,30,42.0,372.0,1.2,13.0,409.0,396.74,307.89
2016,5,6,10,45,86.0,411.5,1.25,13.5,488.5,475.93,366.59
2016,5,6,11,0,130.0,451.0,1.3,14.0,568.0,561.07,428.03
2016,5,6,11,15,112.0,452.0,1.3,14.0,554.5,551.7,419.77
2016,5,6,11,30,94.0,453.0,1.3,14.0,541.0,536.64,408.32
2016,5,6,11,45,62.5,415.5,1.35,14.0,474.0,472.54,361.37
2016,5,6,12,0,31.0,378.0,1.4,14.0,407.0,406.69,312.48
2016,5,6,12,15,20.5,296.0,1.4,14.0,315.5,314.97,243.98
2016,5,6,12,30,10.0,214.0,1.4,14.0,224.0,218.86,170.23
2016,5,6,12,45,36.0,319.0,1.4,14.0,352.5,355.54,276.53
2016,5,6,13,0,62.0,424.0,1.4,14.0,481.0,490.59,376.42
2016,5,6,13,15,64.0,414.0,1.4,14.0,472.0,483.28,370.45
2016,5,6,13,30,66.0,404.0,1.4,14.0,463.0,475.6,365.34
2016,5,6,13,45,66.0,393.5,1.4,14.0,451.5,465.09,358.11
2016,5,6,14,0,66.0,383.0,1.4,14.0,440.0,454.27,350.69
2016,5,6,14,15,37.0,295.5,1.3,14.0,327.5,334.68,260.68
2016,5,6,14,30,8.0,208.0,1.2,14.0,215.0,211.49,165.34
2016,5,6,14,45,7.0,199.5,1.2,14.0,205.0,202.05,158.66
2016,5,6,15,0,6.0,191.0,1.2,14.0,195.0,192.65,151.53
2016,5,6,15,15,8.0,200.0,1.1,14.0,205.5,203.49,160.5
2016,5,6,15,30,10.0,209.0,1.0,14.0,216.0,214.38,169.45
2016,5,6,15,45,42.0,228.5,0.95,14.0,253.5,265.77,211.35
2016,5,6,16,0,74.0,248.0,0.9,14.0,291.0,309.63,246.53
2016,5,6,16,15,37.0,174.5,0.85,14.0,196.0,202.91,161.94
2016,5,6,16,30,0.0,101.0,0.8,14.0,101.0,98.18,76.65
2016,5,6,16,45,0.0,88.0,0.8,14.0,88.0,85.34,66.49
2016,5,6,17,0,0.0,75.0,0.8,14.0,75.0,72.52,55.99
2016,5,6,17,15,0.0,64.0,0.75,13.5,64.0,61.86,47.26
2016,5,6,17,30,0.0,53.0,0.7,13.0,53.0,51.2,38.36
2016,5,6,17,45,0.0,42.0,0.7,13.0,42.0,40.56,29.23
2016,5,6,18,0,0.0,31.0,0.7,13.0,31.0,29.92,19.98
2016,5,6,18,15,0.0,22.0,0.7,12.5,22.0,21.22,12.34
2016,5,6,18,30,0.0,13.0,0.7,12.0,13.0,12.53,4.61
2016,5,6,18,45,0.0,6.5,0.75,12.0,6.5,6.26,0.0
2016,5,6,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.5,1.4,11.0,4.5,4.42,0.0
2016,5,7,5,30,0.0,9.0,1.5,11.0,9.0,8.68,0.0
2016,5,7,5,45,0.0,21.5,1.6,11.0,21.5,20.75,12.21
2016,5,7,6,0,0.0,34.0,1.7,11.0,34.0,32.83,23.61
2016,5,7,6,15,0.0,50.5,1.75,11.0,50.5,48.38,37.94
2016,5,7,6,30,0.0,67.0,1.8,11.0,67.0,63.68,49.31
2016,5,7,6,45,0.0,84.5,1.85,11.5,84.5,80.04,63.23
2016,5,7,7,0,0.0,102.0,1.9,12.0,102.0,96.54,76.99
2016,5,7,7,15,0.0,110.0,1.95,12.0,110.0,104.63,83.58
2016,5,7,7,30,0.0,118.0,2.0,12.0,118.0,112.61,89.99
2016,5,7,7,45,25.5,168.0,2.05,12.0,182.0,164.62,132.29
2016,5,7,8,0,51.0,218.0,2.1,12.0,246.0,221.3,177.87
2016,5,7,8,15,25.5,172.5,2.1,12.0,186.5,173.93,139.22
2016,5,7,8,30,0.0,127.0,2.1,12.0,127.0,122.38,96.75
2016,5,7,8,45,0.0,111.5,2.15,12.5,111.5,107.74,84.35
2016,5,7,9,0,0.0,96.0,2.2,13.0,96.0,92.94,71.81
2016,5,7,9,15,0.0,101.0,2.15,13.0,101.0,97.77,75.63
2016,5,7,9,30,0.0,106.0,2.1,13.0,106.0,102.61,79.42
2016,5,7,9,45,0.0,91.5,2.1,13.5,91.5,88.64,67.69
2016,5,7,10,0,0.0,77.0,2.1,14.0,77.0,74.6,55.99
2016,5,7,10,15,0.0,82.0,2.05,14.0,82.0,79.46,59.89
2016,5,7,10,30,0.0,87.0,2.0,14.0,87.0,84.33,63.77
2016,5,7,10,45,0.0,63.0,2.0,14.0,63.0,61.06,44.71
2016,5,7,11,0,0.0,39.0,2.0,14.0,39.0,37.79,25.59
2016,5,7,11,15,0.0,39.5,1.95,14.0,39.5,38.28,25.99
2016,5,7,11,30,0.0,40.0,1.9,14.0,40.0,38.77,26.38
2016,5,7,11,45,5.0,127.5,1.9,14.0,132.5,128.63,99.64
2016,5,7,12,0,10.0,215.0,1.9,14.0,225.0,219.31,171.56
2016,5,7,12,15,7.5,190.5,1.85,14.0,198.0,193.06,150.52
2016,5,7,12,30,5.0,166.0,1.8,14.0,171.0,166.68,129.63
2016,5,7,12,45,5.0,165.0,1.75,14.0,170.0,165.78,129.02
2016,5,7,13,0,5.0,164.0,1.7,14.0,169.0,164.86,128.34
2016,5,7,13,15,5.5,168.5,1.65,14.0,173.5,169.82,132.37
2016,5,7,13,30,6.0,173.0,1.6,14.0,178.0,174.77,136.39
2016,5,7,13,45,4.5,167.0,1.6,14.0,171.0,167.36,130.56
2016,5,7,14,0,3.0,161.0,1.6,14.0,164.0,159.97,124.78
2016,5,7,14,15,4.5,176.5,1.55,14.0,180.5,176.76,138.4
2016,5,7,14,30,6.0,192.0,1.5,14.0,197.0,193.6,151.98
2016,5,7,14,45,8.5,210.0,1.5,14.0,216.5,213.94,168.39
2016,5,7,15,0,11.0,228.0,1.5,14.0,236.0,234.39,184.86
2016,5,7,15,15,9.5,214.5,1.45,14.0,221.5,219.45,173.3
2016,5,7,15,30,8.0,201.0,1.4,14.0,207.0,204.58,161.89
2016,5,7,15,45,4.0,174.5,1.4,14.0,177.5,174.64,138.27
2016,5,7,16,0,0.0,148.0,1.4,14.0,148.0,145.04,114.65
2016,5,7,16,15,6.5,159.5,1.35,13.5,163.0,161.59,129.02
2016,5,7,16,30,13.0,171.0,1.3,13.0,178.0,178.04,143.19
2016,5,7,16,45,6.5,143.5,1.3,13.0,147.0,145.78,116.98
2016,5,7,17,0,0.0,116.0,1.3,13.0,116.0,114.15,91.05
2016,5,7,17,15,0.0,99.0,1.2,13.0,99.0,97.25,77.18
2016,5,7,17,30,0.0,82.0,1.1,13.0,82.0,80.34,63.04
2016,5,7,17,45,160.5,77.5,1.05,13.0,111.0,149.71,119.85
2016,5,7,18,0,321.0,73.0,1.0,13.0,140.0,195.92,152.52
2016,5,7,18,15,238.0,57.0,0.95,12.5,99.0,137.4,102.35
2016,5,7,18,30,155.0,41.0,0.9,12.0,58.0,84.52,57.69
2016,5,7,18,45,77.5,20.5,0.9,12.0,29.0,37.54,11.54
2016,5,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,5,15,50.0,11.5,1.0,10.5,15.0,11.3,0.0
2016,5,8,5,30,100.0,23.0,1.0,11.0,30.0,17.91,4.68
2016,5,8,5,45,203.5,38.5,1.05,11.5,66.5,29.53,19.83
2016,5,8,6,0,307.0,54.0,1.1,12.0,103.0,40.6,30.42
2016,5,8,6,15,383.0,65.0,1.15,12.0,148.5,47.56,37.09
2016,5,8,6,30,459.0,76.0,1.2,12.0,194.0,79.64,49.41
2016,5,8,6,45,229.5,86.0,1.25,12.0,145.0,96.4,67.12
2016,5,8,7,0,0.0,96.0,1.3,12.0,96.0,91.26,72.45
2016,5,8,7,15,2.0,121.5,1.25,12.0,122.5,115.4,92.47
2016,5,8,7,30,4.0,147.0,1.2,12.0,149.0,139.94,112.44
2016,5,8,7,45,2.0,145.5,1.2,12.5,146.5,139.1,111.17
2016,5,8,8,0,0.0,144.0,1.2,13.0,144.0,137.7,109.47
2016,5,8,8,15,9.0,183.0,1.15,13.0,189.0,178.29,142.05
2016,5,8,8,30,18.0,222.0,1.1,13.0,234.0,219.97,174.87
2016,5,8,8,45,9.0,182.5,1.1,13.5,188.5,179.88,142.03
2016,5,8,9,0,0.0,143.0,1.1,14.0,143.0,137.93,107.8
2016,5,8,9,15,6.5,195.0,1.1,14.0,200.5,191.77,150.85
2016,5,8,9,30,13.0,247.0,1.1,14.0,258.0,246.32,193.31
2016,5,8,9,45,34.0,306.5,1.15,14.5,334.5,318.99,248.83
2016,5,8,10,0,55.0,366.0,1.2,15.0,411.0,394.37,304.85
2016,5,8,10,15,88.0,397.5,1.2,15.0,472.5,454.55,349.32
2016,5,8,10,30,121.0,429.0,1.2,15.0,534.0,518.99,396.16
2016,5,8,10,45,114.5,438.0,1.3,15.0,539.0,528.67,402.62
2016,5,8,11,0,108.0,447.0,1.4,15.0,544.0,534.67,406.91
2016,5,8,11,15,61.0,363.0,1.45,15.0,418.5,413.16,317.39
2016,5,8,11,30,14.0,279.0,1.5,15.0,293.0,285.03,220.27
2016,5,8,11,45,17.0,306.5,1.6,15.5,323.0,315.6,243.86
2016,5,8,12,0,20.0,334.0,1.7,16.0,353.0,346.42,266.67
2016,5,8,12,15,18.5,320.0,1.75,16.0,337.5,331.76,255.57
2016,5,8,12,30,17.0,306.0,1.8,16.0,322.0,316.92,244.52
2016,5,8,12,45,20.0,324.0,1.9,16.0,343.0,338.32,261.09
2016,5,8,13,0,23.0,342.0,2.0,16.0,364.0,359.79,277.55
2016,5,8,13,15,74.5,392.0,2.05,16.0,459.0,470.55,362.16
2016,5,8,13,30,126.0,442.0,2.1,16.0,554.0,582.38,444.72
2016,5,8,13,45,96.0,415.5,2.15,16.0,499.5,517.24,396.55
2016,5,8,14,0,66.0,389.0,2.2,16.0,445.0,460.46,354.81
2016,5,8,14,15,131.5,387.0,2.25,15.5,493.5,528.4,409.07
2016,5,8,14,30,197.0,385.0,2.3,15.0,542.0,584.91,453.8
2016,5,8,14,45,164.0,366.0,2.35,15.0,492.5,531.55,414.17
2016,5,8,15,0,131.0,347.0,2.4,15.0,443.0,479.23,375.44
2016,5,8,15,15,94.5,315.0,2.4,15.0,382.5,403.31,318.06
2016,5,8,15,30,58.0,283.0,2.4,15.0,322.0,337.56,267.37
2016,5,8,15,45,53.0,260.5,2.45,15.0,294.0,308.53,245.6
2016,5,8,16,0,48.0,238.0,2.5,15.0,266.0,279.7,223.56
2016,5,8,16,15,24.0,177.5,2.5,14.5,191.5,197.12,157.92
2016,5,8,16,30,0.0,117.0,2.5,14.0,117.0,114.25,90.24
2016,5,8,16,45,0.0,101.5,2.5,14.0,101.5,98.88,77.87
2016,5,8,17,0,0.0,86.0,2.5,14.0,86.0,83.52,65.26
2016,5,8,17,15,0.0,73.5,2.5,13.5,73.5,71.2,55.16
2016,5,8,17,30,0.0,61.0,2.5,13.0,61.0,58.95,44.94
2016,5,8,17,45,235.0,58.5,2.5,13.0,108.0,162.87,130.74
2016,5,8,18,0,470.0,56.0,2.5,13.0,155.0,230.05,178.89
2016,5,8,18,15,377.0,46.0,2.35,12.5,111.5,166.53,123.18
2016,5,8,18,30,284.0,36.0,2.2,12.0,68.0,113.01,76.65
2016,5,8,18,45,142.0,18.0,2.1,11.5,34.0,48.68,17.86
2016,5,8,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,15,47.5,13.0,1.95,9.0,16.0,12.78,0.0
2016,5,9,5,30,95.0,26.0,2.0,9.0,32.0,21.7,8.11
2016,5,9,5,45,198.5,42.5,2.05,9.5,70.0,32.75,22.87
2016,5,9,6,0,302.0,59.0,2.1,10.0,108.0,44.56,34.21
2016,5,9,6,15,380.0,70.5,2.05,10.0,154.5,51.78,41.19
2016,5,9,6,30,458.0,82.0,2.0,10.0,201.0,85.41,54.38
2016,5,9,6,45,229.0,81.0,2.0,10.5,140.5,92.81,64.45
2016,5,9,7,0,0.0,80.0,2.0,11.0,80.0,76.85,60.52
2016,5,9,7,15,0.0,101.5,1.95,11.0,101.5,96.99,77.45
2016,5,9,7,30,0.0,123.0,1.9,11.0,123.0,117.22,94.18
2016,5,9,7,45,1.0,142.0,1.9,11.5,142.5,135.6,108.92
2016,5,9,8,0,2.0,161.0,1.9,12.0,162.0,154.18,123.61
2016,5,9,8,15,8.0,187.5,1.85,12.0,192.5,182.05,145.9
2016,5,9,8,30,14.0,214.0,1.8,12.0,223.0,210.68,168.57
2016,5,9,8,45,13.5,222.0,1.75,12.5,231.0,219.34,174.67
2016,5,9,9,0,13.0,230.0,1.7,13.0,239.0,227.89,180.69
2016,5,9,9,15,27.5,276.0,1.7,13.0,297.0,280.51,221.96
2016,5,9,9,30,42.0,322.0,1.7,13.0,355.0,336.07,264.68
2016,5,9,9,45,29.5,300.0,1.7,13.5,323.5,309.61,242.95
2016,5,9,10,0,17.0,278.0,1.7,14.0,292.0,281.13,220.01
2016,5,9,10,15,21.5,306.5,1.65,14.0,325.0,313.32,244.67
2016,5,9,10,30,26.0,335.0,1.6,14.0,358.0,347.54,270.32
2016,5,9,10,45,40.0,372.0,1.6,14.5,408.5,397.85,307.61
2016,5,9,11,0,54.0,409.0,1.6,15.0,459.0,449.34,344.99
2016,5,9,11,15,76.5,433.5,1.6,15.0,504.5,497.24,380.2
2016,5,9,11,30,99.0,458.0,1.6,15.0,550.0,546.25,415.78
2016,5,9,11,45,89.0,455.0,1.65,15.5,538.5,537.45,408.13
2016,5,9,12,0,79.0,452.0,1.7,16.0,527.0,527.89,400.42
2016,5,9,12,15,142.0,462.5,1.75,16.0,596.0,609.03,460.92
2016,5,9,12,30,205.0,473.0,1.8,16.0,665.0,685.31,516.26
2016,5,9,12,45,273.0,451.5,1.85,16.0,704.0,740.35,556.7
2016,5,9,13,0,341.0,430.0,1.9,16.0,743.0,787.88,591.9
2016,5,9,13,15,357.0,413.0,1.9,16.0,735.5,786.92,591.91
2016,5,9,13,30,373.0,396.0,1.9,16.0,728.0,784.17,591.24
2016,5,9,13,45,285.5,407.5,1.95,16.0,657.5,709.15,537.43
2016,5,9,14,0,198.0,419.0,2.0,16.0,587.0,626.9,477.99
2016,5,9,14,15,315.0,368.0,2.0,16.0,624.5,688.84,527.53
2016,5,9,14,30,432.0,317.0,2.0,16.0,662.0,744.27,570.6
2016,5,9,14,45,310.0,333.0,2.05,16.0,574.5,634.99,490.23
2016,5,9,15,0,188.0,349.0,2.1,16.0,487.0,530.73,412.37
2016,5,9,15,15,170.0,328.0,2.1,16.0,447.5,488.43,382.1
2016,5,9,15,30,152.0,307.0,2.1,16.0,408.0,446.68,351.4
2016,5,9,15,45,187.5,281.5,2.1,16.0,397.0,441.78,349.86
2016,5,9,16,0,223.0,256.0,2.1,16.0,386.0,433.61,345.43
2016,5,9,16,15,182.0,234.5,2.1,15.5,335.0,373.84,299.79
2016,5,9,16,30,141.0,213.0,2.1,15.0,284.0,317.1,255.81
2016,5,9,16,45,157.5,189.0,2.15,15.0,260.0,295.23,239.44
2016,5,9,17,0,174.0,165.0,2.2,15.0,236.0,271.45,220.82
2016,5,9,17,15,372.0,122.5,2.2,14.5,246.5,326.69,266.53
2016,5,9,17,30,570.0,80.0,2.2,14.0,257.0,352.3,284.95
2016,5,9,17,45,502.5,72.0,2.25,13.5,207.0,286.45,228.55
2016,5,9,18,0,435.0,64.0,2.3,13.0,157.0,227.09,176.77
2016,5,9,18,15,340.5,52.0,2.25,12.5,113.0,161.78,120.41
2016,5,9,18,30,246.0,40.0,2.2,12.0,69.0,108.22,74.39
2016,5,9,18,45,132.5,24.0,2.2,12.0,39.0,54.57,23.49
2016,5,9,19,0,19.0,8.0,2.2,12.0,9.0,10.26,0.0
2016,5,9,19,15,9.5,4.0,2.2,11.5,4.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,5,15,68.0,12.5,1.65,10.5,17.0,12.29,0.0
2016,5,10,5,30,136.0,25.0,1.7,11.0,34.0,19.45,7.41
2016,5,10,5,45,249.0,38.5,1.75,11.5,73.0,29.38,19.84
2016,5,10,6,0,362.0,52.0,1.8,12.0,112.0,39.35,29.36
2016,5,10,6,15,437.0,62.0,1.7,12.5,159.0,44.87,34.64
2016,5,10,6,30,512.0,72.0,1.6,13.0,206.0,80.64,47.67
2016,5,10,6,45,298.5,107.5,1.55,13.5,190.0,122.24,85.37
2016,5,10,7,0,85.0,143.0,1.5,14.0,174.0,142.45,110.82
2016,5,10,7,15,129.5,166.5,1.35,14.0,221.5,176.02,136.83
2016,5,10,7,30,174.0,190.0,1.2,14.0,269.0,217.88,169.87
2016,5,10,7,45,242.5,204.5,1.05,14.5,328.5,262.16,204.08
2016,5,10,8,0,311.0,219.0,0.9,15.0,388.0,316.64,246.27
2016,5,10,8,15,553.5,165.5,0.8,15.5,499.0,390.51,302.48
2016,5,10,8,30,796.0,112.0,0.7,16.0,610.0,490.92,378.65
2016,5,10,8,45,814.5,114.0,0.65,16.5,655.0,543.8,418.08
2016,5,10,9,0,833.0,116.0,0.6,17.0,700.0,597.14,456.73
2016,5,10,9,15,845.0,118.5,0.6,17.0,740.0,647.05,492.95
2016,5,10,9,30,857.0,121.0,0.6,17.0,780.0,696.76,528.02
2016,5,10,9,45,856.0,129.0,0.6,17.5,811.5,740.65,556.29
2016,5,10,10,0,855.0,137.0,0.6,18.0,843.0,782.9,582.11
2016,5,10,10,15,862.5,139.0,0.65,18.0,871.0,822.49,607.75
2016,5,10,10,30,870.0,141.0,0.7,18.0,899.0,860.98,632.52
2016,5,10,10,45,878.0,140.5,0.8,18.5,921.0,895.43,654.25
2016,5,10,11,0,886.0,140.0,0.9,19.0,943.0,927.66,674.48
2016,5,10,11,15,889.5,140.5,0.95,19.0,956.5,954.36,691.52
2016,5,10,11,30,893.0,141.0,1.0,19.0,970.0,978.32,706.92
2016,5,10,11,45,897.0,139.5,1.1,19.5,977.0,997.92,719.23
2016,5,10,12,0,901.0,138.0,1.2,20.0,984.0,1014.55,729.74
2016,5,10,12,15,901.0,138.0,1.3,20.0,982.0,1025.7,738.29
2016,5,10,12,30,901.0,138.0,1.4,20.0,980.0,1033.65,744.98
2016,5,10,12,45,902.0,135.5,1.5,20.0,971.5,1036.8,748.76
2016,5,10,13,0,903.0,133.0,1.6,20.0,963.0,1036.65,750.58
2016,5,10,13,15,899.5,132.0,1.7,20.0,946.0,1030.27,748.54
2016,5,10,13,30,896.0,131.0,1.8,20.0,929.0,1020.63,744.5
2016,5,10,13,45,892.5,128.5,1.9,20.0,905.5,1006.23,737.43
2016,5,10,14,0,889.0,126.0,2.0,20.0,882.0,988.69,728.33
2016,5,10,14,15,881.0,124.0,2.05,19.5,851.0,964.38,715.55
2016,5,10,14,30,873.0,122.0,2.1,19.0,820.0,937.32,700.87
2016,5,10,14,45,864.5,119.0,2.2,19.0,783.0,906.15,682.46
2016,5,10,15,0,856.0,116.0,2.3,19.0,746.0,877.43,665.52
2016,5,10,15,15,842.5,113.5,2.35,18.5,704.0,837.74,641.54
2016,5,10,15,30,829.0,111.0,2.4,18.0,662.0,796.33,616.01
2016,5,10,15,45,813.5,106.5,2.45,18.0,615.5,749.7,585.13
2016,5,10,16,0,798.0,102.0,2.5,18.0,569.0,701.97,552.94
2016,5,10,16,15,775.0,98.5,2.55,17.5,519.5,649.33,517.08
2016,5,10,16,30,752.0,95.0,2.6,17.0,470.0,596.75,478.81
2016,5,10,16,45,723.5,89.5,2.65,17.0,418.5,540.64,435.68
2016,5,10,17,0,695.0,84.0,2.7,17.0,367.0,484.15,390.96
2016,5,10,17,15,653.0,78.5,2.65,16.5,315.0,422.42,341.12
2016,5,10,17,30,611.0,73.0,2.6,16.0,263.0,363.85,292.21
2016,5,10,17,45,554.0,65.0,2.6,15.5,213.5,300.07,237.81
2016,5,10,18,0,497.0,57.0,2.6,15.0,164.0,241.7,186.59
2016,5,10,18,15,406.5,47.0,2.5,14.5,119.0,177.21,130.64
2016,5,10,18,30,316.0,37.0,2.4,14.0,74.0,122.4,83.16
2016,5,10,18,45,186.0,23.5,2.3,13.5,42.5,64.09,29.42
2016,5,10,19,0,56.0,10.0,2.2,13.0,11.0,16.98,0.0
2016,5,10,19,15,28.0,5.0,2.15,12.5,5.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,7.5,1.9,10.0,7.5,7.37,0.0
2016,5,11,5,30,0.0,15.0,2.0,10.0,15.0,14.47,4.59
2016,5,11,5,45,0.0,30.0,2.1,10.5,30.0,28.97,19.64
2016,5,11,6,0,0.0,45.0,2.2,11.0,45.0,42.88,32.64
2016,5,11,6,15,0.0,63.5,2.1,11.5,63.5,59.58,47.95
2016,5,11,6,30,0.0,82.0,2.0,12.0,82.0,76.74,60.25
2016,5,11,6,45,1.0,101.0,1.95,12.5,101.5,94.65,75.29
2016,5,11,7,0,2.0,120.0,1.9,13.0,121.0,112.84,90.24
2016,5,11,7,15,18.0,147.0,1.85,13.0,155.0,141.55,113.28
2016,5,11,7,30,34.0,174.0,1.8,13.0,189.0,169.18,135.29
2016,5,11,7,45,61.0,204.0,1.75,13.5,236.0,207.93,165.75
2016,5,11,8,0,88.0,234.0,1.7,14.0,283.0,249.9,198.55
2016,5,11,8,15,153.0,258.0,1.65,14.0,351.0,304.07,240.93
2016,5,11,8,30,218.0,282.0,1.6,14.0,419.0,367.51,290.28
2016,5,11,8,45,320.0,278.5,1.55,14.5,496.0,430.85,338.88
2016,5,11,9,0,422.0,275.0,1.5,15.0,573.0,504.4,394.48
2016,5,11,9,15,648.0,197.5,1.45,15.5,683.5,597.29,465.59
2016,5,11,9,30,874.0,120.0,1.4,16.0,794.0,708.25,547.68
2016,5,11,9,45,882.5,122.5,1.4,16.5,828.0,754.28,577.54
2016,5,11,10,0,891.0,125.0,1.4,17.0,862.0,798.82,605.75
2016,5,11,10,15,897.5,126.5,1.4,17.0,889.5,839.13,631.81
2016,5,11,10,30,904.0,128.0,1.4,17.0,917.0,877.39,656.28
2016,5,11,10,45,909.5,128.0,1.45,17.0,938.0,911.13,678.24
2016,5,11,11,0,915.0,128.0,1.5,17.0,959.0,942.4,698.56
2016,5,11,11,15,917.5,128.5,1.55,17.0,972.5,968.81,715.7
2016,5,11,11,30,920.0,129.0,1.6,17.0,986.0,992.33,731.05
2016,5,11,11,45,924.5,127.0,1.65,17.5,992.0,1012.3,742.78
2016,5,11,12,0,929.0,125.0,1.7,18.0,998.0,1029.22,752.61
2016,5,11,12,15,928.5,125.0,1.75,18.0,996.0,1040.09,760.11
2016,5,11,12,30,928.0,125.0,1.8,18.0,994.0,1047.67,765.67
2016,5,11,12,45,925.5,125.0,1.9,18.0,984.0,1049.91,768.7
2016,5,11,13,0,923.0,125.0,2.0,18.0,974.0,1048.79,769.7
2016,5,11,13,15,919.0,124.0,2.05,18.0,956.5,1041.8,766.36
2016,5,11,13,30,915.0,123.0,2.1,18.0,939.0,1031.49,761.02
2016,5,11,13,45,908.0,122.0,2.15,18.0,914.0,1015.02,751.76
2016,5,11,14,0,901.0,121.0,2.2,18.0,889.0,995.46,740.55
2016,5,11,14,15,893.5,119.5,2.2,18.0,858.0,971.93,726.19
2016,5,11,14,30,886.0,118.0,2.2,18.0,827.0,945.6,709.99
2016,5,11,14,45,875.0,116.0,2.2,18.0,789.5,912.94,689.5
2016,5,11,15,0,864.0,114.0,2.2,18.0,752.0,877.97,667.37
2016,5,11,15,15,851.0,111.5,2.15,17.5,709.5,843.3,646.06
2016,5,11,15,30,838.0,109.0,2.1,17.0,667.0,802.04,619.9
2016,5,11,15,45,821.5,105.5,2.1,17.0,621.0,755.43,588.9
2016,5,11,16,0,805.0,102.0,2.1,17.0,575.0,707.79,556.7
2016,5,11,16,15,782.5,98.0,2.05,16.5,525.0,654.69,520.32
2016,5,11,16,30,760.0,94.0,2.0,16.0,475.0,601.59,481.54
2016,5,11,16,45,732.5,88.5,1.95,16.0,423.5,545.66,438.55
2016,5,11,17,0,705.0,83.0,1.9,16.0,372.0,489.31,394.04
2016,5,11,17,15,663.0,77.5,1.8,15.5,319.5,427.09,344.06
2016,5,11,17,30,621.0,72.0,1.7,15.0,267.0,368.02,295.01
2016,5,11,17,45,565.0,64.5,1.65,14.5,217.0,304.64,241.22
2016,5,11,18,0,509.0,57.0,1.6,14.0,167.0,246.54,190.4
2016,5,11,18,15,418.5,47.0,1.55,13.5,121.5,181.29,133.99
2016,5,11,18,30,328.0,37.0,1.5,13.0,76.0,125.73,85.92
2016,5,11,18,45,164.0,24.5,1.45,12.5,44.0,61.8,30.37
2016,5,11,19,0,0.0,12.0,1.4,12.0,12.0,11.8,0.0
2016,5,11,19,15,0.0,6.0,1.45,11.5,6.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,67.5,13.5,2.25,9.5,18.5,13.27,0.0
2016,5,12,5,30,135.0,27.0,2.4,10.0,37.0,20.99,9.75
2016,5,12,5,45,235.0,42.5,2.55,10.5,76.0,32.49,22.76
2016,5,12,6,0,335.0,58.0,2.7,11.0,115.0,43.45,33.17
2016,5,12,6,15,408.0,69.0,2.7,11.0,162.0,50.3,39.74
2016,5,12,6,30,481.0,80.0,2.7,11.0,209.0,88.31,54.85
2016,5,12,6,45,240.5,77.0,2.75,11.5,141.5,87.95,59.45
2016,5,12,7,0,0.0,74.0,2.8,12.0,74.0,71.41,55.64
2016,5,12,7,15,2.0,111.5,2.75,12.0,112.5,106.58,85.17
2016,5,12,7,30,4.0,149.0,2.7,12.0,151.0,141.91,114.32
2016,5,12,7,45,5.0,161.0,2.65,12.5,163.5,154.32,123.92
2016,5,12,8,0,6.0,173.0,2.6,13.0,176.0,166.8,133.5
2016,5,12,8,15,15.5,204.5,2.55,13.0,214.0,201.06,160.9
2016,5,12,8,30,25.0,236.0,2.5,13.0,252.0,236.47,188.91
2016,5,12,8,45,27.5,256.0,2.5,13.5,274.5,256.56,204.07
2016,5,12,9,0,30.0,276.0,2.5,14.0,297.0,279.28,221.17
2016,5,12,9,15,82.0,323.0,2.4,14.5,385.5,358.74,282.87
2016,5,12,9,30,134.0,370.0,2.3,15.0,474.0,442.8,346.32
2016,5,12,9,45,160.5,388.0,2.25,15.5,518.0,486.97,378.34
2016,5,12,10,0,187.0,406.0,2.2,16.0,562.0,533.09,411.47
2016,5,12,10,15,293.0,390.0,2.15,16.0,642.5,612.67,471.5
2016,5,12,10,30,399.0,374.0,2.1,16.0,723.0,698.12,534.23
2016,5,12,10,45,641.0,257.0,2.1,16.0,833.0,810.4,619.4
2016,5,12,11,0,883.0,140.0,2.1,16.0,943.0,926.26,698.78
2016,5,12,11,15,886.0,140.5,2.1,16.0,956.0,952.36,714.6
2016,5,12,11,30,889.0,141.0,2.1,16.0,969.0,975.71,729.52
2016,5,12,11,45,889.5,142.0,2.1,16.5,974.5,994.32,739.96
2016,5,12,12,0,890.0,143.0,2.1,17.0,980.0,1009.91,748.47
2016,5,12,12,15,889.5,143.0,2.1,17.0,978.0,1020.44,755.18
2016,5,12,12,30,889.0,143.0,2.1,17.0,976.0,1027.82,759.99
2016,5,12,12,45,865.5,156.0,2.15,17.0,960.5,1022.26,757.14
2016,5,12,13,0,842.0,169.0,2.2,17.0,945.0,1020.18,756.81
2016,5,12,13,15,837.5,167.5,2.25,17.0,928.0,1012.77,753.03
2016,5,12,13,30,833.0,166.0,2.3,17.0,911.0,1002.26,747.36
2016,5,12,13,45,825.5,165.0,2.35,17.0,886.5,986.34,738.18
2016,5,12,14,0,818.0,164.0,2.4,17.0,862.0,967.56,727.18
2016,5,12,14,15,809.0,161.5,2.4,16.5,831.0,943.07,713.21
2016,5,12,14,30,800.0,159.0,2.4,16.0,800.0,916.04,697.48
2016,5,12,14,45,790.0,155.0,2.45,16.0,764.0,884.16,677.47
2016,5,12,15,0,780.0,151.0,2.5,16.0,728.0,850.12,655.82
2016,5,12,15,15,764.5,147.5,2.55,15.5,686.5,812.98,632.95
2016,5,12,15,30,749.0,144.0,2.6,15.0,645.0,771.46,606.55
2016,5,12,15,45,734.0,137.5,2.65,15.0,600.0,725.9,575.64
2016,5,12,16,0,719.0,131.0,2.7,15.0,555.0,679.4,543.11
2016,5,12,16,15,530.5,161.5,2.75,14.5,459.5,549.07,443.6
2016,5,12,16,30,342.0,192.0,2.8,14.0,364.0,430.33,350.09
2016,5,12,16,45,284.5,177.5,2.9,14.0,310.5,364.91,298.36
2016,5,12,17,0,227.0,163.0,3.0,14.0,257.0,304.32,249.21
2016,5,12,17,15,202.5,145.0,3.0,13.5,220.5,261.66,214.48
2016,5,12,17,30,178.0,127.0,3.0,13.0,184.0,216.47,176.86
2016,5,12,17,45,159.0,105.5,3.05,13.0,149.5,176.99,142.95
2016,5,12,18,0,140.0,84.0,3.1,13.0,115.0,139.28,109.98
2016,5,12,18,15,106.5,63.5,3.05,12.5,83.5,100.29,76.17
2016,5,12,18,30,73.0,43.0,3.0,12.0,52.0,64.67,45.4
2016,5,12,18,45,36.5,25.5,2.95,12.0,30.0,34.81,17.38
2016,5,12,19,0,0.0,8.0,2.9,12.0,8.0,7.86,0.0
2016,5,12,19,15,0.0,4.0,2.9,11.5,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,5,15,87.0,14.0,2.7,9.5,20.5,13.76,0.0
2016,5,13,5,30,174.0,28.0,2.8,10.0,41.0,21.77,10.8
2016,5,13,5,45,281.0,41.5,2.95,10.5,81.5,31.61,22.05
2016,5,13,6,0,388.0,55.0,3.1,11.0,122.0,41.63,31.58
2016,5,13,6,15,460.5,64.5,3.1,11.0,170.0,47.58,37.31
2016,5,13,6,30,533.0,74.0,3.1,11.0,218.0,86.67,51.42
2016,5,13,6,45,581.0,82.0,3.15,11.5,269.5,129.96,80.23
2016,5,13,7,0,629.0,90.0,3.2,12.0,321.0,178.75,118.99
2016,5,13,7,15,492.0,129.0,3.15,12.0,326.5,219.28,160.94
2016,5,13,7,30,355.0,168.0,3.1,12.0,332.0,247.4,191.29
2016,5,13,7,45,346.0,192.5,3.1,12.5,367.0,287.32,225.84
2016,5,13,8,0,337.0,217.0,3.1,13.0,402.0,326.31,258.7
2016,5,13,8,15,237.0,252.5,3.1,13.0,388.0,334.17,266.75
2016,5,13,8,30,137.0,288.0,3.1,13.0,374.0,333.75,266.64
2016,5,13,8,45,85.0,284.5,3.1,13.5,339.5,313.56,249.84
2016,5,13,9,0,33.0,281.0,3.1,14.0,305.0,285.67,226.48
2016,5,13,9,15,23.0,265.0,3.15,14.0,282.5,268.55,212.57
2016,5,13,9,30,13.0,249.0,3.2,14.0,260.0,248.27,196.07
2016,5,13,9,45,24.0,294.5,3.25,14.5,315.0,300.67,236.79
2016,5,13,10,0,35.0,340.0,3.3,15.0,370.0,354.41,277.66
2016,5,13,10,15,53.5,375.5,3.35,15.0,422.5,406.04,317.15
2016,5,13,10,30,72.0,411.0,3.4,15.0,475.0,459.28,357.4
2016,5,13,10,45,199.0,422.5,3.5,15.0,603.5,586.35,455.79
2016,5,13,11,0,326.0,434.0,3.6,15.0,732.0,721.4,556.92
2016,5,13,11,15,628.5,278.0,3.7,15.0,861.0,858.93,664.84
2016,5,13,11,30,931.0,122.0,3.8,15.0,990.0,996.83,762.18
2016,5,13,11,45,933.5,121.0,3.9,15.5,996.0,1015.99,773.16
