Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,12,0,936.0,120.0,4.0,16.0,1002.0,1032.02,783.04
2016,5,13,12,15,588.5,295.0,4.05,15.5,849.5,888.31,682.68
2016,5,13,12,30,241.0,470.0,4.1,15.0,697.0,717.74,551.11
2016,5,13,12,45,244.5,464.0,4.15,15.0,692.0,724.94,557.75
2016,5,13,13,0,248.0,458.0,4.2,15.0,687.0,724.74,558.17
2016,5,13,13,15,255.0,443.0,4.2,15.0,675.5,717.47,553.74
2016,5,13,13,30,262.0,428.0,4.2,15.0,664.0,708.88,548.44
2016,5,13,13,45,233.0,424.5,4.25,15.0,630.0,667.92,518.62
2016,5,13,14,0,204.0,421.0,4.3,15.0,596.0,634.64,494.18
2016,5,13,14,15,208.5,402.5,4.25,14.5,575.5,617.08,483.08
2016,5,13,14,30,213.0,384.0,4.2,14.0,555.0,598.46,471.06
2016,5,13,14,45,226.5,364.5,4.2,14.0,539.5,585.79,463.02
2016,5,13,15,0,240.0,345.0,4.2,14.0,524.0,571.58,453.75
2016,5,13,15,15,271.0,318.0,4.15,14.0,509.0,570.35,454.59
2016,5,13,15,30,302.0,291.0,4.1,14.0,494.0,557.98,447.03
2016,5,13,15,45,581.0,187.5,4.05,14.0,543.5,661.81,534.17
2016,5,13,16,0,860.0,84.0,4.0,14.0,593.0,725.92,586.18
2016,5,13,16,15,840.5,81.0,3.9,13.5,543.0,677.4,551.48
2016,5,13,16,30,821.0,78.0,3.8,13.0,493.0,624.94,512.48
2016,5,13,16,45,798.5,73.5,3.75,13.0,441.5,568.93,468.05
2016,5,13,17,0,776.0,69.0,3.7,13.0,390.0,513.42,422.74
2016,5,13,17,15,739.0,65.0,3.6,12.5,337.5,451.93,371.84
2016,5,13,17,30,702.0,61.0,3.5,12.0,285.0,392.95,321.31
2016,5,13,17,45,650.0,55.0,3.45,11.5,233.5,328.59,264.97
2016,5,13,18,0,598.0,49.0,3.4,11.0,182.0,270.16,212.11
2016,5,13,18,15,513.5,41.5,3.2,10.5,135.0,204.5,153.29
2016,5,13,18,30,429.0,34.0,3.0,10.0,88.0,147.8,102.37
2016,5,13,18,45,283.0,23.0,2.85,10.0,52.0,84.37,45.16
2016,5,13,19,0,137.0,12.0,2.7,10.0,16.0,29.96,0.0
2016,5,13,19,15,68.5,6.0,2.7,10.0,8.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,9.0,2.1,11.0,9.0,8.85,0.0
2016,5,14,5,30,0.0,18.0,2.2,11.0,18.0,17.37,7.74
2016,5,14,5,45,0.0,35.0,2.35,11.5,35.0,33.43,23.6
2016,5,14,6,0,0.0,52.0,2.5,12.0,52.0,48.93,37.95
2016,5,14,6,15,0.5,71.5,2.5,12.0,71.5,66.35,53.93
2016,5,14,6,30,1.0,91.0,2.5,12.0,91.0,84.53,66.86
2016,5,14,6,45,6.5,109.5,2.55,12.5,112.0,102.71,81.87
2016,5,14,7,0,12.0,128.0,2.6,13.0,133.0,121.63,97.2
2016,5,14,7,15,13.0,145.0,2.5,13.0,151.0,138.93,111.34
2016,5,14,7,30,14.0,162.0,2.4,13.0,169.0,156.38,125.44
2016,5,14,7,45,11.5,171.5,2.3,13.5,177.5,166.05,132.82
2016,5,14,8,0,9.0,181.0,2.2,14.0,186.0,175.34,139.75
2016,5,14,8,15,24.0,217.5,2.1,14.0,233.0,216.77,172.66
2016,5,14,8,30,39.0,254.0,2.0,14.0,280.0,257.39,204.46
2016,5,14,8,45,47.0,279.5,1.95,14.5,312.5,288.57,228.07
2016,5,14,9,0,55.0,305.0,1.9,15.0,345.0,320.7,252.1
2016,5,14,9,15,100.0,339.0,1.9,15.0,415.5,385.09,301.67
2016,5,14,9,30,145.0,373.0,1.9,15.0,486.0,453.19,353.13
2016,5,14,9,45,85.0,345.0,1.9,15.5,412.5,392.2,304.9
2016,5,14,10,0,25.0,317.0,1.9,16.0,339.0,324.83,251.73
2016,5,14,10,15,74.0,375.5,1.95,16.0,440.5,422.37,326.69
2016,5,14,10,30,123.0,434.0,2.0,16.0,542.0,525.49,403.03
2016,5,14,10,45,82.0,413.0,2.05,16.0,486.0,473.93,363.46
2016,5,14,11,0,41.0,392.0,2.1,16.0,430.0,420.86,323.11
2016,5,14,11,15,29.0,349.5,2.15,16.0,377.0,370.4,285.4
2016,5,14,11,30,17.0,307.0,2.2,16.0,324.0,315.27,243.57
2016,5,14,11,45,18.0,317.0,2.25,16.5,334.5,326.84,252.13
2016,5,14,12,0,19.0,327.0,2.3,17.0,345.0,338.43,260.41
2016,5,14,12,15,43.5,386.0,2.35,17.0,427.0,428.25,328.42
2016,5,14,12,30,68.0,445.0,2.4,17.0,509.0,514.42,391.97
2016,5,14,12,45,52.5,417.5,2.45,17.0,467.0,472.49,360.68
2016,5,14,13,0,37.0,390.0,2.5,17.0,425.0,430.0,329.35
2016,5,14,13,15,42.5,393.0,2.55,17.0,432.0,439.56,337.17
2016,5,14,13,30,48.0,396.0,2.6,17.0,439.0,448.93,344.65
2016,5,14,13,45,39.0,367.5,2.65,17.0,402.0,410.95,316.53
2016,5,14,14,0,30.0,339.0,2.7,17.0,365.0,372.87,288.26
2016,5,14,14,15,50.5,354.0,2.75,16.5,395.5,408.35,317.01
2016,5,14,14,30,71.0,369.0,2.8,16.0,426.0,443.19,344.94
2016,5,14,14,45,46.5,320.5,2.85,16.0,357.0,368.99,288.52
2016,5,14,15,0,22.0,272.0,2.9,16.0,288.0,288.61,226.58
2016,5,14,15,15,31.0,273.0,2.9,16.0,294.5,304.65,240.14
2016,5,14,15,30,40.0,274.0,2.9,16.0,301.0,312.9,247.38
2016,5,14,15,45,31.0,245.5,2.95,16.0,265.5,274.99,218.03
2016,5,14,16,0,22.0,217.0,3.0,16.0,230.0,231.53,184.05
2016,5,14,16,15,109.0,216.5,2.95,15.5,272.5,303.92,245.11
2016,5,14,16,30,196.0,216.0,2.9,15.0,315.0,356.04,288.83
2016,5,14,16,45,139.5,192.5,2.9,15.0,259.0,288.41,234.13
2016,5,14,17,0,83.0,169.0,2.9,15.0,203.0,220.39,178.74
2016,5,14,17,15,73.5,147.5,2.85,14.5,175.0,189.43,153.8
2016,5,14,17,30,64.0,126.0,2.8,14.0,147.0,159.28,128.94
2016,5,14,17,45,55.5,104.5,2.75,14.0,120.0,130.38,104.44
2016,5,14,18,0,47.0,83.0,2.7,14.0,93.0,102.25,80.22
2016,5,14,18,15,31.0,62.5,2.55,13.5,68.5,73.78,55.78
2016,5,14,18,30,15.0,42.0,2.4,13.0,44.0,46.82,32.66
2016,5,14,18,45,7.5,25.0,2.25,12.5,26.0,26.84,13.77
2016,5,14,19,0,0.0,8.0,2.1,12.0,8.0,7.86,0.0
2016,5,14,19,15,0.0,4.0,2.1,12.0,4.0,3.93,0.0
2016,5,14,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,5,15,89.0,14.5,2.2,10.5,22.0,14.25,0.0
2016,5,15,5,30,178.0,29.0,2.2,11.0,44.0,22.48,12.0
2016,5,15,5,45,290.5,41.0,2.25,11.5,84.5,31.06,21.58
2016,5,15,6,0,403.0,53.0,2.3,12.0,125.0,39.34,29.47
2016,5,15,6,15,474.5,61.5,2.15,12.5,173.0,46.64,36.27
2016,5,15,6,30,546.0,70.0,2.0,13.0,221.0,85.78,49.17
2016,5,15,6,45,603.5,75.0,1.85,13.5,273.0,128.35,77.05
2016,5,15,7,0,661.0,80.0,1.7,14.0,325.0,177.42,115.44
2016,5,15,7,15,696.0,84.5,1.65,14.5,377.0,227.26,158.22
2016,5,15,7,30,731.0,89.0,1.6,15.0,429.0,283.35,206.93
2016,5,15,7,45,762.0,91.5,1.55,15.5,480.5,336.83,253.39
2016,5,15,8,0,793.0,94.0,1.5,16.0,532.0,393.07,301.02
2016,5,15,8,15,812.5,97.0,1.5,16.0,580.0,447.19,346.57
2016,5,15,8,30,832.0,100.0,1.5,16.0,628.0,502.34,391.57
2016,5,15,8,45,850.5,101.0,1.5,16.5,673.5,557.74,434.58
2016,5,15,9,0,869.0,102.0,1.5,17.0,719.0,611.25,474.81
2016,5,15,9,15,880.0,104.0,1.55,17.0,758.5,660.99,512.33
2016,5,15,9,30,891.0,106.0,1.6,17.0,798.0,709.88,548.36
2016,5,15,9,45,904.5,104.5,1.65,17.5,833.5,756.14,578.82
2016,5,15,10,0,918.0,103.0,1.7,18.0,869.0,801.23,607.99
2016,5,15,10,15,924.0,104.5,1.85,18.0,896.5,841.83,635.93
2016,5,15,10,30,930.0,106.0,2.0,18.0,924.0,880.3,662.35
2016,5,15,10,45,934.5,107.0,2.15,18.5,945.0,914.68,684.66
2016,5,15,11,0,939.0,108.0,2.3,19.0,966.0,946.49,705.17
2016,5,15,11,15,941.5,108.5,2.4,19.0,979.0,973.26,723.15
2016,5,15,11,30,944.0,109.0,2.5,19.0,992.0,997.08,739.28
2016,5,15,11,45,943.0,111.0,2.7,19.0,997.5,1016.01,753.26
2016,5,15,12,0,942.0,113.0,2.9,19.0,1003.0,1031.72,765.21
2016,5,15,12,15,941.5,112.5,2.95,19.0,1001.0,1042.11,772.36
2016,5,15,12,30,941.0,112.0,3.0,19.0,999.0,1049.15,777.48
2016,5,15,12,45,939.5,111.0,3.15,19.0,989.5,1051.32,780.45
2016,5,15,13,0,938.0,110.0,3.3,19.0,980.0,1050.07,781.28
2016,5,15,13,15,935.0,109.5,3.35,18.5,962.5,1044.46,779.96
2016,5,15,13,30,932.0,109.0,3.4,18.0,945.0,1035.5,776.54
2016,5,15,13,45,926.0,108.0,3.5,18.0,921.0,1019.79,767.61
2016,5,15,14,0,920.0,107.0,3.6,18.0,897.0,1000.92,756.6
2016,5,15,14,15,913.0,105.5,3.65,18.0,866.0,977.53,742.18
2016,5,15,14,30,906.0,104.0,3.7,18.0,835.0,951.27,725.79
2016,5,15,14,45,896.5,102.5,3.75,18.0,798.5,920.05,705.9
2016,5,15,15,0,887.0,101.0,3.8,18.0,762.0,886.39,684.21
2016,5,15,15,15,875.0,98.5,3.85,17.5,720.0,847.31,659.75
2016,5,15,15,30,863.0,96.0,3.9,17.0,678.0,806.36,633.58
2016,5,15,15,45,845.0,94.0,4.0,17.0,631.0,759.68,601.84
2016,5,15,16,0,827.0,92.0,4.1,17.0,584.0,715.73,571.65
2016,5,15,16,15,806.0,89.0,4.1,16.5,534.5,664.0,535.75
2016,5,15,16,30,785.0,86.0,4.1,16.0,485.0,612.1,497.35
2016,5,15,16,45,754.0,82.5,4.1,16.0,433.5,553.74,451.48
2016,5,15,17,0,723.0,79.0,4.1,16.0,382.0,496.7,405.43
2016,5,15,17,15,684.0,74.0,4.0,15.5,330.0,436.91,356.39
2016,5,15,17,30,645.0,69.0,3.9,15.0,278.0,378.71,307.16
2016,5,15,17,45,584.5,63.0,3.85,15.0,227.0,313.82,250.8
2016,5,15,18,0,524.0,57.0,3.8,15.0,176.0,254.61,198.15
2016,5,15,18,15,438.5,48.0,3.7,14.5,130.5,190.71,142.22
2016,5,15,18,30,353.0,39.0,3.6,14.0,85.0,135.84,94.29
2016,5,15,18,45,219.5,26.5,3.5,13.5,51.0,77.68,44.11
2016,5,15,19,0,86.0,14.0,3.4,13.0,17.0,25.44,0.0
2016,5,15,19,15,43.0,7.0,3.4,12.5,8.5,6.88,0.0
2016,5,15,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,5,15,83.0,15.0,2.0,10.5,22.0,14.74,0.0
2016,5,16,5,30,166.0,30.0,2.0,11.0,44.0,23.25,12.89
2016,5,16,5,45,268.0,43.0,2.05,11.5,83.5,32.61,22.98
2016,5,16,6,0,370.0,56.0,2.1,12.0,123.0,41.52,31.43
2016,5,16,6,15,441.0,65.5,2.05,12.5,170.0,50.82,40.02
2016,5,16,6,30,512.0,75.0,2.0,13.0,217.0,89.03,52.81
2016,5,16,6,45,567.0,81.0,2.0,13.5,268.0,130.33,80.24
2016,5,16,7,0,622.0,87.0,2.0,14.0,319.0,177.86,117.59
2016,5,16,7,15,658.0,92.5,2.0,14.5,370.0,226.69,159.42
2016,5,16,7,30,694.0,98.0,2.0,15.0,421.0,279.3,205.24
2016,5,16,7,45,726.0,100.5,2.05,15.5,472.5,331.44,250.73
2016,5,16,8,0,758.0,103.0,2.1,16.0,524.0,388.74,299.48
2016,5,16,8,15,778.0,106.5,2.1,16.5,571.5,441.72,343.72
2016,5,16,8,30,798.0,110.0,2.1,17.0,619.0,495.82,387.45
2016,5,16,8,45,816.5,111.5,2.1,17.5,664.0,548.1,428.46
2016,5,16,9,0,835.0,113.0,2.1,18.0,709.0,600.82,468.5
2016,5,16,9,15,847.0,115.5,2.1,18.0,748.0,651.55,506.72
2016,5,16,9,30,859.0,118.0,2.1,18.0,787.0,700.17,542.5
2016,5,16,9,45,876.0,115.5,2.1,18.5,823.0,746.72,573.65
2016,5,16,10,0,893.0,113.0,2.1,19.0,859.0,792.44,603.15
2016,5,16,10,15,900.0,114.5,2.1,19.0,886.5,832.94,629.79
2016,5,16,10,30,907.0,116.0,2.1,19.0,914.0,871.44,654.87
2016,5,16,10,45,911.0,117.0,2.15,19.5,935.0,904.69,675.43
2016,5,16,11,0,915.0,118.0,2.2,20.0,956.0,935.42,694.21
2016,5,16,11,15,918.0,118.5,2.25,20.0,969.5,962.07,711.57
2016,5,16,11,30,921.0,119.0,2.3,20.0,983.0,985.89,727.13
2016,5,16,11,45,921.5,120.0,2.35,20.0,988.5,1004.87,739.6
2016,5,16,12,0,922.0,121.0,2.4,20.0,994.0,1020.74,750.17
2016,5,16,12,15,922.0,121.0,2.45,20.0,992.0,1031.95,757.82
2016,5,16,12,30,922.0,121.0,2.5,20.0,990.0,1039.9,763.53
2016,5,16,12,45,920.5,120.0,2.6,20.0,981.0,1042.05,766.15
2016,5,16,13,0,919.0,119.0,2.7,20.0,972.0,1040.87,766.75
2016,5,16,13,15,915.0,118.5,2.75,20.0,955.0,1034.4,763.51
2016,5,16,13,30,911.0,118.0,2.8,20.0,938.0,1024.65,758.27
2016,5,16,13,45,905.5,117.0,2.85,20.0,914.0,1009.72,749.71
2016,5,16,14,0,900.0,116.0,2.9,20.0,890.0,991.69,739.19
2016,5,16,14,15,892.5,114.5,2.9,20.0,859.0,968.25,724.68
2016,5,16,14,30,885.0,113.0,2.9,20.0,828.0,942.03,708.33
2016,5,16,14,45,871.5,113.0,2.95,20.0,790.5,909.38,687.97
2016,5,16,15,0,858.0,113.0,3.0,20.0,753.0,874.6,666.01
2016,5,16,15,15,845.0,110.5,3.0,19.5,711.5,840.19,645.03
2016,5,16,15,30,832.0,108.0,3.0,19.0,670.0,799.28,619.18
2016,5,16,15,45,808.5,107.5,3.05,19.0,622.5,750.92,586.73
2016,5,16,16,0,785.0,107.0,3.1,19.0,575.0,702.05,553.41
2016,5,16,16,15,762.0,103.0,3.1,18.5,526.0,649.55,517.2
2016,5,16,16,30,739.0,99.0,3.1,18.0,477.0,598.75,479.96
2016,5,16,16,45,707.0,95.0,3.1,18.0,426.0,541.29,435.63
2016,5,16,17,0,675.0,91.0,3.1,18.0,375.0,485.36,391.29
2016,5,16,17,15,633.5,85.0,3.05,17.5,323.5,424.24,342.21
2016,5,16,17,30,592.0,79.0,3.0,17.0,272.0,366.23,294.11
2016,5,16,17,45,533.0,71.5,2.95,16.5,222.5,302.91,240.49
2016,5,16,18,0,474.0,64.0,2.9,16.0,173.0,245.13,190.26
2016,5,16,18,15,388.0,54.0,2.85,15.5,128.5,182.5,136.21
2016,5,16,18,30,302.0,44.0,2.8,15.0,84.0,128.3,89.63
2016,5,16,18,45,183.5,29.5,2.75,14.5,50.5,73.65,43.01
2016,5,16,19,0,65.0,15.0,2.7,14.0,17.0,25.33,0.0
2016,5,16,19,15,32.5,7.5,2.65,13.5,8.5,10.21,0.0
2016,5,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,5,15,135.0,14.0,1.85,13.5,25.5,10.66,0.0
2016,5,17,5,30,270.0,28.0,1.9,14.0,51.0,21.73,11.71
2016,5,17,5,45,374.5,38.0,1.95,14.5,93.0,28.32,18.99
2016,5,17,6,0,479.0,48.0,2.0,15.0,135.0,34.48,24.86
2016,5,17,6,15,546.0,55.0,2.0,15.5,184.0,43.28,27.29
2016,5,17,6,30,613.0,62.0,2.0,16.0,233.0,84.92,44.99
2016,5,17,6,45,659.0,67.5,2.05,16.5,285.0,130.35,75.32
2016,5,17,7,0,705.0,73.0,2.1,17.0,337.0,183.71,117.67
2016,5,17,7,15,737.5,77.0,2.15,17.5,389.5,234.66,161.42
2016,5,17,7,30,770.0,81.0,2.2,18.0,442.0,288.96,208.84
2016,5,17,7,45,794.5,84.5,2.3,18.5,493.0,343.23,256.26
2016,5,17,8,0,819.0,88.0,2.4,19.0,544.0,399.52,304.36
2016,5,17,8,15,837.0,91.0,2.4,19.0,592.5,454.23,350.53
2016,5,17,8,30,855.0,94.0,2.4,19.0,641.0,512.09,397.7
2016,5,17,8,45,869.5,96.5,2.45,19.5,685.5,565.51,439.61
2016,5,17,9,0,884.0,99.0,2.5,20.0,730.0,618.86,480.17
2016,5,17,9,15,894.5,101.0,2.45,20.0,769.5,668.87,517.62
2016,5,17,9,30,905.0,103.0,2.4,20.0,809.0,717.95,553.18
2016,5,17,9,45,914.0,104.5,2.4,20.5,843.5,764.31,583.41
2016,5,17,10,0,923.0,106.0,2.4,21.0,878.0,809.16,612.11
2016,5,17,10,15,929.0,107.0,2.35,21.0,905.5,849.4,638.05
2016,5,17,10,30,935.0,108.0,2.3,21.0,933.0,887.5,662.27
2016,5,17,10,45,938.0,109.5,2.3,21.5,953.0,921.17,682.44
2016,5,17,11,0,941.0,111.0,2.3,22.0,973.0,952.18,700.71
2016,5,17,11,15,943.5,111.5,2.25,22.0,986.5,978.96,716.93
2016,5,17,11,30,946.0,112.0,2.2,22.0,1000.0,1002.8,731.21
2016,5,17,11,45,945.5,113.0,2.15,22.5,1005.0,1021.23,740.57
2016,5,17,12,0,945.0,114.0,2.1,23.0,1010.0,1036.43,747.89
2016,5,17,12,15,944.5,114.0,2.05,23.0,1007.5,1047.35,754.01
2016,5,17,12,30,944.0,114.0,2.0,23.0,1005.0,1054.94,758.13
2016,5,17,12,45,941.0,114.0,2.0,23.0,995.0,1056.67,759.36
2016,5,17,13,0,938.0,114.0,2.0,23.0,985.0,1055.0,758.65
2016,5,17,13,15,934.0,113.0,2.0,23.0,967.5,1047.93,754.68
2016,5,17,13,30,930.0,112.0,2.0,23.0,950.0,1037.52,748.77
2016,5,17,13,45,924.0,111.5,2.0,23.0,925.5,1022.41,740.0
2016,5,17,14,0,918.0,111.0,2.0,23.0,901.0,1004.16,729.34
2016,5,17,14,15,910.5,109.5,2.05,23.0,870.0,980.41,715.81
2016,5,17,14,30,903.0,108.0,2.1,23.0,839.0,953.82,700.42
2016,5,17,14,45,893.5,106.0,2.15,23.0,802.0,922.21,681.63
2016,5,17,15,0,884.0,104.0,2.2,23.0,765.0,888.18,661.09
2016,5,17,15,15,871.5,102.0,2.25,22.5,723.0,849.39,638.36
2016,5,17,15,30,859.0,100.0,2.3,22.0,681.0,808.78,613.98
2016,5,17,15,45,842.0,97.0,2.35,22.0,634.5,765.94,586.45
2016,5,17,16,0,825.0,94.0,2.4,22.0,588.0,717.89,554.77
2016,5,17,16,15,804.0,91.0,2.4,21.5,538.5,666.3,520.69
2016,5,17,16,30,783.0,88.0,2.4,21.0,489.0,614.54,484.13
2016,5,17,16,45,752.5,84.5,2.45,21.0,437.5,556.59,440.67
2016,5,17,17,0,722.0,81.0,2.5,21.0,386.0,499.93,396.86
2016,5,17,17,15,683.5,75.5,2.4,20.0,334.0,439.92,350.05
2016,5,17,17,30,645.0,70.0,2.3,19.0,282.0,381.4,302.73
2016,5,17,17,45,585.5,64.5,2.25,18.5,231.0,317.38,249.14
2016,5,17,18,0,526.0,59.0,2.2,18.0,180.0,258.9,198.74
2016,5,17,18,15,443.0,49.5,2.15,17.5,134.5,194.91,143.8
2016,5,17,18,30,360.0,40.0,2.1,17.0,89.0,139.65,96.31
2016,5,17,18,45,232.0,27.5,2.05,16.5,54.0,81.77,47.63
2016,5,17,19,0,104.0,15.0,2.0,16.0,19.0,32.14,0.0
2016,5,17,19,15,52.0,7.5,1.95,15.5,9.5,11.99,0.0
2016,5,17,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,5,15,113.0,15.0,1.3,14.0,24.5,11.66,0.0
2016,5,18,5,30,226.0,30.0,1.3,14.0,49.0,23.15,13.05
2016,5,18,5,45,324.5,41.0,1.35,14.5,90.0,30.99,21.36
2016,5,18,6,0,423.0,52.0,1.4,15.0,131.0,37.94,27.94
2016,5,18,6,15,490.0,60.5,1.3,15.0,178.5,48.3,31.42
2016,5,18,6,30,557.0,69.0,1.2,15.0,226.0,88.24,49.64
2016,5,18,6,45,602.5,75.5,1.15,15.5,276.0,131.42,78.78
2016,5,18,7,0,648.0,82.0,1.1,16.0,326.0,179.75,116.94
2016,5,18,7,15,681.5,87.0,1.0,16.5,377.0,228.97,158.68
2016,5,18,7,30,715.0,92.0,0.9,17.0,428.0,281.66,203.8
2016,5,18,7,45,738.5,97.0,0.85,17.5,477.5,336.7,250.51
2016,5,18,8,0,762.0,102.0,0.8,18.0,527.0,391.02,295.44
2016,5,18,8,15,781.0,105.5,0.8,18.5,574.0,443.69,337.98
2016,5,18,8,30,800.0,109.0,0.8,19.0,621.0,497.38,379.81
2016,5,18,8,45,811.5,113.5,0.85,19.5,663.5,548.7,418.83
2016,5,18,9,0,823.0,118.0,0.9,20.0,706.0,599.82,456.45
2016,5,18,9,15,834.5,120.0,1.0,20.0,744.5,648.13,492.44
2016,5,18,9,30,846.0,122.0,1.1,20.0,783.0,696.28,527.57
2016,5,18,9,45,859.0,121.5,1.2,20.5,817.5,741.26,557.71
2016,5,18,10,0,872.0,121.0,1.3,21.0,852.0,785.15,586.15
2016,5,18,10,15,878.5,122.5,1.4,21.0,879.0,824.45,612.37
2016,5,18,10,30,885.0,124.0,1.5,21.0,906.0,861.78,637.21
2016,5,18,10,45,888.0,126.0,1.6,21.0,926.0,894.44,658.89
2016,5,18,11,0,891.0,128.0,1.7,21.0,946.0,924.59,678.96
2016,5,18,11,15,893.5,129.0,1.75,21.0,959.0,950.69,695.79
2016,5,18,11,30,896.0,130.0,1.8,21.0,972.0,974.02,710.9
2016,5,18,11,45,899.0,129.0,1.85,21.5,978.0,992.99,721.88
2016,5,18,12,0,902.0,128.0,1.9,22.0,984.0,1009.0,731.04
2016,5,18,12,15,902.0,128.0,1.95,21.5,982.5,1020.01,739.95
2016,5,18,12,30,902.0,128.0,2.0,21.0,981.0,1027.86,747.02
2016,5,18,12,45,898.0,129.0,2.05,21.0,971.0,1029.53,748.87
2016,5,18,13,0,894.0,130.0,2.1,21.0,961.0,1027.97,748.82
2016,5,18,13,15,890.0,129.0,2.15,21.0,944.5,1021.16,745.54
2016,5,18,13,30,886.0,128.0,2.2,21.0,928.0,1011.16,740.33
2016,5,18,13,45,878.0,128.5,2.3,21.0,903.5,995.7,732.22
2016,5,18,14,0,870.0,129.0,2.4,21.0,879.0,977.32,722.22
2016,5,18,14,15,862.5,127.5,2.45,20.5,849.0,954.53,710.14
2016,5,18,14,30,855.0,126.0,2.5,20.0,819.0,929.05,696.2
2016,5,18,14,45,844.5,124.0,2.55,20.0,783.0,902.92,680.42
2016,5,18,15,0,834.0,122.0,2.6,20.0,747.0,869.27,659.38
2016,5,18,15,15,821.0,119.5,2.6,19.5,706.0,830.9,635.77
2016,5,18,15,30,808.0,117.0,2.6,19.0,665.0,790.85,610.68
2016,5,18,15,45,796.5,111.5,2.65,19.0,621.0,747.25,581.84
2016,5,18,16,0,785.0,106.0,2.7,19.0,577.0,702.29,551.58
2016,5,18,16,15,763.5,102.0,2.7,18.5,528.5,650.89,516.55
2016,5,18,16,30,742.0,98.0,2.7,18.0,480.0,599.45,479.14
2016,5,18,16,45,719.0,92.0,2.7,17.5,430.5,546.67,439.54
2016,5,18,17,0,696.0,86.0,2.7,17.0,381.0,493.03,397.99
2016,5,18,17,15,657.0,80.5,2.7,16.5,330.0,432.74,349.73
2016,5,18,17,30,618.0,75.0,2.7,16.0,279.0,375.28,302.14
2016,5,18,17,45,561.0,68.5,2.75,16.0,229.5,312.5,248.48
2016,5,18,18,0,504.0,62.0,2.8,16.0,180.0,255.0,198.05
2016,5,18,18,15,420.5,52.5,2.8,15.5,135.0,191.9,143.44
2016,5,18,18,30,337.0,43.0,2.8,15.0,90.0,137.55,96.43
2016,5,18,18,45,212.0,30.0,2.85,14.5,55.0,80.04,48.09
2016,5,18,19,0,87.0,17.0,2.9,14.0,20.0,32.25,0.0
2016,5,18,19,15,43.5,8.5,2.95,13.5,10.0,12.29,0.0
2016,5,18,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,5,15,44.0,16.0,3.95,10.0,20.0,13.61,0.0
2016,5,19,5,30,88.0,32.0,4.1,10.0,40.0,26.54,16.24
2016,5,19,5,45,143.5,50.0,4.35,10.5,72.5,40.58,30.17
2016,5,19,6,0,199.0,68.0,4.6,11.0,105.0,54.14,42.85
2016,5,19,6,15,234.0,86.5,4.6,11.0,143.0,71.35,53.52
2016,5,19,6,30,269.0,105.0,4.6,11.0,181.0,104.03,74.14
2016,5,19,6,45,312.5,117.5,4.7,11.5,222.5,137.05,97.83
2016,5,19,7,0,356.0,130.0,4.8,12.0,264.0,171.1,124.7
2016,5,19,7,15,395.5,143.5,4.6,12.5,313.0,213.66,160.31
2016,5,19,7,30,435.0,157.0,4.4,13.0,362.0,260.49,200.05
2016,5,19,7,45,628.5,127.0,4.25,13.5,459.0,324.73,251.24
2016,5,19,8,0,822.0,97.0,4.1,14.0,556.0,410.71,321.24
2016,5,19,8,15,840.5,100.0,4.0,14.0,605.0,465.76,368.84
2016,5,19,8,30,859.0,103.0,3.9,14.0,654.0,521.7,415.92
2016,5,19,8,45,876.0,104.5,3.8,14.5,700.0,577.94,461.01
2016,5,19,9,0,893.0,106.0,3.7,15.0,746.0,632.13,503.1
2016,5,19,9,15,903.0,108.0,3.55,15.0,785.5,682.19,541.58
2016,5,19,9,30,913.0,110.0,3.4,15.0,825.0,731.26,578.16
2016,5,19,9,45,911.0,117.5,3.25,15.5,856.0,775.64,607.3
2016,5,19,10,0,909.0,125.0,3.1,16.0,887.0,817.69,634.15
2016,5,19,10,15,915.0,126.0,3.15,16.0,914.5,857.45,661.35
2016,5,19,10,30,921.0,127.0,3.2,16.0,942.0,895.11,686.92
2016,5,19,10,45,926.5,127.5,3.25,16.5,963.0,929.57,708.83
2016,5,19,11,0,932.0,128.0,3.3,17.0,984.0,961.56,728.89
2016,5,19,11,15,934.5,128.5,3.35,17.0,997.0,988.17,746.62
2016,5,19,11,30,937.0,129.0,3.4,17.0,1010.0,1011.87,762.45
2016,5,19,11,45,941.0,127.5,3.45,17.0,1016.5,1032.03,775.96
2016,5,19,12,0,945.0,126.0,3.5,17.0,1023.0,1049.12,787.51
2016,5,19,12,15,944.5,125.5,3.55,17.0,1021.0,1059.6,794.77
2016,5,19,12,30,944.0,125.0,3.6,17.0,1019.0,1066.76,799.98
2016,5,19,12,45,702.5,258.0,3.7,17.5,919.5,976.96,738.84
2016,5,19,13,0,461.0,391.0,3.8,18.0,820.0,873.32,660.01
2016,5,19,13,15,700.0,254.5,3.95,17.5,893.0,972.69,739.88
2016,5,19,13,30,939.0,118.0,4.1,17.0,966.0,1053.42,797.19
2016,5,19,13,45,932.0,117.5,4.25,17.0,941.0,1037.32,787.33
2016,5,19,14,0,925.0,117.0,4.4,17.0,916.0,1018.09,776.29
2016,5,19,14,15,917.0,115.5,4.5,16.5,884.5,993.84,763.16
2016,5,19,14,30,909.0,114.0,4.6,16.0,853.0,966.75,747.9
2016,5,19,14,45,720.5,184.5,4.7,16.0,754.0,859.51,673.7
2016,5,19,15,0,532.0,255.0,4.8,16.0,655.0,747.19,590.38
2016,5,19,15,15,691.5,182.5,4.9,15.5,672.5,792.51,631.13
2016,5,19,15,30,851.0,110.0,5.0,15.0,690.0,818.7,653.56
2016,5,19,15,45,716.0,139.0,5.1,14.5,604.0,717.48,580.73
2016,5,19,16,0,581.0,168.0,5.2,14.0,518.0,621.33,507.32
2016,5,19,16,15,546.5,162.5,5.25,13.5,470.0,564.31,464.24
2016,5,19,16,30,512.0,157.0,5.3,13.0,422.0,512.21,423.77
2016,5,19,16,45,418.5,157.0,5.4,13.0,359.0,432.06,358.35
2016,5,19,17,0,325.0,157.0,5.5,13.0,296.0,353.69,293.45
2016,5,19,17,15,297.0,142.0,5.4,12.5,256.5,307.59,255.19
2016,5,19,17,30,269.0,127.0,5.3,12.0,217.0,263.85,218.04
2016,5,19,17,45,244.0,107.5,5.25,12.0,178.5,218.87,178.84
2016,5,19,18,0,219.0,88.0,5.2,12.0,140.0,176.23,141.02
2016,5,19,18,15,182.0,69.0,5.2,11.5,105.5,132.96,102.83
2016,5,19,18,30,145.0,50.0,5.2,11.0,71.0,93.49,68.03
2016,5,19,18,45,72.5,33.5,5.25,11.0,44.0,51.35,32.08
2016,5,19,19,0,0.0,17.0,5.3,11.0,17.0,16.54,0.0
2016,5,19,19,15,0.0,8.5,5.3,10.5,8.5,8.36,0.0
2016,5,19,19,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,15,122.5,16.0,4.5,9.0,27.5,12.43,0.0
2016,5,20,5,30,245.0,32.0,4.5,9.0,55.0,24.71,14.95
2016,5,20,5,45,353.5,42.5,4.55,9.5,97.5,32.16,22.89
2016,5,20,6,0,462.0,53.0,4.6,10.0,140.0,38.61,29.13
2016,5,20,6,15,529.5,60.5,4.6,10.0,189.5,50.33,32.28
2016,5,20,6,30,597.0,68.0,4.6,10.0,239.0,91.68,51.74
2016,5,20,6,45,647.0,73.0,4.7,10.5,291.0,136.33,82.76
2016,5,20,7,0,697.0,78.0,4.8,11.0,343.0,186.59,123.85
2016,5,20,7,15,730.0,82.5,4.75,11.0,395.5,240.63,171.94
2016,5,20,7,30,763.0,87.0,4.7,11.0,448.0,295.08,221.51
2016,5,20,7,45,786.5,91.0,4.7,11.5,498.5,349.02,270.45
2016,5,20,8,0,810.0,95.0,4.7,12.0,549.0,404.89,320.05
2016,5,20,8,15,828.5,98.0,4.65,12.0,597.5,459.27,367.9
2016,5,20,8,30,847.0,101.0,4.6,12.0,646.0,514.55,415.21
2016,5,20,8,45,858.0,105.0,4.6,12.5,689.5,567.32,458.55
2016,5,20,9,0,869.0,109.0,4.6,13.0,733.0,621.28,501.43
2016,5,20,9,15,880.0,111.5,4.6,13.0,772.5,671.33,541.2
2016,5,20,9,30,891.0,114.0,4.6,13.0,812.0,720.53,579.43
2016,5,20,9,45,901.0,114.5,4.6,13.0,846.0,766.03,612.32
2016,5,20,10,0,911.0,115.0,4.6,13.0,880.0,810.12,643.72
2016,5,20,10,15,917.0,116.5,4.6,13.0,907.5,850.35,672.02
2016,5,20,10,30,923.0,118.0,4.6,13.0,935.0,888.48,698.61
2016,5,20,10,45,925.0,120.5,4.65,13.5,955.0,921.84,720.64
2016,5,20,11,0,927.0,123.0,4.7,14.0,975.0,952.55,740.67
2016,5,20,11,15,929.5,123.5,4.7,14.0,988.5,978.99,758.65
2016,5,20,11,30,932.0,124.0,4.7,14.0,1002.0,1002.54,774.63
2016,5,20,11,45,930.0,126.0,4.75,14.0,1007.0,1020.29,787.06
2016,5,20,12,0,928.0,128.0,4.8,14.0,1012.0,1034.86,797.4
2016,5,20,12,15,927.5,128.0,4.8,14.0,1009.5,1045.67,804.8
2016,5,20,12,30,927.0,128.0,4.8,14.0,1007.0,1053.22,810.08
2016,5,20,12,45,920.0,131.0,4.85,14.0,996.0,1054.05,811.31
2016,5,20,13,0,913.0,134.0,4.9,14.0,985.0,1051.59,810.43
2016,5,20,13,15,604.5,283.5,4.9,14.0,843.5,907.46,707.34
2016,5,20,13,30,296.0,433.0,4.9,14.0,702.0,747.44,581.72
2016,5,20,13,45,593.5,282.0,4.9,14.0,801.5,887.86,695.96
2016,5,20,14,0,891.0,131.0,4.9,14.0,901.0,1000.41,778.51
2016,5,20,14,15,883.0,129.0,4.9,13.5,870.5,976.33,763.16
2016,5,20,14,30,875.0,127.0,4.9,13.0,840.0,949.51,746.74
2016,5,20,14,45,865.0,125.0,4.9,13.0,803.0,918.3,725.67
2016,5,20,15,0,855.0,123.0,4.9,13.0,766.0,889.73,706.47
2016,5,20,15,15,600.5,205.0,4.85,13.0,644.5,739.65,594.95
2016,5,20,15,30,346.0,287.0,4.8,13.0,523.0,590.13,475.64
2016,5,20,15,45,570.0,198.5,4.8,13.0,556.5,664.96,540.65
2016,5,20,16,0,794.0,110.0,4.8,13.0,590.0,714.58,582.89
2016,5,20,16,15,771.5,106.0,4.7,12.5,540.5,662.17,544.31
2016,5,20,16,30,749.0,102.0,4.6,12.0,491.0,611.43,505.26
2016,5,20,16,45,718.5,97.5,4.55,12.0,439.5,553.93,459.13
2016,5,20,17,0,688.0,93.0,4.5,12.0,388.0,497.78,413.0
2016,5,20,17,15,647.0,87.5,4.4,11.5,336.5,436.81,362.36
2016,5,20,17,30,606.0,82.0,4.3,11.0,285.0,378.85,312.78
2016,5,20,17,45,545.0,75.0,4.25,11.0,234.5,314.34,256.22
2016,5,20,18,0,484.0,68.0,4.2,11.0,184.0,255.51,203.53
2016,5,20,18,15,400.0,58.0,4.05,10.5,138.5,192.52,147.85
2016,5,20,18,30,316.0,48.0,3.9,10.0,93.0,137.8,99.7
2016,5,20,18,45,196.5,34.0,3.8,10.0,58.0,82.04,52.16
2016,5,20,19,0,77.0,20.0,3.7,10.0,23.0,33.28,0.0
2016,5,20,19,15,38.5,10.0,3.6,10.0,11.5,13.43,0.0
2016,5,20,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,5,15,86.0,17.5,2.05,9.0,26.0,13.63,0.0
2016,5,21,5,30,172.0,35.0,2.1,9.0,52.0,27.13,17.14
2016,5,21,5,45,252.5,50.5,2.2,9.5,91.0,38.4,28.47
2016,5,21,6,0,333.0,66.0,2.3,10.0,130.0,49.11,38.6
2016,5,21,6,15,226.0,90.5,2.35,10.0,139.5,75.01,56.49
2016,5,21,6,30,119.0,115.0,2.4,10.0,149.0,105.78,81.18
2016,5,21,6,45,140.5,134.0,2.45,10.0,182.0,133.33,102.62
2016,5,21,7,0,162.0,153.0,2.5,10.0,215.0,163.37,126.99
2016,5,21,7,15,96.0,165.5,2.6,10.0,203.5,170.06,135.6
2016,5,21,7,30,30.0,178.0,2.7,10.0,192.0,172.32,139.61
2016,5,21,7,45,48.0,207.0,2.8,10.5,232.5,207.18,167.59
2016,5,21,8,0,66.0,236.0,2.9,11.0,273.0,244.26,197.11
2016,5,21,8,15,69.0,258.5,2.95,11.0,300.0,271.06,218.51
2016,5,21,8,30,72.0,281.0,3.0,11.0,327.0,298.26,240.03
2016,5,21,8,45,81.5,305.0,3.1,11.0,361.0,330.74,265.63
2016,5,21,9,0,91.0,329.0,3.2,11.0,395.0,364.23,291.8
2016,5,21,9,15,204.0,341.0,3.15,11.0,498.5,452.84,362.46
2016,5,21,9,30,317.0,353.0,3.1,11.0,602.0,551.92,439.72
2016,5,21,9,45,554.0,263.5,3.1,11.0,720.5,655.84,523.22
2016,5,21,10,0,791.0,174.0,3.1,11.0,839.0,775.89,616.47
2016,5,21,10,15,602.0,272.5,3.05,11.0,788.5,749.71,591.54
2016,5,21,10,30,413.0,371.0,3.0,11.0,738.0,709.31,556.16
2016,5,21,10,45,432.0,376.0,3.0,11.5,767.5,746.61,582.69
2016,5,21,11,0,451.0,381.0,3.0,12.0,797.0,783.76,608.2
2016,5,21,11,15,362.0,422.0,2.95,12.0,759.0,754.1,583.37
2016,5,21,11,30,273.0,463.0,2.9,12.0,721.0,721.87,556.91
2016,5,21,11,45,231.5,473.5,2.9,12.0,693.0,696.54,537.52
2016,5,21,12,0,190.0,484.0,2.9,12.0,665.0,672.72,518.97
2016,5,21,12,15,194.0,482.5,2.9,12.0,667.0,679.79,524.46
2016,5,21,12,30,198.0,481.0,2.9,12.0,669.0,686.09,529.22
2016,5,21,12,45,509.5,332.0,2.9,12.0,809.5,859.28,664.52
2016,5,21,13,0,821.0,183.0,2.9,12.0,950.0,1016.41,777.19
2016,5,21,13,15,577.0,304.5,2.9,12.0,838.5,900.57,693.26
2016,5,21,13,30,333.0,426.0,2.9,12.0,727.0,776.63,598.58
2016,5,21,13,45,294.5,422.0,2.9,12.0,683.5,733.13,567.88
2016,5,21,14,0,256.0,418.0,2.9,12.0,640.0,689.34,535.99
2016,5,21,14,15,279.5,396.5,2.9,12.0,631.0,685.88,535.47
2016,5,21,14,30,303.0,375.0,2.9,12.0,622.0,680.33,533.15
2016,5,21,14,45,382.0,328.0,2.9,12.5,625.0,695.43,547.02
2016,5,21,15,0,461.0,281.0,2.9,13.0,628.0,712.92,562.15
2016,5,21,15,15,515.5,244.0,2.9,13.0,612.5,706.49,560.08
2016,5,21,15,30,570.0,207.0,2.9,13.0,597.0,694.62,554.06
2016,5,21,15,45,656.0,166.5,2.9,13.0,586.5,701.45,562.16
2016,5,21,16,0,742.0,126.0,2.9,13.0,576.0,696.19,560.67
2016,5,21,16,15,718.5,121.5,2.9,12.5,527.5,644.61,523.18
2016,5,21,16,30,695.0,117.0,2.9,12.0,479.0,593.25,484.89
2016,5,21,16,45,670.0,109.5,2.95,12.0,429.5,538.21,442.01
2016,5,21,17,0,645.0,102.0,3.0,12.0,380.0,484.12,398.65
2016,5,21,17,15,604.5,95.5,2.95,11.5,329.5,424.34,349.84
2016,5,21,17,30,564.0,89.0,2.9,11.0,279.0,367.56,302.04
2016,5,21,17,45,510.0,80.5,2.9,11.0,230.0,306.39,248.97
2016,5,21,18,0,456.0,72.0,2.9,11.0,181.0,250.21,199.06
2016,5,21,18,15,376.0,61.0,2.7,10.5,136.5,187.76,144.28
2016,5,21,18,30,296.0,50.0,2.5,10.0,92.0,135.36,98.36
2016,5,21,18,45,190.5,35.0,2.35,10.0,58.0,82.17,52.88
2016,5,21,19,0,85.0,20.0,2.2,10.0,24.0,34.64,0.0
2016,5,21,19,15,42.5,10.0,2.15,9.5,12.0,13.86,0.0
2016,5,21,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,5,15,107.5,17.5,1.7,9.5,28.0,13.6,0.0
2016,5,22,5,30,215.0,35.0,1.8,10.0,56.0,27.09,17.15
2016,5,22,5,45,308.5,47.5,1.95,10.5,97.0,35.91,26.19
2016,5,22,6,0,402.0,60.0,2.1,11.0,138.0,44.89,34.69
2016,5,22,6,15,201.0,78.0,2.1,11.0,117.0,65.69,48.42
2016,5,22,6,30,0.0,96.0,2.1,11.0,96.0,89.17,71.13
2016,5,22,6,45,5.0,114.0,2.1,11.5,116.0,106.88,85.71
2016,5,22,7,0,10.0,132.0,2.1,12.0,136.0,125.23,100.56
2016,5,22,7,15,80.0,166.5,2.05,12.0,204.5,170.4,135.37
2016,5,22,7,30,150.0,201.0,2.0,12.0,273.0,223.44,177.07
2016,5,22,7,45,233.5,214.0,2.0,12.5,339.5,270.98,214.18
2016,5,22,8,0,317.0,227.0,2.0,13.0,406.0,330.35,261.14
2016,5,22,8,15,271.0,258.0,1.95,13.0,420.5,356.19,282.51
2016,5,22,8,30,225.0,289.0,1.9,13.0,435.0,379.51,300.93
2016,5,22,8,45,502.5,218.0,1.9,13.0,572.0,477.01,379.01
2016,5,22,9,0,780.0,147.0,1.9,13.0,709.0,603.72,478.02
2016,5,22,9,15,792.5,150.0,1.9,13.0,747.5,651.64,513.87
2016,5,22,9,30,805.0,153.0,1.9,13.0,786.0,699.09,549.12
2016,5,22,9,45,512.0,281.0,1.95,13.5,690.0,642.01,500.82
2016,5,22,10,0,219.0,409.0,2.0,14.0,594.0,560.83,433.59
2016,5,22,10,15,290.0,403.5,2.05,14.0,656.5,623.85,481.89
2016,5,22,10,30,361.0,398.0,2.1,14.0,719.0,690.71,531.27
2016,5,22,10,45,390.5,393.0,2.15,14.0,747.0,725.49,556.38
2016,5,22,11,0,420.0,388.0,2.2,14.0,775.0,762.8,583.33
2016,5,22,11,15,392.5,407.5,2.25,14.0,773.5,767.82,585.75
2016,5,22,11,30,365.0,427.0,2.3,14.0,772.0,772.63,588.24
2016,5,22,11,45,412.0,416.5,2.4,14.0,808.0,820.04,623.2
2016,5,22,12,0,459.0,406.0,2.5,14.0,844.0,864.79,655.79
2016,5,22,12,15,456.5,404.5,2.55,14.0,839.5,869.07,658.76
2016,5,22,12,30,454.0,403.0,2.6,14.0,835.0,871.46,660.86
2016,5,22,12,45,450.5,397.0,2.7,14.0,822.0,866.42,658.39
2016,5,22,13,0,447.0,391.0,2.8,14.0,809.0,859.45,654.67
2016,5,22,13,15,421.5,390.5,2.85,14.0,779.5,834.28,637.29
2016,5,22,13,30,396.0,390.0,2.9,14.0,750.0,801.24,614.58
2016,5,22,13,45,408.5,373.5,2.95,14.0,736.0,800.47,615.61
2016,5,22,14,0,421.0,357.0,3.0,14.0,722.0,791.28,610.63
2016,5,22,14,15,418.5,344.5,3.05,14.0,697.0,769.85,596.55
2016,5,22,14,30,416.0,332.0,3.1,14.0,672.0,746.85,581.35
2016,5,22,14,45,343.5,339.0,3.15,14.0,612.0,672.48,526.62
2016,5,22,15,0,271.0,346.0,3.2,14.0,552.0,608.1,478.37
2016,5,22,15,15,357.5,300.5,3.2,13.5,555.5,625.31,496.32
2016,5,22,15,30,444.0,255.0,3.2,13.0,559.0,643.45,514.12
2016,5,22,15,45,438.5,239.0,3.25,13.0,522.5,606.51,487.26
2016,5,22,16,0,433.0,223.0,3.3,13.0,486.0,568.67,459.6
2016,5,22,16,15,455.5,196.0,3.3,13.0,452.5,537.98,437.52
2016,5,22,16,30,478.0,169.0,3.3,13.0,419.0,504.15,412.36
2016,5,22,16,45,456.0,154.0,3.3,13.0,373.0,452.87,371.94
2016,5,22,17,0,434.0,139.0,3.3,13.0,327.0,402.68,331.53
2016,5,22,17,15,396.0,129.0,3.2,12.5,283.5,350.95,289.18
2016,5,22,17,30,358.0,119.0,3.1,12.0,240.0,302.36,248.42
2016,5,22,17,45,331.5,101.5,3.05,12.0,199.0,253.86,206.5
2016,5,22,18,0,305.0,84.0,3.0,12.0,158.0,207.77,165.74
2016,5,22,18,15,255.0,67.5,2.8,11.5,119.5,158.08,122.15
2016,5,22,18,30,205.0,51.0,2.6,11.0,81.0,113.66,83.13
2016,5,22,18,45,102.5,36.5,2.45,10.5,51.5,63.35,41.44
2016,5,22,19,0,0.0,22.0,2.3,10.0,22.0,21.77,0.0
2016,5,22,19,15,0.0,11.0,2.25,10.0,11.0,10.81,0.0
2016,5,22,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,5,15,113.0,16.5,2.2,10.0,27.5,12.75,0.0
2016,5,23,5,30,226.0,33.0,2.3,10.0,55.0,25.39,15.81
2016,5,23,5,45,319.5,44.5,2.4,10.5,95.5,33.68,24.24
2016,5,23,6,0,413.0,56.0,2.5,11.0,136.0,40.98,31.2
2016,5,23,6,15,477.0,65.0,2.5,11.5,183.5,55.38,35.62
2016,5,23,6,30,541.0,74.0,2.5,12.0,231.0,95.06,55.69
2016,5,23,6,45,585.5,81.0,2.55,12.5,280.5,137.74,85.77
2016,5,23,7,0,630.0,88.0,2.6,13.0,330.0,185.43,124.5
2016,5,23,7,15,663.5,93.0,2.55,13.0,380.5,233.63,166.69
2016,5,23,7,30,697.0,98.0,2.5,13.0,431.0,285.3,212.62
2016,5,23,7,45,720.5,103.5,2.5,13.5,480.0,337.24,258.46
2016,5,23,8,0,744.0,109.0,2.5,14.0,529.0,393.61,306.81
