Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,8,15,763.5,113.0,2.5,14.0,576.0,445.89,351.43
2016,5,23,8,30,783.0,117.0,2.5,14.0,623.0,499.27,395.75
2016,5,23,8,45,579.5,208.0,2.5,14.5,596.5,510.29,403.67
2016,5,23,9,0,376.0,299.0,2.5,15.0,570.0,503.65,396.03
2016,5,23,9,15,372.5,319.0,2.5,15.0,599.5,539.59,423.17
2016,5,23,9,30,369.0,339.0,2.5,15.0,629.0,574.67,448.91
2016,5,23,9,45,384.5,346.5,2.5,15.5,660.5,610.95,474.77
2016,5,23,10,0,400.0,354.0,2.5,16.0,692.0,647.86,500.63
2016,5,23,10,15,427.0,356.0,2.5,16.0,727.5,689.18,530.54
2016,5,23,10,30,454.0,358.0,2.5,16.0,763.0,731.25,560.59
2016,5,23,10,45,400.5,392.0,2.55,16.0,754.5,733.19,559.98
2016,5,23,11,0,347.0,426.0,2.6,16.0,746.0,732.56,557.72
2016,5,23,11,15,348.5,431.0,2.6,16.0,756.5,750.51,570.17
2016,5,23,11,30,350.0,436.0,2.6,16.0,767.0,767.41,581.72
2016,5,23,11,45,394.5,422.0,2.65,16.0,796.5,805.45,609.76
2016,5,23,12,0,439.0,408.0,2.7,16.0,826.0,847.27,639.99
2016,5,23,12,15,435.5,407.0,2.7,16.0,821.5,850.85,642.09
2016,5,23,12,30,432.0,406.0,2.7,16.0,817.0,852.61,643.33
2016,5,23,12,45,404.5,411.0,2.75,16.0,793.0,829.4,627.2
2016,5,23,13,0,377.0,416.0,2.8,16.0,769.0,809.48,613.34
2016,5,23,13,15,324.0,428.5,2.8,15.5,728.5,770.59,586.07
2016,5,23,13,30,271.0,441.0,2.8,15.0,688.0,730.99,558.07
2016,5,23,13,45,282.0,426.0,2.85,15.0,676.5,725.05,555.46
2016,5,23,14,0,293.0,411.0,2.9,15.0,665.0,717.6,551.55
2016,5,23,14,15,192.5,398.5,2.9,15.0,563.5,597.43,462.56
2016,5,23,14,30,92.0,386.0,2.9,15.0,462.0,480.06,373.61
2016,5,23,14,45,147.5,372.5,2.95,15.0,487.5,523.0,409.06
2016,5,23,15,0,203.0,359.0,3.0,15.0,513.0,554.41,434.94
2016,5,23,15,15,221.0,335.5,3.0,15.0,494.5,539.47,425.15
2016,5,23,15,30,239.0,312.0,3.0,15.0,476.0,522.64,414.1
2016,5,23,15,45,241.0,289.0,3.05,15.0,445.0,491.89,392.02
2016,5,23,16,0,243.0,266.0,3.1,15.0,414.0,467.37,374.35
2016,5,23,16,15,214.5,245.5,3.1,14.5,368.5,409.2,330.25
2016,5,23,16,30,186.0,225.0,3.1,14.0,323.0,359.97,292.33
2016,5,23,16,45,93.0,166.5,3.15,14.0,215.5,231.95,188.7
2016,5,23,17,0,0.0,108.0,3.2,14.0,108.0,105.48,83.38
2016,5,23,17,15,0.0,93.5,3.2,13.5,93.5,91.15,71.89
2016,5,23,17,30,0.0,79.0,3.2,13.0,79.0,76.82,60.08
2016,5,23,17,45,247.5,72.0,3.2,13.0,133.0,186.95,151.77
2016,5,23,18,0,495.0,65.0,3.2,13.0,187.0,258.33,204.51
2016,5,23,18,15,418.0,55.5,3.1,12.5,142.0,197.25,150.54
2016,5,23,18,30,341.0,46.0,3.0,12.0,97.0,144.17,103.89
2016,5,23,18,45,231.0,33.0,2.9,12.0,61.5,88.4,56.64
2016,5,23,19,0,121.0,20.0,2.8,12.0,26.0,42.05,5.98
2016,5,23,19,15,60.5,10.0,2.75,11.5,13.0,15.75,0.0
2016,5,23,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,5,15,119.0,17.0,2.6,10.0,29.0,13.14,0.0
2016,5,24,5,30,238.0,34.0,2.7,10.0,58.0,26.17,16.55
2016,5,24,5,45,333.5,45.0,2.85,10.5,99.0,34.06,24.58
2016,5,24,6,0,429.0,56.0,3.0,11.0,140.0,40.88,31.11
2016,5,24,6,15,224.5,80.0,3.0,11.5,125.0,68.24,49.84
2016,5,24,6,30,20.0,104.0,3.0,12.0,110.0,97.33,77.05
2016,5,24,6,45,26.5,124.0,3.0,12.5,133.5,115.01,91.32
2016,5,24,7,0,33.0,144.0,3.0,13.0,157.0,136.55,108.74
2016,5,24,7,15,130.5,170.5,3.0,13.0,231.5,182.7,143.47
2016,5,24,7,30,228.0,197.0,3.0,13.0,306.0,239.84,188.2
2016,5,24,7,45,169.0,222.5,3.0,13.5,308.0,259.4,205.82
2016,5,24,8,0,110.0,248.0,3.0,14.0,310.0,272.31,216.88
2016,5,24,8,15,99.5,268.0,3.0,14.0,328.0,293.25,233.6
2016,5,24,8,30,89.0,288.0,3.0,14.0,346.0,313.1,249.05
2016,5,24,8,45,67.5,295.5,3.0,14.0,341.5,314.57,249.72
2016,5,24,9,0,46.0,303.0,3.0,14.0,337.0,313.71,248.37
2016,5,24,9,15,67.5,335.0,2.95,14.0,387.0,360.92,285.02
2016,5,24,9,30,89.0,367.0,2.9,14.0,437.0,410.27,322.7
2016,5,24,9,45,73.5,372.5,2.9,14.5,432.0,409.83,320.8
2016,5,24,10,0,58.0,378.0,2.9,15.0,427.0,407.89,317.93
2016,5,24,10,15,60.5,393.5,2.9,15.0,446.5,428.61,333.28
2016,5,24,10,30,63.0,409.0,2.9,15.0,466.0,449.48,348.58
2016,5,24,10,45,55.0,408.0,2.95,15.0,458.5,445.32,344.93
2016,5,24,11,0,47.0,407.0,3.0,15.0,451.0,440.44,340.87
2016,5,24,11,15,38.5,393.5,3.0,15.0,430.0,422.11,326.72
2016,5,24,11,30,30.0,380.0,3.0,15.0,409.0,403.05,312.05
2016,5,24,11,45,39.5,404.5,3.0,15.5,442.5,438.58,338.39
2016,5,24,12,0,49.0,429.0,3.0,16.0,476.0,474.56,364.54
2016,5,24,12,15,47.5,425.5,3.0,15.5,471.0,471.63,362.85
2016,5,24,12,30,46.0,422.0,3.0,15.0,466.0,468.39,361.16
2016,5,24,12,45,35.0,387.0,3.05,15.0,420.5,423.14,327.29
2016,5,24,13,0,24.0,352.0,3.1,15.0,375.0,377.39,292.83
2016,5,24,13,15,22.0,337.5,3.1,15.0,358.5,354.26,275.56
2016,5,24,13,30,20.0,323.0,3.1,15.0,342.0,337.97,263.36
2016,5,24,13,45,16.5,288.0,3.15,15.0,303.5,299.52,234.03
2016,5,24,14,0,13.0,253.0,3.2,15.0,265.0,261.07,204.45
2016,5,24,14,15,12.5,250.5,3.2,15.0,261.5,258.09,202.47
2016,5,24,14,30,12.0,248.0,3.2,15.0,258.0,255.11,200.41
2016,5,24,14,45,12.5,245.5,3.25,15.0,256.0,253.03,199.17
2016,5,24,15,0,13.0,243.0,3.3,15.0,254.0,250.93,197.94
2016,5,24,15,15,23.0,256.5,3.3,14.5,273.5,273.18,216.69
2016,5,24,15,30,33.0,270.0,3.3,14.0,293.0,302.29,240.81
2016,5,24,15,45,16.5,215.5,3.3,14.0,227.5,225.65,179.91
2016,5,24,16,0,0.0,161.0,3.3,14.0,162.0,157.81,125.12
2016,5,24,16,15,0.0,148.5,3.3,13.5,149.0,145.46,115.74
2016,5,24,16,30,0.0,136.0,3.3,13.0,136.0,133.13,106.18
2016,5,24,16,45,10.5,146.5,3.35,13.0,151.0,150.69,121.38
2016,5,24,17,0,21.0,157.0,3.4,13.0,166.0,167.75,136.04
2016,5,24,17,15,16.0,138.0,3.4,12.5,144.5,145.25,117.75
2016,5,24,17,30,11.0,119.0,3.4,12.0,123.0,123.21,99.61
2016,5,24,17,45,5.5,100.0,3.4,12.0,102.0,101.43,81.23
2016,5,24,18,0,0.0,81.0,3.4,12.0,81.0,80.19,63.09
2016,5,24,18,15,0.0,61.5,3.3,11.5,61.5,60.66,46.22
2016,5,24,18,30,0.0,42.0,3.2,11.0,42.0,41.05,29.08
2016,5,24,18,45,0.0,27.0,3.1,11.0,27.0,26.1,15.57
2016,5,24,19,0,0.0,12.0,3.0,11.0,12.0,11.57,0.0
2016,5,24,19,15,0.0,6.0,2.95,11.0,6.0,5.9,0.0
2016,5,24,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,5,15,120.0,17.0,2.3,10.5,29.0,13.12,0.0
2016,5,25,5,30,240.0,34.0,2.4,11.0,58.0,26.13,16.52
2016,5,25,5,45,332.5,45.0,2.55,11.5,99.0,33.95,24.4
2016,5,25,6,0,425.0,56.0,2.7,12.0,140.0,40.77,30.9
2016,5,25,6,15,489.0,64.0,2.7,12.0,187.0,55.75,35.0
2016,5,25,6,30,553.0,72.0,2.7,12.0,234.0,95.27,55.14
2016,5,25,6,45,276.5,85.0,2.75,12.5,166.0,103.72,70.72
2016,5,25,7,0,0.0,98.0,2.8,13.0,98.0,93.49,74.0
2016,5,25,7,15,0.0,102.5,2.8,13.0,102.5,98.16,77.71
2016,5,25,7,30,0.0,107.0,2.8,13.0,107.0,102.72,81.25
2016,5,25,7,45,2.0,139.0,2.85,13.5,140.5,133.42,106.22
2016,5,25,8,0,4.0,171.0,2.9,14.0,174.0,164.4,130.98
2016,5,25,8,15,6.5,186.5,2.9,14.0,191.0,180.73,143.79
2016,5,25,8,30,9.0,202.0,2.9,14.0,208.0,197.36,156.81
2016,5,25,8,45,9.0,209.0,2.95,14.5,215.5,204.95,162.2
2016,5,25,9,0,9.0,216.0,3.0,15.0,223.0,212.49,167.55
2016,5,25,9,15,10.0,225.0,3.0,15.0,233.0,222.54,175.19
2016,5,25,9,30,11.0,234.0,3.0,15.0,243.0,232.66,182.88
2016,5,25,9,45,15.0,264.0,3.0,15.5,276.5,265.09,207.71
2016,5,25,10,0,19.0,294.0,3.0,16.0,310.0,297.97,232.51
2016,5,25,10,15,47.5,357.0,3.0,16.0,399.0,383.17,298.12
2016,5,25,10,30,76.0,420.0,3.0,16.0,488.0,470.91,364.02
2016,5,25,10,45,235.0,410.0,3.0,16.0,626.5,607.08,468.79
2016,5,25,11,0,394.0,400.0,3.0,16.0,765.0,749.15,574.12
2016,5,25,11,15,262.5,438.5,3.0,16.0,683.0,678.68,518.69
2016,5,25,11,30,131.0,477.0,3.0,16.0,601.0,598.29,456.51
2016,5,25,11,45,143.5,481.5,3.05,16.5,618.5,619.86,472.16
2016,5,25,12,0,156.0,486.0,3.1,17.0,636.0,641.31,487.04
2016,5,25,12,15,293.0,445.5,3.15,17.0,726.0,744.92,565.73
2016,5,25,12,30,430.0,405.0,3.2,17.0,816.0,849.56,642.82
2016,5,25,12,45,672.5,260.5,3.25,17.0,895.0,950.24,720.49
2016,5,25,13,0,915.0,116.0,3.3,17.0,974.0,1036.43,778.61
2016,5,25,13,15,912.0,115.5,3.35,17.0,958.0,1031.12,775.14
2016,5,25,13,30,909.0,115.0,3.4,17.0,942.0,1022.58,770.44
2016,5,25,13,45,613.5,259.5,3.5,17.0,811.5,885.28,676.77
2016,5,25,14,0,318.0,404.0,3.6,17.0,681.0,734.35,562.13
2016,5,25,14,15,603.5,256.5,3.65,17.0,759.5,856.02,660.4
2016,5,25,14,30,889.0,109.0,3.7,17.0,838.0,945.6,725.03
2016,5,25,14,45,559.0,232.5,3.75,17.0,684.5,765.77,596.43
2016,5,25,15,0,229.0,356.0,3.8,17.0,531.0,574.04,447.77
2016,5,25,15,15,538.5,228.5,3.85,16.5,608.5,710.58,561.28
2016,5,25,15,30,848.0,101.0,3.9,16.0,686.0,805.83,635.86
2016,5,25,15,45,830.5,99.5,3.95,16.0,640.5,764.89,607.07
2016,5,25,16,0,813.0,98.0,4.0,16.0,595.0,718.86,575.06
2016,5,25,16,15,793.0,94.5,4.0,15.5,547.0,668.17,539.91
2016,5,25,16,30,773.0,91.0,4.0,15.0,499.0,617.24,502.51
2016,5,25,16,45,740.0,89.0,4.05,15.0,448.0,559.99,457.68
2016,5,25,17,0,707.0,87.0,4.1,15.0,397.0,505.58,413.88
2016,5,25,17,15,670.0,82.0,4.1,14.5,346.0,446.36,365.72
2016,5,25,17,30,633.0,77.0,4.1,14.0,295.0,389.71,318.18
2016,5,25,17,45,571.0,72.0,4.1,13.5,244.5,325.45,263.16
2016,5,25,18,0,509.0,67.0,4.1,13.0,194.0,266.88,211.69
2016,5,25,18,15,430.5,57.5,4.0,12.5,148.0,204.41,156.74
2016,5,25,18,30,352.0,48.0,3.9,12.0,102.0,150.05,108.87
2016,5,25,18,45,231.5,35.5,3.8,12.0,65.5,91.87,60.03
2016,5,25,19,0,111.0,23.0,3.7,12.0,29.0,44.57,12.2
2016,5,25,19,15,55.5,11.5,3.65,11.5,14.5,16.9,0.0
2016,5,25,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,15,98.5,19.0,1.9,10.5,29.0,14.73,0.02
2016,5,26,5,30,197.0,38.0,1.9,11.0,58.0,29.39,19.36
2016,5,26,5,45,291.0,50.5,1.95,11.5,98.5,38.13,28.13
2016,5,26,6,0,385.0,63.0,2.0,12.0,139.0,46.45,35.98
2016,5,26,6,15,451.0,72.0,1.9,12.0,186.5,62.65,41.19
2016,5,26,6,30,517.0,81.0,1.8,12.0,234.0,101.08,61.3
2016,5,26,6,45,564.0,88.5,1.75,12.5,284.0,143.19,91.13
2016,5,26,7,0,611.0,96.0,1.7,13.0,334.0,190.6,129.38
2016,5,26,7,15,646.0,101.5,1.6,13.5,384.0,238.52,170.55
2016,5,26,7,30,681.0,107.0,1.5,14.0,434.0,290.1,215.22
2016,5,26,7,45,706.5,112.0,1.4,14.5,483.5,341.4,259.42
2016,5,26,8,0,732.0,117.0,1.3,15.0,533.0,394.91,304.21
2016,5,26,8,15,752.5,120.5,1.25,15.0,580.0,446.78,347.21
2016,5,26,8,30,773.0,124.0,1.2,15.0,627.0,501.9,391.29
2016,5,26,8,45,789.5,127.0,1.15,15.5,670.0,552.99,430.22
2016,5,26,9,0,806.0,130.0,1.1,16.0,713.0,604.4,467.99
2016,5,26,9,15,818.0,132.5,1.05,16.5,752.0,652.52,502.05
2016,5,26,9,30,830.0,135.0,1.0,17.0,791.0,700.07,534.54
2016,5,26,9,45,832.0,141.5,1.0,17.5,822.5,743.37,562.91
2016,5,26,10,0,834.0,148.0,1.0,18.0,854.0,784.89,588.7
2016,5,26,10,15,841.5,150.0,1.0,18.0,881.0,824.55,613.99
2016,5,26,10,30,849.0,152.0,1.0,18.0,908.0,862.47,637.87
2016,5,26,10,45,856.0,151.5,1.05,18.5,929.0,893.07,656.34
2016,5,26,11,0,863.0,151.0,1.1,19.0,950.0,923.5,674.69
2016,5,26,11,15,866.5,152.0,1.15,19.0,963.5,949.84,691.61
2016,5,26,11,30,870.0,153.0,1.2,19.0,977.0,973.58,706.93
2016,5,26,11,45,873.5,152.0,1.3,19.5,983.5,992.68,718.87
2016,5,26,12,0,877.0,151.0,1.4,20.0,990.0,1008.96,729.09
2016,5,26,12,15,877.0,150.5,1.55,20.0,988.5,1019.38,737.85
2016,5,26,12,30,877.0,150.0,1.7,20.0,987.0,1026.76,744.77
2016,5,26,12,45,883.0,144.5,1.85,20.0,980.5,1032.03,750.4
2016,5,26,13,0,889.0,139.0,2.0,20.0,974.0,1034.11,754.02
2016,5,26,13,15,886.0,138.0,2.15,19.5,957.5,1028.54,754.21
2016,5,26,13,30,883.0,137.0,2.3,19.0,941.0,1019.82,752.39
2016,5,26,13,45,877.0,136.5,2.45,19.0,918.0,1005.58,745.49
2016,5,26,14,0,871.0,136.0,2.6,19.0,895.0,988.38,736.6
2016,5,26,14,15,863.5,134.0,2.7,18.5,865.5,965.34,724.64
2016,5,26,14,30,856.0,132.0,2.8,18.0,836.0,939.63,710.77
2016,5,26,14,45,847.0,129.5,2.9,18.0,800.5,914.7,695.95
2016,5,26,15,0,838.0,127.0,3.0,18.0,765.0,882.06,675.64
2016,5,26,15,15,825.5,124.5,3.05,17.5,724.5,844.3,652.47
2016,5,26,15,30,813.0,122.0,3.1,17.0,684.0,804.82,627.73
2016,5,26,15,45,797.0,118.5,3.2,17.0,639.0,760.01,597.83
2016,5,26,16,0,781.0,115.0,3.3,17.0,594.0,714.17,566.69
2016,5,26,16,15,759.5,111.0,3.35,16.5,546.0,663.16,531.61
2016,5,26,16,30,738.0,107.0,3.4,16.0,498.0,613.86,495.53
2016,5,26,16,45,708.5,102.5,3.45,16.0,447.5,557.55,452.08
2016,5,26,17,0,679.0,98.0,3.5,16.0,397.0,502.51,408.44
2016,5,26,17,15,640.5,92.5,3.45,15.5,346.0,443.23,360.73
2016,5,26,17,30,602.0,87.0,3.4,15.0,295.0,386.68,313.78
2016,5,26,17,45,546.5,79.5,3.4,14.5,245.0,323.89,260.58
2016,5,26,18,0,491.0,72.0,3.4,14.0,195.0,266.16,210.32
2016,5,26,18,15,412.0,62.0,3.3,13.5,149.5,203.8,156.01
2016,5,26,18,30,333.0,52.0,3.2,13.0,104.0,149.03,108.28
2016,5,26,18,45,220.5,38.0,3.1,12.5,67.0,92.69,61.22
2016,5,26,19,0,108.0,24.0,3.0,12.0,30.0,45.57,14.76
2016,5,26,19,15,54.0,12.0,2.95,11.5,15.0,17.32,0.0
2016,5,26,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,5,15,103.5,19.0,1.0,10.5,30.0,14.71,0.68
2016,5,27,5,30,207.0,38.0,1.0,11.0,60.0,29.36,19.42
2016,5,27,5,45,306.0,50.0,1.05,11.5,101.5,37.69,27.78
2016,5,27,6,0,405.0,62.0,1.1,12.0,143.0,45.62,35.28
2016,5,27,6,15,470.0,71.0,1.15,12.5,190.5,62.52,40.46
2016,5,27,6,30,535.0,80.0,1.2,13.0,238.0,101.95,60.97
2016,5,27,6,45,587.5,85.5,1.25,13.5,289.0,143.97,90.29
2016,5,27,7,0,640.0,91.0,1.3,14.0,340.0,191.9,128.62
2016,5,27,7,15,674.0,96.0,1.3,14.5,391.0,240.7,170.51
2016,5,27,7,30,708.0,101.0,1.3,15.0,442.0,293.01,215.8
2016,5,27,7,45,738.5,103.5,1.3,15.5,493.0,345.18,260.69
2016,5,27,8,0,769.0,106.0,1.3,16.0,544.0,402.39,308.48
2016,5,27,8,15,788.0,109.5,1.25,16.5,591.0,455.13,351.44
2016,5,27,8,30,807.0,113.0,1.2,17.0,638.0,508.89,393.64
2016,5,27,8,45,825.0,114.5,1.2,17.5,682.5,560.99,433.43
2016,5,27,9,0,843.0,116.0,1.2,18.0,727.0,613.48,472.18
2016,5,27,9,15,854.0,118.0,1.15,18.5,766.0,663.15,507.15
2016,5,27,9,30,865.0,120.0,1.1,19.0,805.0,710.56,539.38
2016,5,27,9,45,880.5,118.5,1.05,19.5,840.0,756.93,568.38
2016,5,27,10,0,896.0,117.0,1.0,20.0,875.0,802.38,595.77
2016,5,27,10,15,902.0,118.0,0.95,20.0,902.0,841.43,619.5
2016,5,27,10,30,908.0,119.0,0.9,20.0,929.0,878.43,641.6
2016,5,27,10,45,913.5,119.5,0.9,20.5,950.0,912.31,661.01
2016,5,27,11,0,919.0,120.0,0.9,21.0,971.0,943.78,678.71
2016,5,27,11,15,921.5,120.5,0.95,21.0,984.0,969.94,695.21
2016,5,27,11,30,924.0,121.0,1.0,21.0,997.0,993.27,710.05
2016,5,27,11,45,924.5,121.5,1.1,21.5,1003.0,1011.76,721.52
2016,5,27,12,0,925.0,122.0,1.2,22.0,1009.0,1027.17,731.17
2016,5,27,12,15,925.0,122.0,1.35,22.0,1007.5,1038.47,740.62
2016,5,27,12,30,925.0,122.0,1.5,22.0,1006.0,1046.55,748.14
2016,5,27,12,45,917.0,126.0,1.65,22.0,995.0,1047.47,751.21
2016,5,27,13,0,909.0,130.0,1.8,22.0,984.0,1045.13,752.29
2016,5,27,13,15,906.0,129.0,1.9,22.0,968.0,1039.48,750.6
2016,5,27,13,30,903.0,128.0,2.0,22.0,952.0,1030.6,746.93
2016,5,27,13,45,896.0,128.0,2.15,22.0,928.0,1015.68,740.02
2016,5,27,14,0,889.0,128.0,2.3,22.0,904.0,997.77,731.12
2016,5,27,14,15,881.5,126.5,2.35,21.5,874.0,974.95,719.25
2016,5,27,14,30,874.0,125.0,2.4,21.0,844.0,949.4,705.53
2016,5,27,14,45,861.5,124.5,2.5,21.0,807.5,917.79,686.74
2016,5,27,15,0,849.0,124.0,2.6,21.0,771.0,888.96,669.65
2016,5,27,15,15,836.0,121.5,2.6,20.5,730.0,850.49,646.2
2016,5,27,15,30,823.0,119.0,2.6,20.0,689.0,810.3,621.3
2016,5,27,15,45,801.5,118.0,2.65,20.0,643.0,763.57,590.54
2016,5,27,16,0,780.0,117.0,2.7,20.0,597.0,716.19,558.85
2016,5,27,16,15,758.5,113.0,2.7,19.5,548.5,665.24,524.4
2016,5,27,16,30,737.0,109.0,2.7,19.0,500.0,616.07,489.07
2016,5,27,16,45,703.5,105.0,2.75,19.0,448.5,557.9,445.16
2016,5,27,17,0,670.0,101.0,2.8,19.0,397.0,501.34,401.28
2016,5,27,17,15,631.5,95.0,2.75,18.5,346.5,441.94,354.41
2016,5,27,17,30,593.0,89.0,2.7,18.0,296.0,385.28,308.26
2016,5,27,17,45,535.0,82.0,2.65,17.5,245.5,322.36,255.89
2016,5,27,18,0,477.0,75.0,2.6,17.0,195.0,264.73,206.63
2016,5,27,18,15,401.0,64.0,2.5,16.0,149.5,201.79,153.03
2016,5,27,18,30,325.0,53.0,2.4,15.0,104.0,148.45,107.26
2016,5,27,18,45,217.5,38.5,2.35,14.5,67.5,92.86,61.19
2016,5,27,19,0,110.0,24.0,2.3,14.0,31.0,46.21,16.6
2016,5,27,19,15,55.0,12.0,2.3,14.0,15.5,17.5,0.0
2016,5,27,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,5,15,114.5,18.5,1.5,12.5,30.5,14.28,0.98
2016,5,28,5,30,229.0,37.0,1.5,13.0,61.0,28.49,18.55
2016,5,28,5,45,319.5,49.0,1.55,13.5,102.5,36.85,26.8
2016,5,28,6,0,410.0,61.0,1.6,14.0,144.0,45.15,34.56
2016,5,28,6,15,473.5,70.0,1.65,14.0,191.5,62.05,39.51
2016,5,28,6,30,537.0,79.0,1.7,14.0,239.0,101.58,60.28
2016,5,28,6,45,583.0,86.5,1.75,14.5,289.5,144.66,90.8
2016,5,28,7,0,629.0,94.0,1.8,15.0,340.0,192.91,129.66
2016,5,28,7,15,663.0,99.5,1.75,15.5,390.5,241.54,171.32
2016,5,28,7,30,697.0,105.0,1.7,16.0,441.0,293.69,216.37
2016,5,28,7,45,723.0,109.5,1.65,16.5,491.0,345.51,260.93
2016,5,28,8,0,749.0,114.0,1.6,17.0,541.0,399.56,306.2
2016,5,28,8,15,768.5,118.0,1.55,17.5,588.0,454.52,350.83
2016,5,28,8,30,788.0,122.0,1.5,18.0,635.0,508.02,392.86
2016,5,28,8,45,804.0,125.0,1.45,18.5,679.0,559.5,431.97
2016,5,28,9,0,820.0,128.0,1.4,19.0,723.0,611.24,469.87
2016,5,28,9,15,832.0,130.5,1.3,19.5,761.5,659.94,503.87
2016,5,28,9,30,844.0,133.0,1.2,20.0,800.0,708.03,536.15
2016,5,28,9,45,852.5,135.5,1.2,20.5,833.5,752.75,565.13
2016,5,28,10,0,861.0,138.0,1.2,21.0,867.0,795.52,591.53
2016,5,28,10,15,867.5,139.5,1.2,21.0,894.5,834.26,616.02
2016,5,28,10,30,874.0,141.0,1.2,21.0,922.0,871.1,639.06
2016,5,28,10,45,879.0,142.0,1.2,21.5,942.5,904.09,658.16
2016,5,28,11,0,884.0,143.0,1.2,22.0,963.0,934.75,675.6
2016,5,28,11,15,887.0,144.0,1.25,22.0,976.5,961.1,692.31
2016,5,28,11,30,890.0,145.0,1.3,22.0,990.0,984.77,707.4
2016,5,28,11,45,891.5,145.5,1.4,22.0,995.5,1003.74,720.42
2016,5,28,12,0,893.0,146.0,1.5,22.0,1001.0,1019.8,731.73
2016,5,28,12,15,892.5,145.5,1.6,22.0,999.5,1029.91,739.41
2016,5,28,12,30,892.0,145.0,1.7,22.0,998.0,1036.92,745.3
2016,5,28,12,45,717.0,257.0,1.8,22.0,938.0,991.26,717.88
2016,5,28,13,0,542.0,369.0,1.9,22.0,878.0,932.04,676.4
2016,5,28,13,15,704.5,260.5,1.95,22.0,911.0,984.49,717.37
2016,5,28,13,30,867.0,152.0,2.0,22.0,944.0,1019.74,740.58
2016,5,28,13,45,862.5,150.0,2.1,22.0,920.5,1005.74,733.11
2016,5,28,14,0,858.0,148.0,2.2,22.0,897.0,994.78,728.14
2016,5,28,14,15,850.0,146.0,2.25,21.5,867.5,971.5,715.93
2016,5,28,14,30,842.0,144.0,2.3,21.0,838.0,945.56,701.98
2016,5,28,14,45,832.5,141.0,2.35,21.0,802.0,914.69,683.3
2016,5,28,15,0,823.0,138.0,2.4,21.0,766.0,881.56,662.95
2016,5,28,15,15,810.0,135.0,2.4,20.5,725.5,843.37,639.78
2016,5,28,15,30,797.0,132.0,2.4,20.0,685.0,803.51,615.15
2016,5,28,15,45,780.5,127.5,2.45,20.0,640.0,757.87,585.25
2016,5,28,16,0,764.0,123.0,2.5,20.0,595.0,711.27,554.2
2016,5,28,16,15,741.5,119.0,2.5,19.5,546.5,662.34,520.93
2016,5,28,16,30,719.0,115.0,2.5,19.0,498.0,611.39,484.46
2016,5,28,16,45,691.5,109.0,2.5,19.0,448.0,555.53,442.37
2016,5,28,17,0,664.0,103.0,2.5,19.0,398.0,500.78,399.99
2016,5,28,17,15,625.0,97.0,2.4,18.5,347.0,441.39,353.22
2016,5,28,17,30,586.0,91.0,2.3,18.0,296.0,384.78,307.25
2016,5,28,17,45,534.0,82.5,2.25,17.5,246.5,323.13,256.12
2016,5,28,18,0,482.0,74.0,2.2,17.0,197.0,266.18,207.55
2016,5,28,18,15,405.5,63.5,2.1,16.0,151.5,203.17,154.02
2016,5,28,18,30,329.0,53.0,2.0,15.0,106.0,149.91,108.4
2016,5,28,18,45,225.0,39.0,1.9,14.5,69.5,95.23,63.01
2016,5,28,19,0,121.0,25.0,1.8,14.0,33.0,49.4,19.57
2016,5,28,19,15,60.5,12.5,1.8,13.5,16.5,18.65,0.0
2016,5,28,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,5,15,116.5,19.0,1.65,11.5,31.5,14.67,1.66
2016,5,29,5,30,233.0,38.0,1.6,12.0,63.0,29.29,19.36
2016,5,29,5,45,328.0,49.5,1.55,12.5,104.5,37.22,27.26
2016,5,29,6,0,423.0,61.0,1.5,13.0,146.0,45.07,34.65
2016,5,29,6,15,487.5,69.5,1.4,13.5,194.5,62.25,39.33
2016,5,29,6,30,552.0,78.0,1.3,14.0,243.0,102.18,60.11
2016,5,29,6,45,598.5,84.5,1.25,14.5,293.5,145.25,90.5
2016,5,29,7,0,645.0,91.0,1.2,15.0,344.0,193.54,129.27
2016,5,29,7,15,678.5,96.5,1.15,15.5,395.0,242.89,171.39
2016,5,29,7,30,712.0,102.0,1.1,16.0,446.0,295.7,216.72
2016,5,29,7,45,737.0,106.5,1.05,16.5,495.5,347.92,261.25
2016,5,29,8,0,762.0,111.0,1.0,17.0,545.0,404.76,308.11
2016,5,29,8,15,781.0,114.5,1.0,17.5,592.5,457.1,350.4
2016,5,29,8,30,800.0,118.0,1.0,18.0,640.0,510.47,392.06
2016,5,29,8,45,814.0,121.5,1.0,18.5,683.0,561.86,430.85
2016,5,29,9,0,828.0,125.0,1.0,19.0,726.0,613.31,468.34
2016,5,29,9,15,839.5,127.5,1.05,19.0,765.0,662.01,504.13
2016,5,29,9,30,851.0,130.0,1.1,19.0,804.0,710.05,538.65
2016,5,29,9,45,856.5,133.5,1.15,19.5,836.5,753.76,567.36
2016,5,29,10,0,862.0,137.0,1.2,20.0,869.0,795.4,593.67
2016,5,29,10,15,868.5,139.0,1.25,20.0,896.0,834.63,619.24
2016,5,29,10,30,875.0,141.0,1.3,20.0,923.0,871.97,643.41
2016,5,29,10,45,879.0,142.0,1.4,20.5,943.0,904.11,663.5
2016,5,29,11,0,883.0,143.0,1.5,21.0,963.0,933.87,681.99
2016,5,29,11,15,886.0,144.0,1.55,21.0,976.0,960.2,698.87
2016,5,29,11,30,889.0,145.0,1.6,21.0,989.0,983.86,714.09
2016,5,29,11,45,890.5,144.5,1.7,21.0,994.5,1001.84,726.47
2016,5,29,12,0,892.0,144.0,1.8,21.0,1000.0,1016.91,737.12
2016,5,29,12,15,892.0,144.0,1.85,21.0,998.5,1028.0,744.68
2016,5,29,12,30,892.0,144.0,1.9,21.0,997.0,1036.01,750.43
2016,5,29,12,45,883.5,148.0,1.95,21.0,986.5,1036.42,751.48
2016,5,29,13,0,875.0,152.0,2.0,21.0,976.0,1033.69,750.73
2016,5,29,13,15,871.5,151.0,2.05,21.0,959.5,1027.84,748.11
2016,5,29,13,30,868.0,150.0,2.1,21.0,943.0,1018.9,743.62
2016,5,29,13,45,865.5,146.5,2.15,21.0,920.5,1005.35,736.24
2016,5,29,14,0,863.0,143.0,2.2,21.0,898.0,988.76,726.98
2016,5,29,14,15,855.5,141.5,2.25,20.5,868.5,972.26,719.21
2016,5,29,14,30,848.0,140.0,2.3,20.0,839.0,947.24,705.74
2016,5,29,14,45,840.0,136.0,2.35,20.0,804.0,916.56,687.11
2016,5,29,15,0,832.0,132.0,2.4,20.0,769.0,883.52,666.76
2016,5,29,15,15,819.0,129.5,2.4,20.0,728.5,845.64,642.49
2016,5,29,15,30,806.0,127.0,2.4,20.0,688.0,806.07,616.86
2016,5,29,15,45,791.0,123.0,2.45,20.0,643.0,761.86,588.0
2016,5,29,16,0,776.0,119.0,2.5,20.0,598.0,716.57,557.93
2016,5,29,16,15,754.0,115.0,2.5,19.5,550.0,667.38,524.79
2016,5,29,16,30,732.0,111.0,2.5,19.0,502.0,616.28,488.26
2016,5,29,16,45,704.5,105.5,2.55,19.0,452.0,560.43,446.38
2016,5,29,17,0,677.0,100.0,2.6,19.0,402.0,505.64,404.12
2016,5,29,17,15,638.5,94.0,2.6,18.5,351.0,445.92,357.28
2016,5,29,17,30,600.0,88.0,2.6,18.0,300.0,388.91,311.09
2016,5,29,17,45,547.0,80.5,2.65,17.5,250.0,327.19,259.85
2016,5,29,18,0,494.0,73.0,2.7,17.0,200.0,270.24,211.17
2016,5,29,18,15,417.5,63.0,2.6,16.0,154.5,208.29,158.29
2016,5,29,18,30,341.0,53.0,2.5,15.0,109.0,153.49,111.23
2016,5,29,18,45,232.5,39.5,2.45,14.5,71.5,97.63,64.9
2016,5,29,19,0,124.0,26.0,2.4,14.0,34.0,51.36,21.98
2016,5,29,19,15,62.0,13.0,2.4,13.5,17.0,19.39,0.0
2016,5,29,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,5,15,132.0,18.5,0.85,11.5,32.5,14.25,1.85
2016,5,30,5,30,264.0,37.0,0.8,12.0,65.0,28.44,18.71
2016,5,30,5,45,360.5,47.0,0.8,13.0,107.5,35.43,25.68
2016,5,30,6,0,457.0,57.0,0.8,14.0,150.0,41.28,31.18
2016,5,30,6,15,519.5,64.5,0.75,14.0,198.0,58.86,35.65
2016,5,30,6,30,582.0,72.0,0.7,14.0,246.0,99.53,56.62
2016,5,30,6,45,629.0,77.5,0.7,14.5,297.0,143.43,87.5
2016,5,30,7,0,676.0,83.0,0.7,15.0,348.0,192.57,126.89
2016,5,30,7,15,707.5,87.5,0.7,15.5,399.0,242.18,169.31
2016,5,30,7,30,739.0,92.0,0.7,16.0,450.0,297.67,216.78
2016,5,30,7,45,764.0,95.5,0.75,16.5,500.0,350.1,261.58
2016,5,30,8,0,789.0,99.0,0.8,17.0,550.0,404.62,307.0
2016,5,30,8,15,807.0,102.0,0.8,17.5,597.0,457.37,349.58
2016,5,30,8,30,825.0,105.0,0.8,18.0,644.0,511.0,391.32
2016,5,30,8,45,839.0,108.0,0.85,18.5,687.0,563.06,430.87
2016,5,30,9,0,853.0,111.0,0.9,19.0,730.0,616.71,470.23
2016,5,30,9,15,863.5,113.0,0.95,19.5,769.0,664.93,504.67
2016,5,30,9,30,874.0,115.0,1.0,20.0,808.0,712.32,537.61
2016,5,30,9,45,884.5,115.5,1.1,20.5,841.5,757.23,566.94
2016,5,30,10,0,895.0,116.0,1.2,21.0,875.0,800.84,595.0
2016,5,30,10,15,901.0,117.0,1.25,21.0,902.0,839.81,620.23
2016,5,30,10,30,907.0,118.0,1.3,21.0,929.0,876.74,644.01
2016,5,30,10,45,910.5,119.5,1.4,21.0,949.0,909.8,665.86
2016,5,30,11,0,914.0,121.0,1.5,21.0,969.0,940.37,686.1
2016,5,30,11,15,916.5,122.0,1.55,21.0,982.0,966.9,703.07
2016,5,30,11,30,919.0,123.0,1.6,21.0,995.0,990.64,718.31
2016,5,30,11,45,919.5,123.5,1.7,21.5,1000.5,1009.07,729.57
2016,5,30,12,0,920.0,124.0,1.8,22.0,1006.0,1024.47,738.98
2016,5,30,12,15,919.5,123.5,1.85,22.0,1004.5,1034.78,746.0
2016,5,30,12,30,919.0,123.0,1.9,22.0,1003.0,1041.91,751.17
2016,5,30,12,45,913.0,125.5,1.95,22.0,993.0,1043.35,752.89
2016,5,30,13,0,907.0,128.0,2.0,22.0,983.0,1041.56,752.74
2016,5,30,13,15,903.5,127.0,2.05,22.0,966.5,1035.5,750.0
2016,5,30,13,30,900.0,126.0,2.1,22.0,950.0,1026.24,745.35
2016,5,30,13,45,895.0,125.0,2.2,22.0,926.5,1012.37,738.42
2016,5,30,14,0,890.0,124.0,2.3,22.0,903.0,995.47,729.54
2016,5,30,14,15,640.5,236.0,2.35,21.5,787.5,871.04,649.83
2016,5,30,14,30,391.0,348.0,2.4,21.0,672.0,733.95,551.64
2016,5,30,14,45,624.5,232.0,2.5,21.0,722.5,825.86,625.07
2016,5,30,15,0,858.0,116.0,2.6,21.0,773.0,884.89,667.57
2016,5,30,15,15,846.0,113.5,2.6,20.5,732.5,851.84,647.01
2016,5,30,15,30,834.0,111.0,2.6,20.0,692.0,812.27,622.5
2016,5,30,15,45,819.5,107.5,2.65,20.0,647.5,768.06,593.55
2016,5,30,16,0,805.0,104.0,2.7,20.0,603.0,722.68,563.32
2016,5,30,16,15,785.5,100.5,2.65,19.5,555.0,672.82,529.83
2016,5,30,16,30,766.0,97.0,2.6,19.0,507.0,622.68,494.14
2016,5,30,16,45,740.5,92.5,2.6,19.0,457.5,567.74,452.68
2016,5,30,17,0,715.0,88.0,2.6,19.0,408.0,514.93,411.66
2016,5,30,17,15,679.5,83.0,2.5,18.5,357.0,456.13,365.26
2016,5,30,17,30,644.0,78.0,2.4,18.0,306.0,399.71,319.31
2016,5,30,17,45,594.5,71.5,2.35,18.0,256.5,338.39,267.71
2016,5,30,18,0,545.0,65.0,2.3,18.0,207.0,281.46,218.5
2016,5,30,18,15,472.0,57.0,2.15,17.0,160.5,220.09,166.01
2016,5,30,18,30,399.0,49.0,2.0,16.0,114.0,166.14,119.38
2016,5,30,18,45,287.0,37.0,1.95,15.5,75.5,107.52,70.73
2016,5,30,19,0,175.0,25.0,1.9,15.0,37.0,58.75,26.05
2016,5,30,19,15,87.5,12.5,1.9,14.5,18.5,21.74,0.0
2016,5,30,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,5,15,133.5,18.5,1.55,12.5,33.0,14.23,2.13
2016,5,31,5,30,267.0,37.0,1.5,13.0,66.0,28.41,18.61
2016,5,31,5,45,361.5,47.5,1.5,13.5,108.5,35.85,25.97
2016,5,31,6,0,456.0,58.0,1.5,14.0,151.0,42.14,31.92
2016,5,31,6,15,520.0,65.5,1.45,14.5,199.5,60.04,36.37
2016,5,31,6,30,584.0,73.0,1.4,15.0,248.0,100.85,57.4
2016,5,31,6,45,629.5,79.0,1.35,15.5,299.5,145.08,88.67
2016,5,31,7,0,675.0,85.0,1.3,16.0,351.0,194.39,128.35
2016,5,31,7,15,707.5,89.5,1.3,16.5,402.0,244.17,171.02
2016,5,31,7,30,740.0,94.0,1.3,17.0,453.0,297.27,216.86
2016,5,31,7,45,766.0,97.5,1.3,17.5,503.5,352.81,264.23
2016,5,31,8,0,792.0,101.0,1.3,18.0,554.0,407.81,310.1
2016,5,31,8,15,810.5,104.5,1.25,18.5,602.0,461.39,353.41
2016,5,31,8,30,829.0,108.0,1.2,19.0,650.0,515.89,395.82
2016,5,31,8,45,844.5,110.0,1.2,19.5,694.0,568.03,435.29
2016,5,31,9,0,860.0,112.0,1.2,20.0,738.0,621.87,474.59
2016,5,31,9,15,871.0,114.5,1.2,20.5,777.0,671.19,509.43
2016,5,31,9,30,882.0,117.0,1.2,21.0,816.0,719.71,542.66
2016,5,31,9,45,892.5,117.5,1.25,21.5,850.5,764.94,571.6
2016,5,31,10,0,903.0,118.0,1.3,22.0,885.0,808.87,599.17
2016,5,31,10,15,909.5,119.5,1.35,22.0,912.5,849.0,625.07
2016,5,31,10,30,916.0,121.0,1.4,22.0,940.0,887.14,649.53
2016,5,31,10,45,920.5,122.0,1.45,22.5,961.0,920.87,669.72
2016,5,31,11,0,925.0,123.0,1.5,23.0,982.0,952.14,688.23
2016,5,31,11,15,928.0,124.0,1.55,23.0,996.0,979.41,705.48
2016,5,31,11,30,931.0,125.0,1.6,23.0,1010.0,1003.89,721.01
2016,5,31,11,45,932.5,125.0,1.65,23.0,1016.0,1023.04,733.26
2016,5,31,12,0,934.0,125.0,1.7,23.0,1022.0,1039.14,743.74
2016,5,31,12,15,934.0,125.0,1.75,23.0,1021.0,1050.63,751.45
2016,5,31,12,30,934.0,125.0,1.8,23.0,1020.0,1058.9,757.32
2016,5,31,12,45,937.0,121.5,1.9,23.0,1012.5,1063.37,761.66
2016,5,31,13,0,940.0,118.0,2.0,23.0,1005.0,1064.48,764.02
2016,5,31,13,15,937.0,117.0,2.05,23.0,988.5,1058.8,761.55
2016,5,31,13,30,934.0,116.0,2.1,23.0,972.0,1049.8,757.15
2016,5,31,13,45,929.0,115.5,2.2,23.0,949.0,1036.1,750.46
2016,5,31,14,0,924.0,115.0,2.3,23.0,926.0,1019.26,741.79
2016,5,31,14,15,917.5,113.5,2.3,23.0,896.0,996.91,728.47
2016,5,31,14,30,911.0,112.0,2.3,23.0,866.0,971.67,713.33
2016,5,31,14,45,902.0,110.0,2.35,23.0,830.0,940.91,695.04
2016,5,31,15,0,893.0,108.0,2.4,23.0,794.0,907.69,675.0
2016,5,31,15,15,881.5,106.0,2.4,22.5,753.0,870.07,652.66
2016,5,31,15,30,870.0,104.0,2.4,22.0,712.0,830.55,628.73
2016,5,31,15,45,855.0,101.5,2.45,22.0,666.5,789.97,602.88
2016,5,31,16,0,840.0,99.0,2.5,22.0,621.0,744.01,572.85
2016,5,31,16,15,820.5,95.5,2.45,21.5,572.0,692.79,539.04
2016,5,31,16,30,801.0,92.0,2.4,21.0,523.0,641.23,503.33
2016,5,31,16,45,775.0,88.5,2.4,21.0,471.5,585.55,461.92
2016,5,31,17,0,749.0,85.0,2.4,21.0,420.0,530.65,419.9
2016,5,31,17,15,714.0,80.0,2.3,20.5,368.5,471.69,373.94
2016,5,31,17,30,679.0,75.0,2.2,20.0,317.0,413.83,327.38
2016,5,31,17,45,629.0,69.5,2.15,19.5,265.5,351.61,276.09
2016,5,31,18,0,579.0,64.0,2.1,19.0,214.0,293.79,226.88
2016,5,31,18,15,505.0,56.0,2.05,18.0,166.5,230.26,172.91
2016,5,31,18,30,431.0,48.0,2.0,17.0,119.0,174.25,124.68
2016,5,31,18,45,316.5,37.0,1.95,16.5,79.5,114.26,74.96
2016,5,31,19,0,202.0,26.0,1.9,16.0,40.0,64.67,29.96
2016,5,31,19,15,101.0,13.0,1.95,15.5,20.0,23.84,0.0
2016,5,31,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,1,4,45,17.0,4.5,2.2,11.5,5.0,0.0,0.0
2016,6,1,5,0,34.0,9.0,2.3,12.0,10.0,8.85,0.0
2016,6,1,5,15,166.5,23.0,2.35,12.0,40.0,17.93,4.51
2016,6,1,5,30,299.0,37.0,2.4,12.0,70.0,29.07,19.27
2016,6,1,5,45,391.5,47.5,2.5,12.5,113.5,35.8,26.03
2016,6,1,6,0,484.0,58.0,2.6,13.0,157.0,42.1,32.0
2016,6,1,6,15,547.5,65.5,2.55,13.5,207.0,60.99,36.67
2016,6,1,6,30,611.0,73.0,2.5,14.0,257.0,103.22,58.57
2016,6,1,6,45,655.0,79.0,2.5,14.5,309.0,148.69,91.08
2016,6,1,7,0,699.0,85.0,2.5,15.0,361.0,199.07,132.18
2016,6,1,7,15,554.0,126.5,2.5,15.0,364.0,240.63,175.06
2016,6,1,7,30,409.0,168.0,2.5,15.0,367.0,265.88,202.9
2016,6,1,7,45,611.0,134.5,2.5,15.5,467.0,329.94,252.88
2016,6,1,8,0,813.0,101.0,2.5,16.0,567.0,416.32,321.72
2016,6,1,8,15,831.0,104.5,2.45,16.5,615.0,470.72,366.79
2016,6,1,8,30,849.0,108.0,2.4,17.0,663.0,525.98,411.15
2016,6,1,8,45,863.5,110.5,2.4,17.5,707.5,578.99,452.54
2016,6,1,9,0,878.0,113.0,2.4,18.0,752.0,633.57,493.69
2016,6,1,9,15,889.0,115.0,2.35,18.0,791.5,683.23,530.79
2016,6,1,9,30,900.0,117.0,2.3,18.0,831.0,732.05,566.29
2016,6,1,9,45,910.5,117.5,2.3,18.5,865.5,778.01,596.28
2016,6,1,10,0,921.0,118.0,2.3,19.0,900.0,822.63,624.83
2016,6,1,10,15,927.0,119.5,2.3,19.0,927.5,863.01,651.28
2016,6,1,10,30,933.0,121.0,2.3,19.0,955.0,901.31,676.11
2016,6,1,10,45,936.5,122.0,2.3,19.0,976.0,934.7,697.48
2016,6,1,11,0,940.0,123.0,2.3,19.0,997.0,965.52,717.07
2016,6,1,11,15,942.5,123.5,2.3,19.0,1010.5,992.23,733.89
2016,6,1,11,30,945.0,124.0,2.3,19.0,1024.0,1016.07,748.86
2016,6,1,11,45,945.5,125.0,2.3,19.5,1029.5,1035.51,759.55
2016,6,1,12,0,946.0,126.0,2.3,20.0,1035.0,1051.84,768.29
2016,6,1,12,15,945.5,126.0,2.3,20.0,1033.5,1063.0,775.26
2016,6,1,12,30,945.0,126.0,2.3,20.0,1032.0,1070.91,780.3
2016,6,1,12,45,932.5,133.0,2.35,20.0,1020.0,1070.58,780.84
2016,6,1,13,0,920.0,140.0,2.4,20.0,1008.0,1066.96,779.45
2016,6,1,13,15,916.5,139.0,2.4,20.0,991.5,1061.02,776.13
2016,6,1,13,30,913.0,138.0,2.4,20.0,975.0,1051.84,770.85
2016,6,1,13,45,907.0,137.0,2.45,20.0,951.0,1037.02,762.61
2016,6,1,14,0,901.0,136.0,2.5,20.0,927.0,1019.14,752.47
2016,6,1,14,15,893.5,134.0,2.45,19.5,896.5,995.86,739.2
2016,6,1,14,30,886.0,132.0,2.4,19.0,866.0,969.8,724.12
2016,6,1,14,45,877.5,129.0,2.4,19.0,830.0,939.16,705.07
2016,6,1,15,0,869.0,126.0,2.4,19.0,794.0,911.04,687.68
2016,6,1,15,15,698.5,177.0,2.4,19.0,695.5,797.79,611.28
2016,6,1,15,30,528.0,228.0,2.4,19.0,597.0,686.25,530.92
2016,6,1,15,45,672.0,170.5,2.4,19.0,608.5,723.27,562.58
2016,6,1,16,0,816.0,113.0,2.4,19.0,620.0,741.9,577.82
2016,6,1,16,15,795.0,109.0,2.35,18.5,571.0,690.04,542.62
2016,6,1,16,30,774.0,105.0,2.3,18.0,522.0,637.99,505.6
2016,6,1,16,45,749.0,99.5,2.3,18.0,471.0,583.51,464.76
2016,6,1,17,0,724.0,94.0,2.3,18.0,420.0,528.19,422.15
2016,6,1,17,15,687.0,89.0,2.25,17.5,368.0,468.13,375.14
2016,6,1,17,30,650.0,84.0,2.2,17.0,316.0,410.57,328.55
2016,6,1,17,45,602.5,76.5,2.2,16.5,265.5,348.62,277.16
2016,6,1,18,0,555.0,69.0,2.2,16.0,215.0,290.84,227.65
2016,6,1,18,15,480.5,60.5,2.1,15.5,167.5,227.74,173.21
2016,6,1,18,30,406.0,52.0,2.0,15.0,120.0,172.18,124.85
2016,6,1,18,45,296.5,39.5,1.9,14.5,80.5,112.88,75.36
2016,6,1,19,0,187.0,27.0,1.8,14.0,41.0,63.84,31.2
2016,6,1,19,15,93.5,13.5,1.85,13.5,20.5,23.64,0.0
2016,6,1,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
