Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,19.0,5.0,1.75,10.5,5.0,0.0,0.0
2016,6,2,5,0,38.0,10.0,1.7,11.0,10.0,9.83,0.0
2016,6,2,5,15,172.5,23.5,1.65,11.5,40.5,18.33,5.07
2016,6,2,5,30,307.0,37.0,1.6,12.0,71.0,29.01,19.26
2016,6,2,5,45,403.5,47.0,1.6,12.5,115.5,35.27,25.59
2016,6,2,6,0,500.0,57.0,1.6,13.0,160.0,41.14,31.17
2016,6,2,6,15,562.5,64.0,1.5,13.5,209.5,60.27,35.67
2016,6,2,6,30,625.0,71.0,1.4,14.0,259.0,102.79,57.58
2016,6,2,6,45,472.5,106.0,1.35,14.5,263.5,148.43,98.64
2016,6,2,7,0,320.0,141.0,1.3,15.0,268.0,180.98,132.26
2016,6,2,7,15,287.5,168.5,1.2,15.5,294.0,215.96,162.91
2016,6,2,7,30,255.0,196.0,1.1,16.0,320.0,247.76,190.26
2016,6,2,7,45,538.5,147.0,1.05,16.5,445.0,316.39,240.4
2016,6,2,8,0,822.0,98.0,1.0,17.0,570.0,417.2,317.26
2016,6,2,8,15,839.5,101.0,0.95,17.5,618.0,471.34,360.47
2016,6,2,8,30,857.0,104.0,0.9,18.0,666.0,526.27,402.93
2016,6,2,8,45,871.0,106.5,0.85,18.5,710.0,581.35,443.75
2016,6,2,9,0,885.0,109.0,0.8,19.0,754.0,634.01,481.3
2016,6,2,9,15,895.0,111.5,0.75,19.5,793.0,683.77,515.38
2016,6,2,9,30,905.0,114.0,0.7,20.0,832.0,732.6,547.46
2016,6,2,9,45,907.0,119.0,0.7,20.5,864.0,776.8,574.4
2016,6,2,10,0,909.0,124.0,0.7,21.0,896.0,819.03,599.61
2016,6,2,10,15,914.5,125.5,0.7,21.5,923.5,858.6,622.69
2016,6,2,10,30,920.0,127.0,0.7,22.0,951.0,896.09,644.13
2016,6,2,10,45,924.5,127.5,0.75,22.5,971.5,929.5,663.7
2016,6,2,11,0,929.0,128.0,0.8,23.0,992.0,960.43,681.64
2016,6,2,11,15,931.5,128.5,0.85,23.0,1005.0,986.91,698.11
2016,6,2,11,30,934.0,129.0,0.9,23.0,1018.0,1010.55,712.93
2016,6,2,11,45,935.5,129.0,0.95,23.5,1024.0,1029.81,723.75
2016,6,2,12,0,937.0,129.0,1.0,24.0,1030.0,1046.02,732.81
2016,6,2,12,15,936.0,129.0,1.05,24.0,1028.0,1056.63,740.0
2016,6,2,12,30,935.0,129.0,1.1,24.0,1026.0,1064.01,745.42
2016,6,2,12,45,939.5,124.0,1.2,24.0,1018.5,1068.57,750.26
2016,6,2,13,0,944.0,119.0,1.3,24.0,1011.0,1069.75,753.13
2016,6,2,13,15,940.5,118.5,1.4,24.0,994.5,1064.16,751.94
2016,6,2,13,30,937.0,118.0,1.5,24.0,978.0,1055.26,748.79
2016,6,2,13,45,932.0,116.5,1.6,24.0,954.0,1040.58,742.09
2016,6,2,14,0,927.0,115.0,1.7,24.0,930.0,1022.75,733.4
2016,6,2,14,15,920.0,113.5,1.75,24.0,900.0,999.96,720.83
2016,6,2,14,30,913.0,112.0,1.8,24.0,870.0,974.31,706.42
2016,6,2,14,45,904.0,110.5,1.9,24.0,834.0,944.12,689.59
2016,6,2,15,0,895.0,109.0,2.0,24.0,798.0,911.48,670.93
2016,6,2,15,15,883.5,106.5,2.05,23.5,756.5,873.37,649.12
2016,6,2,15,30,872.0,104.0,2.1,23.0,715.0,833.33,625.64
2016,6,2,15,45,857.0,101.0,2.15,23.0,669.5,788.3,597.1
2016,6,2,16,0,842.0,98.0,2.2,23.0,624.0,745.71,569.83
2016,6,2,16,15,822.5,95.0,2.2,22.5,575.0,695.03,537.02
2016,6,2,16,30,803.0,92.0,2.2,22.0,526.0,643.99,502.4
2016,6,2,16,45,777.5,88.0,2.25,21.5,475.0,588.04,462.27
2016,6,2,17,0,752.0,84.0,2.3,21.0,424.0,532.83,421.27
2016,6,2,17,15,717.0,79.5,2.25,20.5,372.0,474.24,375.83
2016,6,2,17,30,682.0,75.0,2.2,20.0,320.0,416.79,329.79
2016,6,2,17,45,634.0,69.0,2.2,19.5,269.0,354.69,278.75
2016,6,2,18,0,586.0,63.0,2.2,19.0,218.0,296.78,229.55
2016,6,2,18,15,514.5,55.5,2.1,18.0,170.5,234.11,176.15
2016,6,2,18,30,443.0,48.0,2.0,17.0,123.0,178.67,128.23
2016,6,2,18,45,332.0,37.0,1.95,16.5,83.0,118.52,78.2
2016,6,2,19,0,221.0,26.0,1.9,16.0,43.0,69.33,34.35
2016,6,2,19,15,110.5,13.0,1.9,15.5,21.5,25.19,0.0
2016,6,2,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,3,4,45,28.0,5.0,1.15,12.5,5.5,0.0,0.0
2016,6,3,5,0,56.0,10.0,1.1,13.0,11.0,9.83,0.0
2016,6,3,5,15,192.5,22.5,1.1,13.5,41.0,17.64,4.84
2016,6,3,5,30,329.0,35.0,1.1,14.0,71.0,26.99,17.4
2016,6,3,5,45,420.0,44.0,1.1,15.0,114.5,32.42,22.84
2016,6,3,6,0,511.0,53.0,1.1,16.0,158.0,37.51,27.6
2016,6,3,6,15,571.0,59.5,1.0,16.5,207.0,56.79,32.03
2016,6,3,6,30,631.0,66.0,0.9,17.0,256.0,99.14,53.55
2016,6,3,6,45,673.0,71.0,0.85,17.5,307.5,144.52,85.5
2016,6,3,7,0,715.0,76.0,0.8,18.0,359.0,197.38,127.89
2016,6,3,7,15,745.0,80.0,0.75,18.5,410.5,247.91,170.79
2016,6,3,7,30,775.0,84.0,0.7,19.0,462.0,301.49,216.42
2016,6,3,7,45,798.5,87.0,0.65,20.0,512.0,354.72,260.72
2016,6,3,8,0,822.0,90.0,0.6,21.0,562.0,409.84,304.97
2016,6,3,8,15,839.0,93.0,0.55,21.5,609.5,463.68,347.2
2016,6,3,8,30,856.0,96.0,0.5,22.0,657.0,520.71,389.93
2016,6,3,8,45,869.5,98.5,0.5,22.5,700.5,573.07,428.2
2016,6,3,9,0,883.0,101.0,0.5,23.0,744.0,625.3,465.01
2016,6,3,9,15,893.0,102.5,0.45,23.5,782.5,673.96,497.47
2016,6,3,9,30,903.0,104.0,0.4,24.0,821.0,721.69,527.71
2016,6,3,9,45,915.5,103.0,0.4,24.5,855.5,767.7,555.16
2016,6,3,10,0,928.0,102.0,0.4,25.0,890.0,812.51,581.32
2016,6,3,10,15,933.0,103.0,0.55,25.0,917.5,851.78,607.45
2016,6,3,10,30,938.0,104.0,0.7,25.0,945.0,888.88,632.27
2016,6,3,10,45,941.0,105.5,0.85,25.5,965.0,922.4,653.56
2016,6,3,11,0,944.0,107.0,1.0,26.0,985.0,953.33,673.15
2016,6,3,11,15,946.0,107.5,1.1,26.0,998.0,979.62,690.3
2016,6,3,11,30,948.0,108.0,1.2,26.0,1011.0,1003.01,705.75
2016,6,3,11,45,948.0,109.0,1.35,26.0,1017.0,1021.98,719.4
2016,6,3,12,0,948.0,110.0,1.5,26.0,1023.0,1037.81,731.19
2016,6,3,12,15,947.5,110.5,1.6,26.0,1021.5,1049.46,739.7
2016,6,3,12,30,947.0,111.0,1.7,26.0,1020.0,1057.85,746.33
2016,6,3,12,45,936.5,116.5,1.8,26.0,1008.5,1058.03,748.02
2016,6,3,13,0,926.0,122.0,1.9,26.0,997.0,1054.91,747.81
2016,6,3,13,15,923.0,121.0,1.95,26.0,981.0,1049.41,745.54
2016,6,3,13,30,920.0,120.0,2.0,26.0,965.0,1040.66,741.35
2016,6,3,13,45,915.5,118.5,2.05,26.0,942.0,1026.7,733.99
2016,6,3,14,0,911.0,117.0,2.1,26.0,919.0,1009.62,724.75
2016,6,3,14,15,904.5,115.5,2.1,25.5,889.5,987.63,713.24
2016,6,3,14,30,898.0,114.0,2.1,25.0,860.0,962.81,699.92
2016,6,3,14,45,634.5,220.5,2.15,25.0,736.5,824.08,609.99
2016,6,3,15,0,371.0,327.0,2.2,25.0,613.0,676.87,504.33
2016,6,3,15,15,499.5,260.0,2.15,25.0,623.5,713.07,534.93
2016,6,3,15,30,628.0,193.0,2.1,25.0,634.0,735.12,554.05
2016,6,3,15,45,731.0,145.5,2.1,25.0,626.5,743.9,562.35
2016,6,3,16,0,834.0,98.0,2.1,25.0,619.0,740.34,561.34
2016,6,3,16,15,815.0,95.0,2.05,24.5,571.0,690.38,528.66
2016,6,3,16,30,796.0,92.0,2.0,24.0,523.0,640.02,494.59
2016,6,3,16,45,626.5,117.0,2.0,24.0,436.0,527.56,410.7
2016,6,3,17,0,457.0,142.0,2.0,24.0,349.0,424.15,331.77
2016,6,3,17,15,567.5,108.5,1.9,23.0,334.0,427.18,335.46
2016,6,3,17,30,678.0,75.0,1.8,22.0,319.0,415.62,325.74
2016,6,3,17,45,629.5,69.5,1.7,21.5,268.5,354.03,275.33
2016,6,3,18,0,581.0,64.0,1.6,21.0,218.0,296.68,227.13
2016,6,3,18,15,510.5,56.0,1.55,20.0,170.5,233.99,174.5
2016,6,3,18,30,440.0,48.0,1.5,19.0,123.0,178.43,127.09
2016,6,3,18,45,332.0,37.5,1.45,18.5,83.5,119.48,78.44
2016,6,3,19,0,224.0,27.0,1.4,18.0,44.0,71.37,36.14
2016,6,3,19,15,112.0,13.5,1.4,17.5,22.0,26.0,0.0
2016,6,3,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.5,1.05,15.5,4.5,0.0,0.0
2016,6,4,5,0,0.0,9.0,1.0,16.0,9.0,8.85,0.0
2016,6,4,5,15,91.0,23.5,0.9,16.0,34.0,19.73,6.2
2016,6,4,5,30,182.0,38.0,0.8,16.0,59.0,29.12,19.06
2016,6,4,5,45,233.5,54.5,0.75,16.0,94.5,41.05,30.28
2016,6,4,6,0,285.0,71.0,0.7,16.0,130.0,52.41,40.72
2016,6,4,6,15,321.5,86.5,0.7,16.5,170.0,73.2,50.26
2016,6,4,6,30,358.0,102.0,0.7,17.0,210.0,108.43,71.62
2016,6,4,6,45,394.5,112.5,0.7,17.5,252.0,143.64,96.7
2016,6,4,7,0,431.0,123.0,0.7,18.0,294.0,182.85,127.44
2016,6,4,7,15,289.0,164.5,0.75,18.0,286.0,213.01,158.49
2016,6,4,7,30,147.0,206.0,0.8,18.0,278.0,227.65,175.23
2016,6,4,7,45,80.5,201.5,0.85,18.5,242.0,214.09,166.03
2016,6,4,8,0,14.0,197.0,0.9,19.0,206.0,192.2,149.29
2016,6,4,8,15,43.5,241.5,0.95,19.0,270.0,244.72,189.89
2016,6,4,8,30,73.0,286.0,1.0,19.0,334.0,303.3,234.3
2016,6,4,8,45,102.5,314.0,1.05,19.0,386.0,350.38,269.54
2016,6,4,9,0,132.0,342.0,1.1,19.0,438.0,398.68,305.39
2016,6,4,9,15,139.5,362.0,1.1,19.0,469.0,430.39,328.17
2016,6,4,9,30,147.0,382.0,1.1,19.0,500.0,462.66,351.18
2016,6,4,9,45,224.0,388.5,1.1,19.5,576.0,533.47,402.4
2016,6,4,10,0,301.0,395.0,1.1,20.0,652.0,609.77,455.96
2016,6,4,10,15,208.5,418.0,1.15,20.0,598.5,570.85,425.9
2016,6,4,10,30,116.0,441.0,1.2,20.0,545.0,525.04,391.35
2016,6,4,10,45,87.5,434.0,1.25,20.0,513.5,498.11,371.91
2016,6,4,11,0,59.0,427.0,1.3,20.0,482.0,470.09,351.28
2016,6,4,11,15,145.5,452.0,1.3,20.0,590.0,580.55,431.99
2016,6,4,11,30,232.0,477.0,1.3,20.0,698.0,692.44,510.07
2016,6,4,11,45,244.0,477.5,1.35,20.0,711.5,711.4,522.49
2016,6,4,12,0,256.0,478.0,1.4,20.0,725.0,734.3,538.42
2016,6,4,12,15,220.0,483.0,1.4,20.0,695.0,704.8,517.28
2016,6,4,12,30,184.0,488.0,1.4,20.0,665.0,678.2,498.4
2016,6,4,12,45,108.5,437.5,1.4,20.5,541.5,554.13,410.53
2016,6,4,13,0,33.0,387.0,1.4,21.0,418.0,421.66,314.5
2016,6,4,13,15,29.0,368.0,1.4,21.0,395.5,399.08,299.14
2016,6,4,13,30,25.0,349.0,1.4,21.0,373.0,376.25,282.81
2016,6,4,13,45,49.0,380.0,1.45,21.5,424.5,432.49,324.41
2016,6,4,14,0,73.0,411.0,1.5,22.0,476.0,488.5,364.69
2016,6,4,14,15,267.0,365.5,1.5,22.0,590.0,641.37,478.92
2016,6,4,14,30,461.0,320.0,1.5,22.0,704.0,777.77,576.57
2016,6,4,14,45,453.5,307.0,1.5,22.0,671.0,747.46,555.52
2016,6,4,15,0,446.0,294.0,1.5,22.0,638.0,715.88,535.14
2016,6,4,15,15,618.5,212.5,1.5,21.5,662.5,767.78,577.86
2016,6,4,15,30,791.0,131.0,1.5,21.0,687.0,801.09,603.69
2016,6,4,15,45,781.0,124.5,1.55,21.0,644.0,758.92,576.39
2016,6,4,16,0,771.0,118.0,1.6,21.0,601.0,715.31,548.41
2016,6,4,16,15,750.5,114.0,1.6,20.5,553.5,665.69,516.08
2016,6,4,16,30,730.0,110.0,1.6,20.0,506.0,617.69,482.67
2016,6,4,16,45,709.5,103.5,1.65,20.0,457.5,565.32,444.52
2016,6,4,17,0,689.0,97.0,1.7,20.0,409.0,513.37,405.48
2016,6,4,17,15,653.5,91.0,1.7,19.5,359.0,454.69,360.46
2016,6,4,17,30,618.0,85.0,1.7,19.0,309.0,398.4,315.77
2016,6,4,17,45,576.5,77.0,1.7,18.5,260.5,340.05,267.99
2016,6,4,18,0,535.0,69.0,1.7,18.0,212.0,285.29,221.6
2016,6,4,18,15,465.5,60.0,1.65,17.0,166.0,224.16,169.79
2016,6,4,18,30,396.0,51.0,1.6,16.0,120.0,170.07,123.29
2016,6,4,18,45,301.0,39.0,1.55,15.5,81.5,114.62,76.79
2016,6,4,19,0,206.0,27.0,1.5,15.0,43.0,68.32,35.82
2016,6,4,19,15,103.0,13.5,1.55,14.5,21.5,25.12,0.0
2016,6,4,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,45,29.5,4.5,1.55,11.5,5.5,0.0,0.0
2016,6,5,5,0,59.0,9.0,1.6,12.0,11.0,8.85,0.0
2016,6,5,5,15,185.0,22.0,1.65,12.5,41.0,17.08,4.9
2016,6,5,5,30,311.0,35.0,1.7,13.0,71.0,26.91,17.43
2016,6,5,5,45,399.5,45.0,1.8,13.5,113.5,33.26,23.73
2016,6,5,6,0,488.0,55.0,1.9,14.0,156.0,39.21,29.33
2016,6,5,6,15,548.0,62.0,1.85,14.0,204.5,58.57,34.16
2016,6,5,6,30,608.0,69.0,1.8,14.0,253.0,100.09,55.89
2016,6,5,6,45,649.5,75.0,1.8,14.5,304.0,144.98,88.14
2016,6,5,7,0,691.0,81.0,1.8,15.0,355.0,194.49,128.56
2016,6,5,7,15,402.0,143.5,1.8,15.5,308.0,218.81,161.83
2016,6,5,7,30,113.0,206.0,1.8,16.0,261.0,217.61,170.39
2016,6,5,7,45,119.5,229.5,1.8,16.5,293.5,248.63,194.98
2016,6,5,8,0,126.0,253.0,1.8,17.0,326.0,280.47,219.71
2016,6,5,8,15,121.0,275.0,1.85,17.5,349.5,306.59,239.68
2016,6,5,8,30,116.0,297.0,1.9,18.0,373.0,332.25,258.86
2016,6,5,8,45,489.0,203.0,2.0,18.5,555.5,456.62,356.78
2016,6,5,9,0,862.0,109.0,2.1,19.0,738.0,619.93,481.47
2016,6,5,9,15,873.0,111.5,2.15,19.0,777.0,669.24,517.75
2016,6,5,9,30,884.0,114.0,2.2,19.0,816.0,717.76,553.48
2016,6,5,9,45,897.5,112.5,2.3,19.5,851.0,763.31,583.83
2016,6,5,10,0,911.0,111.0,2.4,20.0,886.0,807.76,613.03
2016,6,5,10,15,917.0,112.0,2.4,20.0,913.5,847.27,638.98
2016,6,5,10,30,923.0,113.0,2.4,20.0,941.0,884.72,663.34
2016,6,5,10,45,926.5,114.5,2.45,20.0,961.0,918.27,685.36
2016,6,5,11,0,930.0,116.0,2.5,20.0,981.0,949.31,705.66
2016,6,5,11,15,932.5,116.5,2.5,20.0,995.0,975.79,722.45
2016,6,5,11,30,935.0,117.0,2.5,20.0,1009.0,999.44,737.4
2016,6,5,11,45,936.5,117.0,2.5,20.5,1015.0,1018.72,748.09
2016,6,5,12,0,938.0,117.0,2.5,21.0,1021.0,1034.95,756.84
2016,6,5,12,15,938.0,117.5,2.45,21.0,1020.0,1047.08,763.93
2016,6,5,12,30,938.0,118.0,2.4,21.0,1019.0,1056.0,769.07
2016,6,5,12,45,927.5,123.5,2.4,21.0,1008.0,1056.23,769.33
2016,6,5,13,0,917.0,129.0,2.4,21.0,997.0,1053.2,767.71
2016,6,5,13,15,914.0,128.0,2.4,21.0,981.0,1047.86,764.75
2016,6,5,13,30,911.0,127.0,2.4,21.0,965.0,1039.29,759.84
2016,6,5,13,45,907.5,125.0,2.4,21.0,942.5,1026.01,752.03
2016,6,5,14,0,904.0,123.0,2.4,21.0,920.0,1009.63,742.32
2016,6,5,14,15,897.5,121.5,2.45,21.0,890.5,987.87,729.69
2016,6,5,14,30,891.0,120.0,2.5,21.0,861.0,963.32,715.23
2016,6,5,14,45,883.5,117.0,2.55,21.0,826.0,933.59,697.26
2016,6,5,15,0,876.0,114.0,2.6,21.0,791.0,901.39,677.53
2016,6,5,15,15,864.5,112.0,2.65,21.0,750.5,864.52,654.43
2016,6,5,15,30,853.0,110.0,2.7,21.0,710.0,830.03,632.76
2016,6,5,15,45,839.0,106.5,2.75,21.0,665.0,785.8,603.97
2016,6,5,16,0,825.0,103.0,2.8,21.0,620.0,740.3,573.89
2016,6,5,16,15,805.0,99.5,2.8,20.5,571.5,689.49,540.25
2016,6,5,16,30,785.0,96.0,2.8,20.0,523.0,638.39,504.71
2016,6,5,16,45,528.5,137.0,2.85,19.5,412.5,485.53,387.57
2016,6,5,17,0,272.0,178.0,2.9,19.0,302.0,350.5,280.68
2016,6,5,17,15,469.5,127.5,2.85,18.5,311.0,393.96,317.13
2016,6,5,17,30,667.0,77.0,2.8,18.0,320.0,413.98,331.89
2016,6,5,17,45,620.0,71.0,2.8,17.5,269.5,353.0,280.78
2016,6,5,18,0,573.0,65.0,2.8,17.0,219.0,296.09,231.88
2016,6,5,18,15,503.5,57.0,2.7,16.5,172.0,234.03,178.12
2016,6,5,18,30,434.0,49.0,2.6,16.0,125.0,178.97,129.91
2016,6,5,18,45,330.0,38.0,2.55,15.5,85.0,120.43,80.71
2016,6,5,19,0,226.0,27.0,2.5,15.0,45.0,72.83,38.96
2016,6,5,19,15,113.0,13.5,2.5,14.5,22.5,26.42,0.0
2016,6,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,4,45,29.0,4.5,2.45,12.5,5.0,0.0,0.0
2016,6,6,5,0,58.0,9.0,2.5,13.0,10.0,8.85,0.0
2016,6,6,5,15,175.0,21.5,2.5,13.0,39.0,16.57,4.69
2016,6,6,5,30,292.0,34.0,2.5,13.0,68.0,25.9,16.57
2016,6,6,5,45,377.0,43.5,2.5,13.5,108.5,31.84,22.46
2016,6,6,6,0,462.0,53.0,2.5,14.0,149.0,37.39,27.71
2016,6,6,6,15,519.5,60.0,2.45,14.5,195.5,56.15,32.52
2016,6,6,6,30,577.0,67.0,2.4,15.0,242.0,95.93,53.39
2016,6,6,6,45,316.0,110.5,2.4,15.5,209.0,131.52,91.26
2016,6,6,7,0,55.0,154.0,2.4,16.0,176.0,149.23,116.89
2016,6,6,7,15,35.5,162.5,2.4,16.0,178.0,157.09,123.96
2016,6,6,7,30,16.0,171.0,2.4,16.0,180.0,165.56,131.21
2016,6,6,7,45,58.0,210.5,2.4,16.5,244.0,214.0,168.94
2016,6,6,8,0,100.0,250.0,2.4,17.0,308.0,270.28,212.59
2016,6,6,8,15,105.5,273.5,2.4,17.5,339.0,300.85,235.88
2016,6,6,8,30,111.0,297.0,2.4,18.0,370.0,332.05,259.35
2016,6,6,8,45,468.5,202.0,2.45,18.5,540.0,444.29,348.44
2016,6,6,9,0,826.0,107.0,2.5,19.0,710.0,596.38,465.94
2016,6,6,9,15,837.0,109.5,2.5,19.0,748.0,644.03,501.37
2016,6,6,9,30,848.0,112.0,2.5,19.0,786.0,690.97,536.12
2016,6,6,9,45,856.5,113.5,2.55,19.0,819.0,734.22,566.13
2016,6,6,10,0,865.0,115.0,2.6,19.0,852.0,776.11,594.82
2016,6,6,10,15,871.5,116.5,2.6,19.0,878.5,814.85,620.75
2016,6,6,10,30,878.0,118.0,2.6,19.0,905.0,851.7,645.17
2016,6,6,10,45,883.0,119.0,2.65,19.5,925.5,884.72,665.93
2016,6,6,11,0,888.0,120.0,2.7,20.0,946.0,915.43,684.99
2016,6,6,11,15,665.5,263.5,2.65,20.0,887.5,879.44,658.96
2016,6,6,11,30,443.0,407.0,2.6,20.0,829.0,827.59,615.65
2016,6,6,11,45,306.5,449.0,2.6,20.0,742.0,746.65,556.48
2016,6,6,12,0,170.0,491.0,2.6,20.0,655.0,658.83,491.32
2016,6,6,12,15,114.5,468.0,2.6,20.0,579.0,585.37,438.56
2016,6,6,12,30,59.0,445.0,2.6,20.0,503.0,503.92,378.92
2016,6,6,12,45,59.5,441.5,2.6,20.0,499.0,502.58,378.56
2016,6,6,13,0,60.0,438.0,2.6,20.0,495.0,500.91,377.57
2016,6,6,13,15,132.5,449.0,2.6,20.0,572.0,593.11,446.57
2016,6,6,13,30,205.0,460.0,2.6,20.0,649.0,677.31,508.01
2016,6,6,13,45,156.5,445.0,2.6,20.0,587.0,613.61,461.53
2016,6,6,14,0,108.0,430.0,2.6,20.0,525.0,542.31,409.94
2016,6,6,14,15,91.0,407.5,2.6,19.5,486.0,501.86,381.86
2016,6,6,14,30,74.0,385.0,2.6,19.0,447.0,461.58,353.28
2016,6,6,14,45,101.0,376.5,2.65,19.0,457.5,476.62,366.29
2016,6,6,15,0,128.0,368.0,2.7,19.0,468.0,497.86,383.5
2016,6,6,15,15,204.0,341.0,2.7,18.5,489.5,531.43,412.26
2016,6,6,15,30,280.0,314.0,2.7,18.0,511.0,567.17,442.21
2016,6,6,15,45,263.0,295.0,2.75,18.0,470.5,524.31,410.91
2016,6,6,16,0,246.0,276.0,2.8,18.0,430.0,481.88,379.92
2016,6,6,16,15,274.5,248.0,2.85,17.5,407.5,462.8,368.03
2016,6,6,16,30,303.0,220.0,2.9,17.0,385.0,440.64,353.19
2016,6,6,16,45,252.0,203.5,2.95,17.0,332.5,377.91,304.13
2016,6,6,17,0,201.0,187.0,3.0,17.0,280.0,313.72,253.25
2016,6,6,17,15,108.0,157.5,3.0,16.5,206.5,223.37,180.3
2016,6,6,17,30,15.0,128.0,3.0,16.0,133.0,134.1,106.92
2016,6,6,17,45,9.0,109.0,3.0,16.0,112.0,111.85,88.63
2016,6,6,18,0,3.0,90.0,3.0,16.0,91.0,90.17,70.51
2016,6,6,18,15,197.0,70.5,2.95,15.5,105.5,142.51,110.3
2016,6,6,18,30,391.0,51.0,2.9,15.0,120.0,169.71,124.44
2016,6,6,18,45,294.5,39.5,2.9,14.5,82.0,114.48,77.66
2016,6,6,19,0,198.0,28.0,2.9,14.0,44.0,69.0,37.92
2016,6,6,19,15,99.0,14.0,2.9,13.5,22.0,25.41,0.0
2016,6,6,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,4,45,20.5,5.0,2.35,12.0,5.5,0.0,0.0
2016,6,7,5,0,41.0,10.0,2.4,12.0,11.0,9.83,0.0
2016,6,7,5,15,154.5,23.5,2.4,12.0,39.5,18.26,5.9
2016,6,7,5,30,268.0,37.0,2.4,12.0,68.0,28.29,18.71
2016,6,7,5,45,359.5,47.5,2.45,12.5,110.0,35.54,25.84
2016,6,7,6,0,451.0,58.0,2.5,13.0,152.0,41.85,31.8
2016,6,7,6,15,511.5,65.5,2.45,13.0,199.0,60.72,36.76
2016,6,7,6,30,572.0,73.0,2.4,13.0,246.0,100.71,58.05
2016,6,7,6,45,286.0,83.5,2.35,13.5,170.0,105.12,71.13
2016,6,7,7,0,0.0,94.0,2.3,14.0,94.0,89.95,70.68
2016,6,7,7,15,0.0,115.0,2.25,14.5,115.0,109.62,86.73
2016,6,7,7,30,0.0,136.0,2.2,15.0,136.0,129.39,102.54
2016,6,7,7,45,0.0,145.0,2.15,15.5,145.0,138.28,109.21
2016,6,7,8,0,0.0,154.0,2.1,16.0,154.0,147.14,115.8
2016,6,7,8,15,3.0,173.0,2.1,16.0,175.0,166.64,131.14
2016,6,7,8,30,6.0,192.0,2.1,16.0,196.0,186.52,146.66
2016,6,7,8,45,7.0,198.5,2.15,16.5,203.5,193.97,151.91
2016,6,7,9,0,8.0,205.0,2.2,17.0,211.0,201.47,157.24
2016,6,7,9,15,11.0,230.5,2.25,17.0,239.5,228.31,178.03
2016,6,7,9,30,14.0,256.0,2.3,17.0,268.0,255.51,198.9
2016,6,7,9,45,17.0,279.0,2.35,17.5,294.0,280.69,217.63
2016,6,7,10,0,20.0,302.0,2.4,18.0,320.0,306.2,236.43
2016,6,7,10,15,22.5,321.0,2.45,18.0,341.5,327.78,252.54
2016,6,7,10,30,25.0,340.0,2.5,18.0,363.0,350.48,269.43
2016,6,7,10,45,47.0,389.0,2.6,18.5,433.0,419.16,320.62
2016,6,7,11,0,69.0,438.0,2.7,19.0,503.0,489.6,371.89
2016,6,7,11,15,72.0,441.5,2.75,18.5,510.0,499.39,379.4
2016,6,7,11,30,75.0,445.0,2.8,18.0,517.0,509.07,387.22
2016,6,7,11,45,92.0,463.0,2.85,18.0,552.0,546.54,414.91
2016,6,7,12,0,109.0,481.0,2.9,18.0,587.0,584.46,442.59
2016,6,7,12,15,157.5,484.0,2.9,18.0,636.0,643.87,486.5
2016,6,7,12,30,206.0,487.0,2.9,18.0,685.0,698.82,526.63
2016,6,7,12,45,319.5,444.0,2.95,18.0,748.5,777.6,585.88
2016,6,7,13,0,433.0,401.0,3.0,18.0,812.0,855.14,643.14
2016,6,7,13,15,258.5,421.5,3.0,18.0,666.0,697.4,528.01
2016,6,7,13,30,84.0,442.0,3.0,18.0,520.0,530.9,403.67
2016,6,7,13,45,85.0,431.5,3.05,18.0,508.5,521.39,398.21
2016,6,7,14,0,86.0,421.0,3.1,18.0,497.0,511.48,391.64
2016,6,7,14,15,58.0,375.0,3.1,18.0,426.0,436.2,335.69
2016,6,7,14,30,30.0,329.0,3.1,18.0,355.0,361.61,279.46
2016,6,7,14,45,73.0,347.5,3.15,18.0,405.5,420.39,326.3
2016,6,7,15,0,116.0,366.0,3.2,18.0,456.0,485.09,376.42
2016,6,7,15,15,137.5,347.5,3.2,17.5,449.0,481.43,375.63
2016,6,7,15,30,159.0,329.0,3.2,17.0,442.0,475.97,373.76
2016,6,7,15,45,92.0,281.5,3.2,17.0,346.5,360.35,284.63
2016,6,7,16,0,25.0,234.0,3.2,17.0,251.0,250.69,197.99
2016,6,7,16,15,14.0,199.5,3.15,17.0,209.5,207.03,163.76
2016,6,7,16,30,3.0,165.0,3.1,17.0,168.0,164.31,129.64
2016,6,7,16,45,1.5,141.0,3.1,17.0,142.5,139.24,109.73
2016,6,7,17,0,0.0,117.0,3.1,17.0,117.0,114.34,89.67
2016,6,7,17,15,0.0,97.0,3.1,16.5,97.0,94.47,73.69
2016,6,7,17,30,0.0,77.0,3.1,16.0,77.0,74.63,57.46
2016,6,7,17,45,0.0,65.0,3.1,15.5,65.0,62.84,47.76
2016,6,7,18,0,0.0,53.0,3.1,15.0,53.0,51.21,37.99
2016,6,7,18,15,199.0,53.5,3.0,14.5,88.5,128.62,99.29
2016,6,7,18,30,398.0,54.0,2.9,14.0,124.0,175.19,129.37
2016,6,7,18,45,296.5,42.0,2.85,14.0,85.0,117.05,79.96
2016,6,7,19,0,195.0,30.0,2.8,14.0,46.0,71.1,40.04
2016,6,7,19,15,97.5,15.0,2.8,13.5,23.0,28.37,0.0
2016,6,7,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.0,2.85,11.5,3.0,0.0,0.0
2016,6,8,5,0,0.0,6.0,2.9,12.0,6.0,5.9,0.0
2016,6,8,5,15,5.5,21.5,2.95,12.0,22.0,20.55,7.44
2016,6,8,5,30,11.0,37.0,3.0,12.0,38.0,33.94,23.56
2016,6,8,5,45,24.0,55.5,3.15,12.5,60.0,49.71,38.32
2016,6,8,6,0,37.0,74.0,3.3,13.0,82.0,65.21,52.54
2016,6,8,6,15,46.0,94.5,3.35,13.0,107.0,84.11,65.35
2016,6,8,6,30,55.0,115.0,3.4,13.0,132.0,106.24,82.88
2016,6,8,6,45,61.0,135.5,3.5,13.0,157.5,129.22,101.54
2016,6,8,7,0,67.0,156.0,3.6,13.0,183.0,153.07,121.11
2016,6,8,7,15,76.5,179.5,3.65,13.0,214.0,181.04,144.01
2016,6,8,7,30,86.0,203.0,3.7,13.0,245.0,210.26,167.87
2016,6,8,7,45,64.5,216.0,3.75,13.5,249.5,220.93,176.73
2016,6,8,8,0,43.0,229.0,3.8,14.0,254.0,229.2,183.19
2016,6,8,8,15,42.0,247.0,3.8,14.0,273.5,248.81,198.66
2016,6,8,8,30,41.0,265.0,3.8,14.0,293.0,268.37,213.9
2016,6,8,8,45,160.5,296.0,3.85,14.5,412.5,363.89,289.73
2016,6,8,9,0,280.0,327.0,3.9,15.0,532.0,471.39,373.41
2016,6,8,9,15,394.5,305.5,3.9,15.0,610.5,540.63,427.95
2016,6,8,9,30,509.0,284.0,3.9,15.0,689.0,618.12,488.35
2016,6,8,9,45,689.5,206.0,3.9,15.5,778.5,699.4,551.92
2016,6,8,10,0,870.0,128.0,3.9,16.0,868.0,791.78,619.66
2016,6,8,10,15,500.5,286.0,3.9,16.0,715.0,680.3,531.66
2016,6,8,10,30,131.0,444.0,3.9,16.0,562.0,540.06,417.17
2016,6,8,10,45,279.0,417.0,3.9,16.0,675.0,650.48,503.58
2016,6,8,11,0,427.0,390.0,3.9,16.0,788.0,769.18,592.69
2016,6,8,11,15,659.5,264.0,3.95,16.0,889.0,874.04,674.35
2016,6,8,11,30,892.0,138.0,4.0,16.0,990.0,979.06,747.51
2016,6,8,11,45,661.5,276.0,4.05,16.0,910.0,919.21,704.56
2016,6,8,12,0,431.0,414.0,4.1,16.0,830.0,843.89,644.01
2016,6,8,12,15,661.5,277.0,4.1,16.0,914.5,942.86,722.35
2016,6,8,12,30,892.0,140.0,4.1,16.0,999.0,1032.2,783.71
2016,6,8,12,45,540.5,309.5,4.1,16.0,828.5,867.07,665.18
2016,6,8,13,0,189.0,479.0,4.1,16.0,658.0,679.0,519.33
2016,6,8,13,15,524.5,315.5,4.05,16.0,801.5,860.36,662.74
2016,6,8,13,30,860.0,152.0,4.0,16.0,945.0,1014.6,773.24
2016,6,8,13,45,864.5,144.5,4.0,16.0,925.0,1004.36,765.65
2016,6,8,14,0,869.0,137.0,4.0,16.0,905.0,990.89,757.27
2016,6,8,14,15,667.0,228.5,3.95,16.0,807.0,890.19,687.76
2016,6,8,14,30,465.0,320.0,3.9,16.0,709.0,782.02,605.95
2016,6,8,14,45,487.5,296.5,3.85,16.0,688.5,768.15,598.26
2016,6,8,15,0,510.0,273.0,3.8,16.0,668.0,751.36,587.8
2016,6,8,15,15,548.5,242.0,3.8,15.5,647.0,737.3,581.06
2016,6,8,15,30,587.0,211.0,3.8,15.0,626.0,721.76,572.97
2016,6,8,15,45,501.5,224.0,3.8,15.0,563.0,644.96,514.82
2016,6,8,16,0,416.0,237.0,3.8,15.0,500.0,575.48,461.41
2016,6,8,16,15,399.0,220.5,3.8,14.5,456.5,529.27,427.66
2016,6,8,16,30,382.0,204.0,3.8,14.0,413.0,476.91,388.37
2016,6,8,16,45,360.0,186.5,3.8,14.0,368.5,427.74,349.85
2016,6,8,17,0,338.0,169.0,3.8,14.0,324.0,379.82,311.56
2016,6,8,17,15,210.0,157.0,3.75,14.0,249.5,282.63,231.57
2016,6,8,17,30,82.0,145.0,3.7,14.0,175.0,188.43,153.25
2016,6,8,17,45,71.5,124.5,3.7,14.0,148.0,158.76,128.48
2016,6,8,18,0,61.0,104.0,3.7,14.0,121.0,130.06,104.04
2016,6,8,18,15,49.5,83.5,3.55,13.5,95.5,102.02,80.03
2016,6,8,18,30,38.0,63.0,3.4,13.0,70.0,75.08,56.74
2016,6,8,18,45,19.0,45.0,3.3,13.0,48.5,50.33,35.47
2016,6,8,19,0,0.0,27.0,3.2,13.0,27.0,26.53,14.44
2016,6,8,19,15,0.0,13.5,3.15,12.5,13.5,13.03,0.0
2016,6,8,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,4,45,24.5,5.0,3.0,11.0,6.0,0.0,0.0
2016,6,9,5,0,49.0,10.0,3.1,11.0,12.0,9.83,0.0
2016,6,9,5,15,171.0,23.5,3.25,11.5,41.5,18.26,6.06
2016,6,9,5,30,293.0,37.0,3.4,12.0,71.0,28.77,19.13
2016,6,9,5,45,382.0,47.0,3.6,12.5,113.0,35.05,25.4
2016,6,9,6,0,471.0,57.0,3.8,13.0,155.0,40.93,30.97
2016,6,9,6,15,530.5,64.5,3.8,13.0,203.0,60.27,36.04
2016,6,9,6,30,590.0,72.0,3.8,13.0,251.0,101.14,57.77
2016,6,9,6,45,295.0,74.5,3.8,13.5,164.0,98.83,65.49
2016,6,9,7,0,0.0,77.0,3.8,14.0,77.0,74.36,57.6
2016,6,9,7,15,0.0,90.0,3.75,14.5,90.0,86.68,67.65
2016,6,9,7,30,0.0,103.0,3.7,15.0,103.0,99.04,77.56
2016,6,9,7,45,1.5,136.5,3.7,15.5,137.5,130.97,103.42
2016,6,9,8,0,3.0,170.0,3.7,16.0,172.0,163.09,128.99
2016,6,9,8,15,4.5,181.0,3.65,16.0,184.0,174.72,137.95
2016,6,9,8,30,6.0,192.0,3.6,16.0,196.0,186.51,147.03
2016,6,9,8,45,6.0,191.5,3.55,16.5,196.0,186.83,146.63
2016,6,9,9,0,6.0,191.0,3.5,17.0,196.0,187.04,146.19
2016,6,9,9,15,7.5,203.0,3.45,17.0,209.0,200.0,156.19
2016,6,9,9,30,9.0,215.0,3.4,17.0,222.0,213.12,166.25
2016,6,9,9,45,10.0,226.5,3.4,17.0,234.5,225.54,175.73
2016,6,9,10,0,11.0,238.0,3.4,17.0,247.0,238.06,185.28
2016,6,9,10,15,14.0,266.0,3.35,17.0,278.0,268.14,208.45
2016,6,9,10,30,17.0,294.0,3.3,17.0,309.0,298.54,231.63
2016,6,9,10,45,22.0,328.5,3.3,17.5,348.5,337.28,260.59
2016,6,9,11,0,27.0,363.0,3.3,18.0,388.0,378.66,291.1
2016,6,9,11,15,47.5,406.5,3.3,18.0,452.0,442.3,338.95
2016,6,9,11,30,68.0,450.0,3.3,18.0,516.0,507.31,386.98
2016,6,9,11,45,70.5,450.5,3.35,18.0,519.0,513.29,391.17
2016,6,9,12,0,73.0,451.0,3.4,18.0,522.0,519.06,395.52
2016,6,9,12,15,147.5,467.5,3.45,18.0,610.5,617.18,469.44
2016,6,9,12,30,222.0,484.0,3.5,18.0,699.0,711.53,538.72
2016,6,9,12,45,570.5,302.0,3.55,18.0,845.5,889.82,676.25
2016,6,9,13,0,919.0,120.0,3.6,18.0,992.0,1046.3,784.77
2016,6,9,13,15,501.5,281.5,3.65,18.0,757.0,802.25,613.13
2016,6,9,13,30,84.0,443.0,3.7,18.0,522.0,531.85,405.5
2016,6,9,13,45,159.5,437.5,3.75,18.0,581.0,608.62,466.1
2016,6,9,14,0,235.0,432.0,3.8,18.0,640.0,675.52,517.19
2016,6,9,14,15,315.0,391.0,3.8,18.0,660.0,714.15,548.07
2016,6,9,14,30,395.0,350.0,3.8,18.0,680.0,740.73,570.47
2016,6,9,14,45,432.0,318.5,3.85,18.0,665.5,740.53,572.45
2016,6,9,15,0,469.0,287.0,3.9,18.0,651.0,729.86,567.22
2016,6,9,15,15,662.5,194.5,3.95,17.5,679.5,788.37,617.6
2016,6,9,15,30,856.0,102.0,4.0,17.0,708.0,821.74,644.14
2016,6,9,15,45,841.5,99.5,4.05,17.0,664.0,778.47,614.25
2016,6,9,16,0,827.0,97.0,4.1,17.0,620.0,737.61,586.28
2016,6,9,16,15,809.0,94.0,4.1,16.5,572.5,688.83,552.87
2016,6,9,16,30,791.0,91.0,4.1,16.0,525.0,639.59,517.87
2016,6,9,16,45,766.5,87.0,4.15,16.0,475.0,584.96,475.7
2016,6,9,17,0,742.0,83.0,4.2,16.0,425.0,530.98,432.94
2016,6,9,17,15,709.5,78.5,4.2,15.5,374.5,473.09,386.51
2016,6,9,17,30,677.0,74.0,4.2,15.0,324.0,418.27,341.02
2016,6,9,17,45,633.0,68.5,4.2,15.0,274.5,358.59,289.69
2016,6,9,18,0,589.0,63.0,4.2,15.0,225.0,302.65,240.22
2016,6,9,18,15,523.5,55.5,4.1,14.5,178.0,241.41,186.26
2016,6,9,18,30,458.0,48.0,4.0,14.0,131.0,186.73,137.49
2016,6,9,18,45,364.0,38.0,3.95,13.5,91.0,129.77,88.46
2016,6,9,19,0,270.0,28.0,3.9,13.0,51.0,82.98,47.16
2016,6,9,19,15,135.0,14.0,3.85,12.5,25.5,32.76,0.0
2016,6,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,4,45,41.5,5.5,3.3,11.5,6.0,0.0,0.0
2016,6,10,5,0,83.0,11.0,3.4,12.0,12.0,10.81,0.0
2016,6,10,5,15,212.5,22.5,3.55,12.0,42.5,17.49,5.58
2016,6,10,5,30,342.0,34.0,3.7,12.0,73.0,25.86,16.63
2016,6,10,5,45,420.5,43.0,3.85,12.5,115.0,31.36,22.13
2016,6,10,6,0,499.0,52.0,4.0,13.0,157.0,36.5,27.02
2016,6,10,6,15,556.5,58.5,4.05,13.0,204.5,55.71,31.71
2016,6,10,6,30,614.0,65.0,4.1,13.0,252.0,96.92,53.29
2016,6,10,6,45,507.0,97.0,4.2,13.5,270.0,145.13,95.11
2016,6,10,7,0,400.0,129.0,4.3,14.0,288.0,181.8,130.95
2016,6,10,7,15,456.0,136.0,4.3,14.5,340.5,224.89,166.51
2016,6,10,7,30,512.0,143.0,4.3,15.0,393.0,273.84,207.7
2016,6,10,7,45,473.0,173.5,4.3,15.5,423.0,316.25,245.44
2016,6,10,8,0,434.0,204.0,4.3,16.0,453.0,354.64,278.49
2016,6,10,8,15,477.0,206.5,4.3,16.0,501.5,400.78,316.76
2016,6,10,8,30,520.0,209.0,4.3,16.0,550.0,450.71,357.58
2016,6,10,8,45,474.5,244.5,4.3,16.5,571.5,485.6,384.59
2016,6,10,9,0,429.0,280.0,4.3,17.0,593.0,515.78,406.88
2016,6,10,9,15,454.0,286.5,4.25,17.0,633.5,559.93,440.87
2016,6,10,9,30,479.0,293.0,4.2,17.0,674.0,605.47,475.29
2016,6,10,9,45,307.5,354.5,4.2,17.0,603.0,561.08,438.24
2016,6,10,10,0,136.0,416.0,4.2,17.0,532.0,502.5,389.72
2016,6,10,10,15,297.0,388.5,4.2,17.0,652.0,613.42,476.65
2016,6,10,10,30,458.0,361.0,4.2,17.0,772.0,735.4,569.0
2016,6,10,10,45,408.0,391.0,4.25,17.5,763.5,737.99,567.44
2016,6,10,11,0,358.0,421.0,4.3,18.0,755.0,735.53,562.9
2016,6,10,11,15,426.5,408.5,4.3,18.0,812.5,800.16,610.59
2016,6,10,11,30,495.0,396.0,4.3,18.0,870.0,865.19,657.62
2016,6,10,11,45,715.0,257.0,4.3,18.0,945.5,951.52,724.44
2016,6,10,12,0,935.0,118.0,4.3,18.0,1021.0,1032.54,779.13
2016,6,10,12,15,935.5,118.0,4.3,18.0,1020.5,1044.81,786.78
2016,6,10,12,30,936.0,118.0,4.3,18.0,1020.0,1053.89,792.91
2016,6,10,12,45,916.5,130.5,4.3,18.0,1007.0,1052.37,792.01
2016,6,10,13,0,897.0,143.0,4.3,18.0,994.0,1047.59,789.12
2016,6,10,13,15,894.0,142.0,4.3,18.0,979.0,1042.6,786.23
2016,6,10,13,30,891.0,141.0,4.3,18.0,964.0,1034.46,781.32
2016,6,10,13,45,889.0,138.5,4.3,18.0,942.5,1022.67,774.04
2016,6,10,14,0,887.0,136.0,4.3,18.0,921.0,1007.78,764.78
2016,6,10,14,15,880.5,134.0,4.3,18.0,892.0,986.09,750.93
2016,6,10,14,30,874.0,132.0,4.3,18.0,863.0,961.64,735.25
2016,6,10,14,45,869.5,128.0,4.3,18.0,829.5,934.3,717.56
2016,6,10,15,0,865.0,124.0,4.3,18.0,796.0,904.35,698.02
2016,6,10,15,15,853.5,121.5,4.3,17.5,755.5,872.17,678.05
2016,6,10,15,30,842.0,119.0,4.3,17.0,715.0,833.25,653.16
2016,6,10,15,45,830.0,114.5,4.3,17.0,671.5,790.1,623.67
2016,6,10,16,0,818.0,110.0,4.3,17.0,628.0,745.54,592.82
2016,6,10,16,15,798.0,106.5,4.3,16.5,579.5,695.15,558.27
2016,6,10,16,30,778.0,103.0,4.3,16.0,531.0,644.45,521.7
2016,6,10,16,45,754.0,98.0,4.3,16.0,481.0,589.6,479.31
2016,6,10,17,0,730.0,93.0,4.3,16.0,431.0,536.76,437.37
2016,6,10,17,15,695.5,88.0,4.25,15.5,379.5,477.78,390.05
2016,6,10,17,30,661.0,83.0,4.2,15.0,328.0,421.01,343.09
2016,6,10,17,45,614.0,76.5,4.2,15.0,277.5,359.63,290.59
2016,6,10,18,0,567.0,70.0,4.2,15.0,227.0,302.31,240.24
2016,6,10,18,15,497.5,62.0,4.0,14.5,179.5,240.21,185.81
2016,6,10,18,30,428.0,54.0,3.8,14.0,132.0,185.04,137.0
2016,6,10,18,45,325.5,42.5,3.65,13.5,91.5,126.01,86.85
2016,6,10,19,0,223.0,31.0,3.5,13.0,51.0,77.66,45.27
2016,6,10,19,15,111.5,15.5,3.4,12.5,25.5,31.18,0.0
2016,6,10,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,3.0,1.95,10.5,3.0,0.0,0.0
2016,6,11,5,0,0.0,6.0,1.9,11.0,6.0,5.9,0.0
2016,6,11,5,15,0.0,21.0,1.95,11.5,21.0,20.13,7.34
2016,6,11,5,30,0.0,36.0,2.0,12.0,36.0,33.9,23.55
2016,6,11,5,45,14.0,55.0,2.1,12.5,58.0,49.34,38.01
2016,6,11,6,0,28.0,74.0,2.2,13.0,80.0,65.21,52.55
2016,6,11,6,15,37.5,94.5,2.2,13.5,104.5,83.85,65.15
2016,6,11,6,30,47.0,115.0,2.2,14.0,129.0,105.55,82.24
2016,6,11,6,45,55.5,135.5,2.2,14.5,155.0,128.42,100.41
2016,6,11,7,0,64.0,156.0,2.2,15.0,181.0,152.42,119.56
2016,6,11,7,15,37.5,160.5,2.15,15.5,175.5,155.8,123.01
2016,6,11,7,30,11.0,165.0,2.1,16.0,170.0,158.7,125.69
2016,6,11,7,45,100.0,208.5,2.1,16.5,265.0,223.69,175.9
2016,6,11,8,0,189.0,252.0,2.1,17.0,360.0,304.34,238.25
2016,6,11,8,15,222.5,270.5,2.0,17.5,408.5,347.92,271.54
2016,6,11,8,30,256.0,289.0,1.9,18.0,457.0,392.31,305.12
2016,6,11,8,45,411.5,259.0,1.85,18.5,550.0,463.98,360.05
2016,6,11,9,0,567.0,229.0,1.8,19.0,643.0,551.07,425.59
2016,6,11,9,15,726.5,170.0,1.7,19.5,729.5,626.12,481.44
2016,6,11,9,30,886.0,111.0,1.6,20.0,816.0,714.64,545.35
2016,6,11,9,45,888.0,116.5,1.55,20.5,848.0,758.52,572.43
2016,6,11,10,0,890.0,122.0,1.5,21.0,880.0,800.51,598.06
2016,6,11,10,15,897.0,123.5,1.4,21.5,908.0,840.64,621.36
2016,6,11,10,30,904.0,125.0,1.3,22.0,936.0,878.87,642.83
2016,6,11,10,45,909.5,125.5,1.25,22.5,957.5,912.76,661.7
2016,6,11,11,0,915.0,126.0,1.2,23.0,979.0,944.31,678.79
2016,6,11,11,15,918.0,127.0,1.2,23.0,993.0,971.55,695.12
2016,6,11,11,30,921.0,128.0,1.2,23.0,1007.0,996.06,709.74
2016,6,11,11,45,922.5,128.5,1.2,23.0,1014.0,1015.81,721.43
2016,6,11,12,0,924.0,129.0,1.2,23.0,1021.0,1032.58,731.38
2016,6,11,12,15,924.0,128.5,1.3,23.0,1020.0,1043.83,739.87
2016,6,11,12,30,924.0,128.0,1.4,23.0,1019.0,1051.93,746.55
2016,6,11,12,45,928.5,124.0,1.55,23.5,1012.5,1057.81,751.32
2016,6,11,13,0,933.0,120.0,1.7,24.0,1006.0,1060.39,754.05
2016,6,11,13,15,930.5,119.5,1.85,23.5,991.0,1056.23,755.52
2016,6,11,13,30,928.0,119.0,2.0,23.0,976.0,1048.8,754.96
2016,6,11,13,45,923.0,118.5,2.2,23.0,953.5,1035.67,749.9
2016,6,11,14,0,918.0,118.0,2.4,23.0,931.0,1019.44,742.69
2016,6,11,14,15,912.0,116.5,2.5,23.0,902.0,998.2,731.04
2016,6,11,14,30,906.0,115.0,2.6,23.0,873.0,974.08,717.46
2016,6,11,14,45,896.5,114.0,2.75,23.0,838.0,944.57,700.62
2016,6,11,15,0,887.0,113.0,2.9,23.0,803.0,912.64,681.93
2016,6,11,15,15,875.5,110.5,2.95,22.5,762.5,875.17,659.76
2016,6,11,15,30,864.0,108.0,3.0,22.0,722.0,835.79,635.95
2016,6,11,15,45,847.5,106.5,3.05,22.0,677.0,795.81,610.14
2016,6,11,16,0,831.0,105.0,3.1,22.0,632.0,750.5,580.18
2016,6,11,16,15,812.0,101.5,3.05,21.5,583.5,700.35,546.88
2016,6,11,16,30,793.0,98.0,3.0,21.0,535.0,649.79,511.86
2016,6,11,16,45,765.0,95.0,3.0,20.5,484.0,593.95,471.02
2016,6,11,17,0,737.0,92.0,3.0,20.0,433.0,540.38,430.62
2016,6,11,17,15,703.0,87.0,2.95,19.5,381.5,481.35,384.62
2016,6,11,17,30,669.0,82.0,2.9,19.0,330.0,424.46,338.84
2016,6,11,17,45,620.5,76.0,2.85,18.5,279.0,362.55,287.72
2016,6,11,18,0,572.0,70.0,2.8,18.0,228.0,304.83,238.57
2016,6,11,18,15,504.5,61.5,2.75,17.0,180.5,242.56,185.4
2016,6,11,18,30,437.0,53.0,2.7,16.0,133.0,187.03,137.2
2016,6,11,18,45,336.5,42.0,2.65,15.5,92.5,128.4,87.76
2016,6,11,19,0,236.0,31.0,2.6,15.0,52.0,80.14,46.58
2016,6,11,19,15,118.0,15.5,2.55,14.5,26.0,32.17,0.0
2016,6,11,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
