Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,45,24.5,5.5,2.1,11.5,6.0,0.0,0.0
2016,6,12,5,0,49.0,11.0,2.1,12.0,12.0,10.81,0.0
2016,6,12,5,15,171.0,24.5,2.2,12.5,42.0,19.08,6.6
2016,6,12,5,30,293.0,38.0,2.3,13.0,72.0,29.77,19.91
2016,6,12,5,45,380.5,48.5,2.4,13.5,114.5,36.48,26.56
2016,6,12,6,0,468.0,59.0,2.5,14.0,157.0,42.76,32.48
2016,6,12,6,15,528.5,67.0,2.45,14.0,205.5,62.03,37.63
2016,6,12,6,30,589.0,75.0,2.4,14.0,254.0,103.19,59.37
2016,6,12,6,45,634.5,80.5,2.35,14.5,305.0,146.95,90.5
2016,6,12,7,0,680.0,86.0,2.3,15.0,356.0,195.77,130.12
2016,6,12,7,15,711.0,90.5,2.25,15.0,406.5,245.14,173.26
2016,6,12,7,30,742.0,95.0,2.2,15.0,457.0,297.67,219.7
2016,6,12,7,45,766.5,98.5,2.15,15.5,507.0,352.56,267.38
2016,6,12,8,0,791.0,102.0,2.1,16.0,557.0,406.7,313.42
2016,6,12,8,15,808.5,105.0,2.05,16.5,603.5,459.06,356.84
2016,6,12,8,30,826.0,108.0,2.0,17.0,650.0,512.27,399.46
2016,6,12,8,45,840.0,111.0,1.95,17.5,693.5,564.19,439.63
2016,6,12,9,0,854.0,114.0,1.9,18.0,737.0,616.13,478.42
2016,6,12,9,15,864.0,116.0,1.9,18.0,775.0,665.62,515.37
2016,6,12,9,30,874.0,118.0,1.9,18.0,813.0,712.61,549.68
2016,6,12,9,45,885.5,117.5,1.9,18.5,847.0,757.28,578.95
2016,6,12,10,0,897.0,117.0,1.9,19.0,881.0,800.77,606.64
2016,6,12,10,15,902.5,118.5,1.95,19.0,908.0,839.94,632.64
2016,6,12,10,30,908.0,120.0,2.0,19.0,935.0,877.1,657.14
2016,6,12,10,45,910.5,122.0,2.1,19.5,955.0,909.96,677.86
2016,6,12,11,0,913.0,124.0,2.2,20.0,975.0,940.31,696.84
2016,6,12,11,15,915.5,124.5,2.25,20.0,988.0,966.58,713.92
2016,6,12,11,30,918.0,125.0,2.3,20.0,1001.0,990.1,729.24
2016,6,12,11,45,917.0,126.0,2.4,20.0,1006.5,1007.9,741.44
2016,6,12,12,0,916.0,127.0,2.5,20.0,1012.0,1022.67,751.8
2016,6,12,12,15,915.5,127.0,2.55,20.0,1011.0,1033.85,759.42
2016,6,12,12,30,915.0,127.0,2.6,20.0,1010.0,1041.92,765.16
2016,6,12,12,45,910.0,129.0,2.65,20.0,1000.0,1044.33,767.36
2016,6,12,13,0,905.0,131.0,2.7,20.0,990.0,1043.55,767.66
2016,6,12,13,15,901.5,130.0,2.7,20.0,974.5,1038.06,764.51
2016,6,12,13,30,898.0,129.0,2.7,20.0,959.0,1029.4,759.45
2016,6,12,13,45,892.5,128.0,2.7,20.0,936.0,1015.65,751.19
2016,6,12,14,0,887.0,127.0,2.7,20.0,913.0,998.9,741.06
2016,6,12,14,15,880.0,125.5,2.65,19.5,884.0,977.29,728.73
2016,6,12,14,30,873.0,124.0,2.6,19.0,855.0,952.95,714.59
2016,6,12,14,45,863.5,122.0,2.6,19.0,820.0,923.21,695.89
2016,6,12,15,0,854.0,120.0,2.6,19.0,785.0,891.14,675.57
2016,6,12,15,15,842.0,117.5,2.55,19.0,745.5,858.83,654.58
2016,6,12,15,30,830.0,115.0,2.5,19.0,706.0,819.93,628.9
2016,6,12,15,45,815.5,112.0,2.45,19.0,662.0,776.91,600.16
2016,6,12,16,0,801.0,109.0,2.4,19.0,618.0,732.69,570.27
2016,6,12,16,15,781.5,105.5,2.35,18.5,570.5,683.38,537.34
2016,6,12,16,30,762.0,102.0,2.3,18.0,523.0,633.76,502.52
2016,6,12,16,45,738.0,97.5,2.3,18.0,473.5,580.19,462.44
2016,6,12,17,0,714.0,93.0,2.3,18.0,424.0,528.63,422.76
2016,6,12,17,15,680.0,87.5,2.25,17.5,373.5,470.13,377.16
2016,6,12,17,30,646.0,82.0,2.2,17.0,323.0,413.82,331.83
2016,6,12,17,45,603.0,75.5,2.2,16.5,274.0,354.92,283.13
2016,6,12,18,0,560.0,69.0,2.2,16.0,225.0,299.68,235.92
2016,6,12,18,15,495.0,61.0,2.15,15.5,178.5,239.37,183.81
2016,6,12,18,30,430.0,53.0,2.1,15.0,132.0,185.53,136.61
2016,6,12,18,45,336.0,42.0,2.05,14.5,92.5,128.67,88.37
2016,6,12,19,0,242.0,31.0,2.0,14.0,53.0,81.42,47.79
2016,6,12,19,15,121.0,15.5,2.05,13.5,26.5,32.74,0.0
2016,6,12,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,13,4,45,29.0,5.5,2.7,10.5,6.0,0.0,0.0
2016,6,13,5,0,58.0,11.0,2.8,11.0,12.0,10.81,0.0
2016,6,13,5,15,180.0,24.0,2.8,11.0,42.0,18.67,6.37
2016,6,13,5,30,302.0,37.0,2.8,11.0,72.0,28.78,19.23
2016,6,13,5,45,393.5,46.0,2.85,11.5,114.0,34.13,24.7
2016,6,13,6,0,485.0,55.0,2.9,12.0,156.0,39.16,29.53
2016,6,13,6,15,252.5,81.5,2.9,12.5,135.0,71.85,51.36
2016,6,13,6,30,20.0,108.0,2.9,13.0,114.0,101.1,79.91
2016,6,13,6,45,26.0,127.5,2.95,13.5,137.0,118.14,93.58
2016,6,13,7,0,32.0,147.0,3.0,14.0,160.0,139.1,110.44
2016,6,13,7,15,75.5,176.5,3.0,14.0,212.0,178.11,140.98
2016,6,13,7,30,119.0,206.0,3.0,14.0,264.0,218.93,173.25
2016,6,13,7,45,458.0,150.5,3.05,14.5,408.5,290.15,225.16
2016,6,13,8,0,797.0,95.0,3.1,15.0,553.0,402.25,313.01
2016,6,13,8,15,815.0,98.0,3.15,15.0,600.0,455.1,358.24
2016,6,13,8,30,833.0,101.0,3.2,15.0,647.0,508.84,403.26
2016,6,13,8,45,847.5,103.0,3.25,15.5,690.5,562.53,446.21
2016,6,13,9,0,862.0,105.0,3.3,16.0,734.0,613.78,486.14
2016,6,13,9,15,873.0,107.5,3.3,16.0,773.5,663.05,524.25
2016,6,13,9,30,884.0,110.0,3.3,16.0,813.0,711.55,560.91
2016,6,13,9,45,896.0,109.5,3.3,16.5,848.0,756.95,591.55
2016,6,13,10,0,908.0,109.0,3.3,17.0,883.0,801.19,620.9
2016,6,13,10,15,914.5,110.5,3.4,17.0,910.5,841.54,648.86
2016,6,13,10,30,921.0,112.0,3.5,17.0,938.0,879.92,675.32
2016,6,13,10,45,923.5,114.0,3.6,17.5,958.5,913.18,696.8
2016,6,13,11,0,926.0,116.0,3.7,18.0,979.0,943.89,716.43
2016,6,13,11,15,928.5,116.5,3.8,18.0,993.0,970.47,734.56
2016,6,13,11,30,931.0,117.0,3.9,18.0,1007.0,994.27,750.84
2016,6,13,11,45,929.5,119.5,4.0,18.0,1012.5,1013.31,763.97
2016,6,13,12,0,928.0,122.0,4.1,18.0,1018.0,1029.27,775.14
2016,6,13,12,15,928.0,122.0,4.15,18.0,1017.0,1041.1,783.3
2016,6,13,12,30,928.0,122.0,4.2,18.0,1016.0,1049.78,789.47
2016,6,13,12,45,925.5,122.0,4.3,18.5,1007.5,1052.75,790.76
2016,6,13,13,0,923.0,122.0,4.4,19.0,999.0,1052.47,789.96
2016,6,13,13,15,920.0,121.0,4.45,18.5,983.5,1047.42,789.05
2016,6,13,13,30,917.0,120.0,4.5,18.0,968.0,1039.14,786.08
2016,6,13,13,45,908.5,121.5,4.55,18.0,944.5,1024.85,777.56
2016,6,13,14,0,900.0,123.0,4.6,18.0,921.0,1007.59,767.1
2016,6,13,14,15,893.5,121.5,4.6,17.5,892.0,986.28,754.93
2016,6,13,14,30,887.0,120.0,4.6,17.0,863.0,962.17,740.8
2016,6,13,14,45,881.0,116.5,4.7,17.0,829.0,933.75,722.95
2016,6,13,15,0,875.0,113.0,4.8,17.0,795.0,902.77,703.15
2016,6,13,15,15,863.5,110.5,4.8,17.0,754.5,865.73,678.15
2016,6,13,15,30,852.0,108.0,4.8,17.0,714.0,826.81,651.63
2016,6,13,15,45,846.0,101.5,4.85,17.0,671.5,786.28,623.97
2016,6,13,16,0,840.0,95.0,4.9,17.0,629.0,747.47,597.26
2016,6,13,16,15,822.0,92.0,4.9,16.5,581.0,698.3,563.25
2016,6,13,16,30,804.0,89.0,4.9,16.0,533.0,648.63,527.92
2016,6,13,16,45,780.5,85.5,4.9,16.0,483.5,594.68,485.8
2016,6,13,17,0,757.0,82.0,4.9,16.0,434.0,541.25,443.04
2016,6,13,17,15,725.0,77.5,4.9,15.5,383.0,482.95,396.01
2016,6,13,17,30,693.0,73.0,4.9,15.0,332.0,427.55,349.83
2016,6,13,17,45,639.5,69.5,4.9,14.5,281.0,365.02,296.52
2016,6,13,18,0,586.0,66.0,4.9,14.0,230.0,307.12,245.75
2016,6,13,18,15,521.5,58.5,4.8,13.5,183.0,246.15,191.7
2016,6,13,18,30,457.0,51.0,4.7,13.0,136.0,191.58,142.73
2016,6,13,18,45,354.0,41.0,4.65,13.0,95.5,132.18,91.52
2016,6,13,19,0,251.0,31.0,4.6,13.0,55.0,83.81,49.81
2016,6,13,19,15,125.5,15.5,4.6,12.5,27.5,33.5,0.0
2016,6,13,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,45,33.0,5.5,3.7,10.0,6.5,0.0,0.0
2016,6,14,5,0,66.0,11.0,3.7,10.0,13.0,10.81,0.0
2016,6,14,5,15,195.0,23.5,3.7,10.5,43.0,18.48,6.21
2016,6,14,5,30,324.0,36.0,3.7,11.0,73.0,27.82,18.38
2016,6,14,5,45,423.5,43.5,3.75,11.5,116.5,31.85,22.66
2016,6,14,6,0,523.0,51.0,3.8,12.0,160.0,35.68,26.4
2016,6,14,6,15,579.5,57.0,3.8,12.5,208.0,54.27,30.54
2016,6,14,6,30,636.0,63.0,3.8,13.0,256.0,96.04,51.87
2016,6,14,6,45,563.5,87.0,3.85,13.5,281.0,142.75,90.62
2016,6,14,7,0,491.0,111.0,3.9,14.0,306.0,182.66,127.81
2016,6,14,7,15,637.5,94.0,3.85,14.0,382.5,229.98,164.63
2016,6,14,7,30,784.0,77.0,3.8,14.0,459.0,295.59,218.87
2016,6,14,7,45,806.0,79.5,3.75,14.5,508.0,348.03,265.81
2016,6,14,8,0,828.0,82.0,3.7,15.0,557.0,405.32,315.6
2016,6,14,8,15,843.5,84.5,3.65,15.0,603.5,457.85,361.1
2016,6,14,8,30,859.0,87.0,3.6,15.0,650.0,510.94,405.8
2016,6,14,8,45,869.5,90.0,3.55,15.0,692.5,562.09,447.74
2016,6,14,9,0,880.0,93.0,3.5,15.0,735.0,612.85,488.21
2016,6,14,9,15,638.5,210.0,3.5,15.0,689.0,606.13,480.17
2016,6,14,9,30,397.0,327.0,3.5,15.0,643.0,580.6,456.42
2016,6,14,9,45,462.0,319.5,3.5,15.5,702.0,639.31,500.68
2016,6,14,10,0,527.0,312.0,3.5,16.0,761.0,702.79,547.18
2016,6,14,10,15,714.5,215.0,3.55,16.0,844.0,782.35,609.9
2016,6,14,10,30,902.0,118.0,3.6,16.0,927.0,869.49,671.54
2016,6,14,10,45,908.5,117.5,3.65,16.0,948.5,903.25,694.2
2016,6,14,11,0,915.0,117.0,3.7,16.0,970.0,934.74,715.59
2016,6,14,11,15,918.0,117.5,3.75,16.0,984.0,961.54,733.72
2016,6,14,11,30,921.0,118.0,3.8,16.0,998.0,985.61,750.02
2016,6,14,11,45,923.0,117.5,3.9,16.0,1004.5,1004.9,763.43
2016,6,14,12,0,925.0,117.0,4.0,16.0,1011.0,1021.23,774.94
2016,6,14,12,15,925.0,117.0,4.1,16.0,1010.5,1033.04,783.48
2016,6,14,12,30,925.0,117.0,4.2,16.0,1010.0,1041.7,790.03
2016,6,14,12,45,927.0,114.5,4.35,16.0,1002.5,1046.63,794.55
2016,6,14,13,0,929.0,112.0,4.5,16.0,995.0,1048.3,797.49
2016,6,14,13,15,926.5,111.0,4.55,16.0,980.0,1043.72,795.28
2016,6,14,13,30,924.0,110.0,4.6,16.0,965.0,1035.88,790.98
2016,6,14,13,45,920.0,109.0,4.65,16.0,943.0,1023.34,783.55
2016,6,14,14,0,916.0,108.0,4.7,16.0,921.0,1007.69,774.06
2016,6,14,14,15,718.0,207.5,4.7,16.0,832.0,918.07,712.16
2016,6,14,14,30,520.0,307.0,4.7,16.0,743.0,820.84,639.29
2016,6,14,14,45,706.0,204.0,4.7,16.0,770.0,874.94,684.66
2016,6,14,15,0,892.0,101.0,4.7,16.0,797.0,905.47,707.45
2016,6,14,15,15,729.0,160.5,4.7,15.5,710.0,811.06,641.55
2016,6,14,15,30,566.0,220.0,4.7,15.0,623.0,713.0,569.28
2016,6,14,15,45,705.5,156.0,4.75,15.0,626.5,740.0,594.29
2016,6,14,16,0,845.0,92.0,4.8,15.0,630.0,744.93,599.68
2016,6,14,16,15,827.5,89.0,4.8,15.0,582.5,699.51,566.95
2016,6,14,16,30,810.0,86.0,4.8,15.0,535.0,649.97,530.74
2016,6,14,16,45,786.0,83.0,4.85,15.0,485.5,596.03,488.66
2016,6,14,17,0,762.0,80.0,4.9,15.0,436.0,542.63,445.9
2016,6,14,17,15,527.5,107.5,4.9,14.5,340.5,410.45,338.11
2016,6,14,17,30,293.0,135.0,4.9,14.0,245.0,290.59,238.75
2016,6,14,17,45,267.5,119.0,4.9,14.0,208.0,247.64,202.19
2016,6,14,18,0,242.0,103.0,4.9,14.0,171.0,207.0,166.8
2016,6,14,18,15,360.0,76.0,4.8,13.5,155.0,209.16,164.25
2016,6,14,18,30,478.0,49.0,4.7,13.0,139.0,195.92,145.93
2016,6,14,18,45,368.5,40.5,4.6,12.5,97.5,135.39,93.94
2016,6,14,19,0,259.0,32.0,4.5,12.0,56.0,86.49,52.02
2016,6,14,19,15,129.5,16.0,4.45,11.5,28.0,34.74,0.0
2016,6,14,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,3.8,9.5,6.5,0.0,0.0
2016,6,15,5,0,0.0,13.0,3.8,10.0,13.0,12.78,0.0
2016,6,15,5,15,163.5,24.5,3.85,10.0,43.0,19.1,6.54
2016,6,15,5,30,327.0,36.0,3.9,10.0,73.0,27.84,18.48
2016,6,15,5,45,423.0,43.5,4.0,10.5,116.5,31.87,22.77
2016,6,15,6,0,519.0,51.0,4.1,11.0,160.0,35.7,26.53
2016,6,15,6,15,576.0,57.5,4.15,11.5,208.0,54.31,30.93
2016,6,15,6,30,633.0,64.0,4.2,12.0,256.0,96.32,52.51
2016,6,15,6,45,521.0,95.5,4.3,12.5,272.5,144.51,94.36
2016,6,15,7,0,409.0,127.0,4.4,13.0,289.0,180.79,130.18
2016,6,15,7,15,488.5,126.5,4.45,13.0,346.0,223.35,165.0
2016,6,15,7,30,568.0,126.0,4.5,13.0,403.0,273.52,207.56
2016,6,15,7,45,699.0,104.0,4.55,13.5,480.5,330.44,255.18
2016,6,15,8,0,830.0,82.0,4.6,14.0,558.0,405.64,318.16
2016,6,15,8,15,846.0,84.5,4.6,14.0,604.5,458.49,364.46
2016,6,15,8,30,862.0,87.0,4.6,14.0,651.0,511.95,410.13
2016,6,15,8,45,875.0,88.5,4.7,14.5,694.0,563.22,452.37
2016,6,15,9,0,888.0,90.0,4.8,15.0,737.0,614.32,493.32
2016,6,15,9,15,897.5,91.5,4.8,15.0,776.0,662.78,531.84
2016,6,15,9,30,907.0,93.0,4.8,15.0,815.0,710.31,568.15
2016,6,15,9,45,591.5,247.0,4.85,15.0,725.5,664.85,528.13
2016,6,15,10,0,276.0,401.0,4.9,15.0,636.0,594.49,467.06
2016,6,15,10,15,598.0,254.0,4.9,15.0,784.0,725.98,574.93
2016,6,15,10,30,920.0,107.0,4.9,15.0,932.0,873.54,684.95
2016,6,15,10,45,927.0,106.5,4.95,15.5,954.0,908.26,707.3
2016,6,15,11,0,934.0,106.0,5.0,16.0,976.0,940.68,728.53
2016,6,15,11,15,936.5,106.5,5.0,16.0,990.0,967.48,746.76
2016,6,15,11,30,939.0,107.0,5.0,16.0,1004.0,991.47,763.05
2016,6,15,11,45,943.0,105.5,5.05,16.0,1011.5,1012.0,777.36
2016,6,15,12,0,947.0,104.0,5.1,16.0,1019.0,1029.54,789.69
2016,6,15,12,15,947.0,104.0,5.05,16.0,1018.0,1041.57,797.46
2016,6,15,12,30,947.0,104.0,5.0,16.0,1017.0,1050.38,803.11
2016,6,15,12,45,935.5,110.5,4.95,16.0,1006.5,1051.04,803.26
2016,6,15,13,0,924.0,117.0,4.9,16.0,996.0,1048.41,801.32
2016,6,15,13,15,584.0,286.0,4.85,16.0,838.5,890.65,688.72
2016,6,15,13,30,244.0,455.0,4.8,16.0,681.0,717.83,552.96
2016,6,15,13,45,358.5,403.0,4.8,16.0,726.5,776.04,600.87
2016,6,15,14,0,473.0,351.0,4.8,16.0,772.0,837.06,648.92
2016,6,15,14,15,477.0,334.0,4.7,15.5,746.5,816.95,635.88
2016,6,15,14,30,481.0,317.0,4.6,15.0,721.0,794.81,621.8
2016,6,15,14,45,409.0,329.5,4.6,15.0,663.0,731.71,574.56
2016,6,15,15,0,337.0,342.0,4.6,15.0,605.0,664.11,523.67
2016,6,15,15,15,611.0,216.0,4.55,14.5,663.0,768.34,611.68
2016,6,15,15,30,885.0,90.0,4.5,14.0,721.0,835.69,664.37
2016,6,15,15,45,875.0,86.5,4.45,14.0,677.5,794.07,634.55
2016,6,15,16,0,865.0,83.0,4.4,14.0,634.0,750.81,603.95
2016,6,15,16,15,848.0,80.0,4.3,14.0,586.5,701.63,568.31
2016,6,15,16,30,831.0,77.0,4.2,14.0,539.0,651.82,531.81
2016,6,15,16,45,808.0,74.5,4.15,14.0,489.0,601.15,492.48
2016,6,15,17,0,785.0,72.0,4.1,14.0,439.0,547.95,449.84
2016,6,15,17,15,755.0,68.0,3.95,13.5,388.0,490.01,402.9
2016,6,15,17,30,725.0,64.0,3.8,13.0,337.0,433.73,355.88
2016,6,15,17,45,682.5,60.0,3.65,12.5,286.5,373.89,304.55
2016,6,15,18,0,640.0,56.0,3.5,12.0,236.0,317.51,254.67
2016,6,15,18,15,579.0,50.0,3.25,11.5,188.5,257.37,200.84
2016,6,15,18,30,518.0,44.0,3.0,11.0,141.0,202.45,150.95
2016,6,15,18,45,424.5,35.5,2.75,11.0,100.0,143.52,99.14
2016,6,15,19,0,331.0,27.0,2.5,11.0,59.0,94.65,55.99
2016,6,15,19,15,165.5,13.5,2.35,10.5,29.5,37.47,0.0
2016,6,15,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,1.5,1.2,11.0,1.5,0.0,0.0
2016,6,16,5,0,0.0,3.0,1.2,11.0,3.0,2.95,0.0
2016,6,16,5,15,0.0,11.5,1.2,11.0,11.5,11.09,1.36
2016,6,16,5,30,0.0,20.0,1.2,11.0,20.0,19.3,11.06
2016,6,16,5,45,0.0,32.0,1.3,11.5,32.0,30.9,21.86
2016,6,16,6,0,0.0,44.0,1.4,12.0,44.0,42.5,32.55
2016,6,16,6,15,0.0,58.0,1.3,12.0,58.0,55.73,42.33
2016,6,16,6,30,0.0,72.0,1.2,12.0,72.0,68.86,53.6
2016,6,16,6,45,0.0,86.0,1.2,12.5,86.0,82.07,64.62
2016,6,16,7,0,0.0,100.0,1.2,13.0,100.0,95.34,75.47
2016,6,16,7,15,25.0,146.0,1.15,13.0,158.5,140.39,111.77
2016,6,16,7,30,50.0,192.0,1.1,13.0,217.0,190.07,151.37
2016,6,16,7,45,113.0,221.5,1.1,13.5,285.0,238.82,188.83
2016,6,16,8,0,176.0,251.0,1.1,14.0,353.0,297.67,234.25
2016,6,16,8,15,97.0,240.5,1.1,14.0,297.5,267.32,210.96
2016,6,16,8,30,18.0,230.0,1.1,14.0,242.0,227.6,179.48
2016,6,16,8,45,101.0,285.0,1.1,14.5,358.5,322.64,253.68
2016,6,16,9,0,184.0,340.0,1.1,15.0,475.0,426.61,331.86
2016,6,16,9,15,130.0,351.5,1.15,15.0,449.5,413.57,320.51
2016,6,16,9,30,76.0,363.0,1.2,15.0,424.0,396.49,306.56
2016,6,16,9,45,202.5,374.5,1.3,15.5,545.0,503.34,388.0
2016,6,16,10,0,329.0,386.0,1.4,16.0,666.0,620.67,473.77
2016,6,16,10,15,196.5,398.5,1.5,16.0,567.5,541.31,413.27
2016,6,16,10,30,64.0,411.0,1.6,16.0,469.0,450.89,344.26
2016,6,16,10,45,157.0,434.0,1.7,16.5,580.0,558.88,425.51
2016,6,16,11,0,250.0,457.0,1.8,17.0,691.0,672.99,507.31
2016,6,16,11,15,245.0,466.0,1.9,17.0,697.5,686.76,516.14
2016,6,16,11,30,240.0,475.0,2.0,17.0,704.0,696.63,523.18
2016,6,16,11,45,254.5,464.0,2.1,17.5,708.5,710.41,532.83
2016,6,16,12,0,269.0,453.0,2.2,18.0,713.0,720.58,540.01
2016,6,16,12,15,179.5,462.0,2.25,18.0,636.0,642.68,482.98
2016,6,16,12,30,90.0,471.0,2.3,18.0,559.0,560.72,422.37
2016,6,16,12,45,64.0,437.0,2.4,18.0,499.5,502.05,380.36
2016,6,16,13,0,38.0,403.0,2.5,18.0,440.0,442.62,336.81
2016,6,16,13,15,61.0,423.5,2.55,18.0,481.0,487.73,371.34
2016,6,16,13,30,84.0,444.0,2.6,18.0,522.0,532.69,404.94
2016,6,16,13,45,81.5,431.0,2.65,18.0,505.5,517.18,393.9
2016,6,16,14,0,79.0,418.0,2.7,18.0,489.0,501.33,382.94
2016,6,16,14,15,83.0,406.5,2.7,17.5,479.0,492.98,378.29
2016,6,16,14,30,87.0,395.0,2.7,17.0,469.0,484.16,373.26
2016,6,16,14,45,155.5,381.5,2.75,17.0,506.0,539.7,417.48
2016,6,16,15,0,224.0,368.0,2.8,17.0,543.0,583.43,452.34
2016,6,16,15,15,188.5,350.5,2.75,17.0,492.5,528.81,411.53
2016,6,16,15,30,153.0,333.0,2.7,17.0,442.0,475.68,371.87
2016,6,16,15,45,150.5,310.5,2.7,17.0,412.5,445.29,350.07
2016,6,16,16,0,148.0,288.0,2.7,17.0,383.0,414.59,327.65
2016,6,16,16,15,162.0,264.5,2.6,16.5,361.0,394.45,313.93
2016,6,16,16,30,176.0,241.0,2.5,16.0,339.0,372.74,298.64
2016,6,16,16,45,118.5,214.5,2.45,16.0,277.5,300.75,241.56
2016,6,16,17,0,61.0,188.0,2.4,16.0,216.0,228.28,183.33
2016,6,16,17,15,57.5,167.0,2.3,15.5,191.0,202.01,162.83
2016,6,16,17,30,54.0,146.0,2.2,15.0,166.0,175.97,141.98
2016,6,16,17,45,49.0,125.0,2.1,15.0,141.0,149.52,120.12
2016,6,16,18,0,44.0,104.0,2.0,15.0,116.0,123.51,98.25
2016,6,16,18,15,34.5,84.5,1.8,14.5,93.0,98.05,76.71
2016,6,16,18,30,25.0,65.0,1.6,14.0,70.0,73.5,55.71
2016,6,16,18,45,12.5,47.0,1.45,13.5,49.5,50.82,36.29
2016,6,16,19,0,0.0,29.0,1.3,13.0,29.0,28.43,16.78
2016,6,16,19,15,0.0,14.5,1.2,13.0,14.5,14.0,0.0
2016,6,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,1.0,1.45,12.0,1.0,0.0,0.0
2016,6,17,5,0,0.0,2.0,1.5,12.0,2.0,1.97,0.0
2016,6,17,5,15,0.0,6.5,1.55,12.5,6.5,6.26,0.0
2016,6,17,5,30,0.0,11.0,1.6,13.0,11.0,10.6,3.46
2016,6,17,5,45,0.0,17.5,1.7,13.5,17.5,16.88,9.28
2016,6,17,6,0,0.0,24.0,1.8,14.0,24.0,23.15,15.05
2016,6,17,6,15,0.0,31.0,1.8,14.0,31.0,29.92,20.0
2016,6,17,6,30,0.0,38.0,1.8,14.0,38.0,36.69,25.83
2016,6,17,6,45,0.0,45.5,1.8,14.5,45.5,43.94,31.92
2016,6,17,7,0,0.0,53.0,1.8,15.0,53.0,51.2,37.9
2016,6,17,7,15,0.0,67.5,1.8,15.0,67.5,65.25,49.58
2016,6,17,7,30,0.0,82.0,1.8,15.0,82.0,79.31,61.13
2016,6,17,7,45,0.0,68.5,1.85,15.0,68.5,66.24,50.02
2016,6,17,8,0,0.0,55.0,1.9,15.0,55.0,53.17,38.98
2016,6,17,8,15,3.5,124.0,1.95,15.5,126.0,120.96,94.56
2016,6,17,8,30,7.0,193.0,2.0,16.0,197.0,187.86,147.83
2016,6,17,8,45,21.5,242.5,2.05,16.5,257.5,242.81,190.54
2016,6,17,9,0,36.0,292.0,2.1,17.0,318.0,296.92,231.82
2016,6,17,9,15,19.5,227.5,2.15,17.0,242.0,230.78,179.84
2016,6,17,9,30,3.0,163.0,2.2,17.0,166.0,159.34,123.22
2016,6,17,9,45,1.5,129.5,2.3,17.0,131.0,126.35,96.89
2016,6,17,10,0,0.0,96.0,2.4,17.0,96.0,93.01,70.03
2016,6,17,10,15,1.5,125.0,2.45,17.0,127.0,122.25,93.47
2016,6,17,10,30,3.0,154.0,2.5,17.0,158.0,151.66,116.74
2016,6,17,10,45,4.0,159.5,2.55,17.5,164.0,158.05,121.45
2016,6,17,11,0,5.0,165.0,2.6,18.0,170.0,164.51,126.23
2016,6,17,11,15,10.0,226.5,2.65,18.0,236.0,229.15,176.7
2016,6,17,11,30,15.0,288.0,2.7,18.0,302.0,294.35,226.61
2016,6,17,11,45,18.0,317.5,2.75,18.0,335.0,326.82,251.06
2016,6,17,12,0,21.0,347.0,2.8,18.0,368.0,359.53,275.64
2016,6,17,12,15,51.0,406.5,2.8,18.0,456.0,454.66,347.25
2016,6,17,12,30,81.0,466.0,2.8,18.0,544.0,546.64,414.69
2016,6,17,12,45,108.0,472.0,2.85,18.0,575.5,581.78,440.74
2016,6,17,13,0,135.0,478.0,2.9,18.0,607.0,623.48,471.58
2016,6,17,13,15,272.0,434.5,2.9,18.0,688.5,723.98,547.95
2016,6,17,13,30,409.0,391.0,2.9,18.0,770.0,821.58,620.09
2016,6,17,13,45,315.5,413.0,2.9,18.0,701.5,744.15,563.05
2016,6,17,14,0,222.0,435.0,2.9,18.0,633.0,666.11,505.87
2016,6,17,14,15,143.0,407.5,2.9,17.5,533.5,559.4,428.69
2016,6,17,14,30,64.0,380.0,2.9,17.0,434.0,446.77,344.8
2016,6,17,14,45,140.5,374.5,2.95,17.0,487.0,518.58,402.2
2016,6,17,15,0,217.0,369.0,3.0,17.0,540.0,578.33,449.1
2016,6,17,15,15,132.0,333.5,3.05,16.5,436.0,462.04,361.57
2016,6,17,15,30,47.0,298.0,3.1,16.0,332.0,342.91,269.77
2016,6,17,15,45,78.0,292.0,3.2,16.0,343.5,360.6,285.7
2016,6,17,16,0,109.0,286.0,3.3,16.0,355.0,375.99,299.26
2016,6,17,16,15,59.5,234.5,3.4,15.5,272.0,281.93,225.44
2016,6,17,16,30,10.0,183.0,3.5,15.0,189.0,187.32,149.37
2016,6,17,16,45,5.0,121.5,3.6,15.0,124.5,121.7,96.17
2016,6,17,17,0,0.0,60.0,3.7,15.0,60.0,57.99,43.33
2016,6,17,17,15,0.0,44.0,3.7,14.5,44.0,42.5,30.51
2016,6,17,17,30,0.0,28.0,3.7,14.0,28.0,27.03,17.48
2016,6,17,17,45,0.0,23.5,3.7,13.5,23.5,22.67,13.84
2016,6,17,18,0,0.0,19.0,3.7,13.0,19.0,18.33,10.14
2016,6,17,18,15,0.0,15.0,3.5,12.5,15.0,14.46,6.8
2016,6,17,18,30,0.0,11.0,3.3,12.0,11.0,10.6,3.42
2016,6,17,18,45,0.0,7.5,3.15,12.0,7.5,7.23,0.43
2016,6,17,19,0,0.0,4.0,3.0,12.0,4.0,3.85,0.0
2016,6,17,19,15,0.0,2.0,2.85,12.0,2.0,1.93,0.0
2016,6,17,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,4,45,55.0,5.0,1.65,10.5,6.5,0.0,0.0
2016,6,18,5,0,110.0,10.0,1.7,11.0,13.0,9.83,0.0
2016,6,18,5,15,250.5,20.5,1.75,11.0,44.5,15.67,4.0
2016,6,18,5,30,391.0,31.0,1.8,11.0,76.0,23.18,14.36
2016,6,18,5,45,477.5,38.5,1.85,11.5,119.5,27.49,18.81
2016,6,18,6,0,564.0,46.0,1.9,12.0,163.0,31.55,22.72
2016,6,18,6,15,621.0,51.5,1.9,12.5,212.5,52.3,28.98
2016,6,18,6,30,678.0,57.0,1.9,13.0,262.0,95.44,50.07
2016,6,18,6,45,718.5,61.5,1.9,13.5,313.5,141.98,83.01
2016,6,18,7,0,759.0,66.0,1.9,14.0,365.0,193.03,124.83
2016,6,18,7,15,787.5,69.5,1.85,14.5,417.0,244.7,170.09
2016,6,18,7,30,816.0,73.0,1.8,15.0,469.0,299.24,218.31
2016,6,18,7,45,838.0,75.5,1.75,15.5,520.0,356.64,268.38
2016,6,18,8,0,860.0,78.0,1.7,16.0,571.0,412.22,315.81
2016,6,18,8,15,876.5,80.5,1.6,16.5,619.0,466.79,360.85
2016,6,18,8,30,893.0,83.0,1.5,17.0,667.0,521.99,404.62
2016,6,18,8,45,905.5,85.0,1.45,17.5,711.5,574.95,445.28
2016,6,18,9,0,918.0,87.0,1.4,18.0,756.0,627.66,484.22
2016,6,18,9,15,928.0,88.5,1.35,18.0,795.5,677.83,520.9
2016,6,18,9,30,938.0,90.0,1.3,18.0,835.0,727.06,555.02
2016,6,18,9,45,943.0,93.0,1.3,18.5,869.0,772.93,584.07
2016,6,18,10,0,948.0,96.0,1.3,19.0,903.0,817.03,611.43
2016,6,18,10,15,953.5,97.0,1.3,19.0,931.0,857.62,637.22
2016,6,18,10,30,959.0,98.0,1.3,19.0,959.0,896.08,661.36
2016,6,18,10,45,964.0,98.5,1.3,19.5,980.5,931.32,681.9
2016,6,18,11,0,969.0,99.0,1.3,20.0,1002.0,964.03,700.62
2016,6,18,11,15,971.5,99.5,1.35,20.0,1016.0,991.79,718.22
2016,6,18,11,30,974.0,100.0,1.4,20.0,1030.0,1016.63,734.04
2016,6,18,11,45,975.5,100.0,1.5,20.5,1037.0,1037.0,746.51
2016,6,18,12,0,977.0,100.0,1.6,21.0,1044.0,1054.21,757.06
2016,6,18,12,15,977.0,99.5,1.65,21.0,1043.5,1066.21,765.1
2016,6,18,12,30,977.0,99.0,1.7,21.0,1043.0,1074.87,771.23
2016,6,18,12,45,976.0,98.5,1.8,21.0,1035.0,1079.16,775.54
2016,6,18,13,0,975.0,98.0,1.9,21.0,1027.0,1080.03,777.83
2016,6,18,13,15,972.5,97.5,1.9,21.0,1011.5,1075.97,775.68
2016,6,18,13,30,970.0,97.0,1.9,21.0,996.0,1068.5,771.57
2016,6,18,13,45,965.5,96.5,1.95,21.0,973.5,1055.69,764.92
2016,6,18,14,0,961.0,96.0,2.0,21.0,951.0,1039.63,756.3
2016,6,18,14,15,955.5,95.0,2.0,21.0,922.0,1018.91,744.1
2016,6,18,14,30,950.0,94.0,2.0,21.0,893.0,995.17,730.02
2016,6,18,14,45,940.5,93.5,2.05,21.0,857.5,965.41,712.61
2016,6,18,15,0,931.0,93.0,2.1,21.0,822.0,933.1,693.42
2016,6,18,15,15,921.0,91.0,2.1,20.5,781.5,896.39,671.89
2016,6,18,15,30,911.0,89.0,2.1,20.0,741.0,857.54,648.65
2016,6,18,15,45,896.0,88.0,2.15,20.0,695.5,813.88,620.97
2016,6,18,16,0,881.0,87.0,2.2,20.0,650.0,768.87,591.92
2016,6,18,16,15,864.0,84.5,2.2,19.5,602.0,719.7,560.13
2016,6,18,16,30,847.0,82.0,2.2,19.0,554.0,669.85,527.17
2016,6,18,16,45,824.5,78.5,2.25,19.0,503.0,617.8,489.29
2016,6,18,17,0,802.0,75.0,2.3,19.0,452.0,563.04,447.86
2016,6,18,17,15,772.0,71.5,2.3,18.5,400.0,504.83,403.03
2016,6,18,17,30,742.0,68.0,2.3,18.0,348.0,448.24,357.83
2016,6,18,17,45,701.0,63.0,2.3,18.0,297.0,387.03,306.85
2016,6,18,18,0,660.0,58.0,2.3,18.0,246.0,329.13,257.03
2016,6,18,18,15,599.0,52.0,2.3,17.0,197.0,267.87,204.45
2016,6,18,18,30,538.0,46.0,2.3,16.0,148.0,211.73,155.14
2016,6,18,18,45,444.5,37.5,2.35,15.5,105.5,151.49,103.41
2016,6,18,19,0,351.0,29.0,2.4,15.0,63.0,101.26,59.99
2016,6,18,19,15,175.5,14.5,2.4,14.5,31.5,40.46,0.0
2016,6,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,4,45,55.5,5.5,1.2,12.5,6.5,0.0,0.0
2016,6,19,5,0,111.0,11.0,1.2,13.0,13.0,10.81,0.0
2016,6,19,5,15,254.5,21.5,1.15,13.5,45.0,16.66,4.35
2016,6,19,5,30,398.0,32.0,1.1,14.0,77.0,24.15,14.98
2016,6,19,5,45,486.0,39.5,1.1,14.5,121.5,28.41,19.37
2016,6,19,6,0,574.0,47.0,1.1,15.0,166.0,32.43,23.22
2016,6,19,6,15,629.5,52.5,1.1,15.5,215.0,52.93,29.29
2016,6,19,6,30,685.0,58.0,1.1,16.0,264.0,96.36,50.05
2016,6,19,6,45,723.5,62.0,1.1,16.5,315.5,142.52,82.14
2016,6,19,7,0,762.0,66.0,1.1,17.0,367.0,193.0,122.84
2016,6,19,7,15,789.0,69.5,1.1,17.5,418.5,244.46,167.18
2016,6,19,7,30,816.0,73.0,1.1,18.0,470.0,298.62,214.26
2016,6,19,7,45,837.0,76.0,1.15,18.5,520.0,356.12,263.58
2016,6,19,8,0,858.0,79.0,1.2,19.0,570.0,411.71,310.31
2016,6,19,8,15,873.5,81.0,1.15,19.5,617.0,465.28,353.8
2016,6,19,8,30,889.0,83.0,1.1,20.0,664.0,519.38,396.01
2016,6,19,8,45,901.0,85.0,1.1,20.5,708.0,571.88,435.77
2016,6,19,9,0,913.0,87.0,1.1,21.0,752.0,624.1,473.91
2016,6,19,9,15,922.5,88.5,1.1,21.5,791.0,673.74,508.93
2016,6,19,9,30,932.0,90.0,1.1,22.0,830.0,722.4,541.47
2016,6,19,9,45,942.5,89.5,1.1,22.5,864.5,768.68,570.18
2016,6,19,10,0,953.0,89.0,1.1,23.0,899.0,813.58,597.46
2016,6,19,10,15,958.5,90.0,1.15,23.0,927.0,854.36,623.48
2016,6,19,10,30,964.0,91.0,1.2,23.0,955.0,892.99,647.97
2016,6,19,10,45,966.0,93.0,1.25,23.0,976.0,927.26,669.54
2016,6,19,11,0,968.0,95.0,1.3,23.0,997.0,958.84,689.39
2016,6,19,11,15,970.5,95.5,1.4,23.0,1011.0,986.6,707.6
2016,6,19,11,30,973.0,96.0,1.5,23.0,1025.0,1011.44,724.04
2016,6,19,11,45,968.5,100.0,1.65,23.0,1030.5,1030.05,737.41
2016,6,19,12,0,964.0,104.0,1.8,23.0,1036.0,1045.35,748.81
2016,6,19,12,15,964.0,104.0,1.9,23.0,1035.5,1057.77,757.78
2016,6,19,12,30,964.0,104.0,2.0,23.0,1035.0,1066.91,764.81
2016,6,19,12,45,955.5,108.5,2.15,23.0,1025.0,1068.81,768.06
2016,6,19,13,0,947.0,113.0,2.3,23.0,1015.0,1067.36,769.3
2016,6,19,13,15,944.5,112.5,2.4,22.5,999.5,1063.5,769.96
2016,6,19,13,30,942.0,112.0,2.5,22.0,984.0,1056.33,768.57
2016,6,19,13,45,941.0,109.0,2.6,22.0,963.0,1044.76,762.94
2016,6,19,14,0,940.0,106.0,2.7,22.0,942.0,1029.9,755.23
2016,6,19,14,15,591.0,254.0,2.75,22.0,774.0,845.53,632.45
2016,6,19,14,30,242.0,402.0,2.8,22.0,606.0,652.9,489.9
2016,6,19,14,45,249.5,382.5,2.85,22.0,585.5,634.9,479.77
2016,6,19,15,0,257.0,363.0,2.9,22.0,565.0,615.54,467.45
2016,6,19,15,15,158.0,336.0,2.9,21.5,458.0,487.22,373.63
2016,6,19,15,30,59.0,309.0,2.9,21.0,351.0,364.59,281.12
2016,6,19,15,45,250.0,270.5,2.95,21.0,433.0,489.32,381.89
2016,6,19,16,0,441.0,232.0,3.0,21.0,515.0,592.01,462.47
2016,6,19,16,15,289.0,237.5,3.0,20.5,417.5,464.06,364.96
2016,6,19,16,30,137.0,243.0,3.0,20.0,320.0,348.64,275.09
2016,6,19,16,45,188.5,216.0,3.0,20.0,311.0,347.16,276.03
2016,6,19,17,0,240.0,189.0,3.0,20.0,302.0,346.27,276.41
2016,6,19,17,15,145.0,167.0,2.9,19.5,233.0,254.6,203.41
2016,6,19,17,30,50.0,145.0,2.8,19.0,164.0,172.95,137.41
2016,6,19,17,45,44.0,125.0,2.75,18.5,140.0,147.34,116.86
2016,6,19,18,0,38.0,105.0,2.7,18.0,116.0,122.27,96.24
2016,6,19,18,15,30.0,85.5,2.55,17.5,93.0,97.61,75.61
2016,6,19,18,30,22.0,66.0,2.4,17.0,70.0,73.72,55.36
2016,6,19,18,45,11.0,48.0,2.3,16.5,50.0,50.18,35.4
2016,6,19,19,0,0.0,30.0,2.2,16.0,30.0,29.45,17.47
2016,6,19,19,15,0.0,15.0,2.2,15.5,15.0,14.48,0.0
2016,6,19,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,45,57.5,5.5,2.45,10.5,6.5,0.0,0.0
2016,6,20,5,0,115.0,11.0,2.5,11.0,13.0,10.81,0.0
2016,6,20,5,15,262.5,21.5,2.5,11.5,45.5,16.7,4.23
2016,6,20,5,30,410.0,32.0,2.5,12.0,78.0,24.19,15.11
2016,6,20,5,45,501.5,39.0,2.55,12.5,123.0,28.02,19.16
2016,6,20,6,0,593.0,46.0,2.6,13.0,168.0,34.63,25.35
2016,6,20,6,15,647.5,51.0,2.5,13.5,217.5,51.47,28.29
2016,6,20,6,30,702.0,56.0,2.4,14.0,267.0,95.29,49.09
2016,6,20,6,45,742.0,59.5,2.35,14.5,319.0,142.09,81.84
2016,6,20,7,0,782.0,63.0,2.3,15.0,371.0,193.35,123.7
2016,6,20,7,15,808.5,66.5,2.3,15.5,423.0,245.73,169.68
2016,6,20,7,30,835.0,70.0,2.3,16.0,475.0,304.27,221.3
2016,6,20,7,45,854.5,73.0,2.35,17.0,525.0,358.74,268.95
2016,6,20,8,0,874.0,76.0,2.4,18.0,575.0,414.62,316.47
2016,6,20,8,15,889.5,78.0,2.4,18.5,623.0,468.98,361.93
2016,6,20,8,30,905.0,80.0,2.4,19.0,671.0,523.87,406.27
2016,6,20,8,45,916.0,82.0,2.4,19.5,715.0,576.59,447.52
2016,6,20,9,0,927.0,84.0,2.4,20.0,759.0,628.93,487.09
2016,6,20,9,15,936.0,86.0,2.4,20.5,798.5,679.36,524.0
2016,6,20,9,30,945.0,88.0,2.4,21.0,838.0,728.76,558.25
2016,6,20,9,45,943.5,94.5,2.4,21.5,870.0,773.62,587.18
2016,6,20,10,0,942.0,101.0,2.4,22.0,902.0,816.21,614.11
2016,6,20,10,15,947.5,102.0,2.45,22.0,929.5,856.68,640.83
2016,6,20,10,30,953.0,103.0,2.5,22.0,957.0,895.03,665.95
2016,6,20,10,45,957.5,103.5,2.55,22.0,978.5,929.74,688.52
2016,6,20,11,0,962.0,104.0,2.6,22.0,1000.0,961.93,709.37
2016,6,20,11,15,964.5,104.5,2.65,22.0,1014.0,989.62,727.24
2016,6,20,11,30,967.0,105.0,2.7,22.0,1028.0,1014.42,743.26
2016,6,20,11,45,969.0,104.0,2.75,22.0,1035.0,1034.25,756.12
2016,6,20,12,0,971.0,103.0,2.8,22.0,1042.0,1050.96,767.08
2016,6,20,12,15,970.5,103.0,2.85,22.0,1041.0,1063.01,775.14
2016,6,20,12,30,970.0,103.0,2.9,22.0,1040.0,1071.75,781.22
2016,6,20,12,45,968.0,103.0,3.0,22.0,1031.5,1075.64,784.8
2016,6,20,13,0,966.0,103.0,3.1,22.0,1023.0,1076.14,786.33
2016,6,20,13,15,963.0,102.0,3.15,22.0,1007.0,1071.21,784.02
2016,6,20,13,30,960.0,101.0,3.2,22.0,991.0,1062.9,779.67
2016,6,20,13,45,955.0,100.5,3.25,22.0,968.0,1049.81,772.3
2016,6,20,14,0,950.0,100.0,3.3,22.0,945.0,1033.5,762.92
2016,6,20,14,15,943.5,99.0,3.35,21.5,916.0,1012.11,751.7
2016,6,20,14,30,937.0,98.0,3.4,21.0,887.0,987.77,738.47
2016,6,20,14,45,927.5,97.0,3.45,21.0,851.5,957.86,720.01
2016,6,20,15,0,918.0,96.0,3.5,21.0,816.0,925.44,699.75
2016,6,20,15,15,907.5,94.5,3.5,20.5,775.5,889.29,677.79
2016,6,20,15,30,897.0,93.0,3.5,20.0,735.0,851.07,654.12
2016,6,20,15,45,881.5,91.5,3.5,20.0,690.0,807.01,624.79
2016,6,20,16,0,866.0,90.0,3.5,20.0,645.0,761.66,594.21
2016,6,20,16,15,849.0,87.0,3.45,19.5,597.0,712.58,561.37
2016,6,20,16,30,832.0,84.0,3.4,19.0,549.0,665.92,529.73
2016,6,20,16,45,701.5,101.5,3.35,19.0,468.5,566.89,453.74
2016,6,20,17,0,571.0,119.0,3.3,19.0,388.0,476.33,382.61
2016,6,20,17,15,300.5,129.0,3.15,18.5,269.5,303.35,244.77
2016,6,20,17,30,30.0,139.0,3.0,18.0,151.0,156.54,124.38
2016,6,20,17,45,24.5,120.0,2.95,17.5,129.0,133.21,105.73
2016,6,20,18,0,19.0,101.0,2.9,17.0,107.0,107.72,84.73
2016,6,20,18,15,11.5,82.0,2.85,16.5,85.5,85.24,65.93
2016,6,20,18,30,4.0,63.0,2.8,16.0,64.0,63.49,47.54
2016,6,20,18,45,2.0,45.0,2.8,15.5,45.5,44.81,31.44
2016,6,20,19,0,0.0,27.0,2.8,15.0,27.0,26.22,15.05
2016,6,20,19,15,0.0,13.5,2.85,15.0,13.5,13.03,0.0
2016,6,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,45,51.5,5.5,1.9,11.5,6.5,0.0,0.0
2016,6,21,5,0,103.0,11.0,1.9,12.0,13.0,10.81,0.0
2016,6,21,5,15,246.0,21.5,1.9,12.5,44.0,16.73,3.98
2016,6,21,5,30,389.0,32.0,1.9,13.0,75.0,24.23,15.06
2016,6,21,5,45,477.5,39.5,1.9,13.5,119.0,28.49,19.49
2016,6,21,6,0,566.0,47.0,1.9,14.0,163.0,32.5,23.35
2016,6,21,6,15,621.0,52.0,1.8,14.5,211.5,51.28,28.75
2016,6,21,6,30,676.0,57.0,1.7,15.0,260.0,93.67,48.63
2016,6,21,6,45,716.5,61.0,1.65,16.0,311.5,139.55,80.29
2016,6,21,7,0,757.0,65.0,1.6,17.0,363.0,189.95,120.72
2016,6,21,7,15,784.0,68.5,1.6,17.5,414.0,241.1,165.0
2016,6,21,7,30,811.0,72.0,1.6,18.0,465.0,294.96,212.12
2016,6,21,7,45,832.5,74.5,1.6,18.5,514.5,351.9,261.3
2016,6,21,8,0,854.0,77.0,1.6,19.0,564.0,406.98,307.9
2016,6,21,8,15,869.5,79.0,1.6,19.5,611.5,460.33,351.88
2016,6,21,8,30,885.0,81.0,1.6,20.0,659.0,514.23,394.77
2016,6,21,8,45,897.5,82.5,1.6,21.0,702.5,566.34,434.04
2016,6,21,9,0,910.0,84.0,1.6,22.0,746.0,618.23,471.6
2016,6,21,9,15,919.5,86.0,1.6,22.0,785.0,668.23,508.33
2016,6,21,9,30,929.0,88.0,1.6,22.0,824.0,717.27,542.72
2016,6,21,9,45,931.0,92.0,1.6,22.5,856.5,761.64,570.7
2016,6,21,10,0,933.0,96.0,1.6,23.0,889.0,804.03,596.91
2016,6,21,10,15,938.5,97.5,1.65,23.5,916.5,844.66,622.07
2016,6,21,10,30,944.0,99.0,1.7,24.0,944.0,883.2,645.58
2016,6,21,10,45,946.5,100.5,1.75,24.5,965.0,916.9,665.72
2016,6,21,11,0,949.0,102.0,1.8,25.0,986.0,948.0,684.09
2016,6,21,11,15,951.5,102.5,1.85,25.0,1000.0,975.39,701.37
2016,6,21,11,30,954.0,103.0,1.9,25.0,1014.0,999.94,716.89
2016,6,21,11,45,954.0,103.5,2.0,25.0,1020.5,1019.14,729.73
2016,6,21,12,0,954.0,104.0,2.1,25.0,1027.0,1035.21,740.72
2016,6,21,12,15,954.0,104.0,2.2,25.0,1026.0,1047.6,749.52
2016,6,21,12,30,954.0,104.0,2.3,25.0,1025.0,1056.74,756.39
2016,6,21,12,45,949.5,105.5,2.4,25.0,1016.0,1059.63,759.45
2016,6,21,13,0,945.0,107.0,2.5,25.0,1007.0,1059.19,760.55
2016,6,21,13,15,942.0,106.5,2.6,24.5,992.0,1054.89,760.8
2016,6,21,13,30,939.0,106.0,2.7,24.0,977.0,1047.29,759.03
2016,6,21,13,45,935.0,105.0,2.85,24.0,954.5,1034.92,753.26
2016,6,21,14,0,931.0,104.0,3.0,24.0,932.0,1019.38,745.41
2016,6,21,14,15,925.0,103.0,3.05,23.5,903.5,998.83,734.86
2016,6,21,14,30,919.0,102.0,3.1,23.0,875.0,975.37,722.37
2016,6,21,14,45,911.0,100.5,3.2,23.0,841.0,946.75,705.35
2016,6,21,15,0,903.0,99.0,3.3,23.0,807.0,915.6,686.48
2016,6,21,15,15,892.5,97.0,3.35,22.5,767.5,879.39,664.94
2016,6,21,15,30,882.0,95.0,3.4,22.0,728.0,841.14,641.7
2016,6,21,15,45,869.0,93.0,3.45,22.0,684.0,799.07,614.21
2016,6,21,16,0,856.0,91.0,3.5,22.0,640.0,755.57,585.35
2016,6,21,16,15,839.0,88.0,3.5,21.5,592.5,706.9,553.17
2016,6,21,16,30,822.0,85.0,3.5,21.0,545.0,660.68,522.2
2016,6,21,16,45,800.5,81.5,3.5,20.5,495.5,607.34,483.29
2016,6,21,17,0,779.0,78.0,3.5,20.0,446.0,554.28,443.22
2016,6,21,17,15,749.0,74.0,3.45,19.5,395.0,496.58,398.13
2016,6,21,17,30,719.0,70.0,3.4,19.0,344.0,440.53,352.86
2016,6,21,17,45,678.5,65.0,3.4,18.5,293.5,380.63,303.16
2016,6,21,18,0,638.0,60.0,3.4,18.0,243.0,324.96,255.31
2016,6,21,18,15,577.5,54.0,3.3,17.5,195.5,264.0,202.26
2016,6,21,18,30,517.0,48.0,3.2,17.0,148.0,208.98,153.48
2016,6,21,18,45,423.5,39.5,3.1,16.5,106.0,149.62,102.58
2016,6,21,19,0,330.0,31.0,3.0,16.0,64.0,100.23,60.17
2016,6,21,19,15,165.0,15.5,3.0,15.5,32.0,40.67,1.2
2016,6,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
