Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,22,4,45,43.5,5.5,3.5,10.5,6.5,0.0,0.0
2016,6,22,5,0,87.0,11.0,3.6,11.0,13.0,10.81,0.0
2016,6,22,5,15,233.0,22.0,3.65,11.5,44.0,17.27,4.03
2016,6,22,5,30,379.0,33.0,3.7,12.0,75.0,25.23,15.94
2016,6,22,5,45,469.0,41.0,3.75,12.5,119.0,29.88,20.77
2016,6,22,6,0,559.0,49.0,3.8,13.0,163.0,34.25,24.99
2016,6,22,6,15,616.0,54.5,3.8,13.5,212.0,49.59,27.83
2016,6,22,6,30,673.0,60.0,3.8,14.0,261.0,95.55,50.71
2016,6,22,6,45,526.5,95.0,3.8,14.5,270.0,141.98,91.31
2016,6,22,7,0,380.0,130.0,3.8,15.0,279.0,175.82,126.03
2016,6,22,7,15,269.0,166.5,3.75,15.5,279.5,207.16,157.28
2016,6,22,7,30,158.0,203.0,3.7,16.0,280.0,226.5,177.15
2016,6,22,7,45,226.0,218.0,3.65,16.5,340.5,273.45,213.91
2016,6,22,8,0,294.0,233.0,3.6,17.0,401.0,324.31,254.01
2016,6,22,8,15,297.5,255.0,3.55,17.0,437.0,362.86,285.2
2016,6,22,8,30,301.0,277.0,3.5,17.0,473.0,401.65,316.0
2016,6,22,8,45,606.0,182.5,3.5,17.5,611.5,496.34,391.57
2016,6,22,9,0,911.0,88.0,3.5,18.0,750.0,621.91,489.83
2016,6,22,9,15,920.5,90.0,3.45,18.5,789.0,672.0,526.9
2016,6,22,9,30,930.0,92.0,3.4,19.0,828.0,721.14,562.01
2016,6,22,9,45,937.5,93.0,3.35,19.5,862.0,766.69,592.1
2016,6,22,10,0,945.0,94.0,3.3,20.0,896.0,810.67,620.57
2016,6,22,10,15,950.5,95.0,3.3,20.0,924.0,851.28,647.76
2016,6,22,10,30,956.0,96.0,3.3,20.0,952.0,889.78,673.28
2016,6,22,10,45,959.5,97.0,3.3,20.5,973.5,924.25,694.55
2016,6,22,11,0,963.0,98.0,3.3,21.0,995.0,956.15,713.89
2016,6,22,11,15,966.0,98.5,3.3,21.0,1009.5,984.38,732.05
2016,6,22,11,30,969.0,99.0,3.3,21.0,1024.0,1009.74,748.3
2016,6,22,11,45,970.0,99.5,3.35,21.0,1031.0,1030.21,761.73
2016,6,22,12,0,971.0,100.0,3.4,21.0,1038.0,1047.53,773.2
2016,6,22,12,15,699.5,256.5,3.4,21.0,932.5,958.12,713.62
2016,6,22,12,30,428.0,413.0,3.4,21.0,827.0,853.3,634.64
2016,6,22,12,45,691.5,261.0,3.4,21.0,923.0,968.98,722.77
2016,6,22,13,0,955.0,109.0,3.4,21.0,1019.0,1071.23,789.81
2016,6,22,13,15,953.0,108.0,3.4,21.0,1004.0,1067.45,786.84
2016,6,22,13,30,951.0,107.0,3.4,21.0,989.0,1060.33,782.74
2016,6,22,13,45,946.5,106.5,3.45,21.0,967.0,1047.94,775.72
2016,6,22,14,0,942.0,106.0,3.5,21.0,945.0,1032.35,766.7
2016,6,22,14,15,936.5,105.0,3.5,21.0,916.5,1012.16,754.31
2016,6,22,14,30,931.0,104.0,3.5,21.0,888.0,989.01,740.0
2016,6,22,14,45,923.5,102.0,3.5,21.0,853.5,960.1,721.83
2016,6,22,15,0,916.0,100.0,3.5,21.0,819.0,928.59,701.86
2016,6,22,15,15,905.5,98.0,3.5,20.5,778.5,892.04,679.64
2016,6,22,15,30,895.0,96.0,3.5,20.0,738.0,853.42,655.72
2016,6,22,15,45,882.0,93.5,3.55,20.0,693.5,810.4,627.39
2016,6,22,16,0,869.0,91.0,3.6,20.0,649.0,765.9,597.66
2016,6,22,16,15,851.5,88.0,3.6,19.5,600.5,716.38,564.68
2016,6,22,16,30,834.0,85.0,3.6,19.0,552.0,669.32,532.9
2016,6,22,16,45,811.5,82.0,3.65,19.0,501.5,615.38,492.55
2016,6,22,17,0,789.0,79.0,3.7,19.0,451.0,561.77,451.09
2016,6,22,17,15,758.5,75.0,3.7,18.5,399.5,503.32,405.33
2016,6,22,17,30,728.0,71.0,3.7,18.0,348.0,446.55,359.35
2016,6,22,17,45,685.0,66.0,3.75,17.5,297.0,385.05,308.18
2016,6,22,18,0,642.0,61.0,3.8,17.0,246.0,328.06,259.07
2016,6,22,18,15,581.0,55.0,3.8,16.0,197.5,266.68,205.82
2016,6,22,18,30,520.0,49.0,3.8,15.0,149.0,211.27,156.68
2016,6,22,18,45,422.0,40.5,3.8,14.5,106.5,150.6,104.36
2016,6,22,19,0,324.0,32.0,3.8,14.0,64.0,100.35,61.11
2016,6,22,19,15,162.0,16.0,3.8,13.5,32.0,40.96,1.99
2016,6,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,23,4,45,60.0,5.0,3.3,10.5,6.0,0.0,0.0
2016,6,23,5,0,120.0,10.0,3.4,11.0,12.0,9.83,0.0
2016,6,23,5,15,270.0,20.0,3.4,11.0,44.5,15.38,2.69
2016,6,23,5,30,420.0,30.0,3.4,11.0,77.0,22.46,13.62
2016,6,23,5,45,511.5,37.0,3.45,11.5,122.0,28.8,19.91
2016,6,23,6,0,603.0,44.0,3.5,12.0,167.0,32.9,23.88
2016,6,23,6,15,657.0,49.0,3.5,12.5,216.5,48.11,26.49
2016,6,23,6,30,711.0,54.0,3.5,13.0,266.0,92.26,46.87
2016,6,23,6,45,750.0,57.5,3.55,14.0,318.0,139.32,79.49
2016,6,23,7,0,789.0,61.0,3.6,15.0,370.0,190.73,121.37
2016,6,23,7,15,814.0,64.0,3.5,15.5,421.0,242.64,167.22
2016,6,23,7,30,839.0,67.0,3.4,16.0,472.0,300.56,218.76
2016,6,23,7,45,858.5,69.0,3.35,16.5,521.5,354.3,266.74
2016,6,23,8,0,878.0,71.0,3.3,17.0,571.0,409.43,314.8
2016,6,23,8,15,891.5,73.0,3.25,17.5,617.5,463.09,360.39
2016,6,23,8,30,905.0,75.0,3.2,18.0,664.0,517.08,404.72
2016,6,23,8,45,915.0,77.0,3.15,18.5,707.0,569.27,446.19
2016,6,23,9,0,925.0,79.0,3.1,19.0,750.0,620.99,485.89
2016,6,23,9,15,932.5,80.5,3.05,19.5,788.0,669.95,522.25
2016,6,23,9,30,940.0,82.0,3.0,20.0,826.0,717.75,555.76
2016,6,23,9,45,940.5,86.0,3.0,20.5,857.5,761.54,584.54
2016,6,23,10,0,941.0,90.0,3.0,21.0,889.0,803.21,611.43
2016,6,23,10,15,945.0,91.0,3.05,21.0,915.5,842.5,637.83
2016,6,23,10,30,949.0,92.0,3.1,21.0,942.0,879.58,662.55
2016,6,23,10,45,953.0,92.0,3.2,21.0,962.5,913.31,685.22
2016,6,23,11,0,957.0,92.0,3.3,21.0,983.0,944.51,706.15
2016,6,23,11,15,958.5,92.5,3.4,21.0,996.0,971.23,724.08
2016,6,23,11,30,960.0,93.0,3.5,21.0,1009.0,995.03,740.12
2016,6,23,11,45,961.5,92.0,3.6,21.0,1015.5,1014.32,753.23
2016,6,23,12,0,963.0,91.0,3.7,21.0,1022.0,1030.49,764.38
2016,6,23,12,15,963.0,91.0,3.8,21.0,1021.5,1043.0,773.22
2016,6,23,12,30,963.0,91.0,3.9,21.0,1021.0,1052.24,780.01
2016,6,23,12,45,959.0,93.0,4.0,21.0,1012.5,1056.2,783.45
2016,6,23,13,0,955.0,95.0,4.1,21.0,1004.0,1056.82,784.82
2016,6,23,13,15,952.5,94.5,4.1,20.5,989.0,1053.01,784.2
2016,6,23,13,30,950.0,94.0,4.1,20.0,974.0,1045.86,781.5
2016,6,23,13,45,948.0,91.5,4.2,20.0,953.0,1033.8,774.78
2016,6,23,14,0,946.0,89.0,4.3,20.0,932.0,1018.46,765.92
2016,6,23,14,15,940.0,88.0,4.35,20.0,903.0,997.67,753.11
2016,6,23,14,30,934.0,87.0,4.4,20.0,874.0,973.92,738.28
2016,6,23,14,45,927.0,85.0,4.45,20.0,839.5,945.35,720.34
2016,6,23,15,0,920.0,83.0,4.5,20.0,805.0,914.14,700.48
2016,6,23,15,15,910.0,81.5,4.5,19.5,765.5,878.4,678.27
2016,6,23,15,30,900.0,80.0,4.5,19.0,726.0,840.55,654.31
2016,6,23,15,45,886.5,78.0,4.5,19.0,681.5,797.46,625.01
2016,6,23,16,0,873.0,76.0,4.5,19.0,637.0,752.93,594.36
2016,6,23,16,15,857.0,74.0,4.5,18.5,590.0,705.39,562.19
2016,6,23,16,30,841.0,72.0,4.5,18.0,543.0,657.12,528.85
2016,6,23,16,45,818.5,69.5,4.5,18.0,493.5,603.66,488.63
2016,6,23,17,0,796.0,67.0,4.5,18.0,444.0,553.06,448.57
2016,6,23,17,15,768.0,64.0,4.4,17.5,393.5,496.81,403.56
2016,6,23,17,30,740.0,61.0,4.3,17.0,343.0,442.0,358.31
2016,6,23,17,45,699.5,57.0,4.25,16.5,293.0,382.18,307.76
2016,6,23,18,0,659.0,53.0,4.2,16.0,243.0,325.62,258.4
2016,6,23,18,15,601.5,48.0,4.05,15.5,195.5,265.64,205.24
2016,6,23,18,30,544.0,43.0,3.9,15.0,148.0,212.09,156.86
2016,6,23,18,45,451.5,35.5,3.8,14.5,106.0,152.57,105.05
2016,6,23,19,0,359.0,28.0,3.7,14.0,64.0,102.94,61.88
2016,6,23,19,15,179.5,14.0,3.65,13.5,32.0,41.26,2.31
2016,6,23,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,45,50.5,5.0,3.0,10.5,6.0,0.0,0.0
2016,6,24,5,0,101.0,10.0,3.1,11.0,12.0,9.83,0.0
2016,6,24,5,15,252.5,20.5,3.1,11.0,43.5,15.91,2.63
2016,6,24,5,30,404.0,31.0,3.1,11.0,75.0,23.45,14.43
2016,6,24,5,45,491.5,38.5,3.15,11.5,119.5,27.75,18.97
2016,6,24,6,0,579.0,46.0,3.2,12.0,164.0,31.81,22.9
2016,6,24,6,15,635.5,51.5,3.1,12.5,213.5,49.32,28.26
2016,6,24,6,30,692.0,57.0,3.0,13.0,263.0,92.88,48.26
2016,6,24,6,45,729.5,61.5,2.9,14.0,314.5,139.57,80.58
2016,6,24,7,0,767.0,66.0,2.8,15.0,366.0,190.48,121.86
2016,6,24,7,15,794.5,69.5,2.65,15.5,418.0,242.24,167.14
2016,6,24,7,30,822.0,73.0,2.5,16.0,470.0,296.77,215.46
2016,6,24,7,45,841.5,76.5,2.35,16.5,520.0,354.5,265.99
2016,6,24,8,0,861.0,80.0,2.2,17.0,570.0,410.19,313.66
2016,6,24,8,15,876.5,82.5,2.1,17.5,617.5,464.41,358.81
2016,6,24,8,30,892.0,85.0,2.0,18.0,665.0,519.18,402.71
2016,6,24,8,45,903.0,87.5,1.95,18.5,708.5,571.84,443.6
2016,6,24,9,0,914.0,90.0,1.9,19.0,752.0,624.14,482.73
2016,6,24,9,15,923.0,91.5,1.85,19.5,791.5,673.65,518.48
2016,6,24,9,30,932.0,93.0,1.8,20.0,831.0,722.14,551.86
2016,6,24,9,45,940.5,94.0,1.8,20.5,865.0,768.57,581.62
2016,6,24,10,0,949.0,95.0,1.8,21.0,899.0,813.5,609.83
2016,6,24,10,15,954.0,96.0,1.8,21.0,927.5,853.94,635.8
2016,6,24,10,30,959.0,97.0,1.8,21.0,956.0,892.23,660.11
2016,6,24,10,45,963.5,97.5,1.85,21.5,977.0,927.26,681.36
2016,6,24,11,0,968.0,98.0,1.9,22.0,998.0,959.76,700.82
2016,6,24,11,15,970.5,98.5,1.95,22.0,1012.5,987.76,718.66
2016,6,24,11,30,973.0,99.0,2.0,22.0,1027.0,1012.84,734.68
2016,6,24,11,45,974.0,99.0,2.15,22.0,1034.0,1032.98,748.85
2016,6,24,12,0,975.0,99.0,2.3,22.0,1041.0,1049.96,761.09
2016,6,24,12,15,975.0,99.0,2.4,22.0,1041.0,1062.72,770.17
2016,6,24,12,30,975.0,99.0,2.5,22.0,1041.0,1072.17,777.27
2016,6,24,12,45,965.5,104.5,2.6,22.5,1031.0,1074.37,778.36
2016,6,24,13,0,956.0,110.0,2.7,23.0,1021.0,1073.18,777.44
2016,6,24,13,15,953.5,109.5,2.8,23.0,1006.0,1069.52,776.56
2016,6,24,13,30,951.0,109.0,2.9,23.0,991.0,1062.52,773.62
2016,6,24,13,45,946.5,108.5,3.0,23.0,969.0,1050.23,767.35
2016,6,24,14,0,942.0,108.0,3.1,23.0,947.0,1034.74,759.06
2016,6,24,14,15,936.5,106.5,3.1,22.5,918.5,1014.12,748.05
2016,6,24,14,30,931.0,105.0,3.1,22.0,890.0,990.52,735.09
2016,6,24,14,45,922.5,104.0,3.15,22.0,855.0,961.84,717.68
2016,6,24,15,0,914.0,103.0,3.2,22.0,820.0,930.61,698.49
2016,6,24,15,15,904.0,101.0,3.15,22.0,780.0,894.62,675.26
2016,6,24,15,30,894.0,99.0,3.1,22.0,740.0,856.53,650.47
2016,6,24,15,45,879.5,97.0,3.1,22.0,695.5,812.94,621.96
2016,6,24,16,0,865.0,95.0,3.1,22.0,651.0,767.98,592.16
2016,6,24,16,15,848.0,92.0,3.1,21.5,603.0,722.41,562.61
2016,6,24,16,30,831.0,89.0,3.1,21.0,555.0,672.53,529.3
2016,6,24,16,45,807.5,85.5,3.1,21.0,504.0,617.52,488.56
2016,6,24,17,0,784.0,82.0,3.1,21.0,453.0,562.94,446.92
2016,6,24,17,15,753.0,78.0,3.05,20.0,401.5,504.43,402.47
2016,6,24,17,30,722.0,74.0,3.0,19.0,350.0,447.62,357.68
2016,6,24,17,45,678.5,69.0,3.0,18.5,298.5,387.19,307.85
2016,6,24,18,0,635.0,64.0,3.0,18.0,247.0,329.33,258.57
2016,6,24,18,15,572.0,57.5,2.9,17.0,198.5,266.97,205.05
2016,6,24,18,30,509.0,51.0,2.8,16.0,150.0,210.79,155.77
2016,6,24,18,45,412.0,42.0,2.7,15.5,107.0,150.26,103.97
2016,6,24,19,0,315.0,33.0,2.6,15.0,64.0,100.05,61.07
2016,6,24,19,15,157.5,16.5,2.6,14.5,32.0,41.13,2.87
2016,6,24,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,5,15,183.5,16.0,1.4,13.5,36.0,11.76,0.12
2016,6,25,5,30,367.0,32.0,1.4,14.0,72.0,24.45,15.06
2016,6,25,5,45,458.5,40.5,1.4,14.5,116.0,29.59,20.34
2016,6,25,6,0,550.0,49.0,1.4,15.0,160.0,34.41,24.93
2016,6,25,6,15,608.0,54.5,1.35,15.5,209.0,47.56,27.25
2016,6,25,6,30,666.0,60.0,1.3,16.0,258.0,93.05,48.91
2016,6,25,6,45,707.0,64.5,1.3,16.5,309.5,138.73,79.9
2016,6,25,7,0,748.0,69.0,1.3,17.0,361.0,189.02,119.98
2016,6,25,7,15,776.5,72.5,1.3,17.5,412.5,239.98,163.73
2016,6,25,7,30,805.0,76.0,1.3,18.0,464.0,293.83,210.55
2016,6,25,7,45,827.5,79.0,1.35,19.0,514.5,347.89,256.9
2016,6,25,8,0,850.0,82.0,1.4,20.0,565.0,406.91,305.77
2016,6,25,8,15,866.0,84.5,1.45,20.5,612.5,460.82,350.0
2016,6,25,8,30,882.0,87.0,1.5,21.0,660.0,515.34,393.27
2016,6,25,8,45,895.0,89.0,1.55,21.5,704.0,568.16,433.9
2016,6,25,9,0,908.0,91.0,1.6,22.0,748.0,620.82,473.09
2016,6,25,9,15,917.5,92.5,1.65,22.0,787.5,670.4,509.89
2016,6,25,9,30,927.0,94.0,1.7,22.0,827.0,719.03,544.79
2016,6,25,9,45,927.5,99.0,1.75,22.5,859.0,763.36,573.24
2016,6,25,10,0,928.0,104.0,1.8,23.0,891.0,805.6,599.91
2016,6,25,10,15,934.0,105.5,1.9,23.0,919.0,846.63,627.12
2016,6,25,10,30,940.0,107.0,2.0,23.0,947.0,885.63,652.85
2016,6,25,10,45,943.5,108.0,2.1,23.0,968.5,919.79,675.29
2016,6,25,11,0,947.0,109.0,2.2,23.0,990.0,951.41,696.08
2016,6,25,11,15,949.5,109.5,2.25,23.0,1004.5,978.97,713.72
2016,6,25,11,30,952.0,110.0,2.3,23.0,1019.0,1003.69,729.56
2016,6,25,11,45,953.0,110.5,2.4,23.5,1026.0,1024.04,741.75
2016,6,25,12,0,954.0,111.0,2.5,24.0,1033.0,1041.29,752.03
2016,6,25,12,15,954.0,111.0,2.55,24.0,1032.5,1053.92,760.38
2016,6,25,12,30,954.0,111.0,2.6,24.0,1032.0,1063.3,766.82
2016,6,25,12,45,955.0,109.0,2.7,24.0,1025.0,1068.36,771.18
2016,6,25,13,0,956.0,107.0,2.8,24.0,1018.0,1070.07,773.53
2016,6,25,13,15,953.5,106.5,2.85,24.0,1003.0,1066.44,772.1
2016,6,25,13,30,951.0,106.0,2.9,24.0,988.0,1059.46,768.68
2016,6,25,13,45,947.0,105.0,2.95,24.0,966.0,1047.16,761.96
2016,6,25,14,0,943.0,104.0,3.0,24.0,944.0,1031.65,753.25
2016,6,25,14,15,937.0,103.0,3.05,23.5,915.5,1011.08,742.76
2016,6,25,14,30,931.0,102.0,3.1,23.0,887.0,987.54,730.3
2016,6,25,14,45,923.5,100.0,3.15,23.0,852.5,958.74,712.86
2016,6,25,15,0,916.0,98.0,3.2,23.0,818.0,927.31,693.58
2016,6,25,15,15,906.0,96.5,3.2,22.5,778.0,891.81,672.38
2016,6,25,15,30,896.0,95.0,3.2,22.0,738.0,854.21,649.49
2016,6,25,15,45,883.5,92.5,3.25,22.0,694.0,811.61,621.86
2016,6,25,16,0,871.0,90.0,3.3,22.0,650.0,767.5,592.81
2016,6,25,16,15,854.0,87.0,3.25,21.5,602.0,718.29,560.29
2016,6,25,16,30,837.0,84.0,3.2,21.0,554.0,671.51,528.96
2016,6,25,16,45,815.0,81.0,3.2,21.0,503.5,617.77,489.29
2016,6,25,17,0,793.0,78.0,3.2,21.0,453.0,564.31,448.41
2016,6,25,17,15,763.5,74.0,3.15,20.5,401.5,506.21,403.44
2016,6,25,17,30,734.0,70.0,3.1,20.0,350.0,449.67,358.19
2016,6,25,17,45,692.0,65.0,3.05,19.5,299.0,388.28,307.66
2016,6,25,18,0,650.0,60.0,3.0,19.0,248.0,331.23,259.04
2016,6,25,18,15,589.5,54.0,2.85,18.0,199.5,269.52,206.05
2016,6,25,18,30,529.0,48.0,2.7,17.0,151.0,213.72,157.06
2016,6,25,18,45,434.5,39.5,2.6,16.5,108.0,153.27,105.28
2016,6,25,19,0,340.0,31.0,2.5,16.0,65.0,102.89,62.12
2016,6,25,19,15,170.0,15.5,2.55,15.5,32.5,41.84,3.08
2016,6,25,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,5,15,175.5,16.0,1.9,13.5,34.5,11.8,0.0
2016,6,26,5,30,351.0,32.0,1.9,14.0,69.0,24.51,15.06
2016,6,26,5,45,440.5,40.0,1.9,14.5,112.0,29.19,19.96
2016,6,26,6,0,530.0,48.0,1.9,15.0,155.0,33.6,24.19
2016,6,26,6,15,587.5,54.0,1.8,15.5,203.0,46.13,26.77
2016,6,26,6,30,645.0,60.0,1.7,16.0,251.0,87.8,45.47
2016,6,26,6,45,686.0,64.5,1.6,16.5,301.5,135.4,78.15
2016,6,26,7,0,727.0,69.0,1.5,17.0,352.0,184.53,117.25
2016,6,26,7,15,755.5,73.0,1.45,17.5,402.5,234.8,160.38
2016,6,26,7,30,784.0,77.0,1.4,18.0,453.0,287.97,206.58
2016,6,26,7,45,806.0,79.5,1.4,19.0,502.5,340.3,251.51
2016,6,26,8,0,828.0,82.0,1.4,20.0,552.0,394.41,296.62
2016,6,26,8,15,844.0,85.0,1.4,20.5,599.0,450.79,342.54
2016,6,26,8,30,860.0,88.0,1.4,21.0,646.0,504.69,385.1
2016,6,26,8,45,872.0,90.0,1.45,21.5,689.0,555.92,424.56
2016,6,26,9,0,884.0,92.0,1.5,22.0,732.0,606.93,462.6
2016,6,26,9,15,893.5,94.0,1.55,22.5,770.5,655.92,498.03
2016,6,26,9,30,903.0,96.0,1.6,23.0,809.0,704.01,531.67
2016,6,26,9,45,910.5,97.0,1.7,23.5,842.5,748.6,560.7
2016,6,26,10,0,918.0,98.0,1.8,24.0,876.0,791.69,588.38
2016,6,26,10,15,923.5,99.5,1.85,24.0,903.5,831.96,614.61
2016,6,26,10,30,929.0,101.0,1.9,24.0,931.0,870.2,639.33
2016,6,26,10,45,931.0,102.5,2.0,24.5,951.0,903.22,659.72
2016,6,26,11,0,933.0,104.0,2.1,25.0,971.0,933.66,678.36
2016,6,26,11,15,935.0,104.5,2.15,25.0,985.0,960.43,695.4
2016,6,26,11,30,937.0,105.0,2.2,25.0,999.0,984.38,710.67
2016,6,26,11,45,937.0,106.0,2.3,25.5,1005.5,1003.99,722.37
2016,6,26,12,0,937.0,107.0,2.4,26.0,1012.0,1020.55,732.17
2016,6,26,12,15,937.0,107.0,2.5,26.0,1011.5,1032.98,740.89
2016,6,26,12,30,937.0,107.0,2.6,26.0,1011.0,1042.23,747.72
2016,6,26,12,45,926.5,112.5,2.75,26.0,1001.0,1043.35,750.0
2016,6,26,13,0,916.0,118.0,2.9,26.0,991.0,1041.2,750.33
2016,6,26,13,15,913.5,117.5,2.95,25.5,976.5,1037.75,750.47
2016,6,26,13,30,911.0,117.0,3.0,25.0,962.0,1031.08,748.64
2016,6,26,13,45,906.5,116.0,3.1,25.0,940.5,1018.75,742.2
2016,6,26,14,0,902.0,115.0,3.2,25.0,919.0,1003.33,733.83
2016,6,26,14,15,896.0,113.5,3.25,25.0,891.0,982.97,721.85
2016,6,26,14,30,890.0,112.0,3.3,25.0,863.0,959.76,708.02
2016,6,26,14,45,882.0,110.0,3.4,25.0,829.0,931.48,691.11
2016,6,26,15,0,874.0,108.0,3.5,25.0,795.0,900.72,672.42
2016,6,26,15,15,863.5,106.0,3.5,24.5,756.0,865.51,651.22
2016,6,26,15,30,853.0,104.0,3.5,24.0,717.0,828.32,628.43
2016,6,26,15,45,839.5,101.5,3.55,24.0,674.0,786.43,601.09
2016,6,26,16,0,826.0,99.0,3.6,24.0,631.0,746.91,575.11
2016,6,26,16,15,808.5,96.0,3.55,23.5,584.0,698.89,543.3
2016,6,26,16,30,791.0,93.0,3.5,23.0,537.0,650.3,510.35
2016,6,26,16,45,770.0,88.5,3.5,23.0,488.5,597.53,471.11
2016,6,26,17,0,749.0,84.0,3.5,23.0,440.0,545.04,431.06
2016,6,26,17,15,718.5,80.0,3.4,22.0,389.5,488.41,387.98
2016,6,26,17,30,688.0,76.0,3.3,21.0,339.0,434.58,345.52
2016,6,26,17,45,649.0,70.0,3.25,20.5,289.5,375.71,297.12
2016,6,26,18,0,610.0,64.0,3.2,20.0,240.0,320.01,249.81
2016,6,26,18,15,549.5,57.0,3.05,19.5,192.5,259.22,197.51
2016,6,26,18,30,489.0,50.0,2.9,19.0,145.0,204.37,149.49
2016,6,26,18,45,402.0,40.5,2.8,18.5,104.0,146.7,100.35
2016,6,26,19,0,315.0,31.0,2.7,18.0,63.0,98.36,59.12
2016,6,26,19,15,157.5,15.5,2.7,17.5,31.5,40.23,2.86
2016,6,26,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,5,15,173.0,15.5,2.15,14.5,34.0,11.39,0.0
2016,6,27,5,30,346.0,31.0,2.1,15.0,68.0,23.62,14.19
2016,6,27,5,45,434.0,39.5,2.1,15.5,110.0,28.8,19.52
2016,6,27,6,0,522.0,48.0,2.1,16.0,152.0,33.66,24.12
2016,6,27,6,15,580.0,54.0,2.0,16.5,200.0,45.32,26.54
2016,6,27,6,30,638.0,60.0,1.9,17.0,248.0,86.58,44.71
2016,6,27,6,45,679.0,64.5,1.8,17.5,298.0,133.78,76.87
2016,6,27,7,0,720.0,69.0,1.7,18.0,348.0,182.5,115.45
2016,6,27,7,15,749.0,73.0,1.65,18.5,399.0,232.49,158.21
2016,6,27,7,30,778.0,77.0,1.6,19.0,450.0,285.45,204.13
2016,6,27,7,45,800.0,80.0,1.6,20.0,499.5,337.92,249.11
2016,6,27,8,0,822.0,83.0,1.6,21.0,549.0,392.17,294.3
2016,6,27,8,15,839.0,85.5,1.65,21.5,596.0,448.24,340.14
2016,6,27,8,30,856.0,88.0,1.7,22.0,643.0,501.93,382.84
2016,6,27,8,45,869.5,90.0,1.75,23.0,686.5,553.8,422.05
2016,6,27,9,0,883.0,92.0,1.8,24.0,730.0,605.6,459.79
2016,6,27,9,15,893.5,94.0,1.85,24.0,769.5,655.2,496.58
2016,6,27,9,30,904.0,96.0,1.9,24.0,809.0,704.0,531.81
2016,6,27,9,45,900.5,103.5,1.95,24.5,839.5,746.97,559.38
2016,6,27,10,0,897.0,111.0,2.0,25.0,870.0,787.61,585.03
2016,6,27,10,15,903.0,112.5,2.05,25.0,898.0,827.6,611.14
2016,6,27,10,30,909.0,114.0,2.1,25.0,926.0,865.66,635.78
2016,6,27,10,45,914.0,115.0,2.2,25.5,947.5,900.25,657.18
2016,6,27,11,0,919.0,116.0,2.3,26.0,969.0,932.49,676.93
2016,6,27,11,15,921.5,116.5,2.4,26.0,983.5,959.46,694.56
2016,6,27,11,30,924.0,117.0,2.5,26.0,998.0,983.68,710.49
2016,6,27,11,45,926.0,117.0,2.6,26.0,1005.5,1004.08,724.04
2016,6,27,12,0,928.0,117.0,2.7,26.0,1013.0,1021.52,735.8
2016,6,27,12,15,928.0,117.0,2.8,26.0,1013.0,1033.94,744.46
2016,6,27,12,30,928.0,117.0,2.9,26.0,1013.0,1043.22,751.26
2016,6,27,12,45,931.5,113.5,3.0,26.0,1006.5,1049.26,756.11
2016,6,27,13,0,935.0,110.0,3.1,26.0,1000.0,1052.01,758.99
2016,6,27,13,15,932.5,109.0,3.15,26.0,985.5,1048.0,757.23
2016,6,27,13,30,930.0,108.0,3.2,26.0,971.0,1040.71,753.52
2016,6,27,13,45,926.5,106.5,3.3,26.0,949.5,1028.66,747.25
2016,6,27,14,0,923.0,105.0,3.4,26.0,928.0,1013.44,738.99
2016,6,27,14,15,917.0,104.0,3.45,26.0,900.0,993.26,727.14
2016,6,27,14,30,911.0,103.0,3.5,26.0,872.0,970.17,713.42
2016,6,27,14,45,905.0,100.5,3.6,26.0,838.0,942.71,697.09
2016,6,27,15,0,899.0,98.0,3.7,26.0,804.0,912.61,678.89
2016,6,27,15,15,889.0,96.0,3.75,25.5,765.0,877.1,657.87
2016,6,27,15,30,879.0,94.0,3.8,25.0,726.0,839.53,635.15
2016,6,27,15,45,868.0,91.0,3.85,25.0,683.0,798.19,608.26
2016,6,27,16,0,857.0,88.0,3.9,25.0,640.0,755.27,579.93
2016,6,27,16,15,840.5,85.5,3.9,24.5,593.0,707.54,548.63
2016,6,27,16,30,824.0,83.0,3.9,24.0,546.0,662.2,518.51
2016,6,27,16,45,804.5,79.0,3.9,23.5,497.0,609.53,480.65
2016,6,27,17,0,785.0,75.0,3.9,23.0,448.0,556.94,441.3
2016,6,27,17,15,756.0,71.5,3.8,22.5,397.0,500.04,397.12
2016,6,27,17,30,727.0,68.0,3.7,22.0,346.0,444.66,352.72
2016,6,27,17,45,688.0,63.0,3.6,21.5,296.0,384.95,303.55
2016,6,27,18,0,649.0,58.0,3.5,21.0,246.0,328.33,255.37
2016,6,27,18,15,591.0,52.0,3.35,20.0,198.0,268.37,203.95
2016,6,27,18,30,533.0,46.0,3.2,19.0,150.0,213.21,155.62
2016,6,27,18,45,443.0,38.0,3.1,18.5,107.5,154.1,105.0
2016,6,27,19,0,353.0,30.0,3.0,18.0,65.0,104.6,62.53
2016,6,27,19,15,176.5,15.0,2.95,17.5,32.5,42.33,3.18
2016,6,27,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,5,15,177.0,16.0,2.2,13.5,34.5,11.88,0.0
2016,6,28,5,30,354.0,32.0,2.1,14.0,69.0,24.67,15.09
2016,6,28,5,45,442.0,40.5,2.05,14.5,111.5,29.79,20.46
2016,6,28,6,0,530.0,49.0,2.0,15.0,154.0,34.6,25.06
2016,6,28,6,15,411.0,76.0,1.9,15.5,171.5,61.2,42.23
2016,6,28,6,30,292.0,103.0,1.8,16.0,189.0,103.57,71.49
2016,6,28,6,45,316.0,118.5,1.7,16.5,227.0,137.22,95.65
2016,6,28,7,0,340.0,134.0,1.6,17.0,265.0,173.59,124.27
2016,6,28,7,15,243.0,167.5,1.55,17.5,268.0,200.19,150.43
2016,6,28,7,30,146.0,201.0,1.5,18.0,271.0,220.23,170.02
2016,6,28,7,45,489.0,142.0,1.5,18.5,412.5,287.15,216.77
2016,6,28,8,0,832.0,83.0,1.5,19.0,554.0,395.19,298.67
2016,6,28,8,15,848.5,86.0,1.5,19.5,601.0,452.02,344.9
2016,6,28,8,30,865.0,89.0,1.5,20.0,648.0,506.43,388.12
2016,6,28,8,45,879.0,90.5,1.55,21.0,692.5,558.57,427.7
2016,6,28,9,0,893.0,92.0,1.6,22.0,737.0,610.68,465.8
2016,6,28,9,15,903.0,93.5,1.65,22.5,776.5,659.99,501.54
2016,6,28,9,30,913.0,95.0,1.7,23.0,816.0,708.42,535.51
2016,6,28,9,45,918.5,98.0,1.75,23.5,849.5,753.97,564.79
2016,6,28,10,0,924.0,101.0,1.8,24.0,883.0,797.86,592.53
2016,6,28,10,15,930.0,102.0,1.85,24.0,911.0,838.37,618.87
2016,6,28,10,30,936.0,103.0,1.9,24.0,939.0,876.86,643.7
2016,6,28,10,45,939.5,104.5,2.0,24.0,960.5,911.5,666.39
2016,6,28,11,0,943.0,106.0,2.1,24.0,982.0,943.62,687.43
2016,6,28,11,15,946.0,106.5,2.15,24.0,997.0,971.67,705.3
2016,6,28,11,30,949.0,107.0,2.2,24.0,1012.0,996.91,721.4
2016,6,28,11,45,949.5,108.0,2.3,24.0,1019.0,1017.34,735.05
2016,6,28,12,0,950.0,109.0,2.4,24.0,1026.0,1034.69,746.84
2016,6,28,12,15,950.5,109.0,2.45,24.0,1026.5,1047.88,755.55
2016,6,28,12,30,951.0,109.0,2.5,24.0,1027.0,1057.86,762.36
2016,6,28,12,45,944.0,112.5,2.6,24.0,1018.0,1060.63,765.27
2016,6,28,13,0,937.0,116.0,2.7,24.0,1009.0,1060.08,766.23
2016,6,28,13,15,934.5,115.5,2.75,24.0,994.5,1056.67,764.96
2016,6,28,13,30,932.0,115.0,2.8,24.0,980.0,1049.97,761.72
2016,6,28,13,45,930.0,113.0,2.85,24.0,959.0,1038.95,755.81
2016,6,28,14,0,928.0,111.0,2.9,24.0,938.0,1024.71,747.92
2016,6,28,14,15,922.5,109.5,2.95,23.5,910.0,1004.47,737.63
2016,6,28,14,30,917.0,108.0,3.0,23.0,882.0,981.28,725.39
2016,6,28,14,45,911.0,105.5,3.05,23.0,848.0,953.76,708.81
2016,6,28,15,0,905.0,103.0,3.1,23.0,814.0,923.56,690.38
2016,6,28,15,15,895.0,101.0,3.1,22.5,775.0,887.93,669.08
2016,6,28,15,30,885.0,99.0,3.1,22.0,736.0,850.21,646.12
2016,6,28,15,45,874.0,96.0,3.1,22.0,692.0,808.71,619.01
2016,6,28,16,0,863.0,93.0,3.1,22.0,648.0,765.61,590.47
2016,6,28,16,15,846.0,90.0,3.05,21.5,600.5,720.14,560.71
2016,6,28,16,30,829.0,87.0,3.0,21.0,553.0,670.37,527.29
2016,6,28,16,45,808.5,83.5,3.0,21.0,503.5,617.38,488.25
2016,6,28,17,0,788.0,80.0,3.0,21.0,454.0,564.55,448.0
2016,6,28,17,15,758.5,76.0,2.95,20.5,402.5,506.64,403.31
2016,6,28,17,30,729.0,72.0,2.9,20.0,351.0,450.3,358.35
2016,6,28,17,45,689.5,66.5,2.9,19.5,300.5,389.67,308.63
2016,6,28,18,0,650.0,61.0,2.9,19.0,250.0,333.19,260.59
2016,6,28,18,15,590.0,55.0,2.85,18.0,201.0,271.55,207.77
2016,6,28,18,30,530.0,49.0,2.8,17.0,152.0,215.76,158.82
2016,6,28,18,45,437.0,40.5,2.75,16.5,109.0,155.47,107.07
2016,6,28,19,0,344.0,32.0,2.7,16.0,66.0,105.07,63.73
2016,6,28,19,15,172.0,16.0,2.8,15.5,33.0,42.87,3.39
2016,6,28,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,5,15,160.5,17.0,2.65,11.5,33.5,12.84,0.0
2016,6,29,5,30,321.0,34.0,2.6,12.0,67.0,26.72,16.9
2016,6,29,5,45,418.0,43.0,2.6,12.5,110.5,32.19,22.73
2016,6,29,6,0,515.0,52.0,2.6,13.0,154.0,37.34,27.7
2016,6,29,6,15,319.0,83.0,2.55,13.5,152.0,65.06,47.04
2016,6,29,6,30,123.0,114.0,2.5,14.0,150.0,104.44,78.84
2016,6,29,6,45,136.0,134.0,2.5,14.5,181.0,131.53,99.61
2016,6,29,7,0,149.0,154.0,2.5,15.0,212.0,160.24,122.49
2016,6,29,7,15,83.5,161.5,2.45,15.5,195.0,165.87,129.69
2016,6,29,7,30,18.0,169.0,2.4,16.0,178.0,163.7,129.7
2016,6,29,7,45,94.0,207.5,2.4,16.5,260.0,221.83,174.58
2016,6,29,8,0,170.0,246.0,2.4,17.0,342.0,288.57,226.21
2016,6,29,8,15,186.0,268.0,2.4,17.5,381.5,326.14,255.25
2016,6,29,8,30,202.0,290.0,2.4,18.0,421.0,365.32,285.18
2016,6,29,8,45,140.5,306.5,2.4,18.5,400.5,359.59,279.86
2016,6,29,9,0,79.0,323.0,2.4,19.0,380.0,349.61,270.78
2016,6,29,9,15,104.5,349.0,2.4,19.5,429.0,395.11,304.66
2016,6,29,9,30,130.0,375.0,2.4,20.0,478.0,441.8,338.71
2016,6,29,9,45,525.0,243.5,2.45,20.5,683.5,608.55,469.01
2016,6,29,10,0,920.0,112.0,2.5,21.0,889.0,804.7,610.83
2016,6,29,10,15,925.5,113.0,2.55,21.0,917.5,844.77,636.18
2016,6,29,10,30,931.0,114.0,2.6,21.0,946.0,882.79,661.31
2016,6,29,10,45,936.0,115.0,2.65,21.5,967.5,918.17,683.21
2016,6,29,11,0,941.0,116.0,2.7,22.0,989.0,951.14,703.34
2016,6,29,11,15,943.5,116.5,2.7,22.0,1003.5,978.77,720.79
2016,6,29,11,30,946.0,117.0,2.7,22.0,1018.0,1003.58,736.4
2016,6,29,11,45,947.5,117.5,2.75,22.0,1025.5,1024.52,749.99
2016,6,29,12,0,949.0,118.0,2.8,22.0,1033.0,1042.41,761.71
2016,6,29,12,15,948.5,117.5,2.85,22.0,1033.0,1054.22,769.6
2016,6,29,12,30,948.0,117.0,2.9,22.0,1033.0,1062.78,775.56
2016,6,29,12,45,946.5,117.0,2.95,22.0,1025.0,1067.57,779.22
2016,6,29,13,0,945.0,117.0,3.0,22.0,1017.0,1069.04,780.89
2016,6,29,13,15,942.5,116.5,3.0,22.0,1002.5,1065.67,779.11
2016,6,29,13,30,940.0,116.0,3.0,22.0,988.0,1058.97,775.33
2016,6,29,13,45,936.0,114.5,3.05,22.0,966.0,1046.48,768.38
2016,6,29,14,0,932.0,113.0,3.1,22.0,944.0,1030.79,759.45
2016,6,29,14,15,926.0,112.0,3.1,21.5,915.5,1010.58,748.63
2016,6,29,14,30,920.0,111.0,3.1,21.0,887.0,987.43,735.88
2016,6,29,14,45,912.5,109.0,3.1,21.0,852.5,959.04,718.19
2016,6,29,15,0,905.0,107.0,3.1,21.0,818.0,928.05,698.72
2016,6,29,15,15,894.5,105.0,3.1,21.0,778.0,892.02,675.73
2016,6,29,15,30,884.0,103.0,3.1,21.0,738.0,853.93,651.16
2016,6,29,15,45,625.5,179.5,3.1,21.0,615.5,705.68,546.9
2016,6,29,16,0,367.0,256.0,3.1,21.0,493.0,555.87,433.1
2016,6,29,16,15,321.0,244.0,3.1,20.5,440.0,495.74,389.67
2016,6,29,16,30,275.0,232.0,3.1,20.0,387.0,438.51,346.99
2016,6,29,16,45,234.0,214.0,3.1,20.0,337.5,381.27,303.01
2016,6,29,17,0,193.0,196.0,3.1,20.0,288.0,321.49,256.36
2016,6,29,17,15,453.5,136.0,3.1,19.5,319.0,402.47,323.29
2016,6,29,17,30,714.0,76.0,3.1,19.0,350.0,448.44,359.07
2016,6,29,17,45,670.0,71.0,3.15,18.5,298.5,387.06,308.13
2016,6,29,18,0,626.0,66.0,3.2,18.0,247.0,329.31,259.01
2016,6,29,18,15,562.5,59.0,3.15,17.0,198.5,266.53,205.19
2016,6,29,18,30,499.0,52.0,3.1,16.0,150.0,209.99,155.65
2016,6,29,18,45,398.5,43.0,3.1,15.5,107.0,148.9,103.51
2016,6,29,19,0,298.0,34.0,3.1,15.0,64.0,98.49,60.6
2016,6,29,19,15,149.0,17.0,3.1,14.5,32.0,40.85,3.02
2016,6,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,123.0,18.0,1.75,12.5,30.5,13.95,0.0
2016,6,30,5,30,246.0,36.0,1.7,13.0,61.0,27.85,17.71
2016,6,30,5,45,339.0,47.5,1.7,14.0,102.5,35.86,25.78
2016,6,30,6,0,432.0,59.0,1.7,15.0,144.0,43.87,33.22
2016,6,30,6,15,496.5,67.5,1.6,15.0,191.5,53.92,36.25
2016,6,30,6,30,561.0,76.0,1.5,15.0,239.0,93.08,53.86
2016,6,30,6,45,607.5,82.5,1.4,15.5,289.5,135.59,82.12
2016,6,30,7,0,654.0,89.0,1.3,16.0,340.0,183.34,119.44
2016,6,30,7,15,687.5,94.0,1.25,16.5,391.0,231.93,160.49
2016,6,30,7,30,721.0,99.0,1.2,17.0,442.0,284.02,205.16
2016,6,30,7,45,747.5,103.0,1.2,18.0,492.5,336.19,249.43
2016,6,30,8,0,774.0,107.0,1.2,19.0,543.0,393.22,296.29
2016,6,30,8,15,793.0,110.5,1.15,19.5,590.5,445.85,338.88
2016,6,30,8,30,812.0,114.0,1.1,20.0,638.0,499.57,380.78
2016,6,30,8,45,826.5,117.0,1.1,20.5,682.0,551.27,420.0
2016,6,30,9,0,841.0,120.0,1.1,21.0,726.0,603.14,457.99
2016,6,30,9,15,852.5,122.5,1.15,21.0,765.5,652.56,494.39
2016,6,30,9,30,864.0,125.0,1.2,21.0,805.0,702.18,530.03
2016,6,30,9,45,881.0,122.5,1.25,21.5,841.5,748.97,561.17
2016,6,30,10,0,898.0,120.0,1.3,22.0,878.0,795.05,590.3
2016,6,30,10,15,904.0,121.5,1.4,22.0,906.0,835.26,616.91
2016,6,30,10,30,910.0,123.0,1.5,22.0,934.0,873.52,642.15
2016,6,30,10,45,914.0,124.5,1.6,22.5,955.5,907.95,663.53
2016,6,30,11,0,918.0,126.0,1.7,23.0,977.0,939.97,683.25
2016,6,30,11,15,920.5,126.5,1.8,23.0,992.0,967.11,701.12
2016,6,30,11,30,923.0,127.0,1.9,23.0,1007.0,991.5,717.31
2016,6,30,11,45,924.0,127.5,2.05,23.0,1014.0,1011.62,731.45
2016,6,30,12,0,925.0,128.0,2.2,23.0,1021.0,1028.75,743.77
2016,6,30,12,15,925.0,128.0,2.3,23.0,1020.5,1041.35,752.73
2016,6,30,12,30,925.0,128.0,2.4,23.0,1020.0,1050.81,759.81
2016,6,30,12,45,920.5,129.5,2.5,23.0,1011.5,1054.09,763.09
2016,6,30,13,0,916.0,131.0,2.6,23.0,1003.0,1054.14,764.45
2016,6,30,13,15,912.5,130.0,2.65,23.0,988.0,1049.43,762.35
2016,6,30,13,30,909.0,129.0,2.7,23.0,973.0,1041.5,758.32
2016,6,30,13,45,906.5,126.5,2.75,23.0,951.5,1029.84,751.99
2016,6,30,14,0,904.0,124.0,2.8,23.0,930.0,1015.03,743.71
2016,6,30,14,15,897.5,122.5,2.85,23.0,901.5,994.34,731.64
2016,6,30,14,30,891.0,121.0,2.9,23.0,873.0,970.81,717.73
2016,6,30,14,45,884.0,118.0,2.95,23.0,839.0,942.53,700.63
2016,6,30,15,0,877.0,115.0,3.0,23.0,805.0,911.7,681.75
2016,6,30,15,15,866.0,112.5,3.0,23.0,765.0,875.54,658.77
2016,6,30,15,30,855.0,110.0,3.0,23.0,725.0,837.42,634.28
2016,6,30,15,45,841.5,107.0,3.05,23.0,681.0,799.07,609.7
2016,6,30,16,0,828.0,104.0,3.1,23.0,637.0,755.03,580.77
2016,6,30,16,15,809.5,100.5,3.1,22.5,589.5,705.67,548.44
2016,6,30,16,30,791.0,97.0,3.1,22.0,542.0,655.81,514.8
2016,6,30,16,45,767.0,93.5,3.1,22.0,492.0,602.18,475.03
2016,6,30,17,0,743.0,90.0,3.1,22.0,442.0,549.07,434.6
2016,6,30,17,15,711.0,85.0,3.05,21.5,391.5,491.99,390.62
2016,6,30,17,30,679.0,80.0,3.0,21.0,341.0,435.55,345.77
2016,6,30,17,45,635.5,74.5,2.95,20.5,290.5,375.55,296.71
2016,6,30,18,0,592.0,69.0,2.9,20.0,240.0,319.15,249.1
2016,6,30,18,15,528.5,61.5,2.8,19.0,192.0,257.55,196.84
2016,6,30,18,30,465.0,54.0,2.7,18.0,144.0,202.19,148.92
2016,6,30,18,45,370.5,44.0,2.65,17.5,103.0,143.26,99.03
2016,6,30,19,0,276.0,34.0,2.6,17.0,62.0,94.41,57.74
2016,6,30,19,15,138.0,17.0,2.7,16.5,31.0,38.67,2.2
2016,6,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,121.5,17.5,2.3,13.0,30.0,13.56,0.0
2016,7,1,5,30,243.0,35.0,2.3,13.0,60.0,27.05,16.96
2016,7,1,5,45,337.5,46.0,2.35,13.5,100.5,35.24,25.26
2016,7,1,6,0,432.0,57.0,2.4,14.0,141.0,42.09,31.76
2016,7,1,6,15,495.5,65.0,2.35,14.5,188.0,51.0,34.32
2016,7,1,6,30,559.0,73.0,2.3,15.0,235.0,89.55,51.21
2016,7,1,6,45,604.0,79.0,2.25,15.5,284.5,131.32,78.89
2016,7,1,7,0,649.0,85.0,2.2,16.0,334.0,178.15,115.68
2016,7,1,7,15,682.0,90.0,2.1,16.0,384.5,226.34,156.99
2016,7,1,7,30,715.0,95.0,2.0,16.0,435.0,277.96,202.17
2016,7,1,7,45,741.0,99.0,1.95,16.5,484.5,332.29,249.2
2016,7,1,8,0,767.0,103.0,1.9,17.0,534.0,385.99,294.84
2016,7,1,8,15,786.0,106.0,1.85,17.5,581.0,437.8,337.88
2016,7,1,8,30,805.0,109.0,1.8,18.0,628.0,490.7,380.33
2016,7,1,8,45,820.0,112.0,1.8,18.5,672.0,542.32,420.6
2016,7,1,9,0,835.0,115.0,1.8,19.0,716.0,594.17,459.7
2016,7,1,9,15,846.5,117.0,1.85,19.0,755.0,644.17,497.44
2016,7,1,9,30,858.0,119.0,1.9,19.0,794.0,691.85,532.7
2016,7,1,9,45,867.5,121.0,1.95,19.5,828.5,737.25,563.65
2016,7,1,10,0,877.0,123.0,2.0,20.0,863.0,781.43,592.34
2016,7,1,10,15,883.5,124.5,2.0,20.0,891.0,821.31,618.47
2016,7,1,10,30,890.0,126.0,2.0,20.0,919.0,859.34,643.12
2016,7,1,10,45,895.5,126.5,2.05,20.0,941.0,893.51,665.5
2016,7,1,11,0,901.0,127.0,2.1,20.0,963.0,925.42,686.32
2016,7,1,11,15,904.0,128.0,2.15,20.0,977.5,953.12,704.32
2016,7,1,11,30,907.0,129.0,2.2,20.0,992.0,978.15,720.62
2016,7,1,11,45,909.0,129.0,2.25,20.5,999.5,998.48,732.5
2016,7,1,12,0,911.0,129.0,2.3,21.0,1007.0,1015.9,742.56
2016,7,1,12,15,911.0,129.0,2.35,20.5,1007.0,1028.37,752.37
2016,7,1,12,30,911.0,129.0,2.4,20.0,1007.0,1037.75,760.36
2016,7,1,12,45,903.5,132.5,2.45,20.0,998.0,1040.01,762.45
2016,7,1,13,0,896.0,136.0,2.5,20.0,989.0,1039.09,762.66
2016,7,1,13,15,893.0,135.5,2.55,20.0,974.5,1035.49,761.26
2016,7,1,13,30,890.0,135.0,2.6,20.0,960.0,1028.73,757.94
2016,7,1,13,45,886.5,132.5,2.65,20.0,938.5,1016.32,751.02
2016,7,1,14,0,883.0,130.0,2.7,20.0,917.0,1000.84,742.19
2016,7,1,14,15,876.0,128.5,2.7,20.0,889.0,980.05,729.43
2016,7,1,14,30,869.0,127.0,2.7,20.0,861.0,956.5,714.91
2016,7,1,14,45,861.5,124.5,2.75,20.0,827.0,928.83,698.03
2016,7,1,15,0,854.0,122.0,2.8,20.0,793.0,898.69,679.41
2016,7,1,15,15,842.0,119.5,2.8,20.0,753.5,867.03,659.25
2016,7,1,15,30,830.0,117.0,2.8,20.0,714.0,828.63,634.28
2016,7,1,15,45,816.0,113.5,2.8,20.0,670.5,785.89,606.05
