Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,16,0,802.0,110.0,2.8,20.0,627.0,741.86,576.58
2016,7,1,16,15,783.0,106.5,2.8,19.5,580.0,693.14,544.33
2016,7,1,16,30,764.0,103.0,2.8,19.0,533.0,644.01,510.48
2016,7,1,16,45,740.0,98.5,2.8,19.0,483.5,590.44,470.43
2016,7,1,17,0,716.0,94.0,2.8,19.0,434.0,538.84,430.79
2016,7,1,17,15,683.0,89.0,2.75,18.5,383.5,481.21,386.0
2016,7,1,17,30,650.0,84.0,2.7,18.0,333.0,425.59,341.4
2016,7,1,17,45,605.5,78.0,2.7,18.0,283.5,365.99,291.8
2016,7,1,18,0,561.0,72.0,2.7,18.0,234.0,310.13,243.95
2016,7,1,18,15,497.5,64.0,2.65,17.5,187.0,249.54,191.98
2016,7,1,18,30,434.0,56.0,2.6,17.0,140.0,195.22,144.6
2016,7,1,18,45,339.5,45.0,2.55,16.5,99.5,136.86,95.24
2016,7,1,19,0,245.0,34.0,2.5,16.0,59.0,88.17,54.25
2016,7,1,19,15,122.5,17.0,2.5,15.5,29.5,36.57,1.52
2016,7,1,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,5,15,121.0,17.0,2.15,11.5,29.0,13.17,0.0
2016,7,2,5,30,242.0,34.0,2.2,12.0,58.0,26.27,16.29
2016,7,2,5,45,339.5,44.5,2.25,12.5,99.0,33.89,24.17
2016,7,2,6,0,437.0,55.0,2.3,13.0,140.0,40.33,30.33
2016,7,2,6,15,501.0,63.0,2.3,13.0,187.0,48.58,37.98
2016,7,2,6,30,565.0,71.0,2.3,13.0,234.0,87.4,49.83
2016,7,2,6,45,611.5,77.0,2.3,13.5,284.0,129.64,77.83
2016,7,2,7,0,658.0,83.0,2.3,14.0,334.0,177.08,115.28
2016,7,2,7,15,690.5,87.5,2.3,14.5,384.5,225.18,156.63
2016,7,2,7,30,723.0,92.0,2.3,15.0,435.0,276.65,201.8
2016,7,2,7,45,748.5,96.0,2.3,15.5,484.5,331.12,249.43
2016,7,2,8,0,774.0,100.0,2.3,16.0,534.0,385.03,295.78
2016,7,2,8,15,793.0,103.0,2.3,16.0,581.5,437.2,340.35
2016,7,2,8,30,812.0,106.0,2.3,16.0,629.0,490.47,384.58
2016,7,2,8,45,827.5,108.5,2.3,16.5,672.5,542.24,425.69
2016,7,2,9,0,843.0,111.0,2.3,17.0,716.0,594.28,465.68
2016,7,2,9,15,854.0,113.5,2.3,17.0,755.5,644.88,504.26
2016,7,2,9,30,865.0,116.0,2.3,17.0,795.0,693.04,540.15
2016,7,2,9,45,862.5,124.5,2.3,17.5,826.5,736.31,569.65
2016,7,2,10,0,860.0,133.0,2.3,18.0,858.0,777.42,596.32
2016,7,2,10,15,867.0,134.5,2.3,18.0,886.0,817.16,622.82
2016,7,2,10,30,874.0,136.0,2.3,18.0,914.0,855.12,647.86
2016,7,2,10,45,878.5,137.5,2.35,18.5,936.0,888.99,669.09
2016,7,2,11,0,883.0,139.0,2.4,19.0,958.0,920.58,688.66
2016,7,2,11,15,886.5,140.0,2.4,19.0,972.5,948.37,706.45
2016,7,2,11,30,890.0,141.0,2.4,19.0,987.0,973.58,722.52
2016,7,2,11,45,891.0,141.5,2.45,19.0,994.5,993.22,735.45
2016,7,2,12,0,892.0,142.0,2.5,19.0,1002.0,1009.98,746.61
2016,7,2,12,15,892.5,142.0,2.5,19.0,1002.5,1022.83,754.79
2016,7,2,12,30,893.0,142.0,2.5,19.0,1003.0,1032.66,761.13
2016,7,2,12,45,898.5,137.0,2.55,19.0,997.5,1039.41,766.13
2016,7,2,13,0,904.0,132.0,2.6,19.0,992.0,1042.98,769.2
2016,7,2,13,15,901.0,131.5,2.6,19.0,977.5,1039.38,767.21
2016,7,2,13,30,898.0,131.0,2.6,19.0,963.0,1032.6,763.33
2016,7,2,13,45,893.0,129.5,2.65,19.0,941.5,1019.67,756.06
2016,7,2,14,0,888.0,128.0,2.7,19.0,920.0,1003.7,746.89
2016,7,2,14,15,881.5,126.5,2.7,19.0,891.5,983.33,734.39
2016,7,2,14,30,875.0,125.0,2.7,19.0,863.0,960.17,720.08
2016,7,2,14,45,866.0,123.0,2.7,19.0,829.0,931.52,702.08
2016,7,2,15,0,857.0,121.0,2.7,19.0,795.0,900.47,682.42
2016,7,2,15,15,845.5,119.0,2.7,18.5,755.5,869.69,664.12
2016,7,2,15,30,834.0,117.0,2.7,18.0,716.0,832.16,640.89
2016,7,2,15,45,818.0,114.0,2.7,18.0,672.0,788.23,611.69
2016,7,2,16,0,802.0,111.0,2.7,18.0,628.0,743.14,581.32
2016,7,2,16,15,782.5,107.5,2.65,17.5,580.5,694.05,548.38
2016,7,2,16,30,763.0,104.0,2.6,17.0,533.0,644.59,513.87
2016,7,2,16,45,736.5,100.5,2.6,17.0,483.5,592.0,474.31
2016,7,2,17,0,710.0,97.0,2.6,17.0,434.0,538.75,433.25
2016,7,2,17,15,677.0,91.5,2.55,16.5,383.5,480.82,388.05
2016,7,2,17,30,644.0,86.0,2.5,16.0,333.0,424.92,343.02
2016,7,2,17,45,597.0,80.0,2.5,16.0,283.0,364.45,292.51
2016,7,2,18,0,550.0,74.0,2.5,16.0,233.0,307.97,243.97
2016,7,2,18,15,486.0,65.5,2.45,15.5,186.0,247.21,191.62
2016,7,2,18,30,422.0,57.0,2.4,15.0,139.0,192.77,143.94
2016,7,2,18,45,329.5,45.5,2.35,14.5,98.5,134.99,94.76
2016,7,2,19,0,237.0,34.0,2.3,14.0,58.0,86.72,53.79
2016,7,2,19,15,118.5,17.0,2.3,13.5,29.0,36.03,0.99
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,3,5,15,129.0,16.5,2.1,11.0,29.0,12.79,0.0
2016,7,3,5,30,258.0,33.0,2.2,11.0,58.0,26.12,16.15
2016,7,3,5,45,355.0,43.0,2.3,11.5,99.0,32.56,23.08
2016,7,3,6,0,452.0,53.0,2.4,12.0,140.0,38.6,28.9
2016,7,3,6,15,515.0,61.0,2.4,12.5,187.0,46.2,35.92
2016,7,3,6,30,578.0,69.0,2.4,13.0,234.0,85.64,48.15
2016,7,3,6,45,623.0,74.5,2.4,13.5,284.5,127.93,75.97
2016,7,3,7,0,668.0,80.0,2.4,14.0,335.0,175.27,113.33
2016,7,3,7,15,700.0,85.0,2.35,14.0,385.0,224.2,155.71
2016,7,3,7,30,732.0,90.0,2.3,14.0,435.0,279.21,204.24
2016,7,3,7,45,756.0,93.5,2.25,14.5,484.5,330.39,249.46
2016,7,3,8,0,780.0,97.0,2.2,15.0,534.0,383.66,295.5
2016,7,3,8,15,798.5,100.5,2.2,15.0,581.5,436.39,340.69
2016,7,3,8,30,817.0,104.0,2.2,15.0,629.0,490.17,385.46
2016,7,3,8,45,832.0,106.5,2.2,15.5,672.5,541.94,426.7
2016,7,3,9,0,847.0,109.0,2.2,16.0,716.0,595.72,468.04
2016,7,3,9,15,858.0,111.0,2.2,16.0,755.5,644.29,505.28
2016,7,3,9,30,869.0,113.0,2.2,16.0,795.0,692.18,541.09
2016,7,3,9,45,890.0,108.0,2.25,16.5,832.5,739.67,573.91
2016,7,3,10,0,911.0,103.0,2.3,17.0,870.0,786.73,605.11
2016,7,3,10,15,917.0,104.0,2.3,17.0,898.5,826.99,631.94
2016,7,3,10,30,923.0,105.0,2.3,17.0,927.0,865.28,657.22
2016,7,3,10,45,927.5,106.0,2.35,17.5,948.5,900.13,679.12
2016,7,3,11,0,932.0,107.0,2.4,18.0,970.0,932.56,699.25
2016,7,3,11,15,935.0,107.5,2.45,18.0,985.0,960.57,717.66
2016,7,3,11,30,938.0,108.0,2.5,18.0,1000.0,985.81,734.27
2016,7,3,11,45,939.0,108.5,2.55,18.5,1007.5,1006.26,746.35
2016,7,3,12,0,940.0,109.0,2.6,19.0,1015.0,1023.67,756.49
2016,7,3,12,15,940.0,109.0,2.6,19.0,1015.0,1036.49,764.64
2016,7,3,12,30,940.0,109.0,2.6,19.0,1015.0,1046.1,770.82
2016,7,3,12,45,925.0,118.0,2.65,19.0,1004.0,1046.61,771.75
2016,7,3,13,0,910.0,127.0,2.7,19.0,993.0,1043.84,770.74
2016,7,3,13,15,907.0,126.5,2.7,18.5,978.5,1040.23,770.27
2016,7,3,13,30,904.0,126.0,2.7,18.0,964.0,1033.43,767.81
2016,7,3,13,45,899.5,124.5,2.75,18.0,942.5,1020.95,760.77
2016,7,3,14,0,895.0,123.0,2.8,18.0,921.0,1005.38,751.79
2016,7,3,14,15,888.5,121.5,2.8,18.0,893.0,984.9,739.14
2016,7,3,14,30,882.0,120.0,2.8,18.0,865.0,961.61,724.65
2016,7,3,14,45,874.0,118.0,2.8,18.0,830.5,933.72,707.07
2016,7,3,15,0,866.0,116.0,2.8,18.0,796.0,903.36,687.77
2016,7,3,15,15,854.5,114.0,2.75,18.0,757.0,867.66,664.33
2016,7,3,15,30,843.0,112.0,2.7,18.0,718.0,834.41,642.5
2016,7,3,15,45,828.5,109.0,2.7,18.0,674.0,791.39,613.93
2016,7,3,16,0,814.0,106.0,2.7,18.0,630.0,747.07,584.14
2016,7,3,16,15,795.5,102.5,2.7,17.5,582.5,698.26,551.7
2016,7,3,16,30,777.0,99.0,2.7,17.0,535.0,648.96,517.83
2016,7,3,16,45,753.0,95.0,2.7,17.0,485.5,595.37,477.54
2016,7,3,17,0,729.0,91.0,2.7,17.0,436.0,543.62,437.54
2016,7,3,17,15,696.5,86.0,2.65,16.5,385.5,485.64,392.22
2016,7,3,17,30,664.0,81.0,2.6,16.0,335.0,429.6,347.0
2016,7,3,17,45,620.0,75.0,2.6,15.5,285.5,369.52,297.21
2016,7,3,18,0,576.0,69.0,2.6,15.0,236.0,313.12,248.92
2016,7,3,18,15,514.0,61.5,2.55,14.5,188.5,252.8,196.49
2016,7,3,18,30,452.0,54.0,2.5,14.0,141.0,198.59,148.51
2016,7,3,18,45,360.5,43.5,2.5,14.0,100.5,140.5,98.4
2016,7,3,19,0,269.0,33.0,2.5,14.0,60.0,92.24,56.82
2016,7,3,19,15,134.5,16.5,2.5,13.5,30.0,37.63,0.48
2016,7,3,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,5,15,140.5,15.5,2.3,11.0,29.0,11.74,0.0
2016,7,4,5,30,281.0,31.0,2.4,11.0,58.0,24.24,14.48
2016,7,4,5,45,380.5,40.5,2.55,11.5,99.5,30.3,21.07
2016,7,4,6,0,480.0,50.0,2.7,12.0,141.0,35.99,26.56
2016,7,4,6,15,542.0,56.5,2.65,12.5,188.5,41.7,31.88
2016,7,4,6,30,604.0,63.0,2.6,13.0,236.0,81.17,43.76
2016,7,4,6,45,302.0,89.5,2.6,13.5,176.0,104.9,70.57
2016,7,4,7,0,0.0,116.0,2.6,14.0,116.0,109.2,86.92
2016,7,4,7,15,12.5,144.0,2.55,14.0,150.0,137.81,109.98
2016,7,4,7,30,25.0,172.0,2.5,14.0,184.0,167.97,134.13
2016,7,4,7,45,34.0,196.5,2.45,14.5,214.5,192.06,152.97
2016,7,4,8,0,43.0,221.0,2.4,15.0,245.0,220.57,175.21
2016,7,4,8,15,80.5,254.5,2.35,15.0,304.5,270.39,214.35
2016,7,4,8,30,118.0,288.0,2.3,15.0,364.0,321.89,254.49
2016,7,4,8,45,85.5,296.0,2.3,15.5,353.0,322.31,253.81
2016,7,4,9,0,53.0,304.0,2.3,16.0,342.0,316.84,248.38
2016,7,4,9,15,165.0,331.0,2.3,16.0,459.0,414.5,324.74
2016,7,4,9,30,277.0,358.0,2.3,16.0,576.0,522.83,407.07
2016,7,4,9,45,310.5,368.5,2.35,16.5,622.0,570.96,441.69
2016,7,4,10,0,344.0,379.0,2.4,17.0,668.0,621.21,477.68
2016,7,4,10,15,390.5,369.0,2.4,17.0,708.0,664.12,509.25
2016,7,4,10,30,437.0,359.0,2.4,17.0,748.0,709.97,542.62
2016,7,4,10,45,667.0,243.5,2.45,17.5,853.5,812.73,620.39
2016,7,4,11,0,897.0,128.0,2.5,18.0,959.0,921.51,693.58
2016,7,4,11,15,900.0,129.0,2.5,18.0,973.5,949.25,710.7
2016,7,4,11,30,903.0,130.0,2.5,18.0,988.0,974.34,726.79
2016,7,4,11,45,903.0,131.0,2.55,18.0,995.0,993.81,739.67
2016,7,4,12,0,903.0,132.0,2.6,18.0,1002.0,1010.32,750.72
2016,7,4,12,15,902.5,132.0,2.6,18.0,1001.5,1022.35,758.42
2016,7,4,12,30,902.0,132.0,2.6,18.0,1001.0,1031.3,764.23
2016,7,4,12,45,911.0,125.0,2.65,18.5,996.5,1039.57,768.78
2016,7,4,13,0,920.0,118.0,2.7,19.0,992.0,1044.6,771.32
2016,7,4,13,15,916.5,117.0,2.7,18.5,977.5,1039.95,770.09
2016,7,4,13,30,913.0,116.0,2.7,18.0,963.0,1032.05,766.92
2016,7,4,13,45,908.5,115.0,2.7,18.0,941.0,1019.98,759.67
2016,7,4,14,0,904.0,114.0,2.7,18.0,919.0,1004.81,750.48
2016,7,4,14,15,897.5,112.5,2.7,18.0,891.0,984.16,737.74
2016,7,4,14,30,891.0,111.0,2.7,18.0,863.0,960.68,723.16
2016,7,4,14,45,883.0,109.0,2.7,18.0,829.0,932.56,705.46
2016,7,4,15,0,875.0,107.0,2.7,18.0,795.0,901.95,686.03
2016,7,4,15,15,864.0,105.0,2.7,17.5,755.5,866.41,664.36
2016,7,4,15,30,853.0,103.0,2.7,17.0,716.0,828.9,641.06
2016,7,4,15,45,840.5,100.0,2.75,17.0,672.5,787.36,613.73
2016,7,4,16,0,828.0,97.0,2.8,17.0,629.0,748.1,587.69
2016,7,4,16,15,810.0,94.0,2.75,16.5,582.0,699.65,555.06
2016,7,4,16,30,792.0,91.0,2.7,16.0,535.0,650.67,521.45
2016,7,4,16,45,770.5,86.5,2.7,16.0,486.0,597.51,481.34
2016,7,4,17,0,749.0,82.0,2.7,16.0,437.0,544.65,440.38
2016,7,4,17,15,480.0,115.0,2.7,15.5,333.0,394.96,321.3
2016,7,4,17,30,211.0,148.0,2.7,15.0,229.0,266.84,216.82
2016,7,4,17,45,195.5,128.5,2.7,15.0,195.0,228.49,185.12
2016,7,4,18,0,180.0,109.0,2.7,15.0,161.0,191.46,153.59
2016,7,4,18,15,332.0,79.0,2.65,14.5,152.0,206.62,162.08
2016,7,4,18,30,484.0,49.0,2.6,14.0,143.0,202.78,151.29
2016,7,4,18,45,393.5,39.5,2.55,13.5,102.0,144.34,100.62
2016,7,4,19,0,303.0,30.0,2.5,13.0,61.0,95.65,58.33
2016,7,4,19,15,151.5,15.0,2.5,12.5,30.5,39.0,0.0
2016,7,4,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,5,15,130.0,16.0,2.65,11.5,28.5,12.43,0.0
2016,7,5,5,30,260.0,32.0,2.7,12.0,57.0,25.35,15.2
2016,7,5,5,45,357.0,42.0,2.75,12.5,97.5,31.83,22.29
2016,7,5,6,0,454.0,52.0,2.8,13.0,138.0,37.9,28.13
2016,7,5,6,15,519.0,59.5,2.75,13.0,185.5,43.37,33.3
2016,7,5,6,30,584.0,67.0,2.7,13.0,233.0,82.57,45.9
2016,7,5,6,45,292.0,85.5,2.65,13.5,168.5,100.06,66.95
2016,7,5,7,0,0.0,104.0,2.6,14.0,104.0,98.61,78.05
2016,7,5,7,15,0.0,113.5,2.55,14.5,113.5,107.96,85.48
2016,7,5,7,30,0.0,123.0,2.5,15.0,123.0,117.27,92.72
2016,7,5,7,45,4.5,151.5,2.45,15.5,154.0,145.39,115.17
2016,7,5,8,0,9.0,180.0,2.4,16.0,185.0,174.12,137.76
2016,7,5,8,15,29.5,222.0,2.35,16.0,241.0,219.7,173.73
2016,7,5,8,30,50.0,264.0,2.3,16.0,297.0,270.24,213.18
2016,7,5,8,45,105.0,298.5,2.3,16.5,372.5,334.78,262.88
2016,7,5,9,0,160.0,333.0,2.3,17.0,448.0,403.02,314.63
2016,7,5,9,15,519.5,221.5,2.35,17.0,623.0,532.25,417.9
2016,7,5,9,30,879.0,110.0,2.4,17.0,798.0,694.58,542.94
2016,7,5,9,45,889.5,110.5,2.45,17.5,833.0,740.27,573.48
2016,7,5,10,0,900.0,111.0,2.5,18.0,868.0,784.76,602.87
2016,7,5,10,15,906.5,112.5,2.55,18.0,896.5,825.63,630.55
2016,7,5,10,30,913.0,114.0,2.6,18.0,925.0,864.58,656.72
2016,7,5,10,45,918.0,115.0,2.65,18.5,947.5,899.68,678.83
2016,7,5,11,0,923.0,116.0,2.7,19.0,970.0,932.42,699.19
2016,7,5,11,15,926.5,116.5,2.75,19.0,985.5,960.8,717.87
2016,7,5,11,30,930.0,117.0,2.8,19.0,1001.0,986.46,734.77
2016,7,5,11,45,932.0,117.5,2.85,19.0,1009.0,1007.85,748.88
2016,7,5,12,0,934.0,118.0,2.9,19.0,1017.0,1026.26,761.12
2016,7,5,12,15,935.0,118.0,2.95,19.0,1017.5,1040.12,770.48
2016,7,5,12,30,936.0,118.0,3.0,19.0,1018.0,1050.82,777.89
2016,7,5,12,45,931.0,120.5,3.05,19.0,1010.5,1054.84,781.05
2016,7,5,13,0,926.0,123.0,3.1,19.0,1003.0,1055.58,782.24
2016,7,5,13,15,923.5,122.0,3.1,19.0,988.5,1051.99,780.28
2016,7,5,13,30,921.0,121.0,3.1,19.0,974.0,1045.12,776.31
2016,7,5,13,45,920.0,118.5,3.1,19.0,953.5,1034.95,770.29
2016,7,5,14,0,919.0,116.0,3.1,19.0,933.0,1021.53,762.25
2016,7,5,14,15,913.0,114.5,3.1,18.5,905.5,1001.18,751.11
2016,7,5,14,30,907.0,113.0,3.1,18.0,878.0,977.91,738.05
2016,7,5,14,45,901.5,110.0,3.15,18.0,844.5,950.72,721.29
2016,7,5,15,0,896.0,107.0,3.2,18.0,811.0,920.84,702.63
2016,7,5,15,15,885.5,105.0,3.2,18.0,771.0,885.16,679.48
2016,7,5,15,30,875.0,103.0,3.2,18.0,731.0,847.41,654.76
2016,7,5,15,45,862.5,100.0,3.25,18.0,687.5,805.13,626.86
2016,7,5,16,0,850.0,97.0,3.3,18.0,644.0,765.07,600.22
2016,7,5,16,15,831.5,94.0,3.35,17.5,596.0,715.41,567.21
2016,7,5,16,30,813.0,91.0,3.4,17.0,548.0,665.19,533.1
2016,7,5,16,45,516.5,142.0,3.45,16.5,423.0,492.48,398.56
2016,7,5,17,0,220.0,193.0,3.5,16.0,298.0,334.81,271.35
2016,7,5,17,15,110.0,153.5,3.55,15.5,206.0,221.83,180.02
2016,7,5,17,30,0.0,114.0,3.6,15.0,114.0,112.09,88.91
2016,7,5,17,45,0.0,97.0,3.65,15.0,97.0,95.23,75.09
2016,7,5,18,0,0.0,80.0,3.7,15.0,80.0,78.37,60.95
2016,7,5,18,15,241.0,66.0,3.65,14.5,112.5,160.76,126.16
2016,7,5,18,30,482.0,52.0,3.6,14.0,145.0,205.36,153.78
2016,7,5,18,45,381.5,42.5,3.55,13.5,103.0,144.55,101.26
2016,7,5,19,0,281.0,33.0,3.5,13.0,61.0,94.48,58.17
2016,7,5,19,15,140.5,16.5,3.45,12.5,30.5,39.04,0.0
2016,7,5,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,5,15,142.5,14.5,2.75,11.0,28.0,10.95,0.0
2016,7,6,5,30,285.0,29.0,2.7,11.0,56.0,22.49,12.79
2016,7,6,5,45,383.0,38.0,2.7,11.5,97.0,28.18,19.16
2016,7,6,6,0,481.0,47.0,2.7,12.0,138.0,33.51,24.33
2016,7,6,6,15,543.0,54.0,2.55,12.5,184.5,37.92,28.49
2016,7,6,6,30,605.0,61.0,2.4,13.0,231.0,77.73,41.41
2016,7,6,6,45,334.5,103.5,2.3,13.5,201.0,119.06,81.14
2016,7,6,7,0,64.0,146.0,2.2,14.0,171.0,141.59,111.09
2016,7,6,7,15,113.5,170.5,2.1,14.5,221.5,175.25,136.7
2016,7,6,7,30,163.0,195.0,2.0,15.0,272.0,217.98,169.99
2016,7,6,7,45,481.0,140.0,1.9,15.5,401.0,278.07,212.11
2016,7,6,8,0,799.0,85.0,1.8,16.0,530.0,377.02,288.32
2016,7,6,8,15,816.5,88.0,1.75,16.0,577.0,429.85,333.08
2016,7,6,8,30,834.0,91.0,1.7,16.0,624.0,486.2,379.35
2016,7,6,8,45,848.0,93.0,1.7,16.5,667.5,537.53,419.92
2016,7,6,9,0,862.0,95.0,1.7,17.0,711.0,588.9,459.17
2016,7,6,9,15,873.0,97.0,1.75,17.0,750.5,638.19,496.88
2016,7,6,9,30,884.0,99.0,1.8,17.0,790.0,686.79,533.17
2016,7,6,9,45,891.5,100.5,1.85,17.5,823.5,731.49,563.3
2016,7,6,10,0,899.0,102.0,1.9,18.0,857.0,774.75,591.59
2016,7,6,10,15,905.0,103.5,1.95,18.0,885.0,815.19,618.73
2016,7,6,10,30,911.0,105.0,2.0,18.0,913.0,853.69,644.36
2016,7,6,10,45,916.0,105.5,2.15,18.5,935.0,888.24,666.89
2016,7,6,11,0,921.0,106.0,2.3,19.0,957.0,920.44,687.74
2016,7,6,11,15,923.5,106.5,2.4,19.0,971.5,947.85,706.19
2016,7,6,11,30,926.0,107.0,2.5,19.0,986.0,972.5,722.88
2016,7,6,11,45,928.5,106.5,2.65,19.5,993.5,993.3,736.15
2016,7,6,12,0,931.0,106.0,2.8,20.0,1001.0,1011.12,747.51
2016,7,6,12,15,930.5,106.0,2.9,19.5,1001.0,1023.44,757.74
2016,7,6,12,30,930.0,106.0,3.0,19.0,1001.0,1032.57,766.05
2016,7,6,12,45,635.0,273.0,3.15,19.0,882.0,923.64,693.68
2016,7,6,13,0,340.0,440.0,3.3,19.0,763.0,795.92,597.33
2016,7,6,13,15,364.0,420.0,3.4,19.0,761.5,801.05,603.67
2016,7,6,13,30,388.0,400.0,3.5,19.0,760.0,804.35,607.86
2016,7,6,13,45,350.5,407.0,3.6,19.0,726.5,773.15,585.72
2016,7,6,14,0,313.0,414.0,3.7,19.0,693.0,741.38,563.21
2016,7,6,14,15,187.0,396.0,3.7,18.5,561.5,590.29,453.04
2016,7,6,14,30,61.0,378.0,3.7,18.0,430.0,442.31,341.26
2016,7,6,14,45,49.0,349.0,3.75,18.0,389.5,400.37,310.51
2016,7,6,15,0,37.0,320.0,3.8,18.0,349.0,358.73,279.18
2016,7,6,15,15,120.0,326.0,3.8,18.0,414.0,444.71,348.31
2016,7,6,15,30,203.0,332.0,3.8,18.0,479.0,517.79,406.14
2016,7,6,15,45,130.5,301.5,3.8,18.0,393.5,420.96,331.36
2016,7,6,16,0,58.0,271.0,3.8,18.0,308.0,321.74,253.77
2016,7,6,16,15,207.5,243.0,3.75,17.5,361.5,405.96,325.0
2016,7,6,16,30,357.0,215.0,3.7,17.0,415.0,477.12,384.01
2016,7,6,16,45,561.5,145.5,3.7,17.0,427.0,528.25,427.11
2016,7,6,17,0,766.0,76.0,3.7,17.0,439.0,548.34,444.88
2016,7,6,17,15,736.5,72.0,3.7,16.5,388.5,491.39,399.48
2016,7,6,17,30,707.0,68.0,3.7,16.0,338.0,436.03,354.23
2016,7,6,17,45,667.0,63.0,3.7,15.5,288.5,376.71,304.32
2016,7,6,18,0,627.0,58.0,3.7,15.0,239.0,321.52,256.24
2016,7,6,18,15,567.0,52.0,3.6,14.5,191.5,260.95,202.81
2016,7,6,18,30,507.0,46.0,3.5,14.0,144.0,206.28,153.68
2016,7,6,18,45,415.5,37.5,3.45,14.0,102.5,147.47,102.28
2016,7,6,19,0,324.0,29.0,3.4,14.0,61.0,98.51,59.31
2016,7,6,19,15,162.0,14.5,3.35,13.5,30.5,39.74,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,5,15,154.0,13.5,3.1,11.5,28.0,10.1,0.0
2016,7,7,5,30,308.0,27.0,3.1,12.0,56.0,20.67,11.11
2016,7,7,5,45,403.0,35.5,3.1,12.5,96.5,26.0,17.13
2016,7,7,6,0,498.0,44.0,3.1,13.0,137.0,30.99,21.96
2016,7,7,6,15,558.5,50.0,3.0,13.0,183.5,33.75,24.68
2016,7,7,6,30,619.0,56.0,2.9,13.0,230.0,73.39,37.6
2016,7,7,6,45,309.5,71.0,2.85,13.5,158.0,89.22,57.14
2016,7,7,7,0,0.0,86.0,2.8,14.0,86.0,82.42,64.47
2016,7,7,7,15,0.0,111.0,2.8,14.5,111.0,105.66,83.62
2016,7,7,7,30,0.0,136.0,2.8,15.0,136.0,129.01,102.48
2016,7,7,7,45,23.0,179.0,2.8,15.5,192.0,176.1,139.9
2016,7,7,8,0,46.0,222.0,2.8,16.0,248.0,222.29,176.14
2016,7,7,8,15,31.5,222.0,2.8,16.0,240.5,220.44,174.4
2016,7,7,8,30,17.0,222.0,2.8,16.0,233.0,219.11,172.99
2016,7,7,8,45,22.0,246.0,2.85,16.5,261.0,245.68,193.34
2016,7,7,9,0,27.0,270.0,2.9,17.0,289.0,270.64,212.13
2016,7,7,9,15,48.5,310.0,2.95,17.0,347.0,323.62,253.12
2016,7,7,9,30,70.0,350.0,3.0,17.0,405.0,378.87,295.28
2016,7,7,9,45,111.5,379.0,3.1,17.0,471.0,439.6,341.69
2016,7,7,10,0,153.0,408.0,3.2,17.0,537.0,504.83,390.9
2016,7,7,10,15,251.0,404.0,3.25,17.0,623.5,586.76,453.48
2016,7,7,10,30,349.0,400.0,3.3,17.0,710.0,675.25,519.7
2016,7,7,10,45,635.0,251.5,3.35,17.5,832.0,792.02,610.7
2016,7,7,11,0,921.0,103.0,3.4,18.0,954.0,917.02,697.39
2016,7,7,11,15,924.0,103.5,3.4,18.0,969.0,944.93,715.0
2016,7,7,11,30,927.0,104.0,3.4,18.0,984.0,970.09,731.51
2016,7,7,11,45,929.5,104.0,3.4,18.0,992.0,991.43,745.45
2016,7,7,12,0,932.0,104.0,3.4,18.0,1000.0,1009.8,757.45
2016,7,7,12,15,932.0,104.0,3.4,18.0,1000.0,1022.65,765.84
2016,7,7,12,30,932.0,104.0,3.4,18.0,1000.0,1032.32,772.24
2016,7,7,12,45,672.0,254.0,3.4,18.0,897.5,941.3,710.87
2016,7,7,13,0,412.0,404.0,3.4,18.0,795.0,836.35,630.64
2016,7,7,13,15,422.0,394.0,3.35,18.0,789.5,838.05,633.1
2016,7,7,13,30,432.0,384.0,3.3,18.0,784.0,837.86,633.51
2016,7,7,13,45,347.0,405.5,3.3,18.5,722.5,768.18,581.71
2016,7,7,14,0,262.0,427.0,3.3,19.0,661.0,705.33,534.44
2016,7,7,14,15,156.0,397.0,3.3,18.5,535.0,561.64,430.24
2016,7,7,14,30,50.0,367.0,3.3,18.0,409.0,420.42,324.04
2016,7,7,14,45,101.0,371.0,3.3,18.0,452.0,471.51,365.3
2016,7,7,15,0,152.0,375.0,3.3,18.0,495.0,528.01,409.23
2016,7,7,15,15,109.5,345.0,3.3,18.0,429.5,448.15,348.96
2016,7,7,15,30,67.0,315.0,3.3,18.0,364.0,378.3,295.69
2016,7,7,15,45,36.5,252.5,3.35,18.0,279.5,286.04,224.63
2016,7,7,16,0,6.0,190.0,3.4,18.0,195.0,191.44,149.91
2016,7,7,16,15,7.0,184.5,3.45,17.5,189.5,186.73,147.09
2016,7,7,16,30,8.0,179.0,3.5,17.0,184.0,181.99,144.05
2016,7,7,16,45,6.0,164.5,3.6,16.5,168.0,166.05,131.82
2016,7,7,17,0,4.0,150.0,3.7,16.0,152.0,150.29,119.6
2016,7,7,17,15,2.0,128.0,3.75,15.5,129.0,127.0,100.96
2016,7,7,17,30,0.0,106.0,3.8,15.0,106.0,103.91,82.2
2016,7,7,17,45,0.0,90.5,3.9,15.0,90.5,88.58,69.52
2016,7,7,18,0,0.0,75.0,4.0,15.0,75.0,73.25,56.64
2016,7,7,18,15,257.0,59.5,3.9,14.5,109.0,159.11,124.56
2016,7,7,18,30,514.0,44.0,3.8,14.0,143.0,206.09,153.57
2016,7,7,18,45,426.0,36.0,3.75,13.5,102.0,148.32,102.8
2016,7,7,19,0,338.0,28.0,3.7,13.0,61.0,100.04,60.05
2016,7,7,19,15,169.0,14.0,3.6,12.5,30.5,40.05,0.0
2016,7,7,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,5,15,167.0,12.5,3.1,12.0,27.5,9.26,0.0
2016,7,8,5,30,334.0,25.0,3.1,12.0,55.0,18.88,9.53
2016,7,8,5,45,425.5,32.5,3.15,12.5,95.0,23.42,14.85
2016,7,8,6,0,517.0,40.0,3.2,13.0,135.0,27.68,19.01
2016,7,8,6,15,258.5,59.0,3.15,13.5,106.5,42.17,32.14
2016,7,8,6,30,0.0,78.0,3.1,14.0,78.0,73.55,57.13
2016,7,8,6,45,0.0,95.0,3.05,14.5,95.0,89.49,70.45
2016,7,8,7,0,0.0,112.0,3.0,15.0,112.0,105.56,83.61
2016,7,8,7,15,28.5,148.5,2.9,15.5,162.0,141.82,112.14
2016,7,8,7,30,57.0,185.0,2.8,16.0,212.0,183.9,145.23
2016,7,8,7,45,75.0,211.0,2.75,16.5,250.0,217.25,171.34
2016,7,8,8,0,93.0,237.0,2.7,17.0,288.0,252.74,198.97
2016,7,8,8,15,102.5,260.5,2.65,17.0,322.0,284.49,223.85
2016,7,8,8,30,112.0,284.0,2.6,17.0,356.0,317.31,249.3
2016,7,8,8,45,205.0,298.0,2.6,17.5,440.0,384.53,301.12
2016,7,8,9,0,298.0,312.0,2.6,18.0,524.0,461.09,359.37
2016,7,8,9,15,591.5,198.5,2.6,18.5,649.5,554.09,433.2
2016,7,8,9,30,885.0,85.0,2.6,19.0,775.0,672.61,524.6
2016,7,8,9,45,891.5,87.0,2.6,19.5,808.5,717.14,553.82
2016,7,8,10,0,898.0,89.0,2.6,20.0,842.0,760.16,581.97
2016,7,8,10,15,904.0,90.5,2.65,20.0,870.0,800.59,609.39
2016,7,8,10,30,910.0,92.0,2.7,20.0,898.0,839.09,635.28
2016,7,8,10,45,914.0,93.0,2.8,20.0,920.0,873.28,658.44
2016,7,8,11,0,918.0,94.0,2.9,20.0,942.0,905.06,679.93
2016,7,8,11,15,921.5,94.5,2.95,20.0,957.0,933.34,698.67
2016,7,8,11,30,925.0,95.0,3.0,20.0,972.0,958.91,715.6
2016,7,8,11,45,927.5,94.5,3.05,20.5,980.0,979.71,728.0
2016,7,8,12,0,930.0,94.0,3.1,21.0,988.0,997.52,738.46
2016,7,8,12,15,930.5,94.0,3.15,21.0,988.5,1010.82,747.43
2016,7,8,12,30,931.0,94.0,3.2,21.0,989.0,1020.95,754.45
2016,7,8,12,45,925.0,97.5,3.25,21.0,981.0,1024.95,757.56
2016,7,8,13,0,919.0,101.0,3.3,21.0,973.0,1025.69,758.7
2016,7,8,13,15,916.5,100.5,3.35,21.0,959.5,1022.56,757.41
2016,7,8,13,30,914.0,100.0,3.4,21.0,946.0,1016.19,754.12
2016,7,8,13,45,912.0,98.0,3.45,21.0,925.5,1005.53,748.08
2016,7,8,14,0,910.0,96.0,3.5,21.0,905.0,991.68,740.03
2016,7,8,14,15,904.5,95.0,3.5,20.5,878.0,972.41,729.46
2016,7,8,14,30,899.0,94.0,3.5,20.0,851.0,950.24,716.95
2016,7,8,14,45,892.5,91.5,3.55,20.0,818.0,922.75,699.75
2016,7,8,15,0,886.0,89.0,3.6,20.0,785.0,892.65,680.69
2016,7,8,15,15,876.0,87.5,3.6,20.0,746.5,858.15,658.17
2016,7,8,15,30,866.0,86.0,3.6,20.0,708.0,821.59,634.07
2016,7,8,15,45,854.5,83.5,3.65,20.0,665.0,780.88,607.02
2016,7,8,16,0,843.0,81.0,3.7,20.0,622.0,738.62,578.53
2016,7,8,16,15,826.5,78.5,3.65,19.5,576.0,691.4,546.68
2016,7,8,16,30,810.0,76.0,3.6,19.0,530.0,643.51,513.77
2016,7,8,16,45,790.0,72.5,3.55,19.0,481.5,594.66,477.25
2016,7,8,17,0,770.0,69.0,3.5,19.0,433.0,542.9,436.85
2016,7,8,17,15,482.5,109.0,3.4,18.5,328.0,389.9,314.98
2016,7,8,17,30,195.0,149.0,3.3,18.0,223.0,255.21,205.42
2016,7,8,17,45,186.0,127.5,3.25,17.5,190.0,218.82,175.84
2016,7,8,18,0,177.0,106.0,3.2,17.0,157.0,187.1,149.03
2016,7,8,18,15,348.5,74.0,3.1,16.5,149.0,206.9,160.93
2016,7,8,18,30,520.0,42.0,3.0,16.0,141.0,205.53,151.47
2016,7,8,18,45,432.0,34.0,2.95,16.0,100.5,147.47,100.77
2016,7,8,19,0,344.0,26.0,2.9,16.0,60.0,98.94,58.04
2016,7,8,19,15,172.0,13.0,2.9,15.5,30.0,39.23,0.0
2016,7,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,5,15,170.5,12.0,2.1,13.0,27.0,8.87,0.0
2016,7,9,5,30,341.0,24.0,2.1,13.0,54.0,18.04,8.67
2016,7,9,5,45,432.0,31.0,2.15,13.5,94.0,22.19,13.7
2016,7,9,6,0,523.0,38.0,2.2,14.0,134.0,28.42,19.58
2016,7,9,6,15,581.0,43.5,2.25,14.5,180.0,31.13,22.18
2016,7,9,6,30,639.0,49.0,2.3,15.0,226.0,69.19,33.84
2016,7,9,6,45,677.0,53.0,2.4,15.5,274.5,112.25,60.48
2016,7,9,7,0,715.0,57.0,2.5,16.0,323.0,159.59,97.31
2016,7,9,7,15,465.5,123.0,2.55,16.5,306.0,202.38,144.71
2016,7,9,7,30,216.0,189.0,2.6,17.0,289.0,226.32,174.02
2016,7,9,7,45,254.0,206.5,2.65,17.5,337.0,264.38,204.43
2016,7,9,8,0,292.0,224.0,2.7,18.0,385.0,309.8,240.6
2016,7,9,8,15,281.5,248.5,2.7,18.0,415.5,344.6,268.92
2016,7,9,8,30,271.0,273.0,2.7,18.0,446.0,378.3,295.68
2016,7,9,8,45,210.0,301.5,2.75,18.5,441.5,390.03,304.14
2016,7,9,9,0,149.0,330.0,2.8,19.0,437.0,393.32,305.41
2016,7,9,9,15,187.0,348.0,2.85,19.0,489.0,442.81,343.16
2016,7,9,9,30,225.0,366.0,2.9,19.0,541.0,495.54,382.77
2016,7,9,9,45,218.5,384.5,3.0,19.0,561.0,520.23,400.56
2016,7,9,10,0,212.0,403.0,3.1,19.0,581.0,544.06,417.67
2016,7,9,10,15,560.0,248.0,3.15,19.0,739.0,681.58,527.48
2016,7,9,10,30,908.0,93.0,3.2,19.0,897.0,837.84,640.93
2016,7,9,10,45,915.5,92.0,3.25,19.5,919.5,873.04,662.52
2016,7,9,11,0,923.0,91.0,3.3,20.0,942.0,906.03,683.35
2016,7,9,11,15,926.5,91.5,3.35,20.0,957.0,934.47,702.3
2016,7,9,11,30,930.0,92.0,3.4,20.0,972.0,960.19,719.42
2016,7,9,11,45,620.5,275.0,3.5,20.0,864.5,873.07,658.86
2016,7,9,12,0,311.0,458.0,3.6,20.0,757.0,764.64,573.55
2016,7,9,12,15,626.5,273.0,3.7,19.5,875.5,900.42,681.76
2016,7,9,12,30,942.0,88.0,3.8,19.0,994.0,1025.49,768.79
2016,7,9,12,45,939.0,90.0,3.9,19.0,987.5,1031.02,772.32
2016,7,9,13,0,936.0,92.0,4.0,19.0,981.0,1033.24,774.73
2016,7,9,13,15,935.5,92.0,4.05,19.0,968.5,1032.58,775.0
2016,7,9,13,30,935.0,92.0,4.1,19.0,956.0,1028.61,773.17
2016,7,9,13,45,670.5,231.0,4.2,19.0,844.0,915.47,696.96
2016,7,9,14,0,406.0,370.0,4.3,19.0,732.0,792.88,604.41
2016,7,9,14,15,667.0,228.0,4.35,18.5,799.5,893.48,686.84
2016,7,9,14,30,928.0,86.0,4.4,18.0,867.0,968.93,741.51
2016,7,9,14,45,924.0,84.5,4.45,18.0,835.5,944.16,725.29
2016,7,9,15,0,920.0,83.0,4.5,18.0,804.0,916.57,707.78
2016,7,9,15,15,912.5,81.5,4.5,17.5,767.0,883.26,687.09
2016,7,9,15,30,905.0,80.0,4.5,17.0,730.0,847.64,664.56
2016,7,9,15,45,895.0,79.0,4.55,17.0,687.5,808.44,638.22
2016,7,9,16,0,885.0,78.0,4.6,17.0,645.0,767.49,610.29
2016,7,9,16,15,870.5,75.5,4.6,16.5,598.5,720.07,578.03
2016,7,9,16,30,856.0,73.0,4.6,16.0,552.0,671.7,544.46
2016,7,9,16,45,835.0,71.0,4.6,16.0,502.5,619.03,504.81
2016,7,9,17,0,814.0,69.0,4.6,16.0,453.0,569.12,465.04
2016,7,9,17,15,786.5,65.5,4.55,15.5,402.0,511.54,418.85
2016,7,9,17,30,759.0,62.0,4.5,15.0,351.0,455.28,372.23
2016,7,9,17,45,718.0,58.5,4.45,15.0,299.5,394.54,319.87
2016,7,9,18,0,677.0,55.0,4.4,15.0,248.0,337.03,268.81
2016,7,9,18,15,618.5,49.0,4.25,14.5,199.0,274.29,213.01
2016,7,9,18,30,560.0,43.0,4.1,14.0,150.0,218.26,162.12
2016,7,9,18,45,464.0,35.5,3.95,13.5,106.5,156.69,108.21
2016,7,9,19,0,368.0,28.0,3.8,13.0,63.0,105.47,62.67
2016,7,9,19,15,184.0,14.0,3.75,12.5,31.5,41.82,0.0
2016,7,9,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,5,15,170.5,12.5,3.15,11.5,27.5,12.29,0.0
2016,7,10,5,30,341.0,25.0,3.2,12.0,55.0,19.07,9.35
2016,7,10,5,45,439.5,33.0,3.25,12.5,96.5,24.05,15.35
2016,7,10,6,0,538.0,41.0,3.3,13.0,138.0,28.71,19.9
2016,7,10,6,15,599.0,46.5,3.25,13.5,186.0,33.91,24.75
2016,7,10,6,30,660.0,52.0,3.2,14.0,234.0,71.85,36.01
2016,7,10,6,45,703.0,56.0,3.15,14.5,285.5,116.51,63.35
2016,7,10,7,0,746.0,60.0,3.1,15.0,337.0,166.03,101.72
2016,7,10,7,15,775.0,63.5,3.0,15.5,388.0,216.85,145.54
2016,7,10,7,30,804.0,67.0,2.9,16.0,439.0,270.67,193.3
2016,7,10,7,45,827.0,69.5,2.85,16.5,489.5,327.82,243.91
2016,7,10,8,0,850.0,72.0,2.8,17.0,540.0,383.33,292.35
2016,7,10,8,15,866.5,74.5,2.75,17.5,588.0,437.71,338.72
2016,7,10,8,30,883.0,77.0,2.7,18.0,636.0,492.81,384.11
2016,7,10,8,45,897.0,78.0,2.65,18.5,681.0,545.67,426.32
2016,7,10,9,0,911.0,79.0,2.6,19.0,726.0,598.5,467.03
2016,7,10,9,15,920.5,81.0,2.6,19.0,766.0,649.22,505.95
2016,7,10,9,30,930.0,83.0,2.6,19.0,806.0,699.01,543.1
2016,7,10,9,45,934.5,86.0,2.6,19.5,840.0,745.09,573.57
2016,7,10,10,0,939.0,89.0,2.6,20.0,874.0,789.4,602.31
2016,7,10,10,15,945.0,90.0,2.65,20.0,903.0,831.0,630.29
2016,7,10,10,30,951.0,91.0,2.7,20.0,932.0,870.55,656.67
2016,7,10,10,45,955.0,92.0,2.8,20.5,954.5,906.16,679.3
2016,7,10,11,0,959.0,93.0,2.9,21.0,977.0,939.24,700.1
2016,7,10,11,15,962.0,93.5,3.0,21.0,992.0,968.24,719.47
2016,7,10,11,30,965.0,94.0,3.1,21.0,1007.0,994.37,736.98
2016,7,10,11,45,966.0,94.5,3.25,21.0,1015.0,1015.62,751.73
2016,7,10,12,0,967.0,95.0,3.4,21.0,1023.0,1033.72,764.51
2016,7,10,12,15,967.5,95.0,3.45,21.0,1024.0,1047.59,773.82
2016,7,10,12,30,968.0,95.0,3.5,21.0,1025.0,1058.16,781.09
2016,7,10,12,45,962.0,98.5,3.6,21.0,1017.0,1062.47,784.79
2016,7,10,13,0,956.0,102.0,3.7,21.0,1009.0,1063.38,786.41
2016,7,10,13,15,953.5,101.5,3.7,21.0,994.5,1060.28,784.76
2016,7,10,13,30,951.0,101.0,3.7,21.0,980.0,1053.8,781.04
2016,7,10,13,45,948.0,100.0,3.75,21.0,959.0,1042.96,774.92
2016,7,10,14,0,945.0,99.0,3.8,21.0,938.0,1028.83,766.74
2016,7,10,14,15,940.0,97.5,3.75,21.0,910.5,1009.04,754.15
2016,7,10,14,30,935.0,96.0,3.7,21.0,883.0,986.19,739.62
2016,7,10,14,45,928.5,94.5,3.7,21.0,849.0,959.03,722.53
2016,7,10,15,0,922.0,93.0,3.7,21.0,815.0,929.15,703.58
2016,7,10,15,15,912.0,91.0,3.65,21.0,775.5,893.13,680.03
2016,7,10,15,30,902.0,89.0,3.6,21.0,736.0,854.92,654.87
2016,7,10,15,45,890.0,87.0,3.6,21.0,692.0,813.15,627.26
2016,7,10,16,0,878.0,85.0,3.6,21.0,648.0,769.76,598.2
2016,7,10,16,15,861.5,82.5,3.55,20.5,600.0,721.17,565.89
2016,7,10,16,30,845.0,80.0,3.5,20.0,552.0,671.81,532.43
2016,7,10,16,45,822.5,77.0,3.5,20.0,501.5,620.44,494.54
2016,7,10,17,0,800.0,74.0,3.5,20.0,451.0,566.22,452.76
2016,7,10,17,15,770.5,70.0,3.4,19.5,399.0,507.6,406.96
2016,7,10,17,30,741.0,66.0,3.3,19.0,347.0,450.52,360.87
2016,7,10,17,45,698.0,62.0,3.25,18.5,295.5,389.17,309.99
2016,7,10,18,0,655.0,58.0,3.2,18.0,244.0,331.28,260.31
2016,7,10,18,15,593.5,51.5,3.1,17.5,195.0,269.11,206.17
2016,7,10,18,30,532.0,45.0,3.0,17.0,146.0,212.04,155.55
2016,7,10,18,45,433.0,37.0,2.9,16.5,103.0,150.69,102.93
2016,7,10,19,0,334.0,29.0,2.8,16.0,60.0,100.01,58.71
2016,7,10,19,15,167.0,14.5,2.8,15.5,30.0,39.91,0.0
2016,7,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,5,15,161.5,12.5,1.2,13.5,26.0,12.29,0.0
2016,7,11,5,30,323.0,25.0,1.2,14.0,52.0,19.18,9.14
2016,7,11,5,45,423.5,33.0,1.3,14.5,93.5,24.14,15.28
2016,7,11,6,0,524.0,41.0,1.4,15.0,135.0,28.8,19.81
2016,7,11,6,15,585.5,47.0,1.4,15.5,182.5,34.46,25.04
2016,7,11,6,30,647.0,53.0,1.4,16.0,230.0,71.05,35.83
2016,7,11,6,45,689.0,57.0,1.4,16.5,280.5,114.87,62.08
2016,7,11,7,0,731.0,61.0,1.4,17.0,331.0,163.45,99.09
2016,7,11,7,15,761.0,64.5,1.4,17.5,382.0,213.67,141.59
2016,7,11,7,30,791.0,68.0,1.4,18.0,433.0,267.01,188.01
2016,7,11,7,45,813.0,71.0,1.4,18.5,483.0,323.61,237.15
2016,7,11,8,0,835.0,74.0,1.4,19.0,533.0,378.5,284.0
2016,7,11,8,15,852.0,76.5,1.45,19.0,581.0,432.36,329.63
2016,7,11,8,30,869.0,79.0,1.5,19.0,629.0,487.01,374.58
2016,7,11,8,45,881.0,81.5,1.55,19.5,673.0,539.59,415.94
2016,7,11,9,0,893.0,84.0,1.6,20.0,717.0,591.99,455.8
2016,7,11,9,15,903.5,86.0,1.65,20.0,757.0,642.56,494.04
2016,7,11,9,30,914.0,88.0,1.7,20.0,797.0,692.34,530.75
2016,7,11,9,45,914.0,93.5,1.8,20.5,829.5,737.03,560.53
2016,7,11,10,0,914.0,99.0,1.9,21.0,862.0,779.65,588.36
2016,7,11,10,15,920.0,100.5,1.95,21.0,891.0,820.89,615.7
2016,7,11,10,30,926.0,102.0,2.0,21.0,920.0,860.15,641.5
2016,7,11,10,45,930.5,103.0,2.05,21.5,942.5,895.48,663.25
2016,7,11,11,0,935.0,104.0,2.1,22.0,965.0,928.39,683.25
2016,7,11,11,15,938.5,104.5,2.15,22.0,980.5,957.31,701.89
2016,7,11,11,30,942.0,105.0,2.2,22.0,996.0,983.47,718.75
2016,7,11,11,45,944.0,105.0,2.3,22.5,1004.0,1004.82,731.68
2016,7,11,12,0,946.0,105.0,2.4,23.0,1012.0,1023.12,742.71
2016,7,11,12,15,946.5,105.5,2.45,22.5,1013.0,1037.32,753.56
2016,7,11,12,30,947.0,106.0,2.5,22.0,1014.0,1048.3,762.5
2016,7,11,12,45,948.0,104.0,2.65,22.0,1008.0,1053.93,767.77
2016,7,11,13,0,949.0,102.0,2.8,22.0,1002.0,1056.2,770.98
2016,7,11,13,15,947.0,101.5,2.85,22.0,988.0,1053.64,770.19
2016,7,11,13,30,945.0,101.0,2.9,22.0,974.0,1047.71,767.37
2016,7,11,13,45,941.5,100.0,3.0,22.0,953.0,1036.44,761.65
2016,7,11,14,0,938.0,99.0,3.1,22.0,932.0,1021.91,753.88
2016,7,11,14,15,933.0,98.0,3.15,22.0,904.5,1002.77,742.68
2016,7,11,14,30,928.0,97.0,3.2,22.0,877.0,980.59,729.51
2016,7,11,14,45,921.5,95.0,3.25,22.0,843.5,953.05,712.74
