Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,15,0,915.0,93.0,3.3,22.0,810.0,922.81,694.09
2016,7,11,15,15,905.5,91.0,3.3,21.5,770.5,887.42,672.77
2016,7,11,15,30,896.0,89.0,3.3,21.0,731.0,849.83,649.71
2016,7,11,15,45,885.0,86.5,3.3,21.0,687.5,808.5,622.51
2016,7,11,16,0,874.0,84.0,3.3,21.0,644.0,765.5,593.83
2016,7,11,16,15,857.5,81.5,3.3,20.5,596.0,717.05,561.91
2016,7,11,16,30,841.0,79.0,3.3,20.0,548.0,667.84,528.81
2016,7,11,16,45,821.0,75.5,3.3,20.0,498.0,617.66,491.92
2016,7,11,17,0,801.0,72.0,3.3,20.0,448.0,564.43,450.97
2016,7,11,17,15,771.5,68.5,3.25,19.5,396.5,506.31,405.7
2016,7,11,17,30,742.0,65.0,3.2,19.0,345.0,449.72,360.1
2016,7,11,17,45,702.5,60.0,3.2,18.5,294.0,388.8,309.62
2016,7,11,18,0,663.0,55.0,3.2,18.0,243.0,331.02,260.01
2016,7,11,18,15,602.5,49.5,3.1,17.0,194.5,268.83,206.14
2016,7,11,18,30,542.0,44.0,3.0,16.0,146.0,213.66,157.12
2016,7,11,18,45,447.5,35.5,2.95,15.5,103.0,152.36,104.1
2016,7,11,19,0,353.0,27.0,2.9,15.0,60.0,101.32,58.93
2016,7,11,19,15,176.5,13.5,2.95,14.5,30.0,39.94,0.0
2016,7,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,5,15,167.0,12.0,3.15,12.0,26.0,11.8,0.0
2016,7,12,5,30,334.0,24.0,3.2,12.0,52.0,18.33,8.34
2016,7,12,5,45,432.5,32.0,3.25,12.5,93.0,23.34,14.68
2016,7,12,6,0,531.0,40.0,3.3,13.0,134.0,28.04,19.27
2016,7,12,6,15,594.0,46.0,3.25,13.5,182.5,33.65,24.5
2016,7,12,6,30,657.0,52.0,3.2,14.0,231.0,69.56,35.02
2016,7,12,6,45,471.0,92.5,3.15,14.5,234.5,120.33,76.55
2016,7,12,7,0,285.0,133.0,3.1,15.0,238.0,157.05,114.06
2016,7,12,7,15,542.5,101.0,3.05,15.5,337.0,196.68,137.63
2016,7,12,7,30,800.0,69.0,3.0,16.0,436.0,269.16,191.99
2016,7,12,7,45,821.5,72.5,2.95,16.5,487.0,323.21,240.17
2016,7,12,8,0,843.0,76.0,2.9,17.0,538.0,382.2,291.41
2016,7,12,8,15,861.0,78.5,2.8,17.0,586.5,436.95,338.64
2016,7,12,8,30,879.0,81.0,2.7,17.0,635.0,492.59,385.17
2016,7,12,8,45,891.5,83.5,2.65,17.5,680.0,545.98,427.92
2016,7,12,9,0,904.0,86.0,2.6,18.0,725.0,599.23,469.05
2016,7,12,9,15,914.5,87.5,2.55,18.5,765.5,649.91,506.92
2016,7,12,9,30,925.0,89.0,2.5,19.0,806.0,699.76,542.95
2016,7,12,9,45,934.5,89.5,2.45,19.5,841.5,746.89,574.03
2016,7,12,10,0,944.0,90.0,2.4,20.0,877.0,792.65,603.31
2016,7,12,10,15,950.0,91.0,2.4,20.0,906.5,834.54,630.98
2016,7,12,10,30,956.0,92.0,2.4,20.0,936.0,874.37,656.99
2016,7,12,10,45,960.0,93.0,2.4,20.5,958.0,910.25,678.83
2016,7,12,11,0,964.0,94.0,2.4,21.0,980.0,943.59,698.76
2016,7,12,11,15,966.5,94.5,2.45,21.0,995.0,972.37,717.4
2016,7,12,11,30,969.0,95.0,2.5,21.0,1010.0,998.24,734.16
2016,7,12,11,45,970.0,95.5,2.55,21.0,1018.0,1019.67,748.08
2016,7,12,12,0,971.0,96.0,2.6,21.0,1026.0,1037.93,760.05
2016,7,12,12,15,971.0,96.0,2.65,21.0,1026.5,1051.45,769.06
2016,7,12,12,30,971.0,96.0,2.7,21.0,1027.0,1061.63,776.06
2016,7,12,12,45,961.0,101.5,2.8,21.5,1017.0,1064.1,777.24
2016,7,12,13,0,951.0,107.0,2.9,22.0,1007.0,1063.14,776.37
2016,7,12,13,15,948.0,106.5,2.95,21.5,992.5,1059.64,776.49
2016,7,12,13,30,945.0,106.0,3.0,21.0,978.0,1052.77,774.54
2016,7,12,13,45,941.0,105.0,3.1,21.0,956.0,1041.06,768.5
2016,7,12,14,0,937.0,104.0,3.2,21.0,934.0,1026.09,760.38
2016,7,12,14,15,930.5,102.5,3.2,21.0,906.0,1005.04,747.45
2016,7,12,14,30,924.0,101.0,3.2,21.0,878.0,980.99,732.6
2016,7,12,14,45,916.5,99.5,3.25,21.0,843.5,953.19,715.6
2016,7,12,15,0,909.0,98.0,3.3,21.0,809.0,922.73,696.74
2016,7,12,15,15,898.5,96.0,3.3,21.0,769.0,886.66,673.57
2016,7,12,15,30,888.0,94.0,3.3,21.0,729.0,848.47,648.79
2016,7,12,15,45,875.5,91.0,3.3,21.0,685.0,805.67,620.55
2016,7,12,16,0,863.0,88.0,3.3,21.0,641.0,761.32,590.89
2016,7,12,16,15,846.0,85.5,3.25,20.5,593.0,712.94,558.76
2016,7,12,16,30,829.0,83.0,3.2,20.0,545.0,667.04,527.91
2016,7,12,16,45,807.5,79.5,3.2,20.0,495.0,613.27,488.12
2016,7,12,17,0,786.0,76.0,3.2,20.0,445.0,559.72,446.99
2016,7,12,17,15,756.0,72.0,3.1,19.5,393.5,501.45,401.53
2016,7,12,17,30,726.0,68.0,3.0,19.0,342.0,444.77,355.84
2016,7,12,17,45,685.5,63.0,2.95,18.5,291.0,384.16,305.65
2016,7,12,18,0,645.0,58.0,2.9,18.0,240.0,327.81,257.27
2016,7,12,18,15,582.5,52.0,2.8,17.5,191.5,265.39,203.05
2016,7,12,18,30,520.0,46.0,2.7,17.0,143.0,209.15,153.23
2016,7,12,18,45,422.5,37.0,2.6,16.5,100.5,147.78,100.67
2016,7,12,19,0,325.0,28.0,2.5,16.0,58.0,96.99,56.08
2016,7,12,19,15,162.5,14.0,2.5,15.5,29.0,38.43,0.0
2016,7,12,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,5,15,149.0,12.5,1.75,12.5,24.5,12.29,0.0
2016,7,13,5,30,298.0,25.0,1.7,13.0,49.0,19.39,8.83
2016,7,13,5,45,401.5,34.0,1.65,14.0,90.5,25.25,16.21
2016,7,13,6,0,505.0,43.0,1.6,15.0,132.0,30.73,21.48
2016,7,13,6,15,570.0,49.5,1.45,15.5,180.0,33.73,24.37
2016,7,13,6,30,635.0,56.0,1.3,16.0,228.0,68.02,34.49
2016,7,13,6,45,679.5,61.0,1.2,16.5,279.0,115.31,63.09
2016,7,13,7,0,724.0,66.0,1.1,17.0,330.0,164.6,100.14
2016,7,13,7,15,755.0,70.0,1.0,17.5,382.0,215.1,142.4
2016,7,13,7,30,786.0,74.0,0.9,18.0,434.0,268.86,188.6
2016,7,13,7,45,809.5,77.0,0.85,19.0,484.5,322.39,234.3
2016,7,13,8,0,833.0,80.0,0.8,20.0,535.0,377.92,280.34
2016,7,13,8,15,850.5,82.5,0.75,20.5,583.5,435.14,326.57
2016,7,13,8,30,868.0,85.0,0.7,21.0,632.0,490.07,369.38
2016,7,13,8,45,881.5,87.5,0.7,21.5,677.0,543.51,409.84
2016,7,13,9,0,895.0,90.0,0.7,22.0,722.0,596.92,448.77
2016,7,13,9,15,905.5,91.5,0.75,22.0,762.5,647.25,485.67
2016,7,13,9,30,916.0,93.0,0.8,22.0,803.0,696.78,521.08
2016,7,13,9,45,912.0,101.5,0.85,22.5,835.0,741.73,549.93
2016,7,13,10,0,908.0,110.0,0.9,23.0,867.0,784.3,576.38
2016,7,13,10,15,914.5,111.5,1.0,23.0,896.0,825.86,603.72
2016,7,13,10,30,921.0,113.0,1.1,23.0,925.0,865.49,629.65
2016,7,13,10,45,926.0,113.5,1.25,23.5,947.5,900.76,652.15
2016,7,13,11,0,931.0,114.0,1.4,24.0,970.0,933.63,673.02
2016,7,13,11,15,934.0,115.0,1.5,24.0,985.5,962.64,691.98
2016,7,13,11,30,937.0,116.0,1.6,24.0,1001.0,988.86,709.24
2016,7,13,11,45,939.0,116.0,1.7,24.5,1009.0,1010.26,722.12
2016,7,13,12,0,941.0,116.0,1.8,25.0,1017.0,1028.62,733.16
2016,7,13,12,15,941.0,116.0,1.9,25.0,1017.5,1041.91,742.53
2016,7,13,12,30,941.0,116.0,2.0,25.0,1018.0,1051.96,750.03
2016,7,13,12,45,943.5,113.0,2.15,25.0,1012.0,1058.17,755.88
2016,7,13,13,0,946.0,110.0,2.3,25.0,1006.0,1061.02,759.7
2016,7,13,13,15,943.5,109.5,2.4,25.0,991.5,1058.06,759.35
2016,7,13,13,30,941.0,109.0,2.5,25.0,977.0,1051.75,757.01
2016,7,13,13,45,937.0,108.0,2.6,25.0,955.5,1040.1,751.34
2016,7,13,14,0,933.0,107.0,2.7,25.0,934.0,1025.22,743.67
2016,7,13,14,15,927.0,105.5,2.75,24.5,905.5,1004.72,733.35
2016,7,13,14,30,921.0,104.0,2.8,24.0,877.0,981.24,721.07
2016,7,13,14,45,913.5,102.5,2.85,24.0,843.0,953.51,704.54
2016,7,13,15,0,906.0,101.0,2.9,24.0,809.0,923.15,686.17
2016,7,13,15,15,895.5,99.0,2.95,24.0,769.0,887.16,663.89
2016,7,13,15,30,885.0,97.0,3.0,24.0,729.0,849.07,639.96
2016,7,13,15,45,872.0,94.5,3.05,24.0,685.0,806.52,612.67
2016,7,13,16,0,859.0,92.0,3.1,24.0,641.0,762.46,583.95
2016,7,13,16,15,841.5,89.5,3.1,23.5,593.0,717.35,554.9
2016,7,13,16,30,824.0,87.0,3.1,23.0,545.0,667.85,522.08
2016,7,13,16,45,802.0,83.0,3.1,23.0,495.0,613.4,482.16
2016,7,13,17,0,780.0,79.0,3.1,23.0,445.0,559.21,441.11
2016,7,13,17,15,749.5,75.0,3.05,22.5,393.5,500.91,396.33
2016,7,13,17,30,719.0,71.0,3.0,22.0,342.0,444.25,351.31
2016,7,13,17,45,677.0,66.0,2.95,21.5,290.5,384.34,302.25
2016,7,13,18,0,635.0,61.0,2.9,21.0,239.0,326.87,253.61
2016,7,13,18,15,571.5,54.0,2.7,20.0,190.5,263.5,199.64
2016,7,13,18,30,508.0,47.0,2.5,19.0,142.0,206.44,150.01
2016,7,13,18,45,410.0,38.0,2.4,18.5,99.5,145.61,98.41
2016,7,13,19,0,312.0,29.0,2.3,18.0,57.0,95.41,54.5
2016,7,13,19,15,156.0,14.5,2.25,17.5,28.5,37.89,0.0
2016,7,13,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,5,15,158.0,12.0,1.45,13.5,24.5,11.8,0.0
2016,7,14,5,30,316.0,24.0,1.4,14.0,49.0,18.55,7.83
2016,7,14,5,45,421.5,33.0,1.35,15.0,91.0,24.46,15.41
2016,7,14,6,0,527.0,42.0,1.3,16.0,133.0,29.98,20.71
2016,7,14,6,15,591.5,48.0,1.2,16.5,181.5,32.6,23.27
2016,7,14,6,30,656.0,54.0,1.1,17.0,230.0,69.12,35.16
2016,7,14,6,45,699.5,58.5,1.0,17.5,281.5,113.9,60.96
2016,7,14,7,0,743.0,63.0,0.9,18.0,333.0,163.65,98.05
2016,7,14,7,15,773.5,67.0,0.9,18.5,385.5,215.08,140.93
2016,7,14,7,30,804.0,71.0,0.9,19.0,438.0,269.7,187.85
2016,7,14,7,45,827.0,74.0,0.9,19.5,489.0,324.05,234.73
2016,7,14,8,0,850.0,77.0,0.9,20.0,540.0,383.47,284.48
2016,7,14,8,15,867.0,79.5,0.9,20.5,588.5,438.25,329.37
2016,7,14,8,30,884.0,82.0,0.9,21.0,637.0,493.81,373.27
2016,7,14,8,45,897.5,83.5,0.95,21.5,682.0,547.14,414.35
2016,7,14,9,0,911.0,85.0,1.0,22.0,727.0,600.4,453.99
2016,7,14,9,15,921.0,87.0,1.05,22.0,767.5,651.66,491.86
2016,7,14,9,30,931.0,89.0,1.1,22.0,808.0,702.05,528.15
2016,7,14,9,45,933.5,93.0,1.2,22.5,842.0,747.97,558.26
2016,7,14,10,0,936.0,97.0,1.3,23.0,876.0,791.97,586.42
2016,7,14,10,15,942.0,98.5,1.35,23.0,905.5,834.19,613.69
2016,7,14,10,30,948.0,100.0,1.4,23.0,935.0,874.37,639.42
2016,7,14,10,45,952.5,101.0,1.5,23.5,957.5,910.55,661.78
2016,7,14,11,0,957.0,102.0,1.6,24.0,980.0,944.24,682.42
2016,7,14,11,15,959.5,102.5,1.7,24.0,995.5,972.98,701.18
2016,7,14,11,30,962.0,103.0,1.8,24.0,1011.0,998.82,718.17
2016,7,14,11,45,963.5,103.5,1.9,24.0,1019.0,1020.72,732.73
2016,7,14,12,0,965.0,104.0,2.0,24.0,1027.0,1039.47,745.42
2016,7,14,12,15,965.0,104.0,2.05,24.0,1027.5,1053.04,754.31
2016,7,14,12,30,965.0,104.0,2.1,24.0,1028.0,1063.28,761.27
2016,7,14,12,45,956.5,108.5,2.2,24.0,1018.5,1066.28,764.47
2016,7,14,13,0,948.0,113.0,2.3,24.0,1009.0,1065.87,765.68
2016,7,14,13,15,945.0,112.5,2.35,24.0,994.5,1062.46,764.51
2016,7,14,13,30,942.0,112.0,2.4,24.0,980.0,1055.67,761.34
2016,7,14,13,45,937.5,111.0,2.45,24.0,958.0,1043.56,754.89
2016,7,14,14,0,933.0,110.0,2.5,24.0,936.0,1028.21,746.48
2016,7,14,14,15,927.0,108.5,2.5,23.5,907.5,1007.74,735.75
2016,7,14,14,30,921.0,107.0,2.5,23.0,879.0,984.28,723.1
2016,7,14,14,45,913.0,105.0,2.55,23.0,844.5,955.57,706.05
2016,7,14,15,0,905.0,103.0,2.6,23.0,810.0,924.24,687.18
2016,7,14,15,15,894.0,101.0,2.6,22.5,770.0,887.86,665.65
2016,7,14,15,30,883.0,99.0,2.6,22.0,730.0,849.39,642.45
2016,7,14,15,45,869.5,96.5,2.6,22.0,685.5,806.5,614.66
2016,7,14,16,0,856.0,94.0,2.6,22.0,641.0,762.14,585.53
2016,7,14,16,15,838.0,91.0,2.6,21.5,592.5,716.26,555.96
2016,7,14,16,30,820.0,88.0,2.6,21.0,544.0,665.98,522.6
2016,7,14,16,45,797.0,84.5,2.6,21.0,493.5,611.59,482.63
2016,7,14,17,0,774.0,81.0,2.6,21.0,443.0,557.55,441.65
2016,7,14,17,15,742.0,77.0,2.55,20.5,391.0,498.68,396.34
2016,7,14,17,30,710.0,73.0,2.5,20.0,339.0,441.59,350.9
2016,7,14,17,45,665.5,67.5,2.5,19.5,287.5,380.54,300.92
2016,7,14,18,0,621.0,62.0,2.5,19.0,236.0,322.09,251.43
2016,7,14,18,15,555.5,55.5,2.45,18.0,187.5,259.31,197.84
2016,7,14,18,30,490.0,49.0,2.4,17.0,139.0,203.03,148.72
2016,7,14,18,45,386.5,39.5,2.35,16.5,97.0,141.34,96.39
2016,7,14,19,0,283.0,30.0,2.3,16.0,55.0,90.85,52.16
2016,7,14,19,15,141.5,15.0,2.35,15.5,27.5,36.31,0.0
2016,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,5,15,114.5,13.5,2.25,12.0,22.5,13.27,0.0
2016,7,15,5,30,229.0,27.0,2.3,12.0,45.0,21.64,9.75
2016,7,15,5,45,336.0,38.0,2.35,12.5,84.5,29.29,19.72
2016,7,15,6,0,443.0,49.0,2.4,13.0,124.0,36.43,26.66
2016,7,15,6,15,247.0,74.5,2.3,13.5,119.0,58.91,46.95
2016,7,15,6,30,51.0,100.0,2.2,14.0,114.0,89.92,69.54
2016,7,15,6,45,60.5,120.5,2.15,14.5,140.0,112.74,87.39
2016,7,15,7,0,70.0,141.0,2.1,15.0,166.0,136.84,106.52
2016,7,15,7,15,90.0,164.5,2.05,15.0,202.0,166.75,130.32
2016,7,15,7,30,110.0,188.0,2.0,15.0,238.0,195.92,153.65
2016,7,15,7,45,456.5,139.0,1.95,15.5,382.5,263.69,200.61
2016,7,15,8,0,803.0,90.0,1.9,16.0,527.0,373.96,284.97
2016,7,15,8,15,822.0,93.0,1.9,16.5,575.5,427.92,330.36
2016,7,15,8,30,841.0,96.0,1.9,17.0,624.0,482.96,375.42
2016,7,15,8,45,856.5,98.5,1.9,17.5,669.0,538.78,419.51
2016,7,15,9,0,872.0,101.0,1.9,18.0,714.0,592.28,460.45
2016,7,15,9,15,883.5,103.0,1.9,18.0,754.5,642.8,498.84
2016,7,15,9,30,895.0,105.0,1.9,18.0,795.0,692.64,535.73
2016,7,15,9,45,903.0,107.0,1.95,18.5,830.5,739.11,567.56
2016,7,15,10,0,911.0,109.0,2.0,19.0,866.0,784.17,596.93
2016,7,15,10,15,917.5,110.5,2.05,19.0,895.0,825.94,624.84
2016,7,15,10,30,924.0,112.0,2.1,19.0,924.0,865.77,651.23
2016,7,15,10,45,732.5,230.5,2.15,19.5,884.5,851.8,639.9
2016,7,15,11,0,541.0,349.0,2.2,20.0,845.0,822.57,613.25
2016,7,15,11,15,741.5,231.0,2.25,20.0,923.0,906.26,675.62
2016,7,15,11,30,942.0,113.0,2.3,20.0,1001.0,989.71,730.11
2016,7,15,11,45,944.5,113.0,2.35,20.5,1009.5,1011.75,742.44
2016,7,15,12,0,947.0,113.0,2.4,21.0,1018.0,1030.75,753.44
2016,7,15,12,15,947.0,113.0,2.4,21.0,1018.5,1044.16,761.82
2016,7,15,12,30,947.0,113.0,2.4,21.0,1019.0,1054.32,768.24
2016,7,15,12,45,936.5,118.5,2.4,21.0,1009.5,1056.3,769.56
2016,7,15,13,0,926.0,124.0,2.4,21.0,1000.0,1054.92,768.93
2016,7,15,13,15,923.0,123.5,2.4,20.5,985.0,1051.61,768.69
2016,7,15,13,30,920.0,123.0,2.4,20.0,970.0,1045.01,766.44
2016,7,15,13,45,628.0,263.5,2.4,20.0,836.0,906.77,675.22
2016,7,15,14,0,336.0,404.0,2.4,20.0,702.0,753.75,563.22
2016,7,15,14,15,340.5,386.5,2.4,20.0,680.5,736.03,553.24
2016,7,15,14,30,345.0,369.0,2.4,20.0,659.0,716.75,541.03
2016,7,15,14,45,342.5,354.5,2.4,20.0,632.5,692.69,525.18
2016,7,15,15,0,340.0,340.0,2.4,20.0,606.0,667.46,508.43
2016,7,15,15,15,428.5,289.5,2.4,19.5,607.0,689.15,528.69
2016,7,15,15,30,517.0,239.0,2.4,19.0,608.0,696.9,538.76
2016,7,15,15,45,520.0,219.0,2.4,19.0,570.5,660.74,513.93
2016,7,15,16,0,523.0,199.0,2.4,19.0,533.0,622.76,487.72
2016,7,15,16,15,500.0,193.0,2.35,18.5,492.5,579.2,456.76
2016,7,15,16,30,477.0,187.0,2.3,18.0,452.0,536.19,425.6
2016,7,15,16,45,415.5,178.0,2.3,18.0,393.0,466.11,372.16
2016,7,15,17,0,354.0,169.0,2.3,18.0,334.0,394.44,316.57
2016,7,15,17,15,510.5,125.0,2.3,17.5,332.5,422.0,339.96
2016,7,15,17,30,667.0,81.0,2.3,17.0,331.0,429.81,345.49
2016,7,15,17,45,620.5,75.0,2.35,17.0,280.0,368.29,293.96
2016,7,15,18,0,574.0,69.0,2.4,17.0,229.0,310.71,244.55
2016,7,15,18,15,505.5,61.0,2.35,16.5,181.5,247.67,190.3
2016,7,15,18,30,437.0,53.0,2.3,16.0,134.0,191.47,141.15
2016,7,15,18,45,332.5,42.5,2.3,15.5,93.0,131.32,90.36
2016,7,15,19,0,228.0,32.0,2.3,15.0,52.0,82.49,47.67
2016,7,15,19,15,114.0,16.0,2.35,14.5,26.0,33.11,0.0
2016,7,15,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,5,15,114.0,13.0,2.2,12.5,21.5,12.78,0.0
2016,7,16,5,30,228.0,26.0,2.2,13.0,43.0,20.77,8.59
2016,7,16,5,45,337.5,36.5,2.2,13.5,83.0,27.98,18.45
2016,7,16,6,0,447.0,47.0,2.2,14.0,123.0,34.71,25.0
2016,7,16,6,15,517.5,54.5,2.1,14.5,170.5,38.31,28.51
2016,7,16,6,30,588.0,62.0,2.0,15.0,218.0,67.94,37.19
2016,7,16,6,45,322.5,100.0,1.9,15.5,188.5,109.39,73.54
2016,7,16,7,0,57.0,138.0,1.8,16.0,159.0,132.34,102.92
2016,7,16,7,15,72.0,161.5,1.7,16.0,192.0,160.45,125.29
2016,7,16,7,30,87.0,185.0,1.6,16.0,225.0,190.45,149.18
2016,7,16,7,45,231.0,193.5,1.55,16.5,315.0,243.49,188.23
2016,7,16,8,0,375.0,202.0,1.5,17.0,405.0,318.11,245.38
2016,7,16,8,15,607.5,149.0,1.5,17.5,513.0,386.58,298.05
2016,7,16,8,30,840.0,96.0,1.5,18.0,621.0,481.51,371.69
2016,7,16,8,45,856.0,98.0,1.5,18.5,666.5,537.11,414.85
2016,7,16,9,0,872.0,100.0,1.5,19.0,712.0,590.44,455.2
2016,7,16,9,15,883.5,102.0,1.55,19.0,752.5,641.0,493.49
2016,7,16,9,30,895.0,104.0,1.6,19.0,793.0,690.88,530.36
2016,7,16,9,45,902.0,106.5,1.65,19.5,828.0,737.18,561.76
2016,7,16,10,0,909.0,109.0,1.7,20.0,863.0,781.97,590.66
2016,7,16,10,15,915.5,110.5,1.8,20.0,892.5,823.72,618.76
2016,7,16,10,30,922.0,112.0,1.9,20.0,922.0,863.53,645.41
2016,7,16,10,45,926.5,113.5,2.0,20.5,944.5,899.51,668.12
2016,7,16,11,0,931.0,115.0,2.1,21.0,967.0,933.08,689.1
2016,7,16,11,15,934.0,115.5,2.15,21.0,983.0,961.74,707.6
2016,7,16,11,30,937.0,116.0,2.2,21.0,999.0,987.6,724.32
2016,7,16,11,45,939.0,116.5,2.3,21.0,1007.0,1009.62,739.14
2016,7,16,12,0,941.0,117.0,2.4,21.0,1015.0,1028.59,752.1
2016,7,16,12,15,941.5,117.0,2.4,21.0,1016.0,1042.48,760.79
2016,7,16,12,30,942.0,117.0,2.4,21.0,1017.0,1053.12,767.52
2016,7,16,12,45,941.0,116.5,2.45,21.0,1010.5,1058.48,771.58
2016,7,16,13,0,940.0,116.0,2.5,21.0,1004.0,1060.48,773.65
2016,7,16,13,15,937.5,115.5,2.5,20.5,989.5,1057.62,773.67
2016,7,16,13,30,935.0,115.0,2.5,20.0,975.0,1051.42,771.69
2016,7,16,13,45,934.0,112.0,2.55,20.0,954.5,1040.76,766.02
2016,7,16,14,0,933.0,109.0,2.6,20.0,934.0,1026.77,758.3
2016,7,16,14,15,927.5,108.0,2.6,20.0,906.0,1007.31,746.56
2016,7,16,14,30,922.0,107.0,2.6,20.0,878.0,984.84,732.91
2016,7,16,14,45,916.0,104.0,2.6,20.0,844.0,956.87,715.64
2016,7,16,15,0,910.0,101.0,2.6,20.0,810.0,926.15,696.51
2016,7,16,15,15,899.5,99.0,2.6,19.5,770.5,890.03,674.89
2016,7,16,15,30,889.0,97.0,2.6,19.0,731.0,851.77,651.57
2016,7,16,15,45,877.0,94.5,2.65,19.0,686.5,809.84,624.5
2016,7,16,16,0,865.0,92.0,2.7,19.0,642.0,766.31,595.91
2016,7,16,16,15,847.5,89.0,2.7,18.5,594.0,720.38,565.94
2016,7,16,16,30,830.0,86.0,2.7,18.0,546.0,670.02,532.1
2016,7,16,16,45,807.5,82.5,2.7,18.0,495.0,615.47,491.6
2016,7,16,17,0,785.0,79.0,2.7,18.0,444.0,561.22,449.91
2016,7,16,17,15,753.5,75.0,2.7,17.5,392.0,502.07,403.93
2016,7,16,17,30,722.0,71.0,2.7,17.0,340.0,444.65,357.68
2016,7,16,17,45,677.5,66.0,2.7,17.0,288.5,383.49,306.27
2016,7,16,18,0,633.0,61.0,2.7,17.0,237.0,324.97,255.57
2016,7,16,18,15,567.0,54.0,2.7,16.5,188.0,260.89,199.99
2016,7,16,18,30,501.0,47.0,2.7,16.0,139.0,203.38,149.15
2016,7,16,18,45,390.5,38.0,2.7,15.5,96.5,140.14,95.42
2016,7,16,19,0,280.0,29.0,2.7,15.0,54.0,88.88,49.92
2016,7,16,19,15,140.0,14.5,2.75,14.5,27.0,32.28,0.0
2016,7,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,5,15,124.0,12.5,2.95,11.5,21.5,12.29,0.0
2016,7,17,5,30,248.0,25.0,3.0,12.0,43.0,19.91,7.48
2016,7,17,5,45,364.0,34.5,3.05,12.5,83.5,26.21,16.95
2016,7,17,6,0,480.0,44.0,3.1,13.0,124.0,32.1,22.78
2016,7,17,6,15,548.5,50.5,3.05,13.5,172.0,34.99,25.65
2016,7,17,6,30,617.0,57.0,3.0,14.0,220.0,63.76,33.56
2016,7,17,6,45,308.5,82.0,3.0,14.5,163.5,92.76,60.55
2016,7,17,7,0,0.0,107.0,3.0,15.0,107.0,100.83,79.72
2016,7,17,7,15,22.5,141.0,2.95,15.0,151.5,136.39,108.18
2016,7,17,7,30,45.0,175.0,2.9,15.0,196.0,171.21,135.86
2016,7,17,7,45,154.5,199.0,2.85,15.5,281.0,227.34,178.49
2016,7,17,8,0,264.0,223.0,2.8,16.0,366.0,295.59,231.54
2016,7,17,8,15,561.0,155.0,2.8,16.0,494.0,372.04,291.16
2016,7,17,8,30,858.0,87.0,2.8,16.0,622.0,483.16,379.56
2016,7,17,8,45,871.5,89.0,2.85,16.5,666.5,535.83,422.1
2016,7,17,9,0,885.0,91.0,2.9,17.0,711.0,588.48,463.57
2016,7,17,9,15,895.0,93.0,2.95,17.0,751.0,638.71,502.93
2016,7,17,9,30,905.0,95.0,3.0,17.0,791.0,688.12,540.72
2016,7,17,9,45,906.5,100.5,3.05,17.5,824.5,733.86,572.55
2016,7,17,10,0,908.0,106.0,3.1,18.0,858.0,777.65,601.8
2016,7,17,10,15,914.0,107.0,3.1,18.0,886.5,818.53,629.53
2016,7,17,10,30,920.0,108.0,3.1,18.0,915.0,857.42,655.64
2016,7,17,10,45,924.5,109.0,3.15,18.5,937.0,892.88,678.23
2016,7,17,11,0,929.0,110.0,3.2,19.0,959.0,925.92,699.0
2016,7,17,11,15,931.5,110.5,3.25,19.0,974.0,954.09,717.7
2016,7,17,11,30,934.0,111.0,3.3,19.0,989.0,979.45,734.55
2016,7,17,11,45,935.5,111.0,3.4,19.0,997.0,1000.45,748.88
2016,7,17,12,0,937.0,111.0,3.5,19.0,1005.0,1018.38,761.28
2016,7,17,12,15,937.0,111.0,3.55,19.0,1005.5,1031.71,770.34
2016,7,17,12,30,937.0,111.0,3.6,19.0,1006.0,1041.81,777.38
2016,7,17,12,45,931.0,114.0,3.65,19.0,997.5,1045.71,780.43
2016,7,17,13,0,925.0,117.0,3.7,19.0,989.0,1046.28,781.43
2016,7,17,13,15,680.5,248.0,3.75,18.5,884.5,947.69,716.95
2016,7,17,13,30,436.0,379.0,3.8,18.0,780.0,836.81,634.98
2016,7,17,13,45,270.0,403.5,3.85,18.0,650.0,690.59,528.04
2016,7,17,14,0,104.0,428.0,3.9,18.0,520.0,537.21,412.09
2016,7,17,14,15,203.0,406.5,3.95,18.0,579.0,617.33,475.81
2016,7,17,14,30,302.0,385.0,4.0,18.0,638.0,693.32,534.46
2016,7,17,14,45,264.0,375.5,4.05,18.0,590.0,642.94,497.3
2016,7,17,15,0,226.0,366.0,4.1,18.0,542.0,585.26,455.12
2016,7,17,15,15,284.0,333.0,4.15,17.5,543.0,602.88,472.18
2016,7,17,15,30,342.0,300.0,4.2,17.0,544.0,607.9,479.6
2016,7,17,15,45,251.0,293.5,4.3,17.0,466.5,517.14,410.06
2016,7,17,16,0,160.0,287.0,4.4,17.0,389.0,424.79,338.2
2016,7,17,16,15,84.5,233.0,4.4,16.5,286.5,299.57,239.99
2016,7,17,16,30,9.0,179.0,4.4,16.0,184.0,182.9,145.48
2016,7,17,16,45,48.0,185.0,4.45,16.0,207.5,219.5,176.85
2016,7,17,17,0,87.0,191.0,4.5,16.0,231.0,248.22,201.2
2016,7,17,17,15,49.0,159.0,4.45,15.5,181.0,189.77,153.47
2016,7,17,17,30,11.0,127.0,4.4,15.0,131.0,131.4,105.27
2016,7,17,17,45,5.5,109.0,4.4,15.0,111.0,110.52,87.97
2016,7,17,18,0,0.0,91.0,4.4,15.0,91.0,90.19,70.88
2016,7,17,18,15,235.0,70.0,4.3,14.5,112.0,162.5,127.32
2016,7,17,18,30,470.0,49.0,4.2,14.0,133.0,196.15,145.61
2016,7,17,18,45,361.5,39.0,4.1,13.5,92.0,134.03,92.17
2016,7,17,19,0,253.0,29.0,4.0,13.0,51.0,83.52,46.72
2016,7,17,19,15,126.5,14.5,3.95,12.5,25.5,30.41,0.0
2016,7,17,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,5,15,130.0,11.5,3.1,11.5,20.5,11.3,0.0
2016,7,18,5,30,260.0,23.0,3.2,12.0,41.0,18.05,5.66
2016,7,18,5,45,371.0,31.5,3.3,12.5,80.5,23.52,14.58
2016,7,18,6,0,482.0,40.0,3.4,13.0,120.0,28.64,19.7
2016,7,18,6,15,548.5,46.5,3.4,13.0,167.0,31.73,22.78
2016,7,18,6,30,615.0,53.0,3.4,13.0,214.0,59.27,30.44
2016,7,18,6,45,307.5,81.0,3.4,13.5,161.5,91.3,59.69
2016,7,18,7,0,0.0,109.0,3.4,14.0,109.0,102.53,81.48
2016,7,18,7,15,39.0,145.5,3.3,14.5,163.5,140.38,111.08
2016,7,18,7,30,78.0,182.0,3.2,15.0,218.0,185.29,146.4
2016,7,18,7,45,50.5,189.5,3.15,15.5,213.5,189.88,150.58
2016,7,18,8,0,23.0,197.0,3.1,16.0,209.0,194.1,153.98
2016,7,18,8,15,144.5,232.0,3.05,16.0,321.0,272.89,215.92
2016,7,18,8,30,266.0,267.0,3.0,16.0,433.0,367.78,290.37
2016,7,18,8,45,244.0,293.0,3.0,16.5,453.5,395.79,311.57
2016,7,18,9,0,222.0,319.0,3.0,17.0,474.0,423.25,331.86
2016,7,18,9,15,270.0,329.0,3.0,17.0,528.5,473.33,370.47
2016,7,18,9,30,318.0,339.0,3.0,17.0,583.0,529.05,412.79
2016,7,18,9,45,326.5,354.0,3.0,17.5,615.0,565.41,438.69
2016,7,18,10,0,335.0,369.0,3.0,18.0,647.0,601.88,464.32
2016,7,18,10,15,298.0,394.0,3.0,18.0,648.0,612.42,470.52
2016,7,18,10,30,261.0,419.0,3.0,18.0,649.0,619.77,474.36
2016,7,18,10,45,359.0,395.0,3.05,18.5,719.0,691.31,527.5
2016,7,18,11,0,457.0,371.0,3.1,19.0,789.0,769.41,583.82
2016,7,18,11,15,320.5,421.5,3.1,19.0,717.0,708.58,536.26
2016,7,18,11,30,184.0,472.0,3.1,19.0,645.0,639.27,482.72
2016,7,18,11,45,215.5,471.5,3.15,19.0,676.0,675.07,509.66
2016,7,18,12,0,247.0,471.0,3.2,19.0,707.0,715.67,539.11
2016,7,18,12,15,247.5,471.5,3.25,19.0,707.5,723.12,544.29
2016,7,18,12,30,248.0,472.0,3.3,19.0,708.0,729.56,549.04
2016,7,18,12,45,599.5,282.0,3.35,19.0,848.0,896.17,678.11
2016,7,18,13,0,951.0,92.0,3.4,19.0,988.0,1046.16,780.39
2016,7,18,13,15,579.0,274.0,3.4,19.0,817.0,872.92,660.33
2016,7,18,13,30,207.0,456.0,3.4,19.0,646.0,675.79,510.52
2016,7,18,13,45,211.5,444.0,3.4,19.0,634.0,667.69,506.67
2016,7,18,14,0,216.0,432.0,3.4,19.0,622.0,658.57,500.98
2016,7,18,14,15,301.0,392.5,3.4,19.0,648.5,704.59,537.53
2016,7,18,14,30,386.0,353.0,3.4,19.0,675.0,738.37,564.93
2016,7,18,14,45,655.0,216.5,3.4,19.0,736.5,844.79,649.23
2016,7,18,15,0,924.0,80.0,3.4,19.0,798.0,915.33,698.76
2016,7,18,15,15,914.5,78.5,3.4,18.5,758.5,880.09,676.36
2016,7,18,15,30,905.0,77.0,3.4,18.0,719.0,842.62,652.98
2016,7,18,15,45,894.5,74.0,3.4,18.0,675.5,800.66,624.9
2016,7,18,16,0,884.0,71.0,3.4,18.0,632.0,756.94,595.25
2016,7,18,16,15,868.5,69.0,3.4,17.5,584.5,709.19,563.31
2016,7,18,16,30,853.0,67.0,3.4,17.0,537.0,660.56,530.1
2016,7,18,16,45,833.0,64.5,3.45,17.0,487.5,607.89,491.29
2016,7,18,17,0,813.0,62.0,3.5,17.0,438.0,555.28,450.16
2016,7,18,17,15,785.0,58.5,3.5,16.5,387.0,497.53,404.36
2016,7,18,17,30,757.0,55.0,3.5,16.0,336.0,443.35,359.73
2016,7,18,17,45,717.0,51.5,3.5,16.0,285.0,383.1,308.12
2016,7,18,18,0,677.0,48.0,3.5,16.0,234.0,326.04,257.63
2016,7,18,18,15,617.5,43.0,3.45,15.5,185.5,264.15,202.74
2016,7,18,18,30,558.0,38.0,3.4,15.0,137.0,208.09,152.01
2016,7,18,18,45,458.5,30.5,3.35,14.5,95.0,146.17,98.09
2016,7,18,19,0,359.0,23.0,3.3,14.0,53.0,94.63,49.95
2016,7,18,19,15,179.5,11.5,3.25,13.5,26.5,34.03,0.0
2016,7,18,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,5,15,149.5,10.5,2.6,11.5,20.5,10.32,0.0
2016,7,19,5,30,299.0,21.0,2.7,12.0,41.0,16.23,3.89
2016,7,19,5,45,410.0,29.0,2.8,12.5,81.5,21.36,12.68
2016,7,19,6,0,521.0,37.0,2.9,13.0,122.0,28.53,19.59
2016,7,19,6,15,586.0,43.0,2.9,13.0,170.0,31.64,22.69
2016,7,19,6,30,651.0,49.0,2.9,13.0,218.0,58.78,29.74
2016,7,19,6,45,336.0,87.5,2.9,13.5,176.0,98.57,64.76
2016,7,19,7,0,21.0,126.0,2.9,14.0,134.0,120.05,95.21
2016,7,19,7,15,44.0,152.5,2.85,14.5,172.0,147.0,116.3
2016,7,19,7,30,67.0,179.0,2.8,15.0,210.0,179.84,142.19
2016,7,19,7,45,178.5,197.5,2.8,15.5,291.0,232.91,182.37
2016,7,19,8,0,290.0,216.0,2.8,16.0,372.0,298.15,233.15
2016,7,19,8,15,582.5,145.5,2.8,16.0,495.0,370.81,289.96
2016,7,19,8,30,875.0,75.0,2.8,16.0,618.0,477.91,375.51
2016,7,19,8,45,885.5,78.0,2.8,16.5,662.0,530.82,418.32
2016,7,19,9,0,896.0,81.0,2.8,17.0,706.0,583.41,459.69
2016,7,19,9,15,906.0,82.5,2.8,17.0,746.0,633.72,499.01
2016,7,19,9,30,916.0,84.0,2.8,17.0,786.0,683.18,536.66
2016,7,19,9,45,919.5,87.5,2.8,17.5,820.0,728.95,567.91
2016,7,19,10,0,923.0,91.0,2.8,18.0,854.0,772.89,596.91
2016,7,19,10,15,929.0,92.5,2.8,18.0,883.0,814.84,625.27
2016,7,19,10,30,935.0,94.0,2.8,18.0,912.0,854.77,651.96
2016,7,19,10,45,937.5,96.0,2.85,18.0,933.5,890.04,675.59
2016,7,19,11,0,940.0,98.0,2.9,18.0,955.0,922.72,697.39
2016,7,19,11,15,942.5,98.5,2.9,18.0,970.5,951.21,715.91
2016,7,19,11,30,945.0,99.0,2.9,18.0,986.0,976.84,732.51
2016,7,19,11,45,947.0,99.0,2.95,18.0,994.0,998.53,746.92
2016,7,19,12,0,949.0,99.0,3.0,18.0,1002.0,1017.14,759.36
2016,7,19,12,15,949.5,99.0,3.0,18.0,1003.0,1031.1,768.38
2016,7,19,12,30,950.0,99.0,3.0,18.0,1004.0,1041.79,775.36
2016,7,19,12,45,944.0,101.5,3.05,18.5,996.0,1045.24,776.68
2016,7,19,13,0,938.0,104.0,3.1,19.0,988.0,1045.31,775.95
2016,7,19,13,15,935.5,103.5,3.1,19.0,973.5,1042.41,774.44
2016,7,19,13,30,933.0,103.0,3.1,19.0,959.0,1036.16,770.85
2016,7,19,13,45,934.0,99.0,3.15,19.0,939.0,1026.35,765.48
2016,7,19,14,0,935.0,95.0,3.2,19.0,919.0,1013.14,757.96
2016,7,19,14,15,929.5,94.0,3.25,19.0,891.0,993.56,746.25
2016,7,19,14,30,924.0,93.0,3.3,19.0,863.0,970.94,732.55
2016,7,19,14,45,920.0,89.5,3.35,19.0,829.5,944.1,715.96
2016,7,19,15,0,916.0,86.0,3.4,19.0,796.0,914.4,697.35
2016,7,19,15,15,906.0,84.5,3.45,18.5,757.0,878.96,675.92
2016,7,19,15,30,896.0,83.0,3.5,18.0,718.0,841.34,652.68
2016,7,19,15,45,886.5,79.5,3.55,18.0,674.5,799.94,625.19
2016,7,19,16,0,877.0,76.0,3.6,18.0,631.0,756.72,596.04
2016,7,19,16,15,861.0,73.5,3.6,17.5,583.5,708.32,563.52
2016,7,19,16,30,845.0,71.0,3.6,17.0,536.0,659.1,529.75
2016,7,19,16,45,826.5,67.5,3.6,17.0,486.5,606.6,490.63
2016,7,19,17,0,808.0,64.0,3.6,17.0,437.0,554.03,449.36
2016,7,19,17,15,779.5,60.5,3.55,16.5,385.5,498.65,405.19
2016,7,19,17,30,751.0,57.0,3.5,16.0,334.0,442.06,358.62
2016,7,19,17,45,713.5,52.5,3.5,16.0,283.5,382.08,307.23
2016,7,19,18,0,676.0,48.0,3.5,16.0,233.0,325.05,256.74
2016,7,19,18,15,615.5,43.0,3.35,15.5,184.5,262.89,201.56
2016,7,19,18,30,555.0,38.0,3.2,15.0,136.0,206.67,150.69
2016,7,19,18,45,457.5,30.5,3.1,14.5,94.0,145.45,97.28
2016,7,19,19,0,360.0,23.0,3.0,14.0,52.0,94.14,48.56
2016,7,19,19,15,180.0,11.5,2.95,13.5,26.0,33.89,0.0
2016,7,19,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,5,15,151.0,10.0,2.45,11.5,20.0,9.83,0.0
2016,7,20,5,30,302.0,20.0,2.5,12.0,40.0,15.39,2.67
2016,7,20,5,45,414.0,28.5,2.6,12.5,80.5,21.02,12.33
2016,7,20,6,0,526.0,37.0,2.7,13.0,121.0,28.65,19.68
2016,7,20,6,15,284.0,65.0,2.7,13.5,113.0,47.68,36.9
2016,7,20,6,30,42.0,93.0,2.7,14.0,105.0,83.35,64.4
2016,7,20,6,45,48.5,113.5,2.7,14.5,129.5,105.25,81.72
2016,7,20,7,0,55.0,134.0,2.7,15.0,154.0,128.13,100.06
2016,7,20,7,15,431.0,98.5,2.6,15.0,288.5,166.83,117.07
2016,7,20,7,30,807.0,63.0,2.5,15.0,423.0,259.67,183.4
2016,7,20,7,45,830.0,65.5,2.45,15.5,474.0,313.69,231.68
2016,7,20,8,0,853.0,68.0,2.4,16.0,525.0,369.59,280.84
2016,7,20,8,15,870.0,70.0,2.35,16.5,573.5,424.22,327.81
2016,7,20,8,30,887.0,72.0,2.3,17.0,622.0,479.62,373.84
2016,7,20,8,45,900.5,73.5,2.25,17.5,667.0,533.3,416.95
2016,7,20,9,0,914.0,75.0,2.2,18.0,712.0,586.92,458.45
2016,7,20,9,15,924.0,76.5,2.2,18.0,753.0,638.08,497.87
2016,7,20,9,30,934.0,78.0,2.2,18.0,794.0,688.37,535.56
2016,7,20,9,45,934.0,84.5,2.25,18.5,827.5,735.39,567.23
2016,7,20,10,0,934.0,91.0,2.3,19.0,861.0,780.28,596.71
2016,7,20,10,15,940.0,92.0,2.3,19.0,890.5,822.21,624.54
2016,7,20,10,30,946.0,93.0,2.3,19.0,920.0,862.1,650.72
2016,7,20,10,45,952.5,92.5,2.35,19.5,943.0,898.69,673.61
2016,7,20,11,0,959.0,92.0,2.4,20.0,966.0,932.88,694.72
2016,7,20,11,15,962.0,92.5,2.45,20.0,982.0,962.34,713.91
2016,7,20,11,30,965.0,93.0,2.5,20.0,998.0,988.9,731.23
2016,7,20,11,45,968.0,92.5,2.6,20.5,1007.0,1011.44,745.02
2016,7,20,12,0,971.0,92.0,2.7,21.0,1016.0,1030.85,756.82
2016,7,20,12,15,971.5,92.0,2.75,21.0,1016.5,1045.1,766.3
2016,7,20,12,30,972.0,92.0,2.8,21.0,1017.0,1055.98,773.76
2016,7,20,12,45,971.0,91.5,2.85,21.0,1010.5,1061.43,777.84
2016,7,20,13,0,970.0,91.0,2.9,21.0,1004.0,1063.41,779.84
2016,7,20,13,15,968.0,90.5,2.95,21.0,989.5,1060.9,779.08
2016,7,20,13,30,966.0,90.0,3.0,21.0,975.0,1054.92,776.21
2016,7,20,13,45,963.5,88.5,3.1,21.0,954.0,1043.94,770.65
2016,7,20,14,0,961.0,87.0,3.2,21.0,933.0,1029.58,762.94
2016,7,20,14,15,955.5,86.0,3.25,20.5,905.0,1009.55,752.56
2016,7,20,14,30,950.0,85.0,3.3,20.0,877.0,986.4,740.09
2016,7,20,14,45,944.0,83.5,3.35,20.0,843.0,959.26,723.47
2016,7,20,15,0,938.0,82.0,3.4,20.0,809.0,929.29,704.86
2016,7,20,15,15,929.0,80.5,3.4,19.5,769.5,894.06,683.5
2016,7,20,15,30,920.0,79.0,3.4,19.0,730.0,856.52,660.31
2016,7,20,15,45,908.5,76.5,3.45,19.0,685.5,813.76,632.16
2016,7,20,16,0,897.0,74.0,3.5,19.0,641.0,769.28,602.41
2016,7,20,16,15,881.0,72.0,3.5,18.5,593.0,720.61,570.04
2016,7,20,16,30,865.0,70.0,3.5,18.0,545.0,671.08,536.38
2016,7,20,16,45,845.0,67.0,3.55,18.0,494.0,617.28,496.78
2016,7,20,17,0,825.0,64.0,3.6,18.0,443.0,563.51,454.93
2016,7,20,17,15,796.5,60.5,3.6,17.5,391.0,507.3,410.45
2016,7,20,17,30,768.0,57.0,3.6,17.0,339.0,449.85,363.44
2016,7,20,17,45,728.0,53.0,3.6,17.0,287.5,388.44,311.04
2016,7,20,18,0,688.0,49.0,3.6,17.0,236.0,330.22,259.69
2016,7,20,18,15,626.0,43.5,3.5,16.5,186.5,266.37,203.3
2016,7,20,18,30,564.0,38.0,3.4,16.0,137.0,208.63,151.32
2016,7,20,18,45,461.0,30.5,3.35,15.5,94.5,145.72,96.79
2016,7,20,19,0,358.0,23.0,3.3,15.0,52.0,94.35,47.4
2016,7,20,19,15,179.0,11.5,3.3,14.5,26.0,33.54,0.0
2016,7,20,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,5,15,152.5,10.0,2.9,11.5,19.5,9.83,0.0
2016,7,21,5,30,305.0,20.0,3.0,12.0,39.0,15.5,1.85
2016,7,21,5,45,418.0,28.0,3.15,12.5,79.5,22.51,13.53
2016,7,21,6,0,531.0,36.0,3.3,13.0,120.0,27.81,18.9
2016,7,21,6,15,597.0,41.5,3.3,13.5,168.0,30.49,21.6
2016,7,21,6,30,663.0,47.0,3.3,14.0,216.0,55.04,27.39
2016,7,21,6,45,707.5,51.0,3.3,14.5,267.5,99.69,50.87
2016,7,21,7,0,752.0,55.0,3.3,15.0,319.0,149.43,87.39
2016,7,21,7,15,782.0,58.5,3.2,15.5,370.5,200.82,130.86
2016,7,21,7,30,812.0,62.0,3.1,16.0,422.0,258.81,181.9
2016,7,21,7,45,835.0,64.0,3.05,16.5,473.0,312.67,230.22
2016,7,21,8,0,858.0,66.0,3.0,17.0,524.0,368.4,279.4
2016,7,21,8,15,875.0,68.0,2.95,17.0,572.5,423.31,327.42
2016,7,21,8,30,892.0,70.0,2.9,17.0,621.0,479.0,374.7
2016,7,21,8,45,905.5,71.5,2.85,17.5,666.5,532.97,418.47
2016,7,21,9,0,919.0,73.0,2.8,18.0,712.0,586.86,460.66
2016,7,21,9,15,929.0,74.5,2.8,18.5,752.5,638.3,499.77
2016,7,21,9,30,939.0,76.0,2.8,19.0,793.0,688.85,537.02
2016,7,21,9,45,943.5,79.5,2.8,19.5,828.5,736.37,568.98
2016,7,21,10,0,948.0,83.0,2.8,20.0,864.0,782.11,598.92
2016,7,21,10,15,954.5,84.0,2.85,20.0,893.5,824.97,627.91
2016,7,21,10,30,961.0,85.0,2.9,20.0,923.0,865.78,655.27
