Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,45,966.5,85.0,2.95,20.0,946.5,902.52,679.68
2016,7,21,11,0,972.0,85.0,3.0,20.0,970.0,936.75,702.31
2016,7,21,11,15,975.0,85.5,3.1,20.0,986.0,966.55,722.31
2016,7,21,11,30,978.0,86.0,3.2,20.0,1002.0,993.42,740.38
2016,7,21,11,45,980.0,86.0,3.3,20.0,1010.5,1015.78,755.51
2016,7,21,12,0,982.0,86.0,3.4,20.0,1019.0,1034.92,768.62
2016,7,21,12,15,982.5,86.0,3.45,20.0,1020.5,1049.3,778.28
2016,7,21,12,30,983.0,86.0,3.5,20.0,1022.0,1060.27,785.84
2016,7,21,12,45,703.0,240.0,3.6,20.0,907.0,956.06,716.98
2016,7,21,13,0,423.0,394.0,3.7,20.0,792.0,837.01,628.56
2016,7,21,13,15,416.5,389.0,3.7,20.0,776.0,827.39,622.99
2016,7,21,13,30,410.0,384.0,3.7,20.0,760.0,816.02,615.48
2016,7,21,13,45,688.5,235.5,3.75,20.0,848.5,936.77,708.43
2016,7,21,14,0,967.0,87.0,3.8,20.0,937.0,1035.04,775.13
2016,7,21,14,15,961.5,86.0,3.8,20.0,909.0,1014.92,761.71
2016,7,21,14,30,956.0,85.0,3.8,20.0,881.0,991.65,747.19
2016,7,21,14,45,951.5,82.5,3.8,20.0,847.0,964.65,730.17
2016,7,21,15,0,947.0,80.0,3.8,20.0,813.0,934.71,711.11
2016,7,21,15,15,938.0,78.5,3.75,19.5,773.0,899.2,689.16
2016,7,21,15,30,929.0,77.0,3.7,19.0,733.0,861.34,665.38
2016,7,21,15,45,918.5,74.5,3.7,19.0,688.5,819.03,637.2
2016,7,21,16,0,908.0,72.0,3.7,19.0,644.0,774.9,607.41
2016,7,21,16,15,892.0,69.5,3.65,18.5,595.5,725.21,574.04
2016,7,21,16,30,876.0,67.0,3.6,18.0,547.0,674.62,539.41
2016,7,21,16,45,855.0,64.5,3.6,18.0,495.5,620.21,499.28
2016,7,21,17,0,834.0,62.0,3.6,18.0,444.0,565.92,456.85
2016,7,21,17,15,805.5,59.0,3.55,17.5,392.0,507.39,410.49
2016,7,21,17,30,777.0,56.0,3.5,17.0,340.0,452.47,365.3
2016,7,21,17,45,735.5,52.0,3.45,16.5,287.5,389.94,312.51
2016,7,21,18,0,694.0,48.0,3.4,16.0,235.0,330.76,260.74
2016,7,21,18,15,632.0,43.0,3.3,15.5,185.5,267.17,204.33
2016,7,21,18,30,570.0,38.0,3.2,15.0,136.0,209.68,152.31
2016,7,21,18,45,464.0,30.5,3.1,14.5,93.0,145.85,96.86
2016,7,21,19,0,358.0,23.0,3.0,14.0,50.0,93.62,45.68
2016,7,21,19,15,179.0,11.5,2.95,13.5,25.0,33.31,0.0
2016,7,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,5,15,149.0,10.0,2.15,11.5,19.0,9.83,0.0
2016,7,22,5,30,298.0,20.0,2.2,12.0,38.0,15.62,0.85
2016,7,22,5,45,413.0,28.5,2.25,12.5,78.5,21.24,12.39
2016,7,22,6,0,528.0,37.0,2.3,13.0,119.0,28.91,19.87
2016,7,22,6,15,596.5,43.0,2.2,13.5,168.0,31.98,22.93
2016,7,22,6,30,665.0,49.0,2.1,14.0,217.0,55.68,28.56
2016,7,22,6,45,710.5,53.0,2.05,14.5,269.0,100.47,51.61
2016,7,22,7,0,756.0,57.0,2.0,15.0,321.0,150.49,87.95
2016,7,22,7,15,787.0,60.5,1.95,15.5,373.5,202.32,131.41
2016,7,22,7,30,818.0,64.0,1.9,16.0,426.0,260.84,182.46
2016,7,22,7,45,841.0,67.0,1.85,17.0,478.0,315.98,230.91
2016,7,22,8,0,864.0,70.0,1.8,18.0,530.0,373.01,279.88
2016,7,22,8,15,881.0,72.5,1.8,18.5,579.0,428.79,327.17
2016,7,22,8,30,898.0,75.0,1.8,19.0,628.0,485.34,373.48
2016,7,22,8,45,911.0,77.0,1.8,19.5,673.5,539.92,416.71
2016,7,22,9,0,924.0,79.0,1.8,20.0,719.0,594.36,458.31
2016,7,22,9,15,933.5,80.5,1.8,20.5,760.0,645.83,496.32
2016,7,22,9,30,943.0,82.0,1.8,21.0,801.0,696.35,532.42
2016,7,22,9,45,945.5,86.5,1.85,21.5,835.5,743.7,563.82
2016,7,22,10,0,948.0,91.0,1.9,22.0,870.0,789.1,592.95
2016,7,22,10,15,954.0,92.0,1.95,22.0,899.5,831.67,620.96
2016,7,22,10,30,960.0,93.0,2.0,22.0,929.0,872.14,647.37
2016,7,22,10,45,965.0,93.5,2.05,22.5,952.0,909.0,669.93
2016,7,22,11,0,970.0,94.0,2.1,23.0,975.0,943.34,690.65
2016,7,22,11,15,972.5,94.5,2.2,23.0,991.0,972.73,709.96
2016,7,22,11,30,975.0,95.0,2.3,23.0,1007.0,999.16,727.4
2016,7,22,11,45,977.0,95.0,2.4,23.0,1015.5,1021.54,742.31
2016,7,22,12,0,979.0,95.0,2.5,23.0,1024.0,1040.71,755.27
2016,7,22,12,15,979.0,95.0,2.6,23.0,1024.5,1054.65,764.99
2016,7,22,12,30,979.0,95.0,2.7,23.0,1025.0,1065.17,772.67
2016,7,22,12,45,974.0,97.5,2.8,23.0,1017.0,1069.84,776.74
2016,7,22,13,0,969.0,100.0,2.9,23.0,1009.0,1071.01,778.73
2016,7,22,13,15,966.5,99.5,2.95,23.0,994.5,1068.08,777.72
2016,7,22,13,30,964.0,99.0,3.0,23.0,980.0,1061.68,774.62
2016,7,22,13,45,960.0,98.0,3.1,23.0,958.5,1049.83,768.57
2016,7,22,14,0,956.0,97.0,3.2,23.0,937.0,1034.62,760.41
2016,7,22,14,15,950.5,96.0,3.2,22.5,908.5,1014.71,749.84
2016,7,22,14,30,945.0,95.0,3.2,22.0,880.0,991.69,737.23
2016,7,22,14,45,937.0,93.5,3.25,22.0,845.0,962.85,719.68
2016,7,22,15,0,929.0,92.0,3.3,22.0,810.0,931.28,700.23
2016,7,22,15,15,919.0,90.5,3.3,22.0,770.0,895.44,677.4
2016,7,22,15,30,909.0,89.0,3.3,22.0,730.0,857.37,652.89
2016,7,22,15,45,895.5,87.0,3.3,22.0,685.0,813.93,624.39
2016,7,22,16,0,882.0,85.0,3.3,22.0,640.0,768.94,594.49
2016,7,22,16,15,865.0,82.5,3.3,21.5,591.0,719.57,562.09
2016,7,22,16,30,848.0,80.0,3.3,21.0,542.0,669.44,528.49
2016,7,22,16,45,823.0,77.0,3.3,21.0,490.5,616.16,489.02
2016,7,22,17,0,798.0,74.0,3.3,21.0,439.0,560.15,445.97
2016,7,22,17,15,766.5,70.5,3.25,20.5,386.5,500.84,399.77
2016,7,22,17,30,735.0,67.0,3.2,20.0,334.0,443.26,353.31
2016,7,22,17,45,688.0,62.0,3.15,19.5,281.5,379.21,300.23
2016,7,22,18,0,641.0,57.0,3.1,19.0,229.0,320.3,249.61
2016,7,22,18,15,573.0,50.5,3.0,18.0,179.5,255.88,194.06
2016,7,22,18,30,505.0,44.0,2.9,17.0,130.0,198.29,143.4
2016,7,22,18,45,391.0,34.5,2.85,16.5,88.0,134.16,88.98
2016,7,22,19,0,277.0,25.0,2.8,16.0,46.0,80.73,37.9
2016,7,22,19,15,138.5,12.5,2.8,15.5,23.0,29.12,0.0
2016,7,22,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,23,5,15,122.0,10.0,1.55,13.5,17.0,9.83,0.0
2016,7,23,5,30,244.0,20.0,1.5,14.0,34.0,15.74,0.0
2016,7,23,5,45,365.0,29.5,1.45,15.0,74.0,22.28,13.03
2016,7,23,6,0,486.0,39.0,1.4,16.0,114.0,28.36,19.11
2016,7,23,6,15,557.5,45.5,1.4,16.5,162.0,31.46,22.16
2016,7,23,6,30,629.0,52.0,1.4,17.0,210.0,56.21,29.99
2016,7,23,6,45,677.0,57.0,1.4,17.5,261.5,100.07,52.16
2016,7,23,7,0,725.0,62.0,1.4,18.0,313.0,149.45,87.29
2016,7,23,7,15,757.5,66.0,1.4,18.5,365.5,200.33,129.09
2016,7,23,7,30,790.0,70.0,1.4,19.0,418.0,254.67,175.81
2016,7,23,7,45,815.0,72.5,1.4,20.0,469.5,308.63,222.42
2016,7,23,8,0,840.0,75.0,1.4,21.0,521.0,367.86,272.17
2016,7,23,8,15,857.5,77.5,1.45,21.5,570.0,422.67,317.96
2016,7,23,8,30,875.0,80.0,1.5,22.0,619.0,478.33,362.95
2016,7,23,8,45,889.0,82.5,1.55,22.5,664.5,532.8,405.59
2016,7,23,9,0,903.0,85.0,1.6,23.0,710.0,587.29,446.79
2016,7,23,9,15,913.5,86.5,1.65,23.5,751.0,638.47,484.34
2016,7,23,9,30,924.0,88.0,1.7,24.0,792.0,688.82,520.17
2016,7,23,9,45,930.0,91.0,1.8,24.5,827.0,736.43,552.07
2016,7,23,10,0,936.0,94.0,1.9,25.0,862.0,782.39,581.68
2016,7,23,10,15,942.0,95.0,1.95,25.0,891.5,824.56,609.15
2016,7,23,10,30,948.0,96.0,2.0,25.0,921.0,864.67,635.06
2016,7,23,10,45,951.0,98.0,2.15,25.0,943.5,900.99,659.28
2016,7,23,11,0,954.0,100.0,2.3,25.0,966.0,934.7,681.79
2016,7,23,11,15,957.0,100.5,2.4,25.0,982.0,964.18,701.07
2016,7,23,11,30,960.0,101.0,2.5,25.0,998.0,990.77,718.53
2016,7,23,11,45,960.5,102.5,2.6,25.0,1006.0,1013.0,733.24
2016,7,23,12,0,961.0,104.0,2.7,25.0,1014.0,1032.03,746.02
2016,7,23,12,15,961.5,104.0,2.75,25.0,1015.0,1046.29,755.36
2016,7,23,12,30,962.0,104.0,2.8,25.0,1016.0,1057.2,762.72
2016,7,23,12,45,959.0,104.5,2.85,25.0,1009.0,1061.75,766.16
2016,7,23,13,0,956.0,105.0,2.9,25.0,1002.0,1062.86,767.59
2016,7,23,13,15,954.0,104.5,2.95,25.0,987.5,1060.47,766.92
2016,7,23,13,30,952.0,104.0,3.0,25.0,973.0,1054.64,764.2
2016,7,23,13,45,948.0,103.0,3.05,25.0,951.5,1042.92,757.8
2016,7,23,14,0,944.0,102.0,3.1,25.0,930.0,1027.87,749.38
2016,7,23,14,15,938.5,101.0,3.1,25.0,902.0,1008.15,737.58
2016,7,23,14,30,933.0,100.0,3.1,25.0,874.0,985.36,723.84
2016,7,23,14,45,925.5,98.0,3.15,25.0,839.5,956.7,706.63
2016,7,23,15,0,918.0,96.0,3.2,25.0,805.0,925.33,687.54
2016,7,23,15,15,908.0,94.5,3.2,24.5,764.5,889.79,666.49
2016,7,23,15,30,898.0,93.0,3.2,24.0,724.0,852.05,643.7
2016,7,23,15,45,884.0,90.5,3.25,24.0,679.0,808.02,615.29
2016,7,23,16,0,870.0,88.0,3.3,24.0,634.0,762.51,585.46
2016,7,23,16,15,852.5,85.5,3.25,23.5,585.5,713.23,553.11
2016,7,23,16,30,835.0,83.0,3.2,23.0,537.0,666.54,522.05
2016,7,23,16,45,811.0,79.5,3.2,22.5,486.0,610.64,481.68
2016,7,23,17,0,787.0,76.0,3.2,22.0,435.0,555.17,440.18
2016,7,23,17,15,755.0,72.0,3.15,21.5,382.5,495.53,393.91
2016,7,23,17,30,723.0,68.0,3.1,21.0,330.0,437.69,347.44
2016,7,23,17,45,676.5,63.0,3.05,20.5,278.0,374.47,295.21
2016,7,23,18,0,630.0,58.0,3.0,20.0,226.0,316.42,245.49
2016,7,23,18,15,560.0,51.0,2.95,19.0,176.5,251.39,189.77
2016,7,23,18,30,490.0,44.0,2.9,18.0,127.0,193.44,139.16
2016,7,23,18,45,374.5,34.5,2.85,17.5,85.5,129.9,85.55
2016,7,23,19,0,259.0,25.0,2.8,17.0,44.0,76.89,34.12
2016,7,23,19,15,129.5,12.5,2.85,16.5,22.0,27.84,0.0
2016,7,23,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,5,15,98.0,10.0,1.65,14.5,15.5,9.83,0.0
2016,7,24,5,30,196.0,20.0,1.6,15.0,31.0,15.87,0.0
2016,7,24,5,45,319.5,31.0,1.55,15.5,70.0,23.84,14.19
2016,7,24,6,0,443.0,42.0,1.5,16.0,109.0,31.23,21.57
2016,7,24,6,15,518.5,49.5,1.4,16.5,156.5,35.0,25.26
2016,7,24,6,30,594.0,57.0,1.3,17.0,204.0,55.34,30.52
2016,7,24,6,45,645.5,62.0,1.2,17.5,255.5,97.85,51.75
2016,7,24,7,0,697.0,67.0,1.1,18.0,307.0,149.0,88.06
2016,7,24,7,15,731.5,71.5,1.05,18.5,359.5,199.16,128.86
2016,7,24,7,30,766.0,76.0,1.0,19.0,412.0,253.04,174.68
2016,7,24,7,45,792.5,79.0,1.0,19.5,463.5,306.65,220.94
2016,7,24,8,0,819.0,82.0,1.0,20.0,515.0,362.64,268.36
2016,7,24,8,15,838.0,84.5,1.0,20.5,564.0,417.25,313.59
2016,7,24,8,30,857.0,87.0,1.0,21.0,613.0,475.49,359.91
2016,7,24,8,45,872.5,89.0,1.05,21.5,658.5,529.46,401.84
2016,7,24,9,0,888.0,91.0,1.1,22.0,704.0,583.6,442.51
2016,7,24,9,15,899.0,93.0,1.15,22.5,745.0,634.93,479.88
2016,7,24,9,30,910.0,95.0,1.2,23.0,786.0,685.52,515.59
2016,7,24,9,45,919.0,96.0,1.3,23.5,822.0,732.78,547.45
2016,7,24,10,0,928.0,97.0,1.4,24.0,858.0,778.64,576.91
2016,7,24,10,15,934.5,98.5,1.5,24.0,887.5,821.44,605.16
2016,7,24,10,30,941.0,100.0,1.6,24.0,917.0,862.24,631.94
2016,7,24,10,45,946.0,100.5,1.7,24.0,940.0,898.6,655.7
2016,7,24,11,0,951.0,101.0,1.8,24.0,963.0,932.48,677.84
2016,7,24,11,15,954.0,102.0,1.85,24.0,979.0,962.42,696.82
2016,7,24,11,30,957.0,103.0,1.9,24.0,995.0,989.48,714.0
2016,7,24,11,45,958.5,103.0,2.0,24.5,1003.0,1011.12,726.98
2016,7,24,12,0,960.0,103.0,2.1,25.0,1011.0,1029.6,738.03
2016,7,24,12,15,960.0,103.0,2.2,25.0,1011.5,1043.37,747.64
2016,7,24,12,30,960.0,103.0,2.3,25.0,1012.0,1053.78,755.27
2016,7,24,12,45,956.0,104.5,2.4,25.0,1004.5,1058.36,759.36
2016,7,24,13,0,952.0,106.0,2.5,25.0,997.0,1059.5,761.43
2016,7,24,13,15,949.0,105.5,2.55,24.5,982.0,1056.13,761.71
2016,7,24,13,30,946.0,105.0,2.6,24.0,967.0,1049.34,759.95
2016,7,24,13,45,941.0,104.0,2.7,24.0,945.0,1036.67,753.56
2016,7,24,14,0,936.0,103.0,2.8,24.0,923.0,1020.73,745.11
2016,7,24,14,15,930.0,102.0,2.85,23.5,894.5,1000.65,734.96
2016,7,24,14,30,924.0,101.0,2.9,23.0,866.0,977.52,722.8
2016,7,24,14,45,915.0,99.5,2.95,23.0,831.0,948.21,705.08
2016,7,24,15,0,906.0,98.0,3.0,23.0,796.0,916.29,685.52
2016,7,24,15,15,895.5,96.0,3.0,22.5,756.0,880.1,663.87
2016,7,24,15,30,885.0,94.0,3.0,22.0,716.0,841.76,640.48
2016,7,24,15,45,870.5,92.0,3.0,22.0,671.0,798.3,611.99
2016,7,24,16,0,856.0,90.0,3.0,22.0,626.0,753.42,582.18
2016,7,24,16,15,838.0,87.5,2.95,21.5,577.5,707.87,552.29
2016,7,24,16,30,820.0,85.0,2.9,21.0,529.0,657.89,518.58
2016,7,24,16,45,795.0,81.5,2.9,21.0,478.0,601.98,476.91
2016,7,24,17,0,770.0,78.0,2.9,21.0,427.0,546.62,434.5
2016,7,24,17,15,737.5,73.5,2.9,20.5,375.0,486.96,388.23
2016,7,24,17,30,705.0,69.0,2.9,20.0,323.0,429.16,341.78
2016,7,24,17,45,658.5,64.0,2.9,19.5,271.5,368.07,291.12
2016,7,24,18,0,612.0,59.0,2.9,19.0,220.0,309.82,241.16
2016,7,24,18,15,542.0,51.5,2.9,18.5,171.5,245.23,185.33
2016,7,24,18,30,472.0,44.0,2.9,18.0,123.0,187.76,134.87
2016,7,24,18,45,356.5,34.0,2.9,17.5,82.0,124.82,81.84
2016,7,24,19,0,241.0,24.0,2.9,17.0,41.0,72.11,29.76
2016,7,24,19,15,120.5,12.0,2.9,16.5,20.5,26.09,0.0
2016,7,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,15,96.0,10.0,2.0,11.5,15.0,9.83,0.0
2016,7,25,5,30,192.0,20.0,2.0,12.0,30.0,16.01,0.0
2016,7,25,5,45,319.0,30.5,2.0,12.5,69.0,23.5,14.0
2016,7,25,6,0,446.0,41.0,2.0,13.0,108.0,30.45,21.14
2016,7,25,6,15,522.5,48.5,1.9,13.5,156.0,34.26,24.92
2016,7,25,6,30,599.0,56.0,1.8,14.0,204.0,53.51,29.92
2016,7,25,6,45,650.5,61.0,1.75,14.5,255.5,96.26,51.12
2016,7,25,7,0,702.0,66.0,1.7,15.0,307.0,147.6,87.88
2016,7,25,7,15,374.5,117.5,1.65,15.5,248.5,168.86,120.2
2016,7,25,7,30,47.0,169.0,1.6,16.0,190.0,165.64,130.36
2016,7,25,7,45,122.5,196.5,1.55,16.5,259.5,213.59,166.81
2016,7,25,8,0,198.0,224.0,1.5,17.0,329.0,273.02,212.53
2016,7,25,8,15,530.0,155.5,1.5,17.5,471.5,354.54,273.76
2016,7,25,8,30,862.0,87.0,1.5,18.0,614.0,476.73,367.61
2016,7,25,8,45,876.5,89.0,1.5,18.5,659.5,530.5,409.66
2016,7,25,9,0,891.0,91.0,1.5,19.0,705.0,584.32,450.73
2016,7,25,9,15,902.0,93.0,1.5,19.5,746.5,635.85,488.72
2016,7,25,9,30,913.0,95.0,1.5,20.0,788.0,686.62,524.9
2016,7,25,9,45,916.5,99.5,1.55,20.5,822.5,733.59,556.73
2016,7,25,10,0,920.0,104.0,1.6,21.0,857.0,778.75,585.71
2016,7,25,10,15,927.0,105.5,1.6,21.0,886.5,821.71,613.48
2016,7,25,10,30,934.0,107.0,1.6,21.0,916.0,862.72,639.65
2016,7,25,10,45,938.0,108.0,1.65,21.5,939.0,898.58,661.5
2016,7,25,11,0,942.0,109.0,1.7,22.0,962.0,931.91,681.58
2016,7,25,11,15,945.0,109.5,1.75,22.0,978.0,961.19,700.26
2016,7,25,11,30,948.0,110.0,1.8,22.0,994.0,987.61,717.14
2016,7,25,11,45,949.5,110.5,1.85,22.0,1002.5,1009.64,731.26
2016,7,25,12,0,951.0,111.0,1.9,22.0,1011.0,1028.53,743.5
2016,7,25,12,15,951.5,111.0,1.9,22.0,1011.5,1042.73,752.2
2016,7,25,12,30,952.0,111.0,1.9,22.0,1012.0,1053.61,758.95
2016,7,25,12,45,950.5,111.0,1.95,22.5,1005.0,1059.14,761.68
2016,7,25,13,0,949.0,111.0,2.0,23.0,998.0,1061.25,762.43
2016,7,25,13,15,946.5,110.5,2.05,23.0,983.5,1058.41,761.68
2016,7,25,13,30,944.0,110.0,2.1,23.0,969.0,1052.14,758.93
2016,7,25,13,45,941.0,108.0,2.15,23.0,948.0,1040.43,752.84
2016,7,25,14,0,938.0,106.0,2.2,23.0,927.0,1025.38,744.73
2016,7,25,14,15,932.0,105.0,2.2,22.5,898.5,1005.27,734.28
2016,7,25,14,30,926.0,104.0,2.2,22.0,870.0,982.1,721.88
2016,7,25,14,45,920.5,101.0,2.25,22.0,835.5,954.33,705.59
2016,7,25,15,0,915.0,98.0,2.3,22.0,801.0,923.74,687.35
2016,7,25,15,15,904.5,96.0,2.25,22.0,760.5,887.26,664.12
2016,7,25,15,30,894.0,94.0,2.2,22.0,720.0,848.61,639.32
2016,7,25,15,45,883.0,90.5,2.2,22.0,675.5,805.96,611.99
2016,7,25,16,0,872.0,87.0,2.2,22.0,631.0,761.59,583.13
2016,7,25,16,15,854.0,84.5,2.2,21.5,582.5,711.81,551.06
2016,7,25,16,30,836.0,82.0,2.2,21.0,534.0,664.65,520.22
2016,7,25,16,45,814.5,78.0,2.2,21.0,483.0,609.68,479.92
2016,7,25,17,0,793.0,74.0,2.2,21.0,432.0,554.92,438.47
2016,7,25,17,15,760.5,70.0,2.15,20.5,379.0,494.7,392.1
2016,7,25,17,30,728.0,66.0,2.1,20.0,326.0,436.33,345.5
2016,7,25,17,45,683.5,60.5,2.05,19.5,274.0,373.22,293.57
2016,7,25,18,0,639.0,55.0,2.0,19.0,222.0,315.0,243.81
2016,7,25,18,15,569.5,48.5,1.85,18.0,173.0,250.36,188.33
2016,7,25,18,30,500.0,42.0,1.7,17.0,124.0,192.75,137.93
2016,7,25,18,45,387.5,32.5,1.55,16.5,82.5,129.68,84.4
2016,7,25,19,0,275.0,23.0,1.4,16.0,41.0,76.19,28.73
2016,7,25,19,15,137.5,11.5,1.4,15.5,20.5,27.41,0.0
2016,7,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,110.5,9.0,1.0,14.5,14.5,8.85,0.0
2016,7,26,5,30,221.0,18.0,0.9,15.0,29.0,14.16,0.0
2016,7,26,5,45,343.0,28.5,0.85,15.5,68.0,21.73,12.23
2016,7,26,6,0,465.0,39.0,0.8,16.0,107.0,28.76,19.39
2016,7,26,6,15,539.5,46.0,0.75,16.5,155.0,32.24,22.83
2016,7,26,6,30,614.0,53.0,0.7,17.0,203.0,50.19,27.2
2016,7,26,6,45,662.0,58.5,0.7,17.5,254.5,96.74,50.68
2016,7,26,7,0,710.0,64.0,0.7,18.0,306.0,145.65,84.67
2016,7,26,7,15,744.0,68.5,0.7,18.5,358.5,196.45,125.71
2016,7,26,7,30,778.0,73.0,0.7,19.0,411.0,250.9,171.87
2016,7,26,7,45,802.5,76.5,0.7,20.0,462.5,305.06,218.06
2016,7,26,8,0,827.0,80.0,0.7,21.0,514.0,361.38,264.98
2016,7,26,8,15,846.0,83.0,0.65,21.5,563.5,419.74,312.26
2016,7,26,8,30,865.0,86.0,0.6,22.0,613.0,476.13,356.31
2016,7,26,8,45,878.5,88.5,0.6,23.0,659.0,530.04,396.5
2016,7,26,9,0,892.0,91.0,0.6,24.0,705.0,583.92,434.95
2016,7,26,9,15,903.5,93.0,0.65,24.0,746.0,635.84,472.86
2016,7,26,9,30,915.0,95.0,0.7,24.0,787.0,687.06,509.27
2016,7,26,9,45,921.0,98.0,0.8,24.5,822.5,734.47,540.89
2016,7,26,10,0,927.0,101.0,0.9,25.0,858.0,780.24,569.9
2016,7,26,10,15,933.0,102.5,0.95,25.0,887.5,822.73,596.9
2016,7,26,10,30,939.0,104.0,1.0,25.0,917.0,863.18,622.4
2016,7,26,10,45,944.0,105.0,1.1,25.5,940.0,900.06,645.0
2016,7,26,11,0,949.0,106.0,1.2,26.0,963.0,934.47,665.91
2016,7,26,11,15,952.0,106.5,1.3,26.0,979.0,963.96,684.98
2016,7,26,11,30,955.0,107.0,1.4,26.0,995.0,990.55,702.33
2016,7,26,11,45,956.5,107.0,1.5,26.5,1003.0,1012.24,715.29
2016,7,26,12,0,958.0,107.0,1.6,27.0,1011.0,1030.75,726.34
2016,7,26,12,15,958.0,107.0,1.7,27.0,1012.0,1044.54,736.02
2016,7,26,12,30,958.0,107.0,1.8,27.0,1013.0,1054.98,743.76
2016,7,26,12,45,950.0,111.0,1.9,27.0,1004.0,1058.19,747.17
2016,7,26,13,0,942.0,115.0,2.0,27.0,995.0,1057.96,748.61
2016,7,26,13,15,939.5,114.5,2.05,27.0,980.0,1055.15,747.91
2016,7,26,13,30,937.0,114.0,2.1,27.0,965.0,1048.93,745.22
2016,7,26,13,45,933.5,112.5,2.2,27.0,943.5,1037.33,739.88
2016,7,26,14,0,930.0,111.0,2.3,27.0,922.0,1022.42,732.51
2016,7,26,14,15,923.5,109.5,2.3,26.5,893.5,1001.43,721.64
2016,7,26,14,30,917.0,108.0,2.3,26.0,865.0,977.42,708.87
2016,7,26,14,45,910.0,105.5,2.35,26.0,830.0,949.0,692.32
2016,7,26,15,0,903.0,103.0,2.4,26.0,795.0,917.88,673.92
2016,7,26,15,15,892.0,101.0,2.4,25.5,754.5,881.3,652.61
2016,7,26,15,30,881.0,99.0,2.4,25.0,714.0,842.62,629.63
2016,7,26,15,45,868.0,96.0,2.45,25.0,669.5,799.35,602.35
2016,7,26,16,0,855.0,93.0,2.5,25.0,625.0,754.56,573.6
2016,7,26,16,15,836.5,90.0,2.45,24.5,576.0,708.12,543.71
2016,7,26,16,30,818.0,87.0,2.4,24.0,527.0,657.24,509.84
2016,7,26,16,45,795.0,82.5,2.4,24.0,476.0,601.52,469.17
2016,7,26,17,0,772.0,78.0,2.4,24.0,425.0,546.17,427.57
2016,7,26,17,15,738.5,74.0,2.3,23.0,372.5,486.39,382.44
2016,7,26,17,30,705.0,70.0,2.2,22.0,320.0,428.56,337.1
2016,7,26,17,45,659.5,64.0,2.15,21.5,268.5,366.9,286.61
2016,7,26,18,0,614.0,58.0,2.1,21.0,217.0,307.89,236.63
2016,7,26,18,15,543.5,50.5,1.95,20.0,168.5,243.16,181.58
2016,7,26,18,30,473.0,43.0,1.8,19.0,120.0,185.62,131.75
2016,7,26,18,45,361.5,32.5,1.65,18.5,79.0,123.32,79.31
2016,7,26,19,0,250.0,22.0,1.5,18.0,38.0,70.21,23.0
2016,7,26,19,15,125.0,11.0,1.45,17.5,19.0,25.25,0.0
2016,7,26,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,5,15,65.0,8.5,1.5,15.0,11.5,8.36,0.0
2016,7,27,5,30,130.0,17.0,1.5,15.0,23.0,13.27,0.0
2016,7,27,5,45,236.5,30.5,1.5,15.5,58.5,23.48,13.49
2016,7,27,6,0,343.0,44.0,1.5,16.0,94.0,33.59,23.52
2016,7,27,6,15,418.0,54.5,1.4,16.5,139.0,39.92,29.53
2016,7,27,6,30,493.0,65.0,1.3,17.0,184.0,57.05,35.39
2016,7,27,6,45,544.5,72.5,1.2,17.5,233.0,95.98,54.7
2016,7,27,7,0,596.0,80.0,1.1,18.0,282.0,140.85,85.8
2016,7,27,7,15,633.5,86.0,1.1,18.5,332.5,187.61,123.24
2016,7,27,7,30,671.0,92.0,1.1,19.0,383.0,238.45,166.01
2016,7,27,7,45,699.0,97.0,1.15,19.5,433.0,289.49,209.82
2016,7,27,8,0,727.0,102.0,1.2,20.0,483.0,343.16,255.24
2016,7,27,8,15,748.5,106.0,1.2,20.5,530.5,397.99,300.43
2016,7,27,8,30,770.0,110.0,1.2,21.0,578.0,451.77,343.5
2016,7,27,8,45,787.5,113.0,1.25,21.5,623.0,503.82,384.17
2016,7,27,9,0,805.0,116.0,1.3,22.0,668.0,556.44,423.96
2016,7,27,9,15,818.0,118.5,1.35,22.5,708.0,606.19,460.49
2016,7,27,9,30,831.0,121.0,1.4,23.0,748.0,655.56,495.69
2016,7,27,9,45,819.0,135.0,1.45,23.5,777.5,698.1,524.71
2016,7,27,10,0,807.0,149.0,1.5,24.0,807.0,737.84,550.8
2016,7,27,10,15,815.0,151.0,1.55,24.0,836.0,778.54,577.57
2016,7,27,10,30,823.0,153.0,1.6,24.0,865.0,817.67,603.07
2016,7,27,10,45,832.5,152.5,1.65,24.5,888.5,853.87,625.25
2016,7,27,11,0,842.0,152.0,1.7,25.0,912.0,888.19,646.03
2016,7,27,11,15,846.0,153.0,1.75,25.0,927.5,917.0,664.39
2016,7,27,11,30,850.0,154.0,1.8,25.0,943.0,939.4,678.69
2016,7,27,11,45,856.5,151.5,1.85,25.0,953.0,961.5,692.9
2016,7,27,12,0,863.0,149.0,1.9,25.0,963.0,980.92,705.45
2016,7,27,12,15,863.5,149.0,1.95,25.0,963.5,994.18,714.19
2016,7,27,12,30,864.0,149.0,2.0,25.0,964.0,1004.43,721.19
2016,7,27,12,45,872.5,142.0,2.1,25.0,960.0,1012.5,727.54
2016,7,27,13,0,881.0,135.0,2.2,25.0,956.0,1017.4,731.99
2016,7,27,13,15,877.5,134.5,2.25,25.0,941.5,1013.76,730.58
2016,7,27,13,30,874.0,134.0,2.3,25.0,927.0,1006.94,727.32
2016,7,27,13,45,874.0,129.5,2.4,25.0,907.0,996.27,722.22
2016,7,27,14,0,874.0,125.0,2.5,25.0,887.0,982.38,715.11
2016,7,27,14,15,867.0,123.5,2.5,24.5,859.0,961.81,704.11
2016,7,27,14,30,860.0,122.0,2.5,24.0,831.0,938.43,691.3
2016,7,27,14,45,856.5,117.0,2.55,24.0,798.0,911.85,675.43
2016,7,27,15,0,853.0,112.0,2.6,24.0,765.0,882.53,657.66
2016,7,27,15,15,841.0,110.0,2.55,23.5,725.5,846.52,635.73
2016,7,27,15,30,829.0,108.0,2.5,23.0,686.0,813.08,615.39
2016,7,27,15,45,819.5,102.5,2.5,23.0,643.0,771.39,588.24
2016,7,27,16,0,810.0,97.0,2.5,23.0,600.0,728.01,559.62
2016,7,27,16,15,790.0,94.0,2.5,22.5,552.0,678.4,527.14
2016,7,27,16,30,770.0,91.0,2.5,22.0,504.0,628.41,493.06
2016,7,27,16,45,750.5,85.0,2.5,21.5,455.0,575.34,454.62
2016,7,27,17,0,731.0,79.0,2.5,21.0,406.0,522.42,414.98
2016,7,27,17,15,697.0,74.5,2.45,20.5,355.0,463.77,369.31
2016,7,27,17,30,663.0,70.0,2.4,20.0,304.0,408.48,324.7
2016,7,27,17,45,621.0,63.0,2.35,20.0,254.5,348.15,274.16
2016,7,27,18,0,579.0,56.0,2.3,20.0,205.0,291.43,225.13
2016,7,27,18,15,508.5,49.0,2.3,19.0,158.5,229.21,171.93
2016,7,27,18,30,438.0,42.0,2.3,18.0,112.0,174.21,124.09
2016,7,27,18,45,332.5,31.0,2.3,17.5,73.5,114.8,73.65
2016,7,27,19,0,227.0,20.0,2.3,17.0,35.0,63.62,17.15
2016,7,27,19,15,113.5,10.0,2.3,16.5,17.5,22.75,0.0
2016,7,27,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,96.0,8.0,1.7,13.5,12.5,7.86,0.0
2016,7,28,5,30,192.0,16.0,1.7,14.0,25.0,12.45,0.0
2016,7,28,5,45,312.0,26.5,1.7,14.5,61.5,20.1,10.64
2016,7,28,6,0,432.0,37.0,1.7,15.0,98.0,27.19,18.03
2016,7,28,6,15,506.5,44.0,1.65,15.0,144.5,30.75,21.61
2016,7,28,6,30,581.0,51.0,1.6,15.0,191.0,45.62,25.43
2016,7,28,6,45,631.0,56.5,1.6,15.5,241.0,90.33,47.46
2016,7,28,7,0,681.0,62.0,1.6,16.0,291.0,137.74,80.35
2016,7,28,7,15,510.0,108.5,1.55,16.5,296.0,184.22,126.59
2016,7,28,7,30,339.0,155.0,1.5,17.0,301.0,216.97,161.38
2016,7,28,7,45,570.0,115.5,1.45,18.0,397.5,267.3,197.19
2016,7,28,8,0,801.0,76.0,1.4,19.0,494.0,346.42,258.08
2016,7,28,8,15,820.0,78.5,1.4,19.5,542.0,403.0,305.4
2016,7,28,8,30,839.0,81.0,1.4,20.0,590.0,457.61,349.89
2016,7,28,8,45,853.5,83.5,1.4,20.5,634.5,510.75,391.79
2016,7,28,9,0,868.0,86.0,1.4,21.0,679.0,564.01,432.28
2016,7,28,9,15,879.0,87.5,1.45,21.0,719.5,614.07,470.34
2016,7,28,9,30,890.0,89.0,1.5,21.0,760.0,663.42,506.92
2016,7,28,9,45,897.5,91.0,1.6,21.5,795.0,709.89,538.96
2016,7,28,10,0,905.0,93.0,1.7,22.0,830.0,754.88,568.44
2016,7,28,10,15,911.0,94.5,1.75,22.0,858.5,796.56,596.02
2016,7,28,10,30,917.0,96.0,1.8,22.0,887.0,836.25,622.06
2016,7,28,10,45,921.5,96.5,1.9,22.5,909.5,871.53,644.27
2016,7,28,11,0,926.0,97.0,2.0,23.0,932.0,904.35,664.74
2016,7,28,11,15,928.5,98.0,2.05,23.0,947.0,933.27,683.37
2016,7,28,11,30,931.0,99.0,2.1,23.0,962.0,959.35,700.18
2016,7,28,11,45,932.0,99.0,2.2,23.0,969.5,980.07,714.11
2016,7,28,12,0,933.0,99.0,2.3,23.0,977.0,997.66,726.15
2016,7,28,12,15,932.5,99.0,2.35,23.0,977.5,1010.6,734.77
2016,7,28,12,30,932.0,99.0,2.4,23.0,978.0,1020.25,741.42
2016,7,28,12,45,921.5,104.5,2.45,23.0,968.0,1022.35,743.36
2016,7,28,13,0,911.0,110.0,2.5,23.0,958.0,1021.08,743.32
2016,7,28,13,15,907.5,109.5,2.5,23.0,943.5,1017.25,741.26
2016,7,28,13,30,904.0,109.0,2.5,23.0,929.0,1010.13,737.21
2016,7,28,13,45,900.5,107.5,2.55,23.0,907.5,998.72,731.01
2016,7,28,14,0,897.0,106.0,2.6,23.0,886.0,984.11,722.83
2016,7,28,14,15,890.5,104.5,2.6,22.5,858.0,963.54,711.71
2016,7,28,14,30,884.0,103.0,2.6,22.0,830.0,940.06,698.7
2016,7,28,14,45,876.5,100.5,2.65,22.0,796.0,911.82,681.55
2016,7,28,15,0,869.0,98.0,2.7,22.0,762.0,881.0,662.57
2016,7,28,15,15,857.5,96.0,2.65,21.5,722.5,844.87,640.34
2016,7,28,15,30,846.0,94.0,2.6,21.0,683.0,806.76,616.52
2016,7,28,15,45,832.5,91.5,2.6,21.0,639.0,764.76,588.86
2016,7,28,16,0,819.0,89.0,2.6,21.0,595.0,725.16,562.6
2016,7,28,16,15,800.0,86.0,2.6,20.5,547.5,675.89,529.96
2016,7,28,16,30,781.0,83.0,2.6,20.0,500.0,626.15,496.01
2016,7,28,16,45,757.0,79.0,2.6,20.0,450.5,571.95,455.31
2016,7,28,17,0,733.0,75.0,2.6,20.0,401.0,518.29,413.87
2016,7,28,17,15,699.0,71.0,2.55,19.5,350.5,460.12,368.23
2016,7,28,17,30,665.0,67.0,2.5,19.0,300.0,405.18,323.55
2016,7,28,17,45,618.0,61.5,2.5,19.0,250.5,344.31,272.31
2016,7,28,18,0,571.0,56.0,2.5,19.0,201.0,287.54,223.02
2016,7,28,18,15,501.0,48.5,2.45,18.5,154.5,225.43,169.26
2016,7,28,18,30,431.0,41.0,2.4,18.0,108.0,170.53,121.12
2016,7,28,18,45,321.5,30.5,2.4,17.5,70.5,111.34,70.9
2016,7,28,19,0,212.0,20.0,2.4,17.0,33.0,60.44,12.15
2016,7,28,19,15,106.0,10.0,2.4,16.5,16.5,21.72,0.0
2016,7,28,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,5,15,72.5,7.5,1.75,13.5,11.0,7.37,0.0
2016,7,29,5,30,145.0,15.0,1.8,14.0,22.0,11.59,0.0
2016,7,29,5,45,255.5,27.0,1.85,14.5,56.5,20.7,10.93
2016,7,29,6,0,366.0,39.0,1.9,15.0,91.0,29.16,19.7
2016,7,29,6,15,441.5,48.0,1.85,15.0,135.5,34.34,24.75
2016,7,29,6,30,517.0,57.0,1.8,15.0,180.0,48.56,29.47
2016,7,29,6,45,567.0,63.5,1.75,15.5,228.5,87.8,47.96
2016,7,29,7,0,617.0,70.0,1.7,16.0,277.0,132.76,79.05
2016,7,29,7,15,654.0,75.5,1.65,16.5,327.0,180.1,117.38
2016,7,29,7,30,691.0,81.0,1.6,17.0,377.0,231.44,161.27
2016,7,29,7,45,718.5,85.0,1.6,17.5,427.0,284.86,207.75
2016,7,29,8,0,746.0,89.0,1.6,18.0,477.0,338.25,253.76
2016,7,29,8,15,767.0,92.5,1.6,18.5,524.5,390.91,298.3
2016,7,29,8,30,788.0,96.0,1.6,19.0,572.0,444.97,342.56
2016,7,29,8,45,805.0,98.5,1.65,19.5,617.0,497.22,384.26
2016,7,29,9,0,822.0,101.0,1.7,20.0,662.0,549.95,425.0
2016,7,29,9,15,834.5,103.0,1.75,20.5,702.0,601.12,463.3
2016,7,29,9,30,847.0,105.0,1.8,21.0,742.0,650.03,498.92
2016,7,29,9,45,858.5,106.0,1.85,21.5,777.5,696.56,531.66
2016,7,29,10,0,870.0,107.0,1.9,22.0,813.0,742.04,561.36
2016,7,29,10,15,877.0,108.5,1.95,22.0,842.5,783.25,588.84
2016,7,29,10,30,884.0,110.0,2.0,22.0,872.0,822.64,614.89
2016,7,29,10,45,891.5,109.5,2.05,22.0,895.5,858.47,638.4
2016,7,29,11,0,899.0,109.0,2.1,22.0,919.0,892.11,660.37
2016,7,29,11,15,903.0,109.5,2.15,22.0,934.5,921.24,679.3
2016,7,29,11,30,907.0,110.0,2.2,22.0,950.0,947.68,696.49
2016,7,29,11,45,911.5,108.5,2.25,22.5,959.0,969.78,709.51
2016,7,29,12,0,916.0,107.0,2.3,23.0,968.0,988.93,720.67
2016,7,29,12,15,916.5,107.0,2.35,22.5,969.0,1002.68,731.22
2016,7,29,12,30,917.0,107.0,2.4,22.0,970.0,1013.2,739.88
2016,7,29,12,45,916.5,106.5,2.45,22.0,963.5,1018.96,744.18
2016,7,29,13,0,916.0,106.0,2.5,22.0,957.0,1021.4,746.5
2016,7,29,13,15,913.5,105.0,2.5,22.0,943.0,1017.99,744.67
2016,7,29,13,30,911.0,104.0,2.5,22.0,929.0,1011.27,740.85
2016,7,29,13,45,909.5,101.5,2.55,22.0,908.5,1000.64,735.15
2016,7,29,14,0,908.0,99.0,2.6,22.0,888.0,986.74,727.4
2016,7,29,14,15,902.0,98.0,2.6,22.0,860.0,966.95,715.38
2016,7,29,14,30,896.0,97.0,2.6,22.0,832.0,944.19,701.49
2016,7,29,14,45,890.5,94.0,2.6,22.0,799.0,916.9,684.58
2016,7,29,15,0,885.0,91.0,2.6,22.0,766.0,886.88,665.82
2016,7,29,15,15,875.0,89.0,2.6,21.5,726.5,851.51,644.57
2016,7,29,15,30,865.0,87.0,2.6,21.0,687.0,814.03,621.61
2016,7,29,15,45,854.0,84.0,2.6,21.0,644.0,772.73,594.51
2016,7,29,16,0,843.0,81.0,2.6,21.0,601.0,729.79,565.94
2016,7,29,16,15,825.5,78.0,2.55,20.5,553.5,680.81,533.35
2016,7,29,16,30,808.0,75.0,2.5,20.0,506.0,634.44,502.08
2016,7,29,16,45,787.5,71.0,2.45,20.0,456.5,581.23,462.07
2016,7,29,17,0,767.0,67.0,2.4,20.0,407.0,528.2,421.03
2016,7,29,17,15,735.5,63.5,2.4,19.5,356.0,470.32,375.82
2016,7,29,17,30,704.0,60.0,2.4,19.0,305.0,414.25,330.36
2016,7,29,17,45,661.0,55.0,2.4,18.5,255.0,353.67,279.72
2016,7,29,18,0,618.0,50.0,2.4,18.0,205.0,296.69,230.32
2016,7,29,18,15,549.5,43.5,2.35,17.5,158.0,234.86,176.2
2016,7,29,18,30,481.0,37.0,2.3,17.0,111.0,179.03,126.68
2016,7,29,18,45,369.0,27.5,2.3,16.5,72.0,117.88,74.1
2016,7,29,19,0,257.0,18.0,2.3,16.0,33.0,65.01,7.78
2016,7,29,19,15,128.5,9.0,2.3,15.5,16.5,23.04,0.0
2016,7,29,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,15,101.5,7.5,1.5,12.0,11.5,7.37,0.0
2016,7,30,5,30,203.0,15.0,1.5,12.0,23.0,14.74,0.0
2016,7,30,5,45,329.5,25.0,1.55,12.5,60.5,18.96,9.45
2016,7,30,6,0,456.0,35.0,1.6,13.0,98.0,25.66,16.8
2016,7,30,6,15,531.5,42.0,1.6,13.5,145.0,29.3,20.44
2016,7,30,6,30,607.0,49.0,1.6,14.0,192.0,45.09,26.43
2016,7,30,6,45,336.0,88.0,1.65,15.0,170.5,92.07,60.28
2016,7,30,7,0,65.0,127.0,1.7,16.0,149.0,121.88,94.05
2016,7,30,7,15,163.0,146.0,1.65,16.5,213.0,158.42,119.7
2016,7,30,7,30,261.0,165.0,1.6,17.0,277.0,205.94,155.19
2016,7,30,7,45,541.5,119.0,1.6,17.5,387.5,260.6,192.99
2016,7,30,8,0,822.0,73.0,1.6,18.0,498.0,351.76,262.95
2016,7,30,8,15,840.5,75.5,1.65,18.0,546.5,406.29,309.88
2016,7,30,8,30,859.0,78.0,1.7,18.0,595.0,461.79,356.5
2016,7,30,8,45,872.5,80.5,1.75,18.5,640.5,515.52,399.72
2016,7,30,9,0,886.0,83.0,1.8,19.0,686.0,569.22,441.47
2016,7,30,9,15,896.5,84.5,1.9,19.0,726.5,619.92,480.9
2016,7,30,9,30,907.0,86.0,2.0,19.0,767.0,669.82,518.79
2016,7,30,9,45,915.5,87.0,2.1,19.5,802.0,716.82,551.63
2016,7,30,10,0,924.0,88.0,2.2,20.0,837.0,762.38,581.91
2016,7,30,10,15,930.0,89.5,2.25,20.0,866.5,804.85,610.47
2016,7,30,10,30,936.0,91.0,2.3,20.0,896.0,845.27,637.43
2016,7,30,10,45,939.5,92.0,2.4,20.5,918.0,880.88,660.1
2016,7,30,11,0,943.0,93.0,2.5,21.0,940.0,913.91,680.93
2016,7,30,11,15,945.5,93.5,2.55,21.0,955.5,942.82,699.83
2016,7,30,11,30,948.0,94.0,2.6,21.0,971.0,968.83,716.83
2016,7,30,11,45,948.5,94.5,2.65,21.0,978.5,989.93,730.65
2016,7,30,12,0,949.0,95.0,2.7,21.0,986.0,1007.84,742.47
2016,7,30,12,15,949.0,95.0,2.7,21.0,986.5,1021.48,751.14
2016,7,30,12,30,949.0,95.0,2.7,21.0,987.0,1031.77,757.75
2016,7,30,12,45,947.0,95.0,2.75,21.0,980.0,1036.68,761.51
2016,7,30,13,0,945.0,95.0,2.8,21.0,973.0,1038.16,763.19
2016,7,30,13,15,942.5,94.5,2.75,20.5,958.5,1035.17,762.61
2016,7,30,13,30,940.0,94.0,2.7,20.0,944.0,1028.75,759.94
2016,7,30,13,45,937.5,92.5,2.7,20.0,922.5,1017.88,753.53
2016,7,30,14,0,935.0,91.0,2.7,20.0,901.0,1003.67,745.05
2016,7,30,14,15,929.5,90.0,2.65,20.0,873.0,983.86,732.51
2016,7,30,14,30,924.0,89.0,2.6,20.0,845.0,960.98,718.04
2016,7,30,14,45,918.0,86.5,2.6,20.0,811.5,933.08,700.69
2016,7,30,15,0,912.0,84.0,2.6,20.0,778.0,902.38,681.44
2016,7,30,15,15,902.5,82.5,2.55,19.5,738.5,867.15,659.87
2016,7,30,15,30,893.0,81.0,2.5,19.0,699.0,829.69,636.56
2016,7,30,15,45,882.0,78.5,2.5,19.0,655.0,787.91,609.12
2016,7,30,16,0,871.0,76.0,2.5,19.0,611.0,744.42,580.16
2016,7,30,16,15,854.0,73.5,2.5,18.5,563.0,695.18,547.64
2016,7,30,16,30,837.0,71.0,2.5,18.0,515.0,645.21,513.89
2016,7,30,16,45,816.0,67.5,2.5,18.0,465.0,591.15,473.51
2016,7,30,17,0,795.0,64.0,2.5,18.0,415.0,540.02,433.66
2016,7,30,17,15,764.0,60.5,2.5,17.5,363.0,481.06,387.21
2016,7,30,17,30,733.0,57.0,2.5,17.0,311.0,423.82,340.4
2016,7,30,17,45,688.5,52.5,2.55,16.5,260.0,361.7,288.08
2016,7,30,18,0,644.0,48.0,2.6,16.0,209.0,303.32,237.01
2016,7,30,18,15,575.0,42.0,2.55,15.5,160.5,239.4,180.54
2016,7,30,18,30,506.0,36.0,2.5,15.0,112.0,182.45,129.44
2016,7,30,18,45,389.0,27.0,2.5,14.5,72.5,121.02,75.82
2016,7,30,19,0,272.0,18.0,2.5,14.0,33.0,66.64,1.27
2016,7,30,19,15,136.0,9.0,2.45,13.5,16.5,23.63,0.0
2016,7,30,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,15,97.0,7.0,1.7,11.5,11.0,6.88,0.0
2016,7,31,5,30,194.0,14.0,1.8,12.0,22.0,13.76,0.0
2016,7,31,5,45,323.5,24.0,1.9,12.5,59.0,18.15,8.57
2016,7,31,6,0,453.0,34.0,2.0,13.0,96.0,24.89,16.08
2016,7,31,6,15,529.0,41.0,2.0,13.0,143.0,28.57,19.81
2016,7,31,6,30,605.0,48.0,2.0,13.0,190.0,43.02,25.63
