Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,6,45,303.5,78.5,2.0,13.5,150.0,81.48,53.03
2016,7,31,7,0,2.0,109.0,2.0,14.0,110.0,102.04,81.0
2016,7,31,7,15,30.5,138.5,1.9,14.5,151.5,131.36,103.86
2016,7,31,7,30,59.0,168.0,1.8,15.0,193.0,166.79,131.6
2016,7,31,7,45,108.0,194.5,1.75,15.5,247.5,206.4,162.12
2016,7,31,8,0,157.0,221.0,1.7,16.0,302.0,254.57,199.61
2016,7,31,8,15,180.5,243.0,1.65,16.0,345.0,294.17,230.9
2016,7,31,8,30,204.0,265.0,1.6,16.0,388.0,336.25,263.82
2016,7,31,8,45,547.5,173.0,1.6,16.5,537.0,434.14,340.45
2016,7,31,9,0,891.0,81.0,1.6,17.0,686.0,569.12,444.41
2016,7,31,9,15,902.0,82.5,1.6,17.5,727.0,620.39,482.26
2016,7,31,9,30,913.0,84.0,1.6,18.0,768.0,670.89,518.95
2016,7,31,9,45,918.5,87.0,1.65,18.5,803.0,718.05,551.38
2016,7,31,10,0,924.0,90.0,1.7,19.0,838.0,763.53,581.06
2016,7,31,10,15,930.0,91.5,1.75,19.0,867.5,806.05,609.46
2016,7,31,10,30,936.0,93.0,1.8,19.0,897.0,846.52,636.25
2016,7,31,10,45,941.0,93.5,1.85,19.5,920.0,882.93,658.89
2016,7,31,11,0,946.0,94.0,1.9,20.0,943.0,916.85,679.71
2016,7,31,11,15,949.0,95.0,1.95,20.0,958.5,946.83,699.15
2016,7,31,11,30,952.0,96.0,2.0,20.0,974.0,973.91,716.71
2016,7,31,11,45,954.0,95.5,2.05,20.0,982.5,995.52,730.76
2016,7,31,12,0,956.0,95.0,2.1,20.0,991.0,1013.96,742.87
2016,7,31,12,15,956.0,95.5,2.15,20.0,991.5,1028.21,752.4
2016,7,31,12,30,956.0,96.0,2.2,20.0,992.0,1039.09,759.9
2016,7,31,12,45,952.0,97.0,2.25,20.0,984.0,1043.11,763.14
2016,7,31,13,0,948.0,98.0,2.3,20.0,976.0,1043.66,764.34
2016,7,31,13,15,945.0,97.5,2.35,20.0,961.5,1040.18,763.07
2016,7,31,13,30,942.0,97.0,2.4,20.0,947.0,1033.26,759.73
2016,7,31,13,45,939.5,95.0,2.45,20.0,925.5,1021.84,753.57
2016,7,31,14,0,937.0,93.0,2.5,20.0,904.0,1007.06,745.33
2016,7,31,14,15,931.0,92.0,2.55,19.5,875.5,986.73,734.89
2016,7,31,14,30,925.0,91.0,2.6,19.0,847.0,963.34,722.41
2016,7,31,14,45,919.0,88.5,2.65,19.0,812.5,935.38,705.42
2016,7,31,15,0,913.0,86.0,2.7,19.0,778.0,904.63,686.46
2016,7,31,15,15,902.5,84.5,2.75,18.5,738.0,868.49,664.89
2016,7,31,15,30,892.0,83.0,2.8,18.0,698.0,830.17,641.5
2016,7,31,15,45,880.0,80.0,2.85,18.0,653.5,787.05,613.13
2016,7,31,16,0,868.0,77.0,2.9,18.0,609.0,742.29,583.19
2016,7,31,16,15,850.5,74.5,2.9,17.5,560.5,692.78,550.06
2016,7,31,16,30,833.0,72.0,2.9,17.0,512.0,642.59,515.73
2016,7,31,16,45,809.5,69.0,2.9,17.0,461.5,590.68,476.27
2016,7,31,17,0,786.0,66.0,2.9,17.0,411.0,535.96,433.3
2016,7,31,17,15,754.0,62.5,2.85,16.5,359.0,476.88,386.18
2016,7,31,17,30,722.0,59.0,2.8,16.0,307.0,419.64,338.85
2016,7,31,17,45,675.0,54.0,2.75,15.5,255.5,356.45,285.16
2016,7,31,18,0,628.0,49.0,2.7,15.0,204.0,297.28,233.11
2016,7,31,18,15,556.5,42.5,2.6,14.5,156.5,232.94,176.11
2016,7,31,18,30,485.0,36.0,2.5,14.0,109.0,177.33,126.06
2016,7,31,18,45,366.5,26.5,2.45,14.0,69.5,115.0,71.36
2016,7,31,19,0,248.0,17.0,2.4,14.0,30.0,60.97,0.0
2016,7,31,19,15,124.0,8.5,2.3,13.5,15.0,21.61,0.0
2016,7,31,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,5,15,73.5,7.5,1.75,11.5,10.0,7.37,0.0
2016,8,1,5,30,147.0,15.0,1.8,12.0,20.0,14.74,0.0
2016,8,1,5,45,279.5,26.0,1.9,12.5,55.5,20.18,9.87
2016,8,1,6,0,412.0,37.0,2.0,13.0,91.0,27.78,18.55
2016,8,1,6,15,491.0,44.5,2.0,13.5,137.5,31.7,22.52
2016,8,1,6,30,570.0,52.0,2.0,14.0,184.0,41.93,25.7
2016,8,1,6,45,285.0,54.0,2.05,14.5,120.0,60.07,35.51
2016,8,1,7,0,0.0,56.0,2.1,15.0,56.0,54.11,40.47
2016,8,1,7,15,0.0,94.5,2.05,15.0,94.5,90.18,70.75
2016,8,1,7,30,0.0,133.0,2.0,15.0,133.0,125.6,99.92
2016,8,1,7,45,0.0,135.0,1.95,15.5,135.0,128.37,101.6
2016,8,1,8,0,0.0,137.0,1.9,16.0,137.0,130.87,103.09
2016,8,1,8,15,11.5,178.0,1.85,16.5,185.0,173.84,137.17
2016,8,1,8,30,23.0,219.0,1.8,17.0,233.0,218.18,171.67
2016,8,1,8,45,30.0,245.0,1.8,17.5,264.5,245.68,192.44
2016,8,1,9,0,37.0,271.0,1.8,18.0,296.0,276.39,215.48
2016,8,1,9,15,149.0,306.5,1.85,18.0,416.5,378.5,294.78
2016,8,1,9,30,261.0,342.0,1.9,18.0,537.0,491.87,380.46
2016,8,1,9,45,584.0,220.5,1.95,18.5,684.5,614.06,475.41
2016,8,1,10,0,907.0,99.0,2.0,19.0,832.0,759.08,581.43
2016,8,1,10,15,914.0,100.5,2.05,19.0,862.0,801.79,609.26
2016,8,1,10,30,921.0,102.0,2.1,19.0,892.0,842.57,636.47
2016,8,1,10,45,926.0,103.0,2.15,19.5,915.0,879.05,659.33
2016,8,1,11,0,931.0,104.0,2.2,20.0,938.0,913.09,680.4
2016,8,1,11,15,934.5,104.5,2.25,20.0,954.0,942.68,699.71
2016,8,1,11,30,938.0,105.0,2.3,20.0,970.0,969.45,717.18
2016,8,1,11,45,939.5,106.0,2.35,20.0,978.5,991.88,731.86
2016,8,1,12,0,941.0,107.0,2.4,20.0,987.0,1011.18,744.58
2016,8,1,12,15,941.0,107.0,2.45,20.0,987.5,1024.8,753.71
2016,8,1,12,30,941.0,107.0,2.5,20.0,988.0,1035.08,760.84
2016,8,1,12,45,940.0,106.5,2.55,20.0,981.0,1040.48,764.94
2016,8,1,13,0,939.0,106.0,2.6,20.0,974.0,1042.46,766.99
2016,8,1,13,15,936.0,105.5,2.65,20.0,959.5,1039.02,765.66
2016,8,1,13,30,933.0,105.0,2.7,20.0,945.0,1032.17,762.27
2016,8,1,13,45,929.5,103.5,2.75,20.0,923.0,1020.41,755.78
2016,8,1,14,0,926.0,102.0,2.8,20.0,901.0,1005.34,747.21
2016,8,1,14,15,919.5,101.0,2.8,19.5,872.5,984.72,736.0
2016,8,1,14,30,913.0,100.0,2.8,19.0,844.0,961.1,722.79
2016,8,1,14,45,905.5,98.0,2.85,19.0,809.5,932.6,705.3
2016,8,1,15,0,898.0,96.0,2.9,19.0,775.0,901.43,685.91
2016,8,1,15,15,887.5,94.0,2.95,18.5,734.5,865.17,664.12
2016,8,1,15,30,877.0,92.0,3.0,18.0,694.0,826.78,640.52
2016,8,1,15,45,862.5,89.5,3.1,18.0,649.5,782.76,611.6
2016,8,1,16,0,848.0,87.0,3.2,18.0,605.0,737.34,581.2
2016,8,1,16,15,829.5,84.0,3.2,17.5,556.5,690.94,550.15
2016,8,1,16,30,811.0,81.0,3.2,17.0,508.0,640.16,514.78
2016,8,1,16,45,786.0,77.5,3.2,17.0,457.0,584.46,472.11
2016,8,1,17,0,761.0,74.0,3.2,17.0,406.0,529.34,428.67
2016,8,1,17,15,726.5,70.0,3.15,16.5,354.0,469.52,380.81
2016,8,1,17,30,692.0,66.0,3.1,16.0,302.0,411.8,333.0
2016,8,1,17,45,640.5,60.5,3.1,15.5,250.5,348.94,279.55
2016,8,1,18,0,589.0,55.0,3.1,15.0,199.0,289.44,227.33
2016,8,1,18,15,513.0,47.5,3.0,14.5,151.5,224.79,170.28
2016,8,1,18,30,437.0,40.0,2.9,14.0,104.0,168.01,119.68
2016,8,1,18,45,309.0,29.0,2.85,14.0,65.5,104.88,64.78
2016,8,1,19,0,181.0,18.0,2.8,14.0,27.0,50.68,0.0
2016,8,1,19,15,90.5,9.0,2.75,13.5,13.5,18.36,0.0
2016,8,1,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,5,15,56.5,7.5,2.3,11.5,9.0,0.0,0.0
2016,8,2,5,30,113.0,15.0,2.4,12.0,18.0,14.74,0.0
2016,8,2,5,45,251.5,27.0,2.5,12.5,53.5,21.33,10.36
2016,8,2,6,0,390.0,39.0,2.6,13.0,89.0,29.84,20.29
2016,8,2,6,15,474.5,47.0,2.55,13.5,136.0,34.07,24.59
2016,8,2,6,30,559.0,55.0,2.5,14.0,183.0,43.32,33.08
2016,8,2,6,45,279.5,59.5,2.5,14.5,123.5,63.53,38.77
2016,8,2,7,0,0.0,64.0,2.5,15.0,64.0,61.86,47.03
2016,8,2,7,15,0.0,96.5,2.45,15.0,96.5,91.96,72.25
2016,8,2,7,30,0.0,129.0,2.4,15.0,129.0,122.0,96.99
2016,8,2,7,45,5.0,150.0,2.35,15.5,152.5,143.33,113.85
2016,8,2,8,0,10.0,171.0,2.3,16.0,176.0,165.35,131.06
2016,8,2,8,15,14.5,192.0,2.25,16.5,200.5,187.81,148.43
2016,8,2,8,30,19.0,213.0,2.2,17.0,225.0,210.84,166.05
2016,8,2,8,45,26.5,239.5,2.15,17.5,257.5,241.0,189.06
2016,8,2,9,0,34.0,266.0,2.1,18.0,290.0,270.15,210.95
2016,8,2,9,15,55.0,301.0,2.05,18.0,341.5,318.21,247.72
2016,8,2,9,30,76.0,336.0,2.0,18.0,393.0,368.55,285.63
2016,8,2,9,45,201.0,348.5,2.0,18.5,508.5,471.16,363.75
2016,8,2,10,0,326.0,361.0,2.0,19.0,624.0,584.87,447.44
2016,8,2,10,15,630.0,232.0,2.0,19.5,763.0,711.4,543.43
2016,8,2,10,30,934.0,103.0,2.0,20.0,902.0,853.26,641.39
2016,8,2,10,45,939.0,104.0,2.05,20.5,925.0,890.21,663.32
2016,8,2,11,0,944.0,105.0,2.1,21.0,948.0,924.68,684.44
2016,8,2,11,15,947.0,105.5,2.1,21.0,964.0,954.2,703.0
2016,8,2,11,30,950.0,106.0,2.1,21.0,980.0,980.83,719.66
2016,8,2,11,45,952.0,106.0,2.15,21.0,988.5,1002.99,734.02
2016,8,2,12,0,954.0,106.0,2.2,21.0,997.0,1021.98,746.43
2016,8,2,12,15,954.0,106.0,2.2,21.0,997.5,1035.77,755.02
2016,8,2,12,30,954.0,106.0,2.2,21.0,998.0,1046.17,761.58
2016,8,2,12,45,946.0,110.0,2.2,21.5,988.5,1049.38,762.22
2016,8,2,13,0,938.0,114.0,2.2,22.0,979.0,1049.12,760.84
2016,8,2,13,15,934.5,113.5,2.25,22.0,964.0,1045.22,759.37
2016,8,2,13,30,931.0,113.0,2.3,22.0,949.0,1037.92,755.86
2016,8,2,13,45,927.0,111.5,2.35,22.0,927.0,1025.71,749.31
2016,8,2,14,0,923.0,110.0,2.4,22.0,905.0,1010.2,740.74
2016,8,2,14,15,916.0,108.5,2.45,22.0,876.0,988.64,728.27
2016,8,2,14,30,909.0,107.0,2.5,22.0,847.0,964.08,713.86
2016,8,2,14,45,900.0,105.5,2.55,22.0,811.5,934.86,696.3
2016,8,2,15,0,891.0,104.0,2.6,22.0,776.0,903.04,676.92
2016,8,2,15,15,879.5,102.0,2.6,22.0,735.0,866.13,653.53
2016,8,2,15,30,868.0,100.0,2.6,22.0,694.0,827.16,628.55
2016,8,2,15,45,851.0,97.5,2.65,22.0,648.5,785.64,601.87
2016,8,2,16,0,834.0,95.0,2.7,22.0,603.0,738.53,570.81
2016,8,2,16,15,814.0,92.0,2.7,21.5,554.0,687.77,537.4
2016,8,2,16,30,794.0,89.0,2.7,21.0,505.0,636.58,502.1
2016,8,2,16,45,766.0,85.5,2.75,20.5,453.0,579.71,460.54
2016,8,2,17,0,738.0,82.0,2.8,20.0,401.0,523.7,418.18
2016,8,2,17,15,701.0,77.0,2.8,19.5,349.0,463.98,371.24
2016,8,2,17,30,664.0,72.0,2.8,19.0,297.0,405.28,323.49
2016,8,2,17,45,608.5,66.0,2.85,18.5,245.0,340.37,269.33
2016,8,2,18,0,553.0,60.0,2.9,18.0,193.0,280.46,217.66
2016,8,2,18,15,472.0,51.5,2.85,17.5,146.0,215.08,161.06
2016,8,2,18,30,391.0,43.0,2.8,17.0,99.0,158.11,111.37
2016,8,2,18,45,260.0,30.5,2.8,16.5,61.5,95.53,57.87
2016,8,2,19,0,129.0,18.0,2.8,16.0,24.0,41.62,0.0
2016,8,2,19,15,64.5,9.0,2.8,15.5,12.0,15.5,0.0
2016,8,2,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,47.0,6.5,1.25,13.5,8.0,0.0,0.0
2016,8,3,5,30,94.0,13.0,1.2,14.0,16.0,12.78,0.0
2016,8,3,5,45,226.5,26.0,1.15,14.5,50.5,20.49,9.21
2016,8,3,6,0,359.0,39.0,1.1,15.0,85.0,30.01,20.23
2016,8,3,6,15,444.5,48.5,0.95,15.5,131.5,35.6,25.72
2016,8,3,6,30,530.0,58.0,0.8,16.0,178.0,44.69,34.04
2016,8,3,6,45,308.5,91.5,0.65,16.5,165.5,90.68,60.32
2016,8,3,7,0,87.0,125.0,0.5,17.0,153.0,118.86,90.02
2016,8,3,7,15,406.0,103.0,0.45,17.5,268.5,156.46,107.02
2016,8,3,7,30,725.0,81.0,0.4,18.0,384.0,236.63,161.61
2016,8,3,7,45,755.5,84.5,0.4,18.5,436.0,289.79,206.73
2016,8,3,8,0,786.0,88.0,0.4,19.0,488.0,345.86,253.73
2016,8,3,8,15,807.0,91.0,0.45,19.5,537.5,400.35,298.82
2016,8,3,8,30,828.0,94.0,0.5,20.0,587.0,456.2,343.52
2016,8,3,8,45,845.0,96.5,0.6,20.5,633.5,510.67,386.17
2016,8,3,9,0,862.0,99.0,0.7,21.0,680.0,567.29,428.98
2016,8,3,9,15,874.5,101.0,0.8,21.0,721.5,618.8,467.84
2016,8,3,9,30,887.0,103.0,0.9,21.0,763.0,669.72,505.42
2016,8,3,9,45,895.5,105.5,1.05,21.5,799.0,717.56,539.34
2016,8,3,10,0,904.0,108.0,1.2,22.0,835.0,764.01,570.02
2016,8,3,10,15,911.0,109.0,1.3,22.0,865.0,806.24,598.12
2016,8,3,10,30,918.0,110.0,1.4,22.0,895.0,846.53,624.8
2016,8,3,10,45,923.0,111.5,1.55,22.5,918.0,883.5,648.56
2016,8,3,11,0,928.0,113.0,1.7,23.0,941.0,918.03,670.59
2016,8,3,11,15,932.0,113.5,1.85,23.0,957.5,948.08,690.96
2016,8,3,11,30,936.0,114.0,2.0,23.0,974.0,975.33,709.56
2016,8,3,11,45,937.0,115.0,2.15,23.0,982.0,997.32,724.85
2016,8,3,12,0,938.0,116.0,2.3,23.0,990.0,1016.17,738.22
2016,8,3,12,15,938.5,116.0,2.4,22.5,991.0,1030.28,749.56
2016,8,3,12,30,939.0,116.0,2.5,22.0,992.0,1041.07,758.94
2016,8,3,12,45,940.5,114.0,2.65,22.0,986.0,1047.42,764.68
2016,8,3,13,0,942.0,112.0,2.8,22.0,980.0,1050.34,768.3
2016,8,3,13,15,939.0,111.5,2.85,22.0,965.0,1046.9,766.95
2016,8,3,13,30,936.0,111.0,2.9,22.0,950.0,1040.02,763.54
2016,8,3,13,45,931.5,110.0,3.0,22.0,928.0,1027.77,757.19
2016,8,3,14,0,927.0,109.0,3.1,22.0,906.0,1012.22,748.74
2016,8,3,14,15,920.5,108.0,3.15,21.5,877.0,991.56,737.97
2016,8,3,14,30,914.0,107.0,3.2,21.0,848.0,967.88,725.15
2016,8,3,14,45,905.5,105.0,3.3,21.0,813.0,938.42,707.34
2016,8,3,15,0,897.0,103.0,3.4,21.0,778.0,906.31,687.59
2016,8,3,15,15,885.5,101.0,3.4,20.5,737.0,869.18,664.85
2016,8,3,15,30,874.0,99.0,3.4,20.0,696.0,829.98,640.39
2016,8,3,15,45,860.0,95.5,3.45,20.0,650.5,785.31,610.75
2016,8,3,16,0,846.0,92.0,3.5,20.0,605.0,743.09,582.5
2016,8,3,16,15,826.5,89.0,3.5,19.5,555.5,692.18,548.26
2016,8,3,16,30,807.0,86.0,3.5,19.0,506.0,640.77,512.21
2016,8,3,16,45,782.0,82.0,3.55,19.0,455.0,584.62,469.49
2016,8,3,17,0,757.0,78.0,3.6,19.0,404.0,529.05,425.95
2016,8,3,17,15,720.5,73.5,3.55,18.5,351.0,467.78,377.09
2016,8,3,17,30,684.0,69.0,3.5,18.0,298.0,410.26,329.53
2016,8,3,17,45,632.0,62.5,3.5,17.5,246.5,345.32,274.62
2016,8,3,18,0,580.0,56.0,3.5,17.0,195.0,285.03,221.95
2016,8,3,18,15,500.5,48.0,3.35,16.5,147.0,219.4,164.45
2016,8,3,18,30,421.0,40.0,3.2,16.0,99.0,162.06,113.8
2016,8,3,18,45,288.0,28.5,3.1,15.5,61.0,98.79,58.53
2016,8,3,19,0,155.0,17.0,3.0,15.0,23.0,40.28,0.0
2016,8,3,19,15,77.5,8.5,2.95,14.5,11.5,16.2,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,39.5,6.5,2.6,11.5,7.5,0.0,0.0
2016,8,4,5,30,79.0,13.0,2.7,12.0,15.0,12.78,0.0
2016,8,4,5,45,217.0,26.0,2.8,12.5,49.5,20.66,8.89
2016,8,4,6,0,355.0,39.0,2.9,13.0,84.0,30.2,20.48
2016,8,4,6,15,442.5,48.5,2.9,13.5,130.5,35.77,26.03
2016,8,4,6,30,530.0,58.0,2.9,14.0,177.0,43.72,33.4
2016,8,4,6,45,588.0,65.0,2.95,14.5,228.0,84.31,46.25
2016,8,4,7,0,646.0,72.0,3.0,15.0,279.0,131.6,77.56
2016,8,4,7,15,323.0,76.0,2.95,15.0,179.5,118.65,80.86
2016,8,4,7,30,0.0,80.0,2.9,15.0,80.0,77.25,59.7
2016,8,4,7,45,0.0,87.5,2.9,15.5,87.5,84.47,65.44
2016,8,4,8,0,0.0,95.0,2.9,16.0,95.0,91.69,71.05
2016,8,4,8,15,0.0,117.0,2.95,16.5,117.0,112.59,87.83
2016,8,4,8,30,0.0,139.0,3.0,17.0,139.0,133.55,104.39
2016,8,4,8,45,1.5,157.0,3.05,17.5,158.5,151.55,118.38
2016,8,4,9,0,3.0,175.0,3.1,18.0,178.0,169.79,132.39
2016,8,4,9,15,6.5,199.0,3.15,18.0,204.5,195.11,152.21
2016,8,4,9,30,10.0,223.0,3.2,18.0,231.0,220.86,172.2
2016,8,4,9,45,17.5,263.0,3.3,18.0,277.5,265.02,206.49
2016,8,4,10,0,25.0,303.0,3.4,18.0,324.0,310.02,241.01
2016,8,4,10,15,24.0,308.5,3.4,18.0,329.0,316.22,245.28
2016,8,4,10,30,23.0,314.0,3.4,18.0,334.0,322.26,249.57
2016,8,4,10,45,21.0,310.0,3.45,18.0,328.5,318.11,246.12
2016,8,4,11,0,19.0,306.0,3.5,18.0,323.0,313.69,242.52
2016,8,4,11,15,27.0,343.5,3.5,18.0,368.5,361.8,279.15
2016,8,4,11,30,35.0,381.0,3.5,18.0,414.0,408.34,314.05
2016,8,4,11,45,36.5,383.0,3.55,18.0,417.0,413.92,318.06
2016,8,4,12,0,38.0,385.0,3.6,18.0,420.0,419.41,322.2
2016,8,4,12,15,46.5,404.0,3.6,18.0,447.5,448.82,344.34
2016,8,4,12,30,55.0,423.0,3.6,18.0,475.0,478.47,366.47
2016,8,4,12,45,127.5,441.5,3.6,18.0,559.5,577.77,441.94
2016,8,4,13,0,200.0,460.0,3.6,18.0,644.0,670.89,511.09
2016,8,4,13,15,309.5,415.5,3.6,18.0,695.0,741.84,565.45
2016,8,4,13,30,419.0,371.0,3.6,18.0,746.0,810.13,617.26
2016,8,4,13,45,428.5,357.0,3.6,18.0,732.5,803.2,612.92
2016,8,4,14,0,438.0,343.0,3.6,18.0,719.0,794.2,607.71
2016,8,4,14,15,417.5,339.5,3.6,17.5,688.5,765.59,588.79
2016,8,4,14,30,397.0,336.0,3.6,17.0,658.0,728.46,563.88
2016,8,4,14,45,307.5,344.0,3.65,17.0,586.5,648.27,504.27
2016,8,4,15,0,218.0,352.0,3.7,17.0,515.0,562.95,439.99
2016,8,4,15,15,188.0,333.5,3.7,17.0,468.5,512.37,402.6
2016,8,4,15,30,158.0,315.0,3.7,17.0,422.0,462.95,365.4
2016,8,4,15,45,115.5,287.0,3.7,17.0,362.5,394.79,313.0
2016,8,4,16,0,73.0,259.0,3.7,17.0,303.0,321.95,256.13
2016,8,4,16,15,36.5,196.0,3.7,16.5,218.0,226.12,180.5
2016,8,4,16,30,0.0,133.0,3.7,16.0,133.0,130.36,102.72
2016,8,4,16,45,5.0,139.0,3.7,16.0,141.5,140.08,111.32
2016,8,4,17,0,10.0,145.0,3.7,16.0,150.0,149.75,119.71
2016,8,4,17,15,5.5,127.5,3.65,15.5,130.0,129.55,103.42
2016,8,4,17,30,1.0,110.0,3.6,15.0,110.0,109.78,87.28
2016,8,4,17,45,292.0,81.5,3.6,14.5,150.0,219.5,177.76
2016,8,4,18,0,583.0,53.0,3.6,14.0,190.0,281.68,221.84
2016,8,4,18,15,504.5,45.0,3.5,13.5,142.5,216.37,163.51
2016,8,4,18,30,426.0,37.0,3.4,13.0,95.0,159.32,112.39
2016,8,4,18,45,297.0,26.0,3.3,13.0,58.0,97.47,56.52
2016,8,4,19,0,168.0,15.0,3.2,13.0,21.0,39.92,0.0
2016,8,4,19,15,84.0,7.5,3.15,12.5,10.5,7.37,0.0
2016,8,4,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,5,15,39.0,5.5,2.25,12.0,6.5,0.0,0.0
2016,8,5,5,30,78.0,11.0,2.3,12.0,13.0,10.81,0.0
2016,8,5,5,45,208.5,25.0,2.4,12.5,46.5,19.82,7.7
2016,8,5,6,0,339.0,39.0,2.5,13.0,80.0,30.39,20.58
2016,8,5,6,15,425.5,49.0,2.45,13.0,126.0,36.41,26.64
2016,8,5,6,30,512.0,59.0,2.4,13.0,172.0,43.58,33.41
2016,8,5,6,45,567.0,66.5,2.4,13.5,222.5,83.36,46.67
2016,8,5,7,0,622.0,74.0,2.4,14.0,273.0,129.53,77.19
2016,8,5,7,15,311.0,78.5,2.35,14.0,178.0,118.18,81.22
2016,8,5,7,30,0.0,83.0,2.3,14.0,83.0,80.03,62.27
2016,8,5,7,45,0.0,99.5,2.25,14.5,99.5,95.67,75.04
2016,8,5,8,0,0.0,116.0,2.2,15.0,116.0,111.36,87.59
2016,8,5,8,15,0.5,139.0,2.15,15.0,139.5,133.37,105.32
2016,8,5,8,30,1.0,162.0,2.1,15.0,163.0,155.53,122.95
2016,8,5,8,45,5.0,184.0,2.05,15.5,187.5,178.65,140.91
2016,8,5,9,0,9.0,206.0,2.0,16.0,212.0,202.27,159.05
2016,8,5,9,15,11.0,222.5,2.0,16.0,230.5,220.0,172.66
2016,8,5,9,30,13.0,239.0,2.0,16.0,249.0,237.96,186.4
2016,8,5,9,45,16.0,260.5,2.0,16.5,273.5,261.61,204.1
2016,8,5,10,0,19.0,282.0,2.0,17.0,298.0,285.59,221.85
2016,8,5,10,15,40.0,333.0,2.0,17.0,367.5,352.69,273.09
2016,8,5,10,30,61.0,384.0,2.0,17.0,437.0,421.69,324.6
2016,8,5,10,45,156.5,408.0,2.0,17.5,546.5,530.66,406.08
2016,8,5,11,0,252.0,432.0,2.0,18.0,656.0,646.51,489.5
2016,8,5,11,15,571.0,285.5,2.05,18.0,805.0,799.84,605.92
2016,8,5,11,30,890.0,139.0,2.1,18.0,954.0,956.65,713.82
2016,8,5,11,45,891.5,139.5,2.15,18.5,962.0,977.82,724.99
2016,8,5,12,0,893.0,140.0,2.2,19.0,970.0,996.0,735.68
2016,8,5,12,15,892.5,140.0,2.25,19.0,970.0,1008.68,744.26
2016,8,5,12,30,892.0,140.0,2.3,19.0,970.0,1018.16,750.93
2016,8,5,12,45,889.0,140.5,2.4,19.0,962.0,1022.46,754.92
2016,8,5,13,0,886.0,141.0,2.5,19.0,954.0,1023.49,756.92
2016,8,5,13,15,882.0,140.0,2.55,19.0,938.5,1018.74,754.73
2016,8,5,13,30,878.0,139.0,2.6,19.0,923.0,1010.75,750.57
2016,8,5,13,45,869.0,139.5,2.65,19.0,899.5,996.26,742.23
2016,8,5,14,0,860.0,140.0,2.7,19.0,876.0,978.78,732.0
2016,8,5,14,15,852.0,138.0,2.75,19.0,846.5,962.63,722.73
2016,8,5,14,30,844.0,136.0,2.8,19.0,817.0,937.73,707.54
2016,8,5,14,45,831.0,135.0,2.9,19.0,781.0,906.72,688.58
2016,8,5,15,0,818.0,134.0,3.0,19.0,745.0,873.48,667.9
2016,8,5,15,15,804.0,131.0,3.0,18.5,704.5,835.2,644.06
2016,8,5,15,30,790.0,128.0,3.0,18.0,664.0,795.18,618.68
2016,8,5,15,45,771.0,124.5,3.0,18.0,618.5,749.19,587.5
2016,8,5,16,0,752.0,121.0,3.0,18.0,573.0,704.67,557.0
2016,8,5,16,15,728.5,116.5,3.0,17.5,524.5,652.91,520.9
2016,8,5,16,30,705.0,112.0,3.0,17.0,476.0,601.21,483.16
2016,8,5,16,45,673.5,106.5,3.05,17.0,425.0,543.81,439.2
2016,8,5,17,0,642.0,101.0,3.1,17.0,374.0,487.82,395.08
2016,8,5,17,15,600.0,94.5,3.1,16.5,323.0,426.97,346.4
2016,8,5,17,30,558.0,88.0,3.1,16.0,272.0,369.17,298.63
2016,8,5,17,45,498.5,79.5,3.1,16.0,222.5,305.3,244.16
2016,8,5,18,0,439.0,71.0,3.1,16.0,173.0,245.7,192.2
2016,8,5,18,15,355.5,59.0,3.0,15.5,128.0,182.84,137.88
2016,8,5,18,30,272.0,47.0,2.9,15.0,83.0,129.03,91.37
2016,8,5,18,45,162.5,30.5,2.85,14.5,49.5,73.58,41.95
2016,8,5,19,0,53.0,14.0,2.8,14.0,16.0,21.58,0.0
2016,8,5,19,15,26.5,7.0,2.75,13.5,8.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,15,20.5,5.0,2.35,11.5,5.5,0.0,0.0
2016,8,6,5,30,41.0,10.0,2.4,12.0,11.0,9.83,0.0
2016,8,6,5,45,164.0,25.5,2.5,12.5,43.0,19.93,7.03
2016,8,6,6,0,287.0,41.0,2.6,13.0,75.0,31.5,21.47
2016,8,6,6,15,376.5,52.0,2.55,13.0,120.0,39.45,29.29
2016,8,6,6,30,466.0,63.0,2.5,13.0,165.0,46.26,35.78
2016,8,6,6,45,528.0,71.0,2.5,13.5,215.5,84.17,48.97
2016,8,6,7,0,590.0,79.0,2.5,14.0,266.0,129.32,78.48
2016,8,6,7,15,296.5,106.5,2.45,14.5,201.0,138.96,98.96
2016,8,6,7,30,3.0,134.0,2.4,15.0,136.0,126.97,100.98
2016,8,6,7,45,2.5,143.5,2.4,15.5,145.0,136.64,108.48
2016,8,6,8,0,2.0,153.0,2.4,16.0,154.0,146.15,115.68
2016,8,6,8,15,9.5,180.0,2.35,16.0,186.0,174.75,138.39
2016,8,6,8,30,17.0,207.0,2.3,16.0,218.0,204.3,161.63
2016,8,6,8,45,32.5,242.5,2.3,16.5,264.0,244.51,192.79
2016,8,6,9,0,48.0,278.0,2.3,17.0,310.0,288.67,226.57
2016,8,6,9,15,72.0,309.0,2.3,17.0,360.5,335.56,262.57
2016,8,6,9,30,96.0,340.0,2.3,17.0,411.0,384.91,300.05
2016,8,6,9,45,490.0,227.0,2.3,17.5,615.5,553.51,433.94
2016,8,6,10,0,884.0,114.0,2.3,18.0,820.0,752.92,582.17
2016,8,6,10,15,891.0,115.5,2.3,18.0,850.0,794.99,609.11
2016,8,6,10,30,898.0,117.0,2.3,18.0,880.0,835.15,635.8
2016,8,6,10,45,903.0,118.5,2.35,18.5,902.5,871.56,658.88
2016,8,6,11,0,908.0,120.0,2.4,19.0,925.0,905.58,680.16
2016,8,6,11,15,911.0,120.5,2.4,19.0,941.0,934.27,698.59
2016,8,6,11,30,914.0,121.0,2.4,19.0,957.0,960.16,715.16
2016,8,6,11,45,915.0,122.0,2.45,19.5,965.0,981.76,728.02
2016,8,6,12,0,916.0,123.0,2.5,20.0,973.0,1000.27,738.9
2016,8,6,12,15,916.0,123.0,2.5,20.0,973.0,1013.62,747.38
2016,8,6,12,30,916.0,123.0,2.5,20.0,973.0,1023.71,753.88
2016,8,6,12,45,911.0,125.0,2.55,20.0,965.0,1027.62,757.02
2016,8,6,13,0,906.0,127.0,2.6,20.0,957.0,1028.17,758.15
2016,8,6,13,15,903.0,126.0,2.65,20.0,942.0,1024.26,756.52
2016,8,6,13,30,900.0,125.0,2.7,20.0,927.0,1017.03,752.86
2016,8,6,13,45,896.0,123.5,2.75,20.0,905.0,1005.02,746.17
2016,8,6,14,0,892.0,122.0,2.8,20.0,883.0,989.81,737.46
2016,8,6,14,15,884.5,120.5,2.85,19.5,854.0,968.17,725.92
2016,8,6,14,30,877.0,119.0,2.9,19.0,825.0,943.65,712.41
2016,8,6,14,45,868.5,116.5,3.0,19.0,790.0,914.41,694.64
2016,8,6,15,0,860.0,114.0,3.1,19.0,755.0,882.63,674.97
2016,8,6,15,15,847.5,111.5,3.15,18.5,714.0,849.89,655.36
2016,8,6,15,30,835.0,109.0,3.2,18.0,673.0,810.23,630.55
2016,8,6,15,45,820.0,105.5,3.3,18.0,628.0,765.79,601.02
2016,8,6,16,0,805.0,102.0,3.4,18.0,583.0,720.05,570.06
2016,8,6,16,15,784.0,98.0,3.5,17.5,534.5,668.5,535.2
2016,8,6,16,30,763.0,94.0,3.6,17.0,486.0,616.67,497.78
2016,8,6,16,45,502.5,130.0,3.7,17.0,377.0,459.57,373.43
2016,8,6,17,0,242.0,166.0,3.8,17.0,268.0,320.97,260.53
2016,8,6,17,15,436.0,120.0,3.8,16.5,274.0,365.76,298.33
2016,8,6,17,30,630.0,74.0,3.8,16.0,280.0,386.68,313.56
2016,8,6,17,45,576.0,67.0,3.85,15.5,229.5,323.25,259.0
2016,8,6,18,0,522.0,60.0,3.9,15.0,179.0,264.74,207.36
2016,8,6,18,15,436.0,50.5,3.85,14.5,132.5,198.92,149.63
2016,8,6,18,30,350.0,41.0,3.8,14.0,86.0,142.16,99.66
2016,8,6,18,45,221.0,27.5,3.75,14.0,51.5,81.23,43.81
2016,8,6,19,0,92.0,14.0,3.7,14.0,17.0,27.12,0.0
2016,8,6,19,15,46.0,7.0,3.7,13.5,8.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,15,43.5,5.0,2.8,11.0,6.0,0.0,0.0
2016,8,7,5,30,87.0,10.0,2.9,11.0,12.0,9.83,0.0
2016,8,7,5,45,239.0,22.0,3.0,11.5,46.0,17.17,4.54
2016,8,7,6,0,391.0,34.0,3.1,12.0,80.0,25.89,16.65
2016,8,7,6,15,480.0,42.5,3.0,12.5,127.0,30.79,21.66
2016,8,7,6,30,569.0,51.0,2.9,13.0,174.0,35.4,26.07
2016,8,7,6,45,627.0,56.5,2.85,13.5,225.5,76.0,39.2
2016,8,7,7,0,685.0,62.0,2.8,14.0,277.0,126.75,72.34
2016,8,7,7,15,723.5,66.5,2.65,14.5,330.0,176.93,112.33
2016,8,7,7,30,762.0,71.0,2.5,15.0,383.0,231.35,159.21
2016,8,7,7,45,790.5,74.5,2.45,15.5,435.5,286.05,207.88
2016,8,7,8,0,819.0,78.0,2.4,16.0,488.0,343.4,258.38
2016,8,7,8,15,839.5,80.5,2.3,16.5,538.0,399.09,306.58
2016,8,7,8,30,860.0,83.0,2.2,17.0,588.0,458.45,355.99
2016,8,7,8,45,876.0,85.5,2.1,17.5,635.0,513.85,400.68
2016,8,7,9,0,892.0,88.0,2.0,18.0,682.0,569.46,443.81
2016,8,7,9,15,903.5,90.0,1.9,18.5,724.0,621.89,482.94
2016,8,7,9,30,915.0,92.0,1.8,19.0,766.0,673.59,520.03
2016,8,7,9,45,921.5,95.0,1.75,19.5,801.5,721.86,553.14
2016,8,7,10,0,928.0,98.0,1.7,20.0,837.0,768.5,582.66
2016,8,7,10,15,934.5,99.0,1.75,20.0,867.5,811.34,611.12
2016,8,7,10,30,941.0,100.0,1.8,20.0,898.0,852.13,637.97
2016,8,7,10,45,947.0,100.5,1.85,20.5,921.5,889.75,661.28
2016,8,7,11,0,953.0,101.0,1.9,21.0,945.0,924.89,682.76
2016,8,7,11,15,956.0,101.5,1.95,21.0,961.0,954.72,701.97
2016,8,7,11,30,959.0,102.0,2.0,21.0,977.0,981.58,719.3
2016,8,7,11,45,962.0,101.5,2.1,21.5,985.5,1004.36,733.22
2016,8,7,12,0,965.0,101.0,2.2,22.0,994.0,1023.92,745.12
2016,8,7,12,15,965.0,101.0,2.25,22.0,994.5,1037.79,754.32
2016,8,7,12,30,965.0,101.0,2.3,22.0,995.0,1048.21,761.47
2016,8,7,12,45,962.5,102.0,2.35,22.0,987.5,1053.72,765.64
2016,8,7,13,0,960.0,103.0,2.4,22.0,980.0,1055.69,767.72
2016,8,7,13,15,957.0,102.0,2.45,22.0,964.5,1051.54,766.03
2016,8,7,13,30,954.0,101.0,2.5,22.0,949.0,1043.86,762.25
2016,8,7,13,45,950.0,100.0,2.55,22.0,926.5,1031.74,755.72
2016,8,7,14,0,946.0,99.0,2.6,22.0,904.0,1016.23,747.08
2016,8,7,14,15,939.5,98.0,2.65,22.0,874.5,995.05,734.81
2016,8,7,14,30,933.0,97.0,2.7,22.0,845.0,970.78,720.53
2016,8,7,14,45,923.5,95.5,2.75,22.0,809.0,940.3,702.07
2016,8,7,15,0,914.0,94.0,2.8,22.0,773.0,907.16,681.73
2016,8,7,15,15,902.5,92.0,2.8,22.0,731.5,869.31,657.65
2016,8,7,15,30,891.0,90.0,2.8,22.0,690.0,829.34,631.91
2016,8,7,15,45,874.5,88.0,2.8,22.0,643.5,783.56,601.83
2016,8,7,16,0,858.0,86.0,2.8,22.0,597.0,736.5,570.45
2016,8,7,16,15,838.0,83.0,2.8,21.5,547.5,688.45,538.92
2016,8,7,16,30,818.0,80.0,2.8,21.0,498.0,636.1,502.7
2016,8,7,16,45,789.5,77.0,2.8,20.5,445.5,578.35,460.03
2016,8,7,17,0,761.0,74.0,2.8,20.0,393.0,521.5,416.58
2016,8,7,17,15,723.0,69.5,2.75,19.5,340.0,459.3,367.3
2016,8,7,17,30,685.0,65.0,2.7,19.0,287.0,399.59,318.24
2016,8,7,17,45,629.0,59.0,2.7,18.5,234.5,335.12,263.89
2016,8,7,18,0,573.0,53.0,2.7,18.0,182.0,274.39,211.05
2016,8,7,18,15,486.5,45.0,2.65,17.5,134.5,207.56,153.04
2016,8,7,18,30,400.0,37.0,2.6,17.0,87.0,149.87,102.5
2016,8,7,18,45,254.0,25.0,2.55,16.5,51.5,84.13,41.96
2016,8,7,19,0,108.0,13.0,2.5,16.0,16.0,28.19,0.0
2016,8,7,19,15,54.0,6.5,2.5,15.5,8.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,8,5,45,181.0,17.0,2.25,13.5,38.0,12.59,1.08
2016,8,8,6,0,362.0,34.0,2.3,14.0,76.0,26.05,16.56
2016,8,8,6,15,452.0,42.5,2.15,14.5,121.5,30.92,21.57
2016,8,8,6,30,542.0,51.0,2.0,15.0,167.0,35.52,25.96
2016,8,8,6,45,598.5,57.5,1.9,15.5,217.5,74.21,38.65
2016,8,8,7,0,655.0,64.0,1.8,16.0,268.0,121.31,68.54
2016,8,8,7,15,694.5,68.5,1.7,16.5,320.5,172.81,109.04
2016,8,8,7,30,734.0,73.0,1.6,17.0,373.0,225.82,153.97
2016,8,8,7,45,764.0,76.5,1.55,17.5,424.5,279.41,200.82
2016,8,8,8,0,794.0,80.0,1.5,18.0,476.0,335.83,249.59
2016,8,8,8,15,815.0,83.0,1.5,18.5,525.5,390.87,296.49
2016,8,8,8,30,836.0,86.0,1.5,19.0,575.0,447.25,342.96
2016,8,8,8,45,853.0,88.0,1.5,19.5,621.5,503.88,388.01
2016,8,8,9,0,870.0,90.0,1.5,20.0,668.0,558.46,430.02
2016,8,8,9,15,882.0,92.0,1.55,20.5,709.5,610.18,468.83
2016,8,8,9,30,894.0,94.0,1.6,21.0,751.0,661.24,505.96
2016,8,8,9,45,906.0,94.5,1.7,21.5,788.0,709.96,540.43
2016,8,8,10,0,918.0,95.0,1.8,22.0,825.0,757.52,571.71
2016,8,8,10,15,925.0,96.0,1.9,22.0,855.0,800.37,600.53
2016,8,8,10,30,932.0,97.0,2.0,22.0,885.0,841.21,627.85
2016,8,8,10,45,936.5,98.0,2.15,22.0,908.0,877.77,652.64
2016,8,8,11,0,941.0,99.0,2.3,22.0,931.0,911.8,675.72
2016,8,8,11,15,944.0,100.0,2.4,22.0,947.0,941.79,695.66
2016,8,8,11,30,947.0,101.0,2.5,22.0,963.0,968.87,713.73
2016,8,8,11,45,948.5,101.0,2.65,22.5,971.0,990.49,727.35
2016,8,8,12,0,950.0,101.0,2.8,23.0,979.0,1008.89,738.93
2016,8,8,12,15,950.5,101.0,2.9,22.5,979.5,1023.03,750.25
2016,8,8,12,30,951.0,101.0,3.0,22.0,980.0,1033.77,759.54
2016,8,8,12,45,950.5,100.0,3.15,22.0,973.0,1039.04,764.38
2016,8,8,13,0,950.0,99.0,3.3,22.0,966.0,1040.81,767.06
2016,8,8,13,15,947.5,98.5,3.35,22.0,951.0,1037.63,765.79
2016,8,8,13,30,945.0,98.0,3.4,22.0,936.0,1030.95,762.38
2016,8,8,13,45,941.0,97.0,3.5,22.0,913.5,1018.84,755.89
2016,8,8,14,0,937.0,96.0,3.6,22.0,891.0,1003.37,747.24
2016,8,8,14,15,930.5,94.5,3.65,22.0,862.0,981.73,734.17
2016,8,8,14,30,924.0,93.0,3.7,22.0,833.0,957.02,719.05
2016,8,8,14,45,916.0,91.5,3.75,22.0,797.5,928.02,700.99
2016,8,8,15,0,908.0,90.0,3.8,22.0,762.0,896.31,681.0
2016,8,8,15,15,896.5,88.0,3.8,21.5,720.5,858.57,657.68
2016,8,8,15,30,885.0,86.0,3.8,21.0,679.0,818.72,632.61
2016,8,8,15,45,871.0,83.0,3.8,21.0,633.5,773.93,602.47
2016,8,8,16,0,857.0,80.0,3.8,21.0,588.0,727.67,570.9
2016,8,8,16,15,837.0,77.5,3.75,20.5,538.5,676.56,536.16
2016,8,8,16,30,817.0,75.0,3.7,20.0,489.0,628.34,502.22
2016,8,8,16,45,792.5,71.0,3.7,20.0,438.0,571.97,458.91
2016,8,8,17,0,768.0,67.0,3.7,20.0,387.0,516.14,414.78
2016,8,8,17,15,731.5,63.0,3.65,19.5,334.5,455.0,365.7
2016,8,8,17,30,695.0,59.0,3.6,19.0,282.0,396.21,316.78
2016,8,8,17,45,642.5,53.5,3.6,18.5,230.5,331.86,261.91
2016,8,8,18,0,590.0,48.0,3.6,18.0,179.0,273.6,210.44
2016,8,8,18,15,505.0,40.5,3.55,17.5,132.0,207.11,152.2
2016,8,8,18,30,420.0,33.0,3.5,17.0,85.0,149.69,101.36
2016,8,8,18,45,270.0,22.5,3.5,16.5,50.0,83.5,38.15
2016,8,8,19,0,120.0,12.0,3.5,16.0,15.0,28.63,0.0
2016,8,8,19,15,60.0,6.0,3.45,15.5,7.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,5,45,178.5,16.5,1.2,13.5,36.5,12.24,0.08
2016,8,9,6,0,357.0,33.0,1.2,14.0,73.0,25.25,15.83
2016,8,9,6,15,448.0,41.5,1.0,14.5,119.0,30.17,20.92
2016,8,9,6,30,539.0,50.0,0.8,15.0,165.0,34.81,25.35
2016,8,9,6,45,593.0,57.0,0.6,15.5,215.0,72.44,37.72
2016,8,9,7,0,647.0,64.0,0.4,16.0,265.0,119.35,67.14
2016,8,9,7,15,687.0,69.0,0.4,16.5,317.0,170.95,107.12
2016,8,9,7,30,727.0,74.0,0.4,17.0,369.0,224.11,151.42
2016,8,9,7,45,756.5,77.5,0.4,17.5,421.0,277.18,197.0
2016,8,9,8,0,786.0,81.0,0.4,18.0,473.0,333.04,244.36
2016,8,9,8,15,807.5,84.5,0.45,18.5,522.0,388.35,290.55
2016,8,9,8,30,829.0,88.0,0.5,19.0,571.0,445.05,336.38
2016,8,9,8,45,847.5,89.5,0.6,20.0,617.5,501.6,380.24
2016,8,9,9,0,866.0,91.0,0.7,21.0,664.0,556.29,421.27
2016,8,9,9,15,878.0,93.0,0.7,21.5,705.5,607.85,458.56
2016,8,9,9,30,890.0,95.0,0.7,22.0,747.0,658.77,494.1
2016,8,9,9,45,900.0,96.5,0.75,22.5,783.5,706.95,527.01
2016,8,9,10,0,910.0,98.0,0.8,23.0,820.0,753.83,556.55
2016,8,9,10,15,917.0,99.0,0.85,23.0,850.0,796.4,583.95
2016,8,9,10,30,924.0,100.0,0.9,23.0,880.0,836.99,609.87
2016,8,9,10,45,928.0,101.5,0.95,23.5,902.5,873.4,631.72
2016,8,9,11,0,932.0,103.0,1.0,24.0,925.0,907.26,651.81
2016,8,9,11,15,935.0,103.5,1.1,24.0,940.5,936.53,671.01
2016,8,9,11,30,938.0,104.0,1.2,24.0,956.0,962.91,688.46
2016,8,9,11,45,938.0,105.5,1.35,24.0,964.0,984.47,703.76
2016,8,9,12,0,938.0,107.0,1.5,24.0,972.0,1002.82,717.13
2016,8,9,12,15,938.5,107.0,1.6,24.0,972.0,1016.81,727.1
2016,8,9,12,30,939.0,107.0,1.7,24.0,972.0,1027.45,735.11
2016,8,9,12,45,935.5,108.0,1.85,24.0,964.0,1031.8,739.99
2016,8,9,13,0,932.0,109.0,2.0,24.0,956.0,1032.69,742.78
2016,8,9,13,15,929.0,108.0,2.1,24.0,941.0,1028.54,741.82
2016,8,9,13,30,926.0,107.0,2.2,24.0,926.0,1020.96,738.77
2016,8,9,13,45,920.0,107.0,2.35,24.0,903.5,1008.15,732.99
2016,8,9,14,0,914.0,107.0,2.5,24.0,881.0,992.1,725.09
2016,8,9,14,15,907.0,105.5,2.55,23.5,852.0,970.37,713.88
2016,8,9,14,30,900.0,104.0,2.6,23.0,823.0,945.66,700.66
2016,8,9,14,45,890.0,103.0,2.65,23.0,787.0,915.95,682.68
2016,8,9,15,0,880.0,102.0,2.7,23.0,751.0,883.72,662.91
2016,8,9,15,15,867.5,100.0,2.7,23.0,710.0,845.97,638.84
2016,8,9,15,30,855.0,98.0,2.7,23.0,669.0,806.24,613.23
2016,8,9,15,45,837.5,96.0,2.7,23.0,623.0,765.09,586.36
2016,8,9,16,0,820.0,94.0,2.7,23.0,577.0,718.4,555.19
2016,8,9,16,15,799.0,90.5,2.65,22.5,528.0,666.71,520.72
2016,8,9,16,30,778.0,87.0,2.6,22.0,479.0,614.72,483.93
2016,8,9,16,45,746.5,83.5,2.6,21.5,427.5,556.32,440.81
2016,8,9,17,0,715.0,80.0,2.6,21.0,376.0,500.71,398.33
2016,8,9,17,15,675.0,75.0,2.55,20.5,323.5,439.24,349.72
2016,8,9,17,30,635.0,70.0,2.5,20.0,271.0,380.6,301.68
2016,8,9,17,45,572.5,63.5,2.5,19.5,220.0,314.22,246.16
2016,8,9,18,0,510.0,57.0,2.5,19.0,169.0,253.68,193.97
2016,8,9,18,15,419.5,47.5,2.45,18.0,123.0,187.7,137.63
2016,8,9,18,30,329.0,38.0,2.4,17.0,77.0,131.35,89.01
2016,8,9,18,45,192.0,24.0,2.4,16.5,44.0,68.36,27.89
2016,8,9,19,0,55.0,10.0,2.4,16.0,11.0,17.41,0.0
2016,8,9,19,15,27.5,5.0,2.45,15.5,5.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,147.0,17.5,2.05,13.5,34.0,13.25,0.0
2016,8,10,6,0,294.0,35.0,2.1,14.0,68.0,27.37,17.5
2016,8,10,6,15,387.0,45.5,2.0,14.0,112.0,34.0,24.27
2016,8,10,6,30,480.0,56.0,1.9,14.0,156.0,40.22,30.22
2016,8,10,6,45,540.5,63.5,1.8,14.5,206.0,74.43,41.52
2016,8,10,7,0,601.0,71.0,1.7,15.0,256.0,119.49,69.78
2016,8,10,7,15,643.5,76.5,1.6,15.5,307.5,166.76,106.51
