Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,7,30,686.0,82.0,1.5,16.0,359.0,218.73,150.27
2016,8,10,7,45,719.0,86.0,1.45,16.5,410.5,271.24,195.97
2016,8,10,8,0,752.0,90.0,1.4,17.0,462.0,329.15,245.7
2016,8,10,8,15,774.5,93.5,1.4,17.5,511.0,383.06,291.59
2016,8,10,8,30,797.0,97.0,1.4,18.0,560.0,438.53,337.34
2016,8,10,8,45,816.5,99.0,1.4,18.5,606.5,492.4,380.42
2016,8,10,9,0,836.0,101.0,1.4,19.0,653.0,546.97,422.53
2016,8,10,9,15,849.0,103.0,1.45,19.0,694.5,599.38,462.78
2016,8,10,9,30,862.0,105.0,1.5,19.0,736.0,649.68,500.52
2016,8,10,9,45,874.5,106.0,1.55,19.5,772.5,697.94,534.93
2016,8,10,10,0,887.0,107.0,1.6,20.0,809.0,745.15,566.07
2016,8,10,10,15,894.5,108.0,1.65,20.0,839.0,787.28,594.16
2016,8,10,10,30,902.0,109.0,1.7,20.0,869.0,827.51,620.79
2016,8,10,10,45,907.5,110.0,1.75,20.5,892.0,864.0,643.5
2016,8,10,11,0,913.0,111.0,1.8,21.0,915.0,898.08,664.44
2016,8,10,11,15,916.5,112.0,1.85,21.0,931.0,927.83,683.72
2016,8,10,11,30,920.0,113.0,1.9,21.0,947.0,954.76,701.18
2016,8,10,11,45,922.0,113.0,2.0,21.0,955.0,976.36,715.81
2016,8,10,12,0,924.0,113.0,2.1,21.0,963.0,994.83,728.54
2016,8,10,12,15,924.0,113.0,2.15,21.0,963.5,1008.18,737.5
2016,8,10,12,30,924.0,113.0,2.2,21.0,964.0,1018.2,744.46
2016,8,10,12,45,921.5,113.5,2.3,21.0,956.0,1022.92,748.73
2016,8,10,13,0,919.0,114.0,2.4,21.0,948.0,1024.24,750.95
2016,8,10,13,15,916.0,113.0,2.4,21.0,933.0,1020.1,748.68
2016,8,10,13,30,913.0,112.0,2.4,21.0,918.0,1012.57,744.38
2016,8,10,13,45,909.0,110.5,2.45,21.0,896.0,1000.21,737.6
2016,8,10,14,0,905.0,109.0,2.5,21.0,874.0,984.58,728.78
2016,8,10,14,15,898.0,107.5,2.5,20.5,844.5,962.95,716.95
2016,8,10,14,30,891.0,106.0,2.5,20.0,815.0,938.38,703.17
2016,8,10,14,45,883.0,103.5,2.5,20.0,780.0,909.0,684.79
2016,8,10,15,0,875.0,101.0,2.5,20.0,745.0,877.02,664.6
2016,8,10,15,15,862.5,99.0,2.5,20.0,704.0,839.35,640.37
2016,8,10,15,30,850.0,97.0,2.5,20.0,663.0,799.74,614.6
2016,8,10,15,45,835.5,93.5,2.5,20.0,617.5,759.36,588.02
2016,8,10,16,0,821.0,90.0,2.5,20.0,572.0,713.24,556.96
2016,8,10,16,15,800.0,87.0,2.5,19.5,523.0,662.05,522.74
2016,8,10,16,30,779.0,84.0,2.5,19.0,474.0,610.56,486.13
2016,8,10,16,45,752.5,79.5,2.55,19.0,423.0,554.06,443.31
2016,8,10,17,0,726.0,75.0,2.6,19.0,372.0,498.37,399.73
2016,8,10,17,15,687.0,70.0,2.6,18.5,320.0,438.26,351.75
2016,8,10,17,30,648.0,65.0,2.6,18.0,268.0,379.55,303.18
2016,8,10,17,45,592.0,58.5,2.6,17.5,217.5,315.29,248.63
2016,8,10,18,0,536.0,52.0,2.6,17.0,167.0,256.23,196.86
2016,8,10,18,15,446.5,43.0,2.55,16.5,121.0,189.96,139.27
2016,8,10,18,30,357.0,34.0,2.5,16.0,75.0,133.31,89.47
2016,8,10,18,45,178.5,17.0,2.45,15.5,37.5,57.85,18.87
2016,8,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,155.5,16.5,1.6,13.5,33.5,12.44,0.0
2016,8,11,6,0,311.0,33.0,1.7,14.0,67.0,25.58,15.9
2016,8,11,6,15,403.5,43.5,1.7,14.5,111.5,32.31,22.71
2016,8,11,6,30,496.0,54.0,1.7,15.0,156.0,38.61,28.65
2016,8,11,6,45,551.0,62.5,1.75,15.5,206.0,73.12,40.31
2016,8,11,7,0,606.0,71.0,1.8,16.0,256.0,119.02,69.01
2016,8,11,7,15,317.5,109.5,1.75,16.0,208.0,142.54,100.24
2016,8,11,7,30,29.0,148.0,1.7,16.0,160.0,141.9,111.85
2016,8,11,7,45,95.0,178.5,1.65,16.5,224.5,189.79,148.53
2016,8,11,8,0,161.0,209.0,1.6,17.0,289.0,243.04,189.6
2016,8,11,8,15,474.0,156.0,1.6,17.5,424.0,322.4,248.8
2016,8,11,8,30,787.0,103.0,1.6,18.0,559.0,438.87,338.55
2016,8,11,8,45,799.5,108.5,1.65,18.5,603.5,492.18,381.1
2016,8,11,9,0,812.0,114.0,1.7,19.0,648.0,545.54,422.65
2016,8,11,9,15,826.0,117.0,1.7,19.0,690.0,597.2,462.29
2016,8,11,9,30,840.0,120.0,1.7,19.0,732.0,648.55,500.59
2016,8,11,9,45,863.0,116.0,1.75,19.5,771.5,698.88,536.77
2016,8,11,10,0,886.0,112.0,1.8,20.0,811.0,748.43,570.08
2016,8,11,10,15,893.5,113.5,1.85,20.0,841.0,791.05,598.6
2016,8,11,10,30,901.0,115.0,1.9,20.0,871.0,831.78,625.65
2016,8,11,10,45,904.5,117.0,1.95,20.5,894.0,867.61,647.97
2016,8,11,11,0,908.0,119.0,2.0,21.0,917.0,900.91,668.47
2016,8,11,11,15,912.0,120.0,2.05,21.0,933.0,931.01,688.05
2016,8,11,11,30,916.0,121.0,2.1,21.0,949.0,958.34,705.82
2016,8,11,11,45,916.5,122.0,2.15,21.0,956.5,979.49,719.6
2016,8,11,12,0,917.0,123.0,2.2,21.0,964.0,997.5,731.46
2016,8,11,12,15,917.0,123.0,2.25,21.0,964.5,1010.8,740.39
2016,8,11,12,30,917.0,123.0,2.3,21.0,965.0,1020.79,747.34
2016,8,11,12,45,910.0,126.0,2.35,21.0,956.0,1023.68,749.84
2016,8,11,13,0,903.0,129.0,2.4,21.0,947.0,1023.17,750.34
2016,8,11,13,15,900.0,128.0,2.45,21.0,932.0,1019.11,748.68
2016,8,11,13,30,897.0,127.0,2.5,21.0,917.0,1011.72,744.98
2016,8,11,13,45,892.5,125.5,2.55,21.0,894.5,999.06,737.96
2016,8,11,14,0,888.0,124.0,2.6,21.0,872.0,983.19,728.95
2016,8,11,14,15,880.5,122.5,2.6,20.5,842.5,961.41,716.98
2016,8,11,14,30,873.0,121.0,2.6,20.0,813.0,936.74,703.09
2016,8,11,14,45,864.0,118.5,2.6,20.0,777.5,906.91,684.35
2016,8,11,15,0,855.0,116.0,2.6,20.0,742.0,879.64,667.33
2016,8,11,15,15,841.5,113.0,2.6,19.5,700.5,840.44,643.19
2016,8,11,15,30,828.0,110.0,2.6,19.0,659.0,799.37,617.48
2016,8,11,15,45,812.0,106.5,2.6,19.0,613.5,754.19,587.3
2016,8,11,16,0,796.0,103.0,2.6,19.0,568.0,707.8,555.85
2016,8,11,16,15,773.0,99.0,2.6,18.5,518.5,655.06,520.03
2016,8,11,16,30,750.0,95.0,2.6,18.0,469.0,602.23,481.65
2016,8,11,16,45,721.0,90.0,2.6,18.0,417.5,546.72,439.07
2016,8,11,17,0,692.0,85.0,2.6,18.0,366.0,490.55,394.78
2016,8,11,17,15,650.0,79.0,2.6,17.5,314.0,428.09,344.83
2016,8,11,17,30,608.0,73.0,2.6,17.0,262.0,368.71,295.6
2016,8,11,17,45,549.0,65.0,2.6,16.5,211.5,303.66,240.35
2016,8,11,18,0,490.0,57.0,2.6,16.0,161.0,244.17,188.27
2016,8,11,18,15,400.0,46.0,2.5,15.5,115.5,178.22,131.07
2016,8,11,18,30,310.0,35.0,2.4,15.0,70.0,122.04,81.76
2016,8,11,18,45,155.0,17.5,2.3,14.5,35.0,53.15,12.73
2016,8,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,151.5,16.5,1.9,12.5,32.5,12.54,0.0
2016,8,12,6,0,303.0,33.0,2.0,13.0,65.0,25.77,16.0
2016,8,12,6,15,396.5,43.5,1.95,13.5,109.5,32.49,22.93
2016,8,12,6,30,490.0,54.0,1.9,14.0,154.0,38.78,28.9
2016,8,12,6,45,552.5,61.5,1.9,14.5,205.0,71.36,39.34
2016,8,12,7,0,615.0,69.0,1.9,15.0,256.0,117.2,67.5
2016,8,12,7,15,657.5,75.0,1.9,15.5,308.0,165.67,104.99
2016,8,12,7,30,700.0,81.0,1.9,16.0,360.0,218.84,149.84
2016,8,12,7,45,732.0,85.0,1.9,16.5,412.0,274.3,198.21
2016,8,12,8,0,764.0,89.0,1.9,17.0,464.0,330.15,246.78
2016,8,12,8,15,786.5,93.0,1.85,17.5,514.0,385.22,293.93
2016,8,12,8,30,809.0,97.0,1.8,18.0,564.0,441.84,340.84
2016,8,12,8,45,827.5,99.5,1.8,18.5,610.5,496.37,384.8
2016,8,12,9,0,846.0,102.0,1.8,19.0,657.0,551.48,427.7
2016,8,12,9,15,858.5,104.5,1.85,19.0,698.5,604.57,468.77
2016,8,12,9,30,871.0,107.0,1.9,19.0,740.0,655.53,507.27
2016,8,12,9,45,881.0,108.5,1.95,19.5,776.0,703.03,541.39
2016,8,12,10,0,891.0,110.0,2.0,20.0,812.0,749.25,572.22
2016,8,12,10,15,898.5,111.5,2.1,20.0,842.0,792.08,601.42
2016,8,12,10,30,906.0,113.0,2.2,20.0,872.0,832.99,629.14
2016,8,12,10,45,911.5,114.0,2.3,20.5,895.5,869.65,652.59
2016,8,12,11,0,917.0,115.0,2.4,21.0,919.0,903.89,674.28
2016,8,12,11,15,920.5,116.0,2.45,21.0,934.5,933.77,693.83
2016,8,12,11,30,924.0,117.0,2.5,21.0,950.0,960.81,711.53
2016,8,12,11,45,926.0,116.5,2.6,21.0,958.0,981.99,725.88
2016,8,12,12,0,928.0,116.0,2.7,21.0,966.0,1000.01,738.28
2016,8,12,12,15,928.5,116.0,2.75,21.0,966.5,1013.87,747.61
2016,8,12,12,30,929.0,116.0,2.8,21.0,967.0,1024.39,754.89
2016,8,12,12,45,929.0,115.0,2.85,21.0,960.0,1030.0,759.12
2016,8,12,13,0,929.0,114.0,2.9,21.0,953.0,1032.16,761.26
2016,8,12,13,15,926.0,113.0,2.9,21.0,938.0,1027.93,758.9
2016,8,12,13,30,923.0,112.0,2.9,21.0,923.0,1020.26,754.48
2016,8,12,13,45,919.0,110.5,2.9,21.0,900.5,1007.72,746.98
2016,8,12,14,0,915.0,109.0,2.9,21.0,878.0,991.86,737.44
2016,8,12,14,15,908.5,108.0,2.85,21.0,848.5,970.99,724.22
2016,8,12,14,30,902.0,107.0,2.8,21.0,819.0,947.1,709.09
2016,8,12,14,45,894.0,104.5,2.8,21.0,784.0,917.38,690.47
2016,8,12,15,0,886.0,102.0,2.8,21.0,749.0,885.0,670.0
2016,8,12,15,15,874.0,99.5,2.75,21.0,707.5,846.8,645.06
2016,8,12,15,30,862.0,97.0,2.7,21.0,666.0,806.57,618.56
2016,8,12,15,45,847.5,94.0,2.65,21.0,620.5,766.25,591.78
2016,8,12,16,0,833.0,91.0,2.6,21.0,575.0,720.14,560.56
2016,8,12,16,15,811.5,87.5,2.5,20.5,525.0,667.49,524.93
2016,8,12,16,30,790.0,84.0,2.4,20.0,475.0,614.56,486.85
2016,8,12,16,45,762.5,79.5,2.35,20.0,423.5,556.92,443.01
2016,8,12,17,0,735.0,75.0,2.3,20.0,372.0,500.17,398.56
2016,8,12,17,15,695.0,70.0,2.15,19.5,319.0,439.23,349.82
2016,8,12,17,30,655.0,65.0,2.0,19.0,266.0,379.72,300.63
2016,8,12,17,45,596.5,58.0,1.9,19.0,214.5,313.69,244.47
2016,8,12,18,0,538.0,51.0,1.8,19.0,163.0,253.15,191.53
2016,8,12,18,15,445.0,42.0,1.8,18.0,117.0,186.15,134.36
2016,8,12,18,30,352.0,33.0,1.8,17.0,71.0,129.19,84.5
2016,8,12,18,45,176.0,16.5,1.8,16.5,35.5,55.04,6.75
2016,8,12,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,5,45,154.5,16.0,2.0,13.5,31.5,12.19,0.0
2016,8,13,6,0,309.0,32.0,2.1,14.0,63.0,24.96,15.11
2016,8,13,6,15,404.5,42.0,2.05,14.5,107.5,31.26,21.72
2016,8,13,6,30,500.0,52.0,2.0,15.0,152.0,37.16,27.33
2016,8,13,6,45,562.5,58.5,1.95,15.5,202.5,68.23,36.66
2016,8,13,7,0,625.0,65.0,1.9,16.0,253.0,113.7,64.01
2016,8,13,7,15,666.5,70.5,1.85,16.5,305.0,162.12,101.24
2016,8,13,7,30,708.0,76.0,1.8,17.0,357.0,217.6,147.82
2016,8,13,7,45,523.0,130.0,1.75,17.5,353.5,255.05,187.79
2016,8,13,8,0,338.0,184.0,1.7,18.0,350.0,276.11,211.37
2016,8,13,8,15,577.0,137.0,1.7,18.5,454.5,343.17,262.67
2016,8,13,8,30,816.0,90.0,1.7,19.0,559.0,437.32,336.09
2016,8,13,8,45,834.5,92.0,1.7,19.5,605.5,491.73,379.63
2016,8,13,9,0,853.0,94.0,1.7,20.0,652.0,548.32,423.46
2016,8,13,9,15,865.5,96.5,1.75,20.5,693.5,600.17,462.63
2016,8,13,9,30,878.0,99.0,1.8,21.0,735.0,651.42,500.2
2016,8,13,9,45,890.5,99.0,1.85,21.5,772.0,699.44,534.47
2016,8,13,10,0,903.0,99.0,1.9,22.0,809.0,746.35,565.2
2016,8,13,10,15,910.0,100.0,1.95,22.0,838.5,788.72,593.44
2016,8,13,10,30,917.0,101.0,2.0,22.0,868.0,829.11,620.13
2016,8,13,10,45,922.5,102.0,2.05,22.5,891.0,866.07,643.11
2016,8,13,11,0,928.0,103.0,2.1,23.0,914.0,900.58,664.27
2016,8,13,11,15,931.5,103.5,2.15,23.0,929.5,930.18,683.4
2016,8,13,11,30,935.0,104.0,2.2,23.0,945.0,956.9,700.68
2016,8,13,11,45,937.0,104.0,2.3,23.0,953.0,978.71,715.33
2016,8,13,12,0,939.0,104.0,2.4,23.0,961.0,997.33,728.04
2016,8,13,12,15,939.0,104.0,2.45,23.0,961.5,1010.75,736.99
2016,8,13,12,30,939.0,104.0,2.5,23.0,962.0,1020.78,743.91
2016,8,13,12,45,924.0,112.0,2.55,23.0,950.5,1021.05,744.68
2016,8,13,13,0,909.0,120.0,2.6,23.0,939.0,1017.84,743.41
2016,8,13,13,15,905.5,119.5,2.65,23.0,923.5,1013.66,741.66
2016,8,13,13,30,902.0,119.0,2.7,23.0,908.0,1006.13,737.84
2016,8,13,13,45,901.0,115.5,2.75,23.0,886.5,994.53,731.48
2016,8,13,14,0,900.0,112.0,2.8,23.0,865.0,979.6,723.04
2016,8,13,14,15,893.0,110.5,2.8,23.0,836.0,957.92,709.79
2016,8,13,14,30,886.0,109.0,2.8,23.0,807.0,933.3,694.66
2016,8,13,14,45,880.5,105.0,2.85,23.0,772.0,904.5,677.1
2016,8,13,15,0,875.0,101.0,2.9,23.0,737.0,872.95,657.59
2016,8,13,15,15,862.5,99.0,2.9,22.5,696.0,835.15,634.52
2016,8,13,15,30,850.0,97.0,2.9,22.0,655.0,795.39,609.81
2016,8,13,15,45,837.5,93.0,2.9,22.0,610.5,755.87,583.79
2016,8,13,16,0,825.0,89.0,2.9,22.0,566.0,710.44,553.18
2016,8,13,16,15,804.0,85.5,2.9,21.5,516.5,658.43,518.31
2016,8,13,16,30,783.0,82.0,2.9,21.0,467.0,606.13,480.84
2016,8,13,16,45,757.5,77.5,2.9,21.0,416.0,550.01,438.03
2016,8,13,17,0,732.0,73.0,2.9,21.0,365.0,494.62,394.45
2016,8,13,17,15,692.0,68.0,2.8,20.5,313.0,432.39,344.62
2016,8,13,17,30,652.0,63.0,2.7,20.0,261.0,374.51,296.49
2016,8,13,17,45,594.5,56.5,2.65,19.5,210.0,309.71,241.53
2016,8,13,18,0,537.0,50.0,2.6,19.0,159.0,250.31,189.55
2016,8,13,18,15,441.5,41.0,2.6,18.5,113.5,182.88,131.46
2016,8,13,18,30,346.0,32.0,2.6,18.0,68.0,125.79,80.95
2016,8,13,18,45,173.0,16.0,2.6,17.5,34.0,53.03,0.0
2016,8,13,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,5,45,174.5,15.0,2.1,13.5,32.0,11.37,0.0
2016,8,14,6,0,349.0,30.0,2.2,14.0,64.0,23.19,13.49
2016,8,14,6,15,447.0,38.5,2.15,14.5,110.0,28.21,19.03
2016,8,14,6,30,545.0,47.0,2.1,15.0,156.0,32.95,23.59
2016,8,14,6,45,607.0,53.0,2.1,15.5,207.5,64.45,32.7
2016,8,14,7,0,669.0,59.0,2.1,16.0,259.0,114.53,63.01
2016,8,14,7,15,344.5,100.0,2.1,16.5,204.0,137.15,94.47
2016,8,14,7,30,20.0,141.0,2.1,17.0,149.0,136.34,107.34
2016,8,14,7,45,77.0,174.0,2.1,17.5,210.5,180.59,141.25
2016,8,14,8,0,134.0,207.0,2.1,18.0,272.0,231.89,180.95
2016,8,14,8,15,256.5,213.0,2.1,18.5,354.0,291.35,226.41
2016,8,14,8,30,379.0,219.0,2.1,19.0,436.0,365.81,283.98
2016,8,14,8,45,230.0,253.5,2.1,20.0,388.5,347.08,269.46
2016,8,14,9,0,81.0,288.0,2.1,21.0,341.0,315.26,243.35
2016,8,14,9,15,495.0,188.5,2.1,21.0,544.0,468.02,364.18
2016,8,14,9,30,909.0,89.0,2.1,21.0,747.0,660.42,509.84
2016,8,14,9,45,898.5,101.0,2.15,21.5,778.0,705.87,540.85
2016,8,14,10,0,888.0,113.0,2.2,22.0,809.0,748.29,568.7
2016,8,14,10,15,895.0,114.5,2.2,22.0,839.0,790.67,596.77
2016,8,14,10,30,902.0,116.0,2.2,22.0,869.0,831.09,623.2
2016,8,14,10,45,911.0,115.0,2.25,22.5,892.5,868.57,646.61
2016,8,14,11,0,920.0,114.0,2.3,23.0,916.0,903.81,668.32
2016,8,14,11,15,923.0,115.0,2.35,23.0,931.5,933.31,687.44
2016,8,14,11,30,926.0,116.0,2.4,23.0,947.0,959.93,704.7
2016,8,14,11,45,930.0,114.5,2.45,23.0,955.5,981.96,719.01
2016,8,14,12,0,934.0,113.0,2.5,23.0,964.0,1000.86,731.4
2016,8,14,12,15,934.0,113.0,2.55,23.0,964.0,1014.25,740.32
2016,8,14,12,30,934.0,113.0,2.6,23.0,964.0,1024.26,747.22
2016,8,14,12,45,924.0,117.5,2.65,23.5,954.0,1025.75,747.32
2016,8,14,13,0,914.0,122.0,2.7,24.0,944.0,1023.78,745.39
2016,8,14,13,15,910.5,121.5,2.75,23.5,928.5,1019.57,745.05
2016,8,14,13,30,907.0,121.0,2.8,23.0,913.0,1011.98,742.63
2016,8,14,13,45,901.0,120.0,2.85,23.0,889.5,998.13,734.79
2016,8,14,14,0,895.0,119.0,2.9,23.0,866.0,981.08,724.96
2016,8,14,14,15,887.5,117.5,2.95,23.0,836.5,959.01,711.84
2016,8,14,14,30,880.0,116.0,3.0,23.0,807.0,934.01,696.8
2016,8,14,14,45,870.0,114.0,3.05,23.0,771.0,903.49,677.97
2016,8,14,15,0,860.0,112.0,3.1,23.0,735.0,870.49,657.37
2016,8,14,15,15,847.0,109.5,3.15,22.5,693.5,836.97,637.47
2016,8,14,15,30,834.0,107.0,3.2,22.0,652.0,796.53,612.41
2016,8,14,15,45,817.0,103.5,3.25,22.0,606.0,750.23,581.64
2016,8,14,16,0,800.0,100.0,3.3,22.0,560.0,702.8,549.58
2016,8,14,16,15,777.5,96.5,3.3,21.5,510.5,650.72,514.02
2016,8,14,16,30,755.0,93.0,3.3,21.0,461.0,598.51,475.97
2016,8,14,16,45,724.5,88.0,3.35,20.5,409.5,541.87,433.38
2016,8,14,17,0,694.0,83.0,3.4,20.0,358.0,484.72,388.96
2016,8,14,17,15,651.0,77.0,3.3,19.5,305.5,421.79,338.19
2016,8,14,17,30,608.0,71.0,3.2,19.0,253.0,362.06,288.32
2016,8,14,17,45,546.0,63.0,3.15,18.5,202.5,296.13,232.21
2016,8,14,18,0,484.0,55.0,3.1,18.0,152.0,236.1,179.69
2016,8,14,18,15,385.0,44.0,3.0,17.5,107.0,168.54,121.61
2016,8,14,18,30,286.0,33.0,2.9,17.0,62.0,111.82,71.48
2016,8,14,18,45,143.0,16.5,2.85,16.5,31.0,47.34,0.0
2016,8,14,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,5,45,150.5,16.0,2.15,11.5,30.5,12.42,0.0
2016,8,15,6,0,301.0,32.0,2.2,12.0,61.0,25.34,15.22
2016,8,15,6,15,403.5,42.5,2.15,12.5,107.0,32.09,22.57
2016,8,15,6,30,506.0,53.0,2.1,13.0,153.0,38.41,28.65
2016,8,15,6,45,572.0,60.5,2.1,13.5,204.5,68.46,37.77
2016,8,15,7,0,638.0,68.0,2.1,14.0,256.0,115.57,65.81
2016,8,15,7,15,319.0,92.5,2.05,14.5,186.5,126.29,87.24
2016,8,15,7,30,0.0,117.0,2.0,15.0,117.0,110.84,87.8
2016,8,15,7,45,0.0,128.0,2.0,15.5,128.0,121.69,96.36
2016,8,15,8,0,0.0,139.0,2.0,16.0,139.0,132.51,104.69
2016,8,15,8,15,12.5,176.0,1.95,16.5,183.0,171.97,135.96
2016,8,15,8,30,25.0,213.0,1.9,17.0,227.0,212.99,167.92
2016,8,15,8,45,30.5,235.5,1.85,17.5,254.5,236.98,186.01
2016,8,15,9,0,36.0,258.0,1.8,18.0,282.0,263.7,206.05
2016,8,15,9,15,37.5,276.0,1.8,18.0,302.0,284.6,221.74
2016,8,15,9,30,39.0,294.0,1.8,18.0,322.0,305.7,237.47
2016,8,15,9,45,78.0,333.0,1.85,18.5,393.0,372.1,287.7
2016,8,15,10,0,117.0,372.0,1.9,19.0,464.0,442.96,340.02
2016,8,15,10,15,534.5,235.5,1.95,19.0,677.5,636.24,491.01
2016,8,15,10,30,952.0,99.0,2.0,19.0,891.0,853.06,645.33
2016,8,15,10,45,955.0,101.0,2.1,19.5,914.0,890.12,667.16
2016,8,15,11,0,958.0,103.0,2.2,20.0,937.0,924.47,688.82
2016,8,15,11,15,961.0,103.5,2.25,20.0,952.5,954.44,708.34
2016,8,15,11,30,964.0,104.0,2.3,20.0,968.0,981.38,725.89
2016,8,15,11,45,964.0,105.5,2.4,20.5,975.5,1003.42,739.4
2016,8,15,12,0,964.0,107.0,2.5,21.0,983.0,1022.11,750.79
2016,8,15,12,15,964.0,107.0,2.5,21.0,983.0,1035.83,759.44
2016,8,15,12,30,964.0,107.0,2.5,21.0,983.0,1046.05,765.98
2016,8,15,12,45,958.5,109.0,2.55,21.0,974.0,1049.47,768.82
2016,8,15,13,0,953.0,111.0,2.6,21.0,965.0,1049.3,769.53
2016,8,15,13,15,950.0,110.0,2.6,20.5,949.0,1044.88,768.6
2016,8,15,13,30,947.0,109.0,2.6,20.0,933.0,1036.92,765.52
2016,8,15,13,45,941.0,108.5,2.6,20.0,909.5,1023.13,757.3
2016,8,15,14,0,935.0,108.0,2.6,20.0,886.0,1006.0,747.03
2016,8,15,14,15,928.0,106.5,2.6,20.0,855.5,983.64,733.39
2016,8,15,14,30,921.0,105.0,2.6,20.0,825.0,958.19,717.76
2016,8,15,14,45,912.0,102.5,2.6,20.0,788.5,926.96,698.23
2016,8,15,15,0,903.0,100.0,2.6,20.0,752.0,893.06,676.84
2016,8,15,15,15,890.5,98.0,2.6,19.5,709.5,854.32,653.23
2016,8,15,15,30,878.0,96.0,2.6,19.0,667.0,813.55,627.88
2016,8,15,15,45,863.0,92.5,2.6,19.0,620.0,771.57,600.15
2016,8,15,16,0,848.0,89.0,2.6,19.0,573.0,723.8,567.86
2016,8,15,16,15,826.0,85.5,2.55,18.5,522.5,670.1,531.47
2016,8,15,16,30,804.0,82.0,2.5,18.0,472.0,616.14,492.3
2016,8,15,16,45,774.5,78.0,2.5,18.0,419.0,557.2,447.1
2016,8,15,17,0,745.0,74.0,2.5,18.0,366.0,499.32,401.3
2016,8,15,17,15,703.0,68.5,2.45,17.5,312.5,434.95,349.45
2016,8,15,17,30,661.0,63.0,2.4,17.0,259.0,375.24,299.43
2016,8,15,17,45,596.0,56.5,2.35,16.5,207.0,307.21,241.28
2016,8,15,18,0,531.0,50.0,2.3,16.0,155.0,245.38,186.84
2016,8,15,18,15,429.5,40.5,2.15,15.5,108.5,176.48,127.08
2016,8,15,18,30,328.0,31.0,2.0,15.0,62.0,118.67,74.58
2016,8,15,18,45,164.0,15.5,1.95,14.5,31.0,49.12,0.0
2016,8,15,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,121.5,16.0,2.0,12.5,27.5,12.52,0.0
2016,8,16,6,0,243.0,32.0,2.1,13.0,55.0,24.8,14.49
2016,8,16,6,15,341.0,44.0,2.05,13.5,98.5,33.71,23.84
2016,8,16,6,30,439.0,56.0,2.0,14.0,142.0,41.34,31.09
2016,8,16,6,45,503.5,65.0,2.0,14.5,191.5,68.83,40.11
2016,8,16,7,0,568.0,74.0,2.0,15.0,241.0,113.16,66.57
2016,8,16,7,15,331.5,115.5,2.0,15.5,217.5,147.37,103.8
2016,8,16,7,30,95.0,157.0,2.0,16.0,194.0,162.69,126.51
2016,8,16,7,45,129.0,180.5,2.0,16.5,238.5,197.18,153.59
2016,8,16,8,0,163.0,204.0,2.0,17.0,283.0,238.25,186.02
2016,8,16,8,15,131.0,226.0,1.95,17.5,293.5,257.04,201.48
2016,8,16,8,30,99.0,248.0,1.9,18.0,304.0,274.07,214.76
2016,8,16,8,45,172.0,268.0,1.9,18.5,375.5,333.23,260.23
2016,8,16,9,0,245.0,288.0,1.9,19.0,447.0,400.46,311.26
2016,8,16,9,15,542.0,204.0,1.9,19.0,585.0,508.94,396.3
2016,8,16,9,30,839.0,120.0,1.9,19.0,723.0,643.75,499.11
2016,8,16,9,45,842.0,126.0,1.9,19.5,757.0,690.09,531.28
2016,8,16,10,0,845.0,132.0,1.9,20.0,791.0,734.71,561.7
2016,8,16,10,15,853.5,134.0,1.95,20.0,821.0,777.64,590.67
2016,8,16,10,30,862.0,136.0,2.0,20.0,851.0,818.86,618.22
2016,8,16,10,45,867.5,137.5,2.05,20.5,874.0,853.05,639.6
2016,8,16,11,0,873.0,139.0,2.1,21.0,897.0,886.56,660.41
2016,8,16,11,15,877.0,140.0,2.15,21.0,912.5,915.8,679.53
2016,8,16,11,30,881.0,141.0,2.2,21.0,928.0,942.34,696.89
2016,8,16,11,45,882.5,141.5,2.25,21.5,935.5,963.25,709.24
2016,8,16,12,0,884.0,142.0,2.3,22.0,943.0,981.13,719.68
2016,8,16,12,15,884.0,142.0,2.3,22.0,943.0,993.97,727.8
2016,8,16,12,30,884.0,142.0,2.3,22.0,943.0,1003.6,733.97
2016,8,16,12,45,880.5,142.0,2.35,22.0,934.5,1006.57,736.53
2016,8,16,13,0,877.0,142.0,2.4,22.0,926.0,1006.24,737.13
2016,8,16,13,15,873.0,141.5,2.4,22.0,910.5,1001.63,734.57
2016,8,16,13,30,869.0,141.0,2.4,22.0,895.0,993.76,730.06
2016,8,16,13,45,864.0,139.0,2.45,22.0,872.0,980.18,722.46
2016,8,16,14,0,859.0,137.0,2.5,22.0,849.0,969.4,716.83
2016,8,16,14,15,850.5,135.0,2.5,21.5,819.0,946.34,703.99
2016,8,16,14,30,842.0,133.0,2.5,21.0,789.0,920.48,689.33
2016,8,16,14,45,831.5,130.0,2.5,21.0,753.0,889.1,669.58
2016,8,16,15,0,821.0,127.0,2.5,21.0,717.0,855.35,648.15
2016,8,16,15,15,806.5,124.0,2.5,21.0,675.5,816.09,622.76
2016,8,16,15,30,792.0,121.0,2.5,21.0,634.0,775.11,595.94
2016,8,16,15,45,774.5,116.5,2.5,21.0,588.0,728.74,564.96
2016,8,16,16,0,757.0,112.0,2.5,21.0,542.0,683.66,534.49
2016,8,16,16,15,732.0,107.5,2.5,20.5,492.5,630.46,497.24
2016,8,16,16,30,707.0,103.0,2.5,20.0,443.0,577.48,458.74
2016,8,16,16,45,675.5,97.0,2.5,20.0,392.0,519.5,414.39
2016,8,16,17,0,644.0,91.0,2.5,20.0,341.0,462.99,369.85
2016,8,16,17,15,597.5,84.0,2.5,19.5,289.5,399.72,319.28
2016,8,16,17,30,551.0,77.0,2.5,19.0,238.0,340.08,269.9
2016,8,16,17,45,487.0,67.0,2.55,18.5,188.5,274.36,214.39
2016,8,16,18,0,423.0,57.0,2.6,18.0,139.0,214.86,162.79
2016,8,16,18,15,324.0,44.5,2.5,17.5,96.0,148.85,106.5
2016,8,16,18,30,225.0,32.0,2.4,17.0,53.0,95.34,58.47
2016,8,16,18,45,112.5,16.0,2.35,16.5,26.5,35.0,0.0
2016,8,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,5,45,104.5,15.5,2.0,13.5,25.0,15.24,0.0
2016,8,17,6,0,209.0,31.0,2.1,14.0,50.0,24.03,13.54
2016,8,17,6,15,305.5,44.0,2.05,14.5,92.0,33.31,23.35
2016,8,17,6,30,402.0,57.0,2.0,15.0,134.0,42.48,31.94
2016,8,17,6,45,468.0,66.5,1.95,15.5,182.5,68.03,40.54
2016,8,17,7,0,534.0,76.0,1.9,16.0,231.0,110.86,65.9
2016,8,17,7,15,580.5,83.0,1.85,16.5,282.0,156.12,99.85
2016,8,17,7,30,627.0,90.0,1.8,17.0,333.0,206.63,141.55
2016,8,17,7,45,661.5,95.5,1.75,17.5,384.0,257.64,185.53
2016,8,17,8,0,696.0,101.0,1.7,18.0,435.0,312.1,232.3
2016,8,17,8,15,721.5,105.5,1.65,18.5,484.0,365.46,277.59
2016,8,17,8,30,747.0,110.0,1.6,19.0,533.0,420.76,323.1
2016,8,17,8,45,767.0,113.5,1.6,19.5,579.0,475.9,367.18
2016,8,17,9,0,787.0,117.0,1.6,20.0,625.0,529.87,408.97
2016,8,17,9,15,802.0,120.0,1.6,20.0,666.5,581.04,448.21
2016,8,17,9,30,817.0,123.0,1.6,20.0,708.0,632.02,486.22
2016,8,17,9,45,836.5,121.0,1.65,20.5,746.5,680.7,521.16
2016,8,17,10,0,856.0,119.0,1.7,21.0,785.0,728.64,553.96
2016,8,17,10,15,864.5,120.5,1.75,21.0,814.5,770.95,582.28
2016,8,17,10,30,873.0,122.0,1.8,21.0,844.0,811.49,609.21
2016,8,17,10,45,879.0,123.0,1.9,21.5,867.5,847.51,632.18
2016,8,17,11,0,885.0,124.0,2.0,22.0,891.0,881.21,653.49
2016,8,17,11,15,889.0,125.0,2.05,22.0,906.5,910.67,672.67
2016,8,17,11,30,893.0,126.0,2.1,22.0,922.0,937.39,690.08
2016,8,17,11,45,895.0,126.5,2.15,22.5,930.0,958.9,702.77
2016,8,17,12,0,897.0,127.0,2.2,23.0,938.0,977.35,713.53
2016,8,17,12,15,897.0,127.0,2.25,23.0,938.0,990.24,722.16
2016,8,17,12,30,897.0,127.0,2.3,23.0,938.0,999.86,728.85
2016,8,17,12,45,884.5,133.0,2.4,23.0,927.0,1000.21,730.23
2016,8,17,13,0,872.0,139.0,2.5,23.0,916.0,997.22,729.62
2016,8,17,13,15,868.0,138.0,2.55,22.5,900.5,992.03,728.61
2016,8,17,13,30,864.0,137.0,2.6,22.0,885.0,983.6,725.59
2016,8,17,13,45,858.5,135.5,2.65,22.0,862.0,970.03,717.89
2016,8,17,14,0,853.0,134.0,2.7,22.0,839.0,959.22,712.13
2016,8,17,14,15,844.5,132.0,2.7,21.5,809.5,936.2,699.19
2016,8,17,14,30,836.0,130.0,2.7,21.0,780.0,910.39,684.42
2016,8,17,14,45,825.5,127.5,2.7,21.0,744.0,879.64,664.94
2016,8,17,15,0,815.0,125.0,2.7,21.0,708.0,846.53,643.77
2016,8,17,15,15,800.5,122.0,2.7,20.5,666.5,807.4,619.46
2016,8,17,15,30,786.0,119.0,2.7,20.0,625.0,766.58,593.63
2016,8,17,15,45,767.5,115.0,2.7,20.0,579.5,720.17,562.28
2016,8,17,16,0,749.0,111.0,2.7,20.0,534.0,675.13,531.5
2016,8,17,16,15,723.5,106.5,2.7,19.5,484.5,621.91,493.72
2016,8,17,16,30,698.0,102.0,2.7,19.0,435.0,568.98,454.84
2016,8,17,16,45,665.0,96.0,2.75,19.0,384.0,510.55,409.84
2016,8,17,17,0,632.0,90.0,2.8,19.0,333.0,453.75,364.75
2016,8,17,17,15,584.5,83.0,2.75,18.5,282.0,390.66,313.72
2016,8,17,17,30,537.0,76.0,2.7,18.0,231.0,331.33,264.11
2016,8,17,17,45,469.5,66.5,2.7,17.5,182.0,265.66,208.26
2016,8,17,18,0,402.0,57.0,2.7,17.0,133.0,206.58,156.81
2016,8,17,18,15,302.0,44.0,2.65,16.5,91.0,141.37,101.11
2016,8,17,18,30,202.0,31.0,2.6,16.0,49.0,88.53,52.81
2016,8,17,18,45,101.0,15.5,2.55,15.5,24.5,32.23,0.0
2016,8,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,5,45,95.0,16.0,1.7,13.5,24.5,15.73,0.0
2016,8,18,6,0,190.0,32.0,1.8,14.0,49.0,24.94,13.97
2016,8,18,6,15,290.0,45.5,1.8,14.5,90.5,34.61,24.43
2016,8,18,6,30,390.0,59.0,1.8,15.0,132.0,43.8,33.08
2016,8,18,6,45,458.0,68.5,1.8,15.5,180.5,68.77,41.78
2016,8,18,7,0,526.0,78.0,1.8,16.0,229.0,111.12,66.56
2016,8,18,7,15,573.5,85.0,1.8,16.0,280.0,156.02,100.23
2016,8,18,7,30,621.0,92.0,1.8,16.0,331.0,206.31,141.96
2016,8,18,7,45,654.0,98.0,1.8,16.5,381.5,257.04,185.9
2016,8,18,8,0,687.0,104.0,1.8,17.0,432.0,311.07,232.58
2016,8,18,8,15,712.5,108.5,1.75,17.5,480.5,363.97,277.7
2016,8,18,8,30,738.0,113.0,1.7,18.0,529.0,418.83,323.1
2016,8,18,8,45,754.5,118.0,1.7,18.5,574.0,473.32,366.92
2016,8,18,9,0,771.0,123.0,1.7,19.0,619.0,526.27,408.17
2016,8,18,9,15,786.0,125.5,1.7,19.0,660.0,576.22,446.77
2016,8,18,9,30,801.0,128.0,1.7,19.0,701.0,626.01,484.21
2016,8,18,9,45,774.5,150.5,1.75,19.5,727.0,666.98,512.9
2016,8,18,10,0,748.0,173.0,1.8,20.0,753.0,703.75,537.81
2016,8,18,10,15,757.5,175.5,1.85,20.0,782.0,744.75,567.01
2016,8,18,10,30,767.0,178.0,1.9,20.0,811.0,783.69,593.69
2016,8,18,10,45,766.0,184.5,1.95,20.5,831.5,817.81,615.28
2016,8,18,11,0,765.0,191.0,2.0,21.0,852.0,848.9,634.67
2016,8,18,11,15,769.5,192.5,2.05,21.0,867.0,875.27,652.06
2016,8,18,11,30,774.0,194.0,2.1,21.0,882.0,900.97,669.05
2016,8,18,11,45,769.5,198.5,2.15,21.5,887.5,918.88,679.59
2016,8,18,12,0,765.0,203.0,2.2,22.0,893.0,937.29,690.57
2016,8,18,12,15,765.0,203.0,2.25,21.5,893.0,949.51,700.21
2016,8,18,12,30,765.0,203.0,2.3,21.0,893.0,958.84,708.15
2016,8,18,12,45,757.5,205.5,2.35,21.0,883.5,960.58,709.89
2016,8,18,13,0,750.0,208.0,2.4,21.0,874.0,959.33,709.86
2016,8,18,13,15,745.0,206.5,2.4,21.0,858.5,953.37,706.36
2016,8,18,13,30,740.0,205.0,2.4,21.0,843.0,944.49,701.09
2016,8,18,13,45,731.0,203.5,2.45,21.0,820.0,928.96,691.98
2016,8,18,14,0,722.0,202.0,2.5,21.0,797.0,910.77,681.19
2016,8,18,14,15,712.0,198.5,2.5,20.5,767.5,887.0,667.51
2016,8,18,14,30,702.0,195.0,2.5,20.0,738.0,860.88,652.22
2016,8,18,14,45,689.5,190.5,2.55,20.0,703.0,829.32,632.21
2016,8,18,15,0,677.0,186.0,2.6,20.0,668.0,795.88,610.77
2016,8,18,15,15,659.5,180.5,2.6,19.5,627.5,755.57,584.8
2016,8,18,15,30,642.0,175.0,2.6,19.0,587.0,714.12,557.17
2016,8,18,15,45,622.5,167.5,2.65,19.0,542.5,668.16,524.94
2016,8,18,16,0,603.0,160.0,2.7,19.0,498.0,621.72,491.69
2016,8,18,16,15,574.5,152.0,2.7,18.5,450.5,565.52,451.02
2016,8,18,16,30,546.0,144.0,2.7,18.0,403.0,513.58,412.41
2016,8,18,16,45,513.0,133.0,2.7,18.0,354.0,456.94,368.35
2016,8,18,17,0,480.0,122.0,2.7,18.0,305.0,402.32,324.72
2016,8,18,17,15,432.0,110.0,2.65,17.5,256.0,341.59,275.5
2016,8,18,17,30,384.0,98.0,2.6,17.0,207.0,285.04,228.34
2016,8,18,17,45,324.5,82.0,2.55,16.5,161.0,224.17,176.72
2016,8,18,18,0,265.0,66.0,2.5,16.0,115.0,169.39,129.45
2016,8,18,18,15,188.0,47.0,2.4,15.5,76.0,112.78,81.16
2016,8,18,18,30,111.0,28.0,2.3,15.0,37.0,59.78,33.47
2016,8,18,18,45,55.5,14.0,2.25,15.0,18.5,22.93,0.0
2016,8,18,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,5,45,57.0,14.0,2.0,12.5,19.0,13.76,0.0
2016,8,19,6,0,114.0,28.0,2.1,13.0,38.0,23.37,12.46
2016,8,19,6,15,189.0,47.0,2.1,13.5,77.0,35.89,25.6
2016,8,19,6,30,264.0,66.0,2.1,14.0,116.0,49.47,38.18
2016,8,19,6,45,323.5,81.5,2.1,14.5,161.5,73.83,49.66
2016,8,19,7,0,383.0,97.0,2.1,15.0,207.0,113.34,74.64
2016,8,19,7,15,195.0,113.0,2.05,15.5,169.5,126.64,92.53
2016,8,19,7,30,7.0,129.0,2.0,16.0,132.0,122.76,97.11
2016,8,19,7,45,27.5,158.5,1.95,16.5,171.5,153.64,121.37
2016,8,19,8,0,48.0,188.0,1.9,17.0,211.0,189.4,149.36
2016,8,19,8,15,107.0,218.0,1.85,17.0,276.0,240.65,189.31
2016,8,19,8,30,166.0,248.0,1.8,17.0,341.0,300.66,236.12
2016,8,19,8,45,397.5,213.0,1.8,17.5,461.0,388.17,303.94
2016,8,19,9,0,629.0,178.0,1.8,18.0,581.0,500.89,390.59
2016,8,19,9,15,646.0,183.5,1.8,18.5,621.0,548.6,426.18
2016,8,19,9,30,663.0,189.0,1.8,19.0,661.0,596.68,461.45
2016,8,19,9,45,672.0,195.5,1.8,19.5,695.0,640.51,492.62
2016,8,19,10,0,681.0,202.0,1.8,20.0,729.0,683.57,522.43
2016,8,19,10,15,691.5,205.5,1.85,20.0,758.0,723.86,551.11
2016,8,19,10,30,702.0,209.0,1.9,20.0,787.0,763.07,578.63
2016,8,19,10,45,702.5,215.5,1.95,20.5,807.5,795.75,599.96
2016,8,19,11,0,703.0,222.0,2.0,21.0,828.0,826.36,619.6
2016,8,19,11,15,708.0,223.5,2.05,21.0,843.0,853.76,637.9
2016,8,19,11,30,713.0,225.0,2.1,21.0,858.0,879.03,654.7
2016,8,19,11,45,710.5,229.0,2.2,21.0,864.0,897.66,667.57
2016,8,19,12,0,708.0,233.0,2.3,21.0,870.0,913.67,678.83
2016,8,19,12,15,708.0,233.0,2.35,21.0,870.0,925.31,686.83
2016,8,19,12,30,708.0,233.0,2.4,21.0,870.0,934.23,693.18
2016,8,19,12,45,716.5,225.5,2.45,21.0,865.5,940.87,698.15
2016,8,19,13,0,725.0,218.0,2.5,21.0,861.0,944.65,701.37
2016,8,19,13,15,720.5,216.5,2.55,21.0,845.5,939.21,698.59
2016,8,19,13,30,716.0,215.0,2.6,21.0,830.0,930.94,694.11
2016,8,19,13,45,706.5,213.5,2.65,21.0,807.0,915.13,684.67
2016,8,19,14,0,697.0,212.0,2.7,21.0,784.0,896.75,673.6
2016,8,19,14,15,686.5,208.5,2.7,20.5,755.0,872.89,659.71
2016,8,19,14,30,676.0,205.0,2.7,20.0,726.0,846.79,644.25
2016,8,19,14,45,662.0,200.5,2.7,20.0,690.5,814.46,623.16
2016,8,19,15,0,648.0,196.0,2.7,20.0,655.0,780.41,600.38
2016,8,19,15,15,630.0,190.0,2.7,19.5,615.0,739.97,573.77
2016,8,19,15,30,612.0,184.0,2.7,19.0,575.0,698.51,545.93
2016,8,19,15,45,590.5,176.5,2.75,19.0,530.5,652.05,513.1
2016,8,19,16,0,569.0,169.0,2.8,19.0,486.0,602.62,477.47
2016,8,19,16,15,540.5,160.0,2.8,18.5,439.0,550.05,439.22
2016,8,19,16,30,512.0,151.0,2.8,18.0,392.0,498.51,400.73
2016,8,19,16,45,478.0,139.0,2.8,18.0,343.5,441.81,356.46
2016,8,19,17,0,444.0,127.0,2.8,18.0,295.0,387.3,312.8
2016,8,19,17,15,397.5,113.5,2.8,17.5,246.5,327.55,264.33
2016,8,19,17,30,351.0,100.0,2.8,17.0,198.0,271.9,217.9
2016,8,19,17,45,293.5,82.5,2.8,16.5,153.0,212.06,167.13
2016,8,19,18,0,236.0,65.0,2.8,16.0,108.0,158.12,120.63
2016,8,19,18,15,166.0,45.0,2.75,15.5,70.0,99.9,71.06
2016,8,19,18,30,96.0,25.0,2.7,15.0,32.0,52.08,26.82
2016,8,19,18,45,48.0,12.5,2.65,15.0,16.0,20.07,0.0
2016,8,19,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
