Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,5,45,50.0,13.0,1.8,12.5,17.5,12.78,0.0
2016,8,20,6,0,100.0,26.0,1.9,13.0,35.0,21.78,10.85
2016,8,20,6,15,170.0,46.0,1.9,13.5,73.0,37.52,26.95
2016,8,20,6,30,240.0,66.0,1.9,14.0,111.0,49.57,38.24
2016,8,20,6,45,299.0,83.0,1.95,14.5,156.0,73.69,50.34
2016,8,20,7,0,358.0,100.0,2.0,15.0,201.0,113.01,75.46
2016,8,20,7,15,179.0,103.5,1.95,15.5,154.0,116.05,84.42
2016,8,20,7,30,0.0,107.0,1.9,16.0,107.0,101.7,79.95
2016,8,20,7,45,0.0,119.5,1.9,16.5,119.5,113.85,89.61
2016,8,20,8,0,0.0,132.0,1.9,17.0,132.0,125.99,99.06
2016,8,20,8,15,6.5,161.5,1.9,17.5,165.5,156.28,122.97
2016,8,20,8,30,13.0,191.0,1.9,18.0,199.0,187.44,147.21
2016,8,20,8,45,57.0,239.0,1.9,18.5,275.5,252.72,197.99
2016,8,20,9,0,101.0,287.0,1.9,19.0,352.0,324.56,252.85
2016,8,20,9,15,79.5,297.0,1.95,19.0,350.5,328.34,255.02
2016,8,20,9,30,58.0,307.0,2.0,19.0,349.0,329.83,255.51
2016,8,20,9,45,145.0,335.5,2.05,19.5,446.0,419.67,324.06
2016,8,20,10,0,232.0,364.0,2.1,20.0,543.0,516.93,396.03
2016,8,20,10,15,479.0,279.0,2.15,20.0,666.5,634.65,486.67
2016,8,20,10,30,726.0,194.0,2.2,20.0,790.0,766.55,584.85
2016,8,20,10,45,734.0,196.0,2.3,20.5,812.5,801.62,607.29
2016,8,20,11,0,742.0,198.0,2.4,21.0,835.0,834.94,628.83
2016,8,20,11,15,746.5,199.5,2.45,21.0,850.0,862.77,647.38
2016,8,20,11,30,751.0,201.0,2.5,21.0,865.0,888.32,664.42
2016,8,20,11,45,754.0,201.0,2.6,21.0,873.0,908.53,678.34
2016,8,20,12,0,757.0,201.0,2.7,21.0,881.0,926.13,690.62
2016,8,20,12,15,757.5,201.0,2.75,21.0,881.0,938.64,699.19
2016,8,20,12,30,758.0,201.0,2.8,21.0,881.0,948.28,706.01
2016,8,20,12,45,739.5,210.0,2.9,21.0,868.5,946.09,705.45
2016,8,20,13,0,721.0,219.0,3.0,21.0,856.0,940.91,703.08
2016,8,20,13,15,716.5,217.5,3.0,21.0,841.0,935.44,699.88
2016,8,20,13,30,712.0,216.0,3.0,21.0,826.0,927.14,694.9
2016,8,20,13,45,709.5,210.5,3.05,21.0,804.5,913.77,686.96
2016,8,20,14,0,707.0,205.0,3.1,21.0,783.0,897.64,677.24
2016,8,20,14,15,697.0,201.5,3.1,20.5,754.0,874.03,663.38
2016,8,20,14,30,687.0,198.0,3.1,20.0,725.0,848.12,647.93
2016,8,20,14,45,679.0,191.0,3.1,20.0,691.5,818.12,628.31
2016,8,20,15,0,671.0,184.0,3.1,20.0,658.0,786.05,607.16
2016,8,20,15,15,413.5,236.5,3.1,19.5,523.0,607.38,474.67
2016,8,20,15,30,156.0,289.0,3.1,19.0,388.0,431.87,338.91
2016,8,20,15,45,121.0,263.5,3.1,19.0,337.0,373.09,294.63
2016,8,20,16,0,86.0,238.0,3.1,19.0,286.0,309.13,245.08
2016,8,20,16,15,59.0,207.5,3.1,18.5,239.0,255.26,203.23
2016,8,20,16,30,32.0,177.0,3.1,18.0,192.0,203.48,162.21
2016,8,20,16,45,17.0,150.0,3.1,18.0,158.0,159.92,127.12
2016,8,20,17,0,2.0,123.0,3.1,18.0,124.0,123.59,97.46
2016,8,20,17,15,1.0,103.0,3.1,17.5,103.5,102.93,80.75
2016,8,20,17,30,0.0,83.0,3.1,17.0,83.0,82.33,63.73
2016,8,20,17,45,136.5,72.0,3.1,16.5,96.0,134.71,105.72
2016,8,20,18,0,273.0,61.0,3.1,16.0,109.0,165.03,125.44
2016,8,20,18,15,193.0,42.5,3.0,15.5,71.0,108.15,76.56
2016,8,20,18,30,113.0,24.0,2.9,15.0,33.0,57.42,27.43
2016,8,20,18,45,56.5,12.0,2.85,15.0,16.5,20.78,0.0
2016,8,20,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,5,45,56.0,13.5,2.6,12.5,18.0,13.27,0.0
2016,8,21,6,0,112.0,27.0,2.7,13.0,36.0,22.55,10.96
2016,8,21,6,15,190.5,46.0,2.8,13.5,74.5,35.26,24.92
2016,8,21,6,30,269.0,65.0,2.9,14.0,113.0,48.89,37.6
2016,8,21,6,45,332.5,79.5,3.0,14.5,159.0,71.31,47.89
2016,8,21,7,0,396.0,94.0,3.1,15.0,205.0,110.71,72.16
2016,8,21,7,15,215.0,117.5,3.05,15.0,180.0,132.61,96.91
2016,8,21,7,30,34.0,141.0,3.0,15.0,155.0,136.03,107.56
2016,8,21,7,45,301.5,137.5,2.95,15.5,278.5,201.32,152.69
2016,8,21,8,0,569.0,134.0,2.9,16.0,402.0,299.1,227.33
2016,8,21,8,15,372.0,189.5,2.8,16.5,372.5,311.08,242.61
2016,8,21,8,30,175.0,245.0,2.7,17.0,343.0,301.46,237.4
2016,8,21,8,45,233.0,259.5,2.65,17.5,401.5,353.78,278.23
2016,8,21,9,0,291.0,274.0,2.6,18.0,460.0,410.89,322.13
2016,8,21,9,15,272.5,298.0,2.55,18.0,481.5,439.38,343.56
2016,8,21,9,30,254.0,322.0,2.5,18.0,503.0,465.84,363.0
2016,8,21,9,45,472.0,259.5,2.45,18.5,615.0,566.56,441.18
2016,8,21,10,0,690.0,197.0,2.4,19.0,727.0,683.85,529.05
2016,8,21,10,15,700.5,200.0,2.45,19.0,756.0,723.97,557.5
2016,8,21,10,30,711.0,203.0,2.5,19.0,785.0,762.96,585.32
2016,8,21,10,45,720.5,204.0,2.55,19.5,808.0,797.82,608.8
2016,8,21,11,0,730.0,205.0,2.6,20.0,831.0,831.04,630.12
2016,8,21,11,15,735.0,206.5,2.65,20.0,846.0,859.01,648.92
2016,8,21,11,30,740.0,208.0,2.7,20.0,861.0,884.76,666.24
2016,8,21,11,45,743.5,208.0,2.8,20.0,869.0,905.24,680.41
2016,8,21,12,0,747.0,208.0,2.9,20.0,877.0,923.15,692.95
2016,8,21,12,15,554.5,305.5,2.95,20.0,802.0,850.48,639.91
2016,8,21,12,30,362.0,403.0,3.0,20.0,727.0,767.65,577.15
2016,8,21,12,45,563.0,298.5,3.1,20.0,797.0,864.49,652.44
2016,8,21,13,0,764.0,194.0,3.2,20.0,867.0,955.21,717.75
2016,8,21,13,15,472.5,308.0,3.2,20.0,722.0,791.14,599.4
2016,8,21,13,30,181.0,422.0,3.2,20.0,577.0,614.79,466.11
2016,8,21,13,45,156.0,409.0,3.25,20.0,540.0,577.26,439.97
2016,8,21,14,0,131.0,396.0,3.3,20.0,503.0,539.54,412.61
2016,8,21,14,15,107.5,374.0,3.3,19.5,459.5,484.71,373.22
2016,8,21,14,30,84.0,352.0,3.3,19.0,416.0,439.07,339.99
2016,8,21,14,45,60.0,316.5,3.35,19.0,361.5,378.98,294.79
2016,8,21,15,0,36.0,281.0,3.4,19.0,307.0,319.8,249.56
2016,8,21,15,15,34.0,264.5,3.4,18.5,288.0,300.4,235.72
2016,8,21,15,30,32.0,248.0,3.4,18.0,269.0,281.0,221.6
2016,8,21,15,45,22.0,217.5,3.4,18.0,231.5,233.47,184.48
2016,8,21,16,0,12.0,187.0,3.4,18.0,194.0,194.47,153.7
2016,8,21,16,15,6.0,162.0,3.4,17.5,165.5,164.69,130.31
2016,8,21,16,30,0.0,137.0,3.4,17.0,137.0,135.4,106.95
2016,8,21,16,45,0.0,114.0,3.45,17.0,114.0,112.21,88.24
2016,8,21,17,0,0.0,91.0,3.5,17.0,91.0,89.05,69.26
2016,8,21,17,15,0.0,76.0,3.45,16.5,76.0,74.15,57.05
2016,8,21,17,30,0.0,61.0,3.4,16.0,61.0,59.24,44.59
2016,8,21,17,45,138.5,60.5,3.4,15.5,84.0,121.75,95.29
2016,8,21,18,0,277.0,60.0,3.4,15.0,107.0,164.5,125.13
2016,8,21,18,15,193.5,41.5,3.3,14.5,69.0,106.75,75.25
2016,8,21,18,30,110.0,23.0,3.2,14.0,31.0,54.74,22.69
2016,8,21,18,45,55.0,11.5,3.1,14.0,15.5,19.88,0.0
2016,8,21,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,5,45,64.5,13.0,2.7,12.5,18.0,12.78,0.0
2016,8,22,6,0,129.0,26.0,2.8,13.0,36.0,20.19,8.71
2016,8,22,6,15,214.0,43.5,2.8,13.5,75.0,33.29,23.15
2016,8,22,6,30,299.0,61.0,2.8,14.0,114.0,45.77,34.82
2016,8,22,6,45,364.0,74.0,2.85,14.5,160.5,67.14,44.04
2016,8,22,7,0,429.0,87.0,2.9,15.0,207.0,107.03,67.87
2016,8,22,7,15,217.5,106.5,2.8,15.0,168.0,123.48,89.18
2016,8,22,7,30,6.0,126.0,2.7,15.0,129.0,119.75,95.14
2016,8,22,7,45,9.5,144.0,2.65,15.5,148.5,138.35,109.99
2016,8,22,8,0,13.0,162.0,2.6,16.0,168.0,157.4,124.98
2016,8,22,8,15,13.5,177.0,2.5,16.5,184.0,173.04,137.06
2016,8,22,8,30,14.0,192.0,2.4,17.0,200.0,188.74,149.0
2016,8,22,8,45,43.5,234.0,2.35,17.5,261.5,241.68,190.37
2016,8,22,9,0,73.0,276.0,2.3,18.0,323.0,299.63,234.92
2016,8,22,9,15,75.5,296.5,2.3,18.0,347.5,325.51,254.39
2016,8,22,9,30,78.0,317.0,2.3,18.0,372.0,351.64,273.97
2016,8,22,9,45,92.5,339.5,2.35,18.5,408.0,387.87,300.76
2016,8,22,10,0,107.0,362.0,2.4,19.0,444.0,425.36,328.12
2016,8,22,10,15,422.5,274.0,2.45,19.0,616.5,586.93,455.2
2016,8,22,10,30,738.0,186.0,2.5,19.0,789.0,766.66,589.96
2016,8,22,10,45,744.0,189.0,2.6,19.5,810.5,801.41,611.69
2016,8,22,11,0,750.0,192.0,2.7,20.0,832.0,834.25,633.07
2016,8,22,11,15,754.5,193.0,2.75,20.0,847.0,861.7,651.54
2016,8,22,11,30,759.0,194.0,2.8,20.0,862.0,886.82,668.45
2016,8,22,11,45,760.0,195.5,2.9,20.5,869.0,906.78,680.97
2016,8,22,12,0,761.0,197.0,3.0,21.0,876.0,924.05,691.74
2016,8,22,12,15,761.0,197.0,3.05,21.0,875.5,936.03,699.99
2016,8,22,12,30,761.0,197.0,3.1,21.0,875.0,945.11,706.45
2016,8,22,12,45,734.0,211.5,3.2,21.0,860.5,940.48,704.17
2016,8,22,13,0,707.0,226.0,3.3,21.0,846.0,932.78,700.01
2016,8,22,13,15,702.5,224.0,3.3,20.5,830.5,926.75,697.76
2016,8,22,13,30,698.0,222.0,3.3,20.0,815.0,917.93,693.7
2016,8,22,13,45,463.5,306.0,3.35,20.0,696.0,776.1,590.69
2016,8,22,14,0,229.0,390.0,3.4,20.0,577.0,624.77,477.01
2016,8,22,14,15,260.0,368.0,3.4,19.5,572.5,636.18,488.73
2016,8,22,14,30,291.0,346.0,3.4,19.0,568.0,636.45,491.68
2016,8,22,14,45,238.0,336.0,3.45,19.0,512.0,564.83,438.89
2016,8,22,15,0,185.0,326.0,3.5,19.0,456.0,503.96,393.36
2016,8,22,15,15,297.5,282.5,3.5,18.5,476.5,552.57,435.11
2016,8,22,15,30,410.0,239.0,3.5,18.0,497.0,592.22,469.23
2016,8,22,15,45,503.0,197.5,3.5,18.0,489.0,602.46,479.88
2016,8,22,16,0,596.0,156.0,3.5,18.0,481.0,606.8,485.76
2016,8,22,16,15,347.5,173.5,3.45,17.5,359.0,424.28,342.92
2016,8,22,16,30,99.0,191.0,3.4,17.0,237.0,261.26,210.53
2016,8,22,16,45,49.5,155.0,3.35,17.0,178.0,189.58,152.41
2016,8,22,17,0,0.0,119.0,3.3,17.0,119.0,118.52,93.65
2016,8,22,17,15,0.0,99.0,3.2,16.5,99.0,98.44,77.34
2016,8,22,17,30,0.0,79.0,3.1,16.0,79.0,78.3,60.58
2016,8,22,17,45,132.0,69.0,3.05,15.5,91.0,129.12,101.25
2016,8,22,18,0,264.0,59.0,3.0,15.0,103.0,158.52,120.09
2016,8,22,18,15,180.5,40.5,2.85,14.5,65.5,101.79,71.09
2016,8,22,18,30,97.0,22.0,2.7,14.0,28.0,50.03,16.18
2016,8,22,18,45,48.5,11.0,2.6,14.0,14.0,18.22,0.0
2016,8,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,5,45,83.0,13.0,2.2,12.5,19.0,12.78,0.0
2016,8,23,6,0,166.0,26.0,2.3,13.0,38.0,20.27,8.15
2016,8,23,6,15,263.0,40.5,2.3,13.5,78.0,30.93,21.06
2016,8,23,6,30,360.0,55.0,2.3,14.0,118.0,41.06,30.66
2016,8,23,6,45,429.5,65.5,2.3,14.5,166.0,61.6,38.45
2016,8,23,7,0,499.0,76.0,2.3,15.0,214.0,102.99,61.81
2016,8,23,7,15,249.5,84.0,2.2,15.0,153.0,105.28,72.53
2016,8,23,7,30,0.0,92.0,2.1,15.0,92.0,88.03,68.9
2016,8,23,7,45,0.0,108.0,2.05,15.5,108.0,103.27,81.26
2016,8,23,8,0,0.0,124.0,2.0,16.0,124.0,118.57,93.43
2016,8,23,8,15,5.0,154.0,1.95,16.5,157.0,148.75,117.45
2016,8,23,8,30,10.0,184.0,1.9,17.0,190.0,179.64,141.63
2016,8,23,8,45,14.5,205.0,1.85,17.5,214.0,202.62,159.17
2016,8,23,9,0,19.0,226.0,1.8,18.0,238.0,226.16,176.95
2016,8,23,9,15,21.5,244.0,1.8,18.0,258.0,246.25,192.21
2016,8,23,9,30,24.0,262.0,1.8,18.0,278.0,266.61,207.59
2016,8,23,9,45,32.0,289.0,1.8,18.5,312.5,299.71,232.28
2016,8,23,10,0,40.0,316.0,1.8,19.0,347.0,333.97,257.46
2016,8,23,10,15,69.0,351.5,1.85,19.0,407.0,392.95,301.95
2016,8,23,10,30,98.0,387.0,1.9,19.0,467.0,454.42,347.49
2016,8,23,10,45,231.5,383.0,1.95,19.5,578.5,567.29,432.01
2016,8,23,11,0,365.0,379.0,2.0,20.0,690.0,688.94,519.65
2016,8,23,11,15,403.5,367.0,2.05,20.0,716.5,726.75,546.18
2016,8,23,11,30,442.0,355.0,2.1,20.0,743.0,762.23,571.71
2016,8,23,11,45,640.0,255.5,2.2,20.5,822.0,856.75,641.74
2016,8,23,12,0,838.0,156.0,2.3,21.0,901.0,950.16,703.84
2016,8,23,12,15,838.0,156.0,2.35,21.0,900.5,962.58,711.54
2016,8,23,12,30,838.0,156.0,2.4,21.0,900.0,971.87,718.1
2016,8,23,12,45,828.0,159.5,2.45,21.0,889.5,972.02,718.81
2016,8,23,13,0,818.0,163.0,2.5,21.0,879.0,968.94,717.59
2016,8,23,13,15,813.5,162.0,2.55,21.0,863.0,963.3,714.81
2016,8,23,13,30,809.0,161.0,2.6,21.0,847.0,954.53,710.09
2016,8,23,13,45,802.5,159.0,2.7,21.0,823.5,939.76,701.9
2016,8,23,14,0,796.0,157.0,2.8,21.0,800.0,922.05,691.78
2016,8,23,14,15,786.5,154.5,2.8,20.5,770.0,898.24,678.07
2016,8,23,14,30,777.0,152.0,2.8,20.0,740.0,871.85,662.57
2016,8,23,14,45,565.5,222.0,2.85,20.0,639.0,744.69,573.22
2016,8,23,15,0,354.0,292.0,2.9,20.0,538.0,618.25,478.35
2016,8,23,15,15,250.5,287.5,2.9,19.5,456.5,519.23,405.39
2016,8,23,15,30,147.0,283.0,2.9,19.0,375.0,417.84,328.32
2016,8,23,15,45,132.0,260.0,2.95,19.0,337.5,377.28,298.24
2016,8,23,16,0,117.0,237.0,3.0,19.0,300.0,337.41,267.96
2016,8,23,16,15,84.5,208.5,3.0,18.5,252.0,273.61,218.4
2016,8,23,16,30,52.0,180.0,3.0,18.0,204.0,219.68,175.71
2016,8,23,16,45,40.5,156.5,3.05,17.5,173.5,186.2,149.23
2016,8,23,17,0,29.0,133.0,3.1,17.0,143.0,153.68,123.0
2016,8,23,17,15,236.5,106.5,3.1,16.5,170.0,233.07,189.31
2016,8,23,17,30,444.0,80.0,3.1,16.0,197.0,285.06,228.67
2016,8,23,17,45,374.0,67.0,3.1,16.0,150.5,221.21,172.94
2016,8,23,18,0,304.0,54.0,3.1,16.0,104.0,164.66,123.27
2016,8,23,18,15,210.5,37.5,3.0,15.5,66.0,105.65,72.36
2016,8,23,18,30,117.0,21.0,2.9,15.0,28.0,52.13,10.63
2016,8,23,18,45,58.5,10.5,2.85,14.5,14.0,19.08,0.0
2016,8,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,5,45,108.5,12.5,2.15,11.5,20.0,12.29,0.0
2016,8,24,6,0,217.0,25.0,2.3,12.0,40.0,19.96,7.26
2016,8,24,6,15,325.0,37.5,2.3,12.5,82.5,28.94,19.37
2016,8,24,6,30,433.0,50.0,2.3,13.0,125.0,37.3,27.44
2016,8,24,6,45,505.0,58.5,2.35,13.5,175.0,56.42,33.25
2016,8,24,7,0,577.0,67.0,2.4,14.0,225.0,100.52,57.06
2016,8,24,7,15,346.0,108.0,2.35,14.5,208.0,138.98,96.6
2016,8,24,7,30,115.0,149.0,2.3,15.0,191.0,155.9,120.7
2016,8,24,7,45,97.0,170.0,2.3,15.5,209.5,180.73,141.89
2016,8,24,8,0,79.0,191.0,2.3,16.0,228.0,201.17,158.94
2016,8,24,8,15,88.5,214.5,2.25,16.5,260.5,231.92,183.24
2016,8,24,8,30,98.0,238.0,2.2,17.0,293.0,263.82,208.06
2016,8,24,8,45,90.0,257.5,2.2,17.5,311.0,284.92,224.08
2016,8,24,9,0,82.0,277.0,2.2,18.0,329.0,305.16,239.07
2016,8,24,9,15,86.0,298.0,2.15,18.0,355.5,332.84,260.02
2016,8,24,9,30,90.0,319.0,2.1,18.0,382.0,360.9,280.96
2016,8,24,9,45,101.5,339.5,2.1,18.5,414.5,393.8,305.0
2016,8,24,10,0,113.0,360.0,2.1,19.0,447.0,427.64,329.39
2016,8,24,10,15,214.0,365.5,2.1,19.5,536.5,516.1,395.81
2016,8,24,10,30,315.0,371.0,2.1,20.0,626.0,612.7,466.05
2016,8,24,10,45,608.5,246.0,2.15,20.5,756.5,745.85,566.5
2016,8,24,11,0,902.0,121.0,2.2,21.0,887.0,885.83,662.59
2016,8,24,11,15,905.5,121.5,2.25,21.0,902.0,914.64,680.44
2016,8,24,11,30,909.0,122.0,2.3,21.0,917.0,940.59,697.47
2016,8,24,11,45,907.5,124.0,2.35,21.0,923.5,960.49,710.57
2016,8,24,12,0,906.0,126.0,2.4,21.0,930.0,977.13,721.66
2016,8,24,12,15,906.0,126.0,2.45,21.0,929.5,989.85,730.3
2016,8,24,12,30,906.0,126.0,2.5,21.0,929.0,999.22,736.9
2016,8,24,12,45,892.5,132.0,2.6,21.0,917.0,998.47,737.52
2016,8,24,13,0,879.0,138.0,2.7,21.0,905.0,994.32,736.09
2016,8,24,13,15,875.0,137.0,2.75,21.0,888.5,988.73,733.38
2016,8,24,13,30,871.0,136.0,2.8,21.0,872.0,979.86,728.6
2016,8,24,13,45,865.0,134.5,2.9,21.0,848.5,965.35,720.61
2016,8,24,14,0,859.0,133.0,3.0,21.0,825.0,953.56,714.51
2016,8,24,14,15,850.0,131.0,3.05,20.5,794.0,929.58,701.15
2016,8,24,14,30,841.0,129.0,3.1,20.0,763.0,902.81,685.88
2016,8,24,14,45,830.5,126.0,3.15,20.0,726.5,871.01,665.72
2016,8,24,15,0,820.0,123.0,3.2,20.0,690.0,836.84,643.79
2016,8,24,15,15,559.5,193.0,3.2,19.5,569.0,675.7,528.8
2016,8,24,15,30,299.0,263.0,3.2,19.0,448.0,522.38,411.26
2016,8,24,15,45,291.5,242.0,3.2,19.0,411.0,483.69,383.62
2016,8,24,16,0,284.0,221.0,3.2,19.0,374.0,444.64,354.64
2016,8,24,16,15,234.0,204.0,3.2,18.5,322.0,381.7,306.31
2016,8,24,16,30,184.0,187.0,3.2,18.0,270.0,315.71,254.68
2016,8,24,16,45,93.5,153.0,3.2,18.0,195.0,218.62,175.95
2016,8,24,17,0,3.0,119.0,3.2,18.0,120.0,120.38,94.84
2016,8,24,17,15,1.5,99.5,3.15,17.5,100.0,99.98,78.32
2016,8,24,17,30,0.0,80.0,3.1,17.0,80.0,79.67,61.44
2016,8,24,17,45,195.5,64.0,3.1,16.5,95.0,146.03,113.69
2016,8,24,18,0,391.0,48.0,3.1,16.0,110.0,184.84,137.39
2016,8,24,18,15,275.0,34.5,3.05,15.5,70.0,118.54,79.72
2016,8,24,18,30,159.0,21.0,3.0,15.0,30.0,59.72,2.93
2016,8,24,18,45,79.5,10.5,2.95,14.5,15.0,21.97,0.0
2016,8,24,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,5,45,118.0,11.5,2.15,12.5,19.5,11.3,0.0
2016,8,25,6,0,236.0,23.0,2.2,13.0,39.0,18.13,5.21
2016,8,25,6,15,347.0,34.5,2.15,13.5,81.0,26.23,16.89
2016,8,25,6,30,458.0,46.0,2.1,14.0,123.0,33.77,24.18
2016,8,25,6,45,528.0,53.5,2.1,14.5,173.0,51.7,29.22
2016,8,25,7,0,598.0,61.0,2.1,15.0,223.0,96.0,52.39
2016,8,25,7,15,299.0,64.0,2.05,15.5,145.0,94.48,61.18
2016,8,25,7,30,0.0,67.0,2.0,16.0,67.0,64.76,49.17
2016,8,25,7,45,0.0,85.0,2.0,16.5,85.0,81.94,63.29
2016,8,25,8,0,0.0,103.0,2.0,17.0,103.0,99.04,77.07
2016,8,25,8,15,0.0,125.0,2.0,17.0,125.0,119.95,93.92
2016,8,25,8,30,0.0,147.0,2.0,17.0,147.0,140.96,110.63
2016,8,25,8,45,1.5,161.0,2.0,17.5,162.0,155.25,121.54
2016,8,25,9,0,3.0,175.0,2.0,18.0,177.0,169.74,132.51
2016,8,25,9,15,1.5,164.0,2.0,18.0,165.0,158.92,123.5
2016,8,25,9,30,0.0,153.0,2.0,18.0,153.0,147.76,114.32
2016,8,25,9,45,8.5,207.0,2.05,18.5,213.5,205.43,159.59
2016,8,25,10,0,17.0,261.0,2.1,19.0,274.0,264.1,204.51
2016,8,25,10,15,51.0,320.0,2.15,19.0,361.0,349.1,269.67
2016,8,25,10,30,85.0,379.0,2.2,19.0,448.0,436.5,335.05
2016,8,25,10,45,217.0,382.5,2.25,19.5,565.0,554.78,424.0
2016,8,25,11,0,349.0,386.0,2.3,20.0,682.0,681.9,516.08
2016,8,25,11,15,645.5,244.5,2.3,20.0,803.5,816.02,617.26
2016,8,25,11,30,942.0,103.0,2.3,20.0,925.0,949.64,707.28
2016,8,25,11,45,945.0,103.0,2.35,20.0,933.0,972.13,721.01
2016,8,25,12,0,948.0,103.0,2.4,20.0,941.0,991.37,733.8
2016,8,25,12,15,948.5,103.0,2.4,20.0,941.0,1004.9,742.44
2016,8,25,12,30,949.0,103.0,2.4,20.0,941.0,1014.95,748.95
2016,8,25,12,45,938.5,108.0,2.45,20.0,930.0,1016.17,750.41
2016,8,25,13,0,928.0,113.0,2.5,20.0,919.0,1013.84,749.75
2016,8,25,13,15,924.0,112.0,2.55,20.0,902.5,1007.93,746.9
2016,8,25,13,30,920.0,111.0,2.6,20.0,886.0,998.56,741.9
2016,8,25,13,45,914.0,110.0,2.65,20.0,861.5,983.9,733.52
2016,8,25,14,0,908.0,109.0,2.7,20.0,837.0,965.97,723.06
2016,8,25,14,15,900.0,107.5,2.75,19.5,806.0,942.52,710.28
2016,8,25,14,30,892.0,106.0,2.8,19.0,775.0,916.11,695.45
2016,8,25,14,45,880.5,104.0,2.85,19.0,737.5,883.33,674.81
2016,8,25,15,0,869.0,102.0,2.9,19.0,700.0,848.12,652.35
2016,8,25,15,15,854.5,99.5,2.95,18.5,657.0,812.38,630.5
2016,8,25,15,30,840.0,97.0,3.0,18.0,614.0,769.98,603.51
2016,8,25,15,45,820.0,94.0,3.1,18.0,566.5,721.37,570.65
2016,8,25,16,0,800.0,91.0,3.2,18.0,519.0,671.88,536.51
2016,8,25,16,15,491.5,138.0,3.2,17.5,393.0,485.39,392.28
2016,8,25,16,30,183.0,185.0,3.2,17.0,267.0,312.56,252.82
2016,8,25,16,45,171.0,164.5,3.2,17.0,233.5,275.72,223.78
2016,8,25,17,0,159.0,144.0,3.2,17.0,200.0,239.68,194.34
2016,8,25,17,15,368.0,102.5,3.15,16.5,204.0,295.07,239.27
2016,8,25,17,30,577.0,61.0,3.1,16.0,208.0,318.76,254.24
2016,8,25,17,45,499.0,52.5,3.05,15.5,158.5,249.76,193.84
2016,8,25,18,0,421.0,44.0,3.0,15.0,109.0,188.62,139.55
2016,8,25,18,15,299.5,31.5,2.85,14.5,68.5,120.79,79.92
2016,8,25,18,30,178.0,19.0,2.7,14.0,28.0,60.53,0.0
2016,8,25,18,45,89.0,9.5,2.55,13.5,14.0,22.11,0.0
2016,8,25,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,5,45,107.5,11.5,1.9,12.5,18.5,11.3,0.0
2016,8,26,6,0,215.0,23.0,2.0,13.0,37.0,18.3,4.3
2016,8,26,6,15,328.0,35.0,2.05,13.5,79.0,26.88,17.37
2016,8,26,6,30,441.0,47.0,2.1,14.0,121.0,34.87,25.13
2016,8,26,6,45,511.0,55.5,2.15,14.5,170.5,52.23,30.47
2016,8,26,7,0,581.0,64.0,2.2,15.0,220.0,96.37,53.55
2016,8,26,7,15,290.5,74.5,2.2,15.0,152.5,101.72,67.75
2016,8,26,7,30,0.0,85.0,2.2,15.0,85.0,81.56,63.51
2016,8,26,7,45,0.0,93.0,2.2,15.5,93.0,89.37,69.75
2016,8,26,8,0,0.0,101.0,2.2,16.0,101.0,97.16,75.83
2016,8,26,8,15,1.0,132.5,2.15,16.0,133.5,127.3,100.34
2016,8,26,8,30,2.0,164.0,2.1,16.0,166.0,157.67,124.65
2016,8,26,8,45,10.5,194.0,2.05,16.5,201.0,190.43,150.28
2016,8,26,9,0,19.0,224.0,2.0,17.0,236.0,224.24,176.37
2016,8,26,9,15,24.0,246.5,2.0,17.5,262.5,250.0,195.8
2016,8,26,9,30,29.0,269.0,2.0,18.0,289.0,276.16,215.33
2016,8,26,9,45,24.0,269.5,2.0,18.5,287.0,275.55,213.89
2016,8,26,10,0,19.0,270.0,2.0,19.0,285.0,274.17,211.98
2016,8,26,10,15,28.0,301.5,2.05,19.0,324.5,314.14,242.41
2016,8,26,10,30,37.0,333.0,2.1,19.0,364.0,354.2,272.46
2016,8,26,10,45,108.0,375.0,2.15,19.5,466.0,458.93,351.35
2016,8,26,11,0,179.0,417.0,2.2,20.0,568.0,565.88,429.19
2016,8,26,11,15,193.5,423.5,2.25,20.0,590.0,592.37,447.77
2016,8,26,11,30,208.0,430.0,2.3,20.0,612.0,618.96,466.91
2016,8,26,11,45,211.0,431.5,2.35,20.0,616.5,629.9,474.7
2016,8,26,12,0,214.0,433.0,2.4,20.0,621.0,640.13,482.14
2016,8,26,12,15,213.5,432.5,2.45,20.0,620.5,644.24,485.24
2016,8,26,12,30,213.0,432.0,2.5,20.0,620.0,647.46,487.8
2016,8,26,12,45,238.0,423.0,2.6,20.0,631.0,665.25,501.86
2016,8,26,13,0,263.0,414.0,2.7,20.0,642.0,690.08,520.67
2016,8,26,13,15,260.0,408.5,2.7,20.0,630.0,683.06,515.86
2016,8,26,13,30,257.0,403.0,2.7,20.0,618.0,674.89,510.53
2016,8,26,13,45,259.0,389.5,2.75,20.0,601.0,661.76,502.26
2016,8,26,14,0,261.0,376.0,2.8,20.0,584.0,647.4,493.14
2016,8,26,14,15,223.0,366.0,2.8,19.5,539.0,590.24,452.81
2016,8,26,14,30,185.0,356.0,2.8,19.0,494.0,542.53,418.76
2016,8,26,14,45,184.0,338.5,2.8,19.0,470.0,519.65,403.01
2016,8,26,15,0,183.0,321.0,2.8,19.0,446.0,496.1,386.5
2016,8,26,15,15,146.5,297.5,2.75,18.5,393.5,436.59,342.41
2016,8,26,15,30,110.0,274.0,2.7,18.0,341.0,370.8,292.87
2016,8,26,15,45,88.5,248.0,2.7,18.0,299.5,323.83,256.93
2016,8,26,16,0,67.0,222.0,2.7,18.0,258.0,278.18,221.41
2016,8,26,16,15,70.5,201.0,2.7,17.5,235.5,256.08,205.11
2016,8,26,16,30,74.0,180.0,2.7,17.0,213.0,233.48,187.98
2016,8,26,16,45,67.0,159.0,2.7,17.0,185.5,204.47,164.73
2016,8,26,17,0,60.0,138.0,2.7,17.0,158.0,175.98,141.52
2016,8,26,17,15,301.5,101.0,2.65,16.5,179.0,261.44,211.8
2016,8,26,17,30,543.0,64.0,2.6,16.0,200.0,306.16,243.65
2016,8,26,17,45,464.5,54.5,2.55,15.5,151.0,237.86,184.02
2016,8,26,18,0,386.0,45.0,2.5,15.0,102.0,177.52,130.74
2016,8,26,18,15,266.5,31.0,2.4,14.5,63.0,111.05,72.01
2016,8,26,18,30,147.0,17.0,2.3,14.0,24.0,51.34,0.0
2016,8,26,18,45,73.5,8.5,2.2,14.0,12.0,18.68,0.0
2016,8,26,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,5,45,92.0,11.0,2.0,12.5,17.0,10.81,0.0
2016,8,27,6,0,184.0,22.0,2.1,13.0,34.0,17.46,2.66
2016,8,27,6,15,293.0,35.5,2.15,13.0,75.0,27.55,17.9
2016,8,27,6,30,402.0,49.0,2.2,13.0,116.0,36.95,27.04
2016,8,27,6,45,474.0,59.0,2.3,13.5,165.0,53.83,33.03
2016,8,27,7,0,546.0,69.0,2.4,14.0,214.0,97.24,56.05
2016,8,27,7,15,273.0,61.0,2.4,14.5,133.5,87.51,56.71
2016,8,27,7,30,0.0,53.0,2.4,15.0,53.0,51.2,37.94
2016,8,27,7,45,0.0,70.0,2.4,15.5,70.0,67.67,51.63
2016,8,27,8,0,0.0,87.0,2.4,16.0,87.0,84.0,64.96
2016,8,27,8,15,2.0,127.5,2.4,16.0,128.5,122.99,96.86
2016,8,27,8,30,4.0,168.0,2.4,16.0,170.0,162.22,128.43
2016,8,27,8,45,4.5,176.0,2.4,16.5,178.5,170.75,134.6
2016,8,27,9,0,5.0,184.0,2.4,17.0,187.0,179.29,140.81
2016,8,27,9,15,9.5,209.0,2.35,17.0,215.5,206.27,161.92
2016,8,27,9,30,14.0,234.0,2.3,17.0,244.0,233.8,183.25
2016,8,27,9,45,13.5,237.0,2.3,17.5,247.0,237.51,185.37
2016,8,27,10,0,13.0,240.0,2.3,18.0,250.0,241.09,187.47
2016,8,27,10,15,47.0,307.0,2.3,18.0,345.0,333.58,259.21
2016,8,27,10,30,81.0,374.0,2.3,18.0,440.0,428.56,330.71
2016,8,27,10,45,61.0,365.0,2.35,18.5,415.5,407.9,313.51
2016,8,27,11,0,41.0,356.0,2.4,19.0,391.0,385.55,295.59
2016,8,27,11,15,54.0,378.5,2.45,19.0,425.0,421.9,322.99
2016,8,27,11,30,67.0,401.0,2.5,19.0,459.0,459.02,350.49
2016,8,27,11,45,173.5,411.5,2.6,19.5,564.0,575.3,437.87
2016,8,27,12,0,280.0,422.0,2.7,20.0,669.0,695.97,525.25
2016,8,27,12,15,285.5,417.5,2.75,20.0,668.5,702.9,529.79
2016,8,27,12,30,291.0,413.0,2.8,20.0,668.0,708.7,534.41
2016,8,27,12,45,288.0,409.5,2.85,20.0,660.5,706.23,533.03
2016,8,27,13,0,285.0,406.0,2.9,20.0,653.0,702.47,530.86
2016,8,27,13,15,582.0,268.0,2.95,19.5,758.5,851.62,646.78
2016,8,27,13,30,879.0,130.0,3.0,19.0,864.0,976.4,735.25
2016,8,27,13,45,875.0,127.5,3.05,19.0,840.5,962.41,725.82
2016,8,27,14,0,871.0,125.0,3.1,19.0,817.0,945.21,715.55
2016,8,27,14,15,862.0,123.0,3.1,19.0,786.0,926.47,703.93
2016,8,27,14,30,853.0,121.0,3.1,19.0,755.0,899.25,686.53
2016,8,27,14,45,845.5,117.0,3.1,19.0,718.5,868.47,666.67
2016,8,27,15,0,838.0,113.0,3.1,19.0,682.0,835.12,644.94
2016,8,27,15,15,822.5,110.0,3.1,18.5,639.5,794.04,618.74
2016,8,27,15,30,807.0,107.0,3.1,18.0,597.0,751.28,590.97
2016,8,27,15,45,585.0,153.5,3.1,18.0,494.0,612.13,487.61
2016,8,27,16,0,363.0,200.0,3.1,18.0,391.0,474.4,380.07
2016,8,27,16,15,273.5,190.5,3.1,17.5,326.0,391.0,315.53
2016,8,27,16,30,184.0,181.0,3.1,17.0,261.0,308.06,249.56
2016,8,27,16,45,173.5,160.0,3.1,16.5,228.0,271.48,220.8
2016,8,27,17,0,163.0,139.0,3.1,16.0,195.0,235.54,191.66
2016,8,27,17,15,150.0,116.5,3.0,15.5,161.5,197.4,159.89
2016,8,27,17,30,137.0,94.0,2.9,15.0,128.0,160.26,128.17
2016,8,27,17,45,278.0,67.0,2.85,15.0,114.5,182.79,142.39
2016,8,27,18,0,419.0,40.0,2.8,15.0,101.0,180.9,132.31
2016,8,27,18,15,294.0,27.5,2.7,14.5,62.0,113.33,71.22
2016,8,27,18,30,169.0,15.0,2.6,14.0,23.0,46.73,0.0
2016,8,27,18,45,84.5,7.5,2.55,13.5,11.5,7.37,0.0
2016,8,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,45,135.5,10.0,1.65,11.5,18.0,9.83,0.0
2016,8,28,6,0,271.0,20.0,1.7,12.0,36.0,15.65,0.52
2016,8,28,6,15,388.5,30.0,1.65,12.5,79.5,22.49,13.54
2016,8,28,6,30,506.0,40.0,1.6,13.0,123.0,28.85,19.89
2016,8,28,6,45,577.5,47.0,1.6,13.5,174.0,44.4,24.09
2016,8,28,7,0,649.0,54.0,1.6,14.0,225.0,93.56,49.2
2016,8,28,7,15,324.5,76.0,1.55,14.5,161.5,106.67,70.5
2016,8,28,7,30,0.0,98.0,1.5,15.0,98.0,93.35,73.35
2016,8,28,7,45,8.5,129.5,1.5,15.5,133.5,124.82,98.84
2016,8,28,8,0,17.0,161.0,1.5,16.0,169.0,157.46,124.81
2016,8,28,8,15,72.0,198.5,1.45,16.5,237.0,211.35,166.76
2016,8,28,8,30,127.0,236.0,1.4,17.0,305.0,272.28,213.91
2016,8,28,8,45,203.0,252.0,1.4,17.5,373.0,331.32,259.21
2016,8,28,9,0,279.0,268.0,1.4,18.0,441.0,397.4,309.45
2016,8,28,9,15,595.5,176.5,1.45,18.0,578.5,507.35,395.65
2016,8,28,9,30,912.0,85.0,1.5,18.0,716.0,643.86,499.87
2016,8,28,9,45,912.0,91.5,1.55,18.5,750.0,691.44,533.31
2016,8,28,10,0,912.0,98.0,1.6,19.0,784.0,736.77,563.84
2016,8,28,10,15,919.5,99.5,1.7,19.0,813.5,780.3,593.6
2016,8,28,10,30,927.0,101.0,1.8,19.0,843.0,821.77,621.76
2016,8,28,10,45,932.0,101.5,1.9,19.5,866.0,857.96,644.98
2016,8,28,11,0,937.0,102.0,2.0,20.0,889.0,891.53,666.33
2016,8,28,11,15,940.0,103.0,2.1,20.0,903.5,921.1,686.23
2016,8,28,11,30,943.0,104.0,2.2,20.0,918.0,947.65,704.18
2016,8,28,11,45,945.0,104.0,2.3,20.5,925.5,969.11,717.47
2016,8,28,12,0,947.0,104.0,2.4,21.0,933.0,987.26,728.67
2016,8,28,12,15,946.5,103.5,2.45,21.0,931.5,999.16,736.76
2016,8,28,12,30,946.0,103.0,2.5,21.0,930.0,1007.53,742.72
2016,8,28,12,45,950.0,99.5,2.6,21.0,922.5,1013.46,747.76
2016,8,28,13,0,954.0,96.0,2.7,21.0,915.0,1015.79,750.58
2016,8,28,13,15,950.0,95.0,2.75,20.5,898.0,1009.51,748.85
2016,8,28,13,30,946.0,94.0,2.8,20.0,881.0,999.67,744.93
2016,8,28,13,45,941.0,93.0,2.85,20.0,857.0,985.39,736.75
2016,8,28,14,0,936.0,92.0,2.9,20.0,833.0,967.71,726.39
2016,8,28,14,15,928.5,90.5,2.9,20.0,801.5,943.93,711.57
2016,8,28,14,30,921.0,89.0,2.9,20.0,770.0,917.09,694.72
2016,8,28,14,45,910.5,87.0,2.9,20.0,732.5,884.21,673.7
2016,8,28,15,0,900.0,85.0,2.9,20.0,695.0,848.75,650.81
2016,8,28,15,15,886.5,83.0,2.9,19.5,651.5,808.53,625.59
2016,8,28,15,30,873.0,81.0,2.9,19.0,608.0,766.38,598.64
2016,8,28,15,45,854.5,78.5,2.9,19.0,560.5,718.33,565.85
2016,8,28,16,0,836.0,76.0,2.9,19.0,513.0,673.08,534.64
2016,8,28,16,15,811.5,73.0,2.85,18.5,462.0,618.57,495.63
2016,8,28,16,30,787.0,70.0,2.8,18.0,411.0,564.13,454.45
2016,8,28,16,45,752.0,66.0,2.75,17.5,358.0,503.08,406.71
2016,8,28,17,0,717.0,62.0,2.7,17.0,305.0,443.77,358.61
2016,8,28,17,15,667.0,56.5,2.6,16.5,252.5,378.0,303.54
2016,8,28,17,30,617.0,51.0,2.5,16.0,200.0,317.98,251.25
2016,8,28,17,45,535.0,44.0,2.45,15.5,150.0,247.95,190.0
2016,8,28,18,0,453.0,37.0,2.4,15.0,100.0,186.31,134.92
2016,8,28,18,15,318.0,25.5,2.35,14.5,60.5,115.93,70.08
2016,8,28,18,30,183.0,14.0,2.3,14.0,21.0,47.75,0.0
2016,8,28,18,45,91.5,7.0,2.25,14.0,10.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,29,5,45,112.0,10.0,2.5,12.5,16.5,9.83,0.0
2016,8,29,6,0,224.0,20.0,2.6,13.0,33.0,15.8,0.0
2016,8,29,6,15,343.5,31.0,2.7,13.5,74.5,23.57,14.28
2016,8,29,6,30,463.0,42.0,2.8,14.0,116.0,30.8,21.45
2016,8,29,6,45,346.0,68.5,2.95,14.5,135.5,57.86,38.95
2016,8,29,7,0,229.0,95.0,3.1,15.0,155.0,96.82,67.77
2016,8,29,7,15,250.0,113.5,3.1,15.0,192.0,131.04,94.1
2016,8,29,7,30,271.0,132.0,3.1,15.0,229.0,167.77,124.35
2016,8,29,7,45,290.5,152.0,3.1,15.5,270.5,207.86,157.97
2016,8,29,8,0,310.0,172.0,3.1,16.0,312.0,250.13,193.43
2016,8,29,8,15,228.0,204.0,3.05,16.5,313.0,268.84,211.16
2016,8,29,8,30,146.0,236.0,3.0,17.0,314.0,279.98,221.12
2016,8,29,8,45,231.5,247.0,3.0,17.5,384.0,339.82,268.0
2016,8,29,9,0,317.0,258.0,3.0,18.0,454.0,407.49,320.6
2016,8,29,9,15,602.5,173.0,2.95,18.0,576.5,507.31,400.41
2016,8,29,9,30,888.0,88.0,2.9,18.0,699.0,630.96,497.26
2016,8,29,9,45,904.0,86.5,2.85,18.5,736.5,680.12,533.08
2016,8,29,10,0,920.0,85.0,2.8,19.0,774.0,728.34,565.99
2016,8,29,10,15,927.5,86.5,2.8,19.0,804.0,772.07,595.91
2016,8,29,10,30,935.0,88.0,2.8,19.0,834.0,813.73,624.07
2016,8,29,10,45,941.0,88.5,2.85,19.5,857.0,850.87,647.98
2016,8,29,11,0,947.0,89.0,2.9,20.0,880.0,885.43,669.92
2016,8,29,11,15,697.5,217.0,2.95,20.0,805.5,830.53,631.58
2016,8,29,11,30,448.0,345.0,3.0,20.0,731.0,755.14,572.11
2016,8,29,11,45,702.5,217.5,3.05,20.0,828.0,870.49,660.28
2016,8,29,12,0,957.0,90.0,3.1,20.0,925.0,980.45,734.27
2016,8,29,12,15,957.0,90.0,3.15,20.0,924.5,993.31,742.26
2016,8,29,12,30,957.0,90.0,3.2,20.0,924.0,1002.62,748.86
2016,8,29,12,45,646.0,241.5,3.25,20.0,802.0,880.31,666.14
2016,8,29,13,0,335.0,393.0,3.3,20.0,680.0,735.79,556.67
2016,8,29,13,15,623.0,251.0,3.35,20.0,772.0,871.19,662.58
2016,8,29,13,30,911.0,109.0,3.4,20.0,864.0,980.86,738.58
2016,8,29,13,45,909.0,106.0,3.45,20.0,841.0,967.59,729.79
2016,8,29,14,0,907.0,103.0,3.5,20.0,818.0,950.95,719.84
2016,8,29,14,15,899.5,101.5,3.5,20.0,787.0,927.67,705.08
2016,8,29,14,30,892.0,100.0,3.5,20.0,756.0,901.43,688.33
2016,8,29,14,45,884.0,96.5,3.55,20.0,719.0,869.74,668.06
2016,8,29,15,0,876.0,93.0,3.6,20.0,682.0,835.42,645.83
2016,8,29,15,15,862.0,90.5,3.6,19.5,639.5,794.98,619.97
2016,8,29,15,30,848.0,88.0,3.6,19.0,597.0,752.71,592.44
2016,8,29,15,45,695.0,118.5,3.6,19.0,513.5,650.87,518.82
2016,8,29,16,0,542.0,149.0,3.6,19.0,430.0,547.62,439.15
2016,8,29,16,15,302.5,160.5,3.6,18.5,314.5,374.78,303.09
2016,8,29,16,30,63.0,172.0,3.6,18.0,199.0,217.95,174.8
2016,8,29,16,45,57.5,151.0,3.6,18.0,173.0,190.3,152.84
2016,8,29,17,0,52.0,130.0,3.6,18.0,147.0,163.04,130.54
2016,8,29,17,15,45.0,108.0,3.5,17.5,121.0,134.35,106.84
2016,8,29,17,30,38.0,86.0,3.4,17.0,95.0,106.2,83.11
2016,8,29,17,45,26.0,65.5,3.3,16.5,71.0,78.64,59.55
2016,8,29,18,0,14.0,45.0,3.2,16.0,47.0,52.07,36.67
2016,8,29,18,15,7.0,27.0,3.15,15.5,28.0,28.95,14.66
2016,8,29,18,30,0.0,9.0,3.1,15.0,9.0,8.85,0.0
2016,8,29,18,45,0.0,4.5,3.1,15.0,4.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
