Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,5,45,128.5,9.0,3.0,13.5,16.5,8.85,0.0
2016,8,30,6,0,257.0,18.0,3.1,14.0,33.0,13.99,0.0
2016,8,30,6,15,381.0,28.0,3.1,14.5,75.0,20.93,11.88
2016,8,30,6,30,505.0,38.0,3.1,15.0,117.0,27.37,18.32
2016,8,30,6,45,580.0,44.0,3.1,15.5,167.5,42.59,23.66
2016,8,30,7,0,655.0,50.0,3.1,16.0,218.0,88.26,44.65
2016,8,30,7,15,700.5,54.5,3.0,16.5,271.0,137.4,79.25
2016,8,30,7,30,746.0,59.0,2.9,17.0,324.0,191.62,123.81
2016,8,30,7,45,780.5,62.0,2.85,17.5,377.0,246.58,172.05
2016,8,30,8,0,815.0,65.0,2.8,18.0,430.0,304.83,223.52
2016,8,30,8,15,837.0,67.5,2.75,18.5,480.0,363.49,274.9
2016,8,30,8,30,859.0,70.0,2.7,19.0,530.0,420.91,323.98
2016,8,30,8,45,877.5,71.5,2.65,19.5,577.0,476.78,370.32
2016,8,30,9,0,896.0,73.0,2.6,20.0,624.0,533.03,415.31
2016,8,30,9,15,908.0,74.5,2.6,20.5,665.5,585.7,456.23
2016,8,30,9,30,920.0,76.0,2.6,21.0,707.0,637.57,495.2
2016,8,30,9,45,927.5,78.5,2.65,21.5,742.5,686.42,530.96
2016,8,30,10,0,935.0,81.0,2.7,22.0,778.0,733.59,562.8
2016,8,30,10,15,941.5,82.0,2.75,22.0,807.5,776.63,592.07
2016,8,30,10,30,948.0,83.0,2.8,22.0,837.0,817.45,619.6
2016,8,30,10,45,953.5,82.5,2.9,22.5,859.5,853.54,642.79
2016,8,30,11,0,959.0,82.0,3.0,23.0,882.0,886.95,664.03
2016,8,30,11,15,961.5,82.5,3.1,23.0,896.0,915.96,683.53
2016,8,30,11,30,964.0,83.0,3.2,23.0,910.0,941.83,700.97
2016,8,30,11,45,966.0,82.5,3.3,23.0,917.0,962.94,715.31
2016,8,30,12,0,968.0,82.0,3.4,23.0,924.0,980.65,727.5
2016,8,30,12,15,967.5,82.0,3.45,23.0,922.5,993.06,735.95
2016,8,30,12,30,967.0,82.0,3.5,23.0,921.0,1001.88,742.16
2016,8,30,12,45,961.0,84.5,3.6,23.0,911.0,1004.51,744.79
2016,8,30,13,0,955.0,87.0,3.7,23.0,901.0,1003.5,745.16
2016,8,30,13,15,951.0,86.5,3.7,22.5,884.0,997.56,743.16
2016,8,30,13,30,947.0,86.0,3.7,22.0,867.0,988.05,738.91
2016,8,30,13,45,943.5,84.0,3.75,22.0,843.0,973.87,730.54
2016,8,30,14,0,940.0,82.0,3.8,22.0,819.0,956.23,719.94
2016,8,30,14,15,933.0,81.0,3.75,22.0,788.0,933.18,705.12
2016,8,30,14,30,926.0,80.0,3.7,22.0,757.0,907.05,688.25
2016,8,30,14,45,917.5,77.5,3.7,22.0,720.0,875.02,667.58
2016,8,30,15,0,909.0,75.0,3.7,22.0,683.0,840.28,644.96
2016,8,30,15,15,896.0,73.0,3.65,21.5,640.0,800.03,619.22
2016,8,30,15,30,883.0,71.0,3.6,21.0,597.0,757.79,591.75
2016,8,30,15,45,866.0,68.5,3.6,21.0,550.0,710.34,559.18
2016,8,30,16,0,849.0,66.0,3.6,21.0,503.0,661.74,525.26
2016,8,30,16,15,826.0,63.5,3.55,20.5,452.5,608.42,487.17
2016,8,30,16,30,803.0,61.0,3.5,20.0,402.0,555.07,446.49
2016,8,30,16,45,769.0,57.5,3.5,19.5,349.5,497.84,401.36
2016,8,30,17,0,735.0,54.0,3.5,19.0,297.0,438.95,353.31
2016,8,30,17,15,685.5,49.5,3.45,18.5,244.5,373.94,298.54
2016,8,30,17,30,636.0,45.0,3.4,18.0,192.0,312.89,245.11
2016,8,30,17,45,551.5,39.0,3.35,18.0,142.5,242.46,182.94
2016,8,30,18,0,467.0,33.0,3.3,18.0,93.0,182.78,129.0
2016,8,30,18,15,233.5,25.0,3.25,17.5,55.0,91.41,48.21
2016,8,30,18,30,0.0,17.0,3.2,17.0,17.0,16.71,0.0
2016,8,30,18,45,0.0,8.5,3.2,16.5,8.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,31,5,45,127.0,9.0,2.9,12.5,15.5,8.85,0.0
2016,8,31,6,0,254.0,18.0,3.0,13.0,31.0,14.13,0.0
2016,8,31,6,15,381.5,27.5,3.1,13.5,73.0,20.61,11.56
2016,8,31,6,30,509.0,37.0,3.2,14.0,115.0,26.64,17.73
2016,8,31,6,45,580.0,43.5,3.3,14.5,165.5,41.19,23.3
2016,8,31,7,0,651.0,50.0,3.4,15.0,216.0,86.96,44.14
2016,8,31,7,15,378.5,95.0,3.4,15.5,197.0,128.4,86.15
2016,8,31,7,30,106.0,140.0,3.4,16.0,178.0,145.25,111.97
2016,8,31,7,45,168.5,160.5,3.45,16.5,231.0,186.77,144.24
2016,8,31,8,0,231.0,181.0,3.5,17.0,284.0,233.54,181.35
2016,8,31,8,15,304.5,190.5,3.45,17.5,343.0,283.46,221.14
2016,8,31,8,30,378.0,200.0,3.4,18.0,402.0,340.94,267.06
2016,8,31,8,45,632.5,137.5,3.4,18.5,510.5,422.04,331.42
2016,8,31,9,0,887.0,75.0,3.4,19.0,619.0,529.15,416.17
2016,8,31,9,15,899.5,77.0,3.4,19.0,660.5,582.16,458.57
2016,8,31,9,30,912.0,79.0,3.4,19.0,702.0,634.43,499.49
2016,8,31,9,45,917.0,82.5,3.4,19.5,737.0,682.29,535.0
2016,8,31,10,0,922.0,86.0,3.4,20.0,772.0,728.28,566.7
2016,8,31,10,15,929.0,87.5,3.4,20.0,801.5,771.67,596.6
2016,8,31,10,30,936.0,89.0,3.4,20.0,831.0,812.93,624.72
2016,8,31,10,45,942.0,89.0,3.45,20.5,853.5,849.53,648.39
2016,8,31,11,0,948.0,89.0,3.5,21.0,876.0,883.53,670.08
2016,8,31,11,15,950.5,90.0,3.5,21.0,891.0,912.75,689.38
2016,8,31,11,30,953.0,91.0,3.5,21.0,906.0,938.87,706.57
2016,8,31,11,45,955.5,90.5,3.55,21.5,913.0,960.22,719.5
2016,8,31,12,0,958.0,90.0,3.6,22.0,920.0,978.21,730.23
2016,8,31,12,15,957.5,90.0,3.6,22.0,918.5,990.49,738.29
2016,8,31,12,30,957.0,90.0,3.6,22.0,917.0,999.2,744.12
2016,8,31,12,45,949.0,93.0,3.6,22.0,906.5,1000.41,745.09
2016,8,31,13,0,941.0,96.0,3.6,22.0,896.0,998.0,743.85
2016,8,31,13,15,937.0,95.5,3.65,22.0,878.5,992.08,740.77
2016,8,31,13,30,933.0,95.0,3.7,22.0,861.0,982.65,735.47
2016,8,31,13,45,929.0,93.0,3.75,22.0,837.0,968.13,726.86
2016,8,31,14,0,925.0,91.0,3.8,22.0,813.0,950.22,716.05
2016,8,31,14,15,917.0,89.5,3.8,22.0,781.5,925.97,700.68
2016,8,31,14,30,909.0,88.0,3.8,22.0,750.0,898.72,683.28
2016,8,31,14,45,900.5,85.0,3.85,22.0,712.5,866.53,662.69
2016,8,31,15,0,892.0,82.0,3.9,22.0,675.0,831.7,640.11
2016,8,31,15,15,610.5,162.0,3.9,21.5,556.0,676.79,530.32
2016,8,31,15,30,329.0,242.0,3.9,21.0,437.0,517.76,407.78
2016,8,31,15,45,334.0,219.5,3.9,21.0,403.5,485.16,384.82
2016,8,31,16,0,339.0,197.0,3.9,21.0,370.0,451.1,359.74
2016,8,31,16,15,330.5,176.0,3.85,20.5,330.5,408.66,327.94
2016,8,31,16,30,322.0,155.0,3.8,20.0,291.0,366.07,295.23
2016,8,31,16,45,518.0,106.0,3.8,20.0,290.5,410.93,331.97
2016,8,31,17,0,714.0,57.0,3.8,20.0,290.0,429.43,344.97
2016,8,31,17,15,662.5,52.0,3.7,19.5,237.5,364.09,289.6
2016,8,31,17,30,611.0,47.0,3.6,19.0,185.0,302.95,236.17
2016,8,31,17,45,527.0,40.0,3.55,18.5,136.5,235.1,176.63
2016,8,31,18,0,443.0,33.0,3.5,18.0,88.0,174.3,122.12
2016,8,31,18,15,291.5,22.0,3.5,17.5,51.0,99.87,47.05
2016,8,31,18,30,140.0,11.0,3.5,17.0,14.0,35.32,0.0
2016,8,31,18,45,70.0,5.5,3.5,16.5,7.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,45,110.0,9.0,2.35,12.5,14.5,8.85,0.0
2016,9,1,6,0,220.0,18.0,2.4,13.0,29.0,14.27,0.0
2016,9,1,6,15,349.5,28.5,2.35,13.5,70.0,21.69,12.33
2016,9,1,6,30,479.0,39.0,2.3,14.0,111.0,28.56,19.4
2016,9,1,6,45,549.5,47.0,2.3,14.5,161.0,40.26,23.5
2016,9,1,7,0,620.0,55.0,2.3,15.0,211.0,85.74,44.49
2016,9,1,7,15,313.0,87.0,2.15,15.5,166.5,112.6,75.76
2016,9,1,7,30,6.0,119.0,2.0,16.0,122.0,113.02,89.24
2016,9,1,7,45,14.5,141.0,1.9,16.5,147.5,136.38,107.84
2016,9,1,8,0,23.0,163.0,1.8,17.0,173.0,160.85,127.09
2016,9,1,8,15,52.5,194.5,1.75,17.0,221.5,200.49,158.27
2016,9,1,8,30,82.0,226.0,1.7,17.0,270.0,245.61,193.66
2016,9,1,8,45,203.5,239.5,1.65,17.5,361.0,319.34,250.68
2016,9,1,9,0,325.0,253.0,1.6,18.0,452.0,406.01,317.01
2016,9,1,9,15,607.0,173.0,1.65,18.5,574.5,507.77,396.09
2016,9,1,9,30,889.0,93.0,1.7,19.0,697.0,632.92,491.09
2016,9,1,9,45,897.0,95.5,1.75,19.5,733.0,680.8,525.21
2016,9,1,10,0,905.0,98.0,1.8,20.0,769.0,727.1,557.05
2016,9,1,10,15,912.5,99.5,1.9,20.0,798.5,770.25,586.6
2016,9,1,10,30,920.0,101.0,2.0,20.0,828.0,811.33,614.56
2016,9,1,10,45,921.5,104.0,2.1,20.0,849.5,846.85,638.6
2016,9,1,11,0,923.0,107.0,2.2,20.0,871.0,879.57,660.72
2016,9,1,11,15,926.5,107.5,2.35,20.0,885.5,908.54,680.78
2016,9,1,11,30,930.0,108.0,2.5,20.0,900.0,934.53,698.9
2016,9,1,11,45,928.0,110.5,2.65,20.5,906.0,954.5,711.72
2016,9,1,12,0,926.0,113.0,2.8,21.0,912.0,971.1,722.36
2016,9,1,12,15,925.5,113.0,2.8,21.0,910.5,983.07,730.14
2016,9,1,12,30,925.0,113.0,2.8,21.0,909.0,991.58,735.77
2016,9,1,12,45,927.0,110.0,2.85,21.0,901.0,995.81,739.18
2016,9,1,13,0,929.0,107.0,2.9,21.0,893.0,996.49,740.41
2016,9,1,13,15,925.0,106.0,2.85,21.0,875.5,990.07,736.23
2016,9,1,13,30,921.0,105.0,2.8,21.0,858.0,980.17,729.92
2016,9,1,13,45,735.0,186.0,2.75,21.0,775.5,895.58,673.5
2016,9,1,14,0,549.0,267.0,2.7,21.0,693.0,799.79,605.66
2016,9,1,14,15,720.5,183.5,2.75,21.0,719.5,858.85,651.84
2016,9,1,14,30,892.0,100.0,2.8,21.0,746.0,894.8,677.53
2016,9,1,14,45,878.5,98.5,2.85,21.0,707.5,860.45,655.28
2016,9,1,15,0,865.0,97.0,2.9,21.0,669.0,823.81,631.83
2016,9,1,15,15,849.5,94.5,2.9,20.5,625.5,787.01,608.9
2016,9,1,15,30,834.0,92.0,2.9,20.0,582.0,743.72,580.97
2016,9,1,15,45,811.0,90.0,2.95,20.0,533.5,694.15,547.16
2016,9,1,16,0,788.0,88.0,3.0,20.0,485.0,643.96,511.98
2016,9,1,16,15,759.5,84.0,3.0,19.5,434.5,587.76,470.58
2016,9,1,16,30,731.0,80.0,3.0,19.0,384.0,532.09,428.24
2016,9,1,16,45,689.5,75.0,3.0,19.0,331.0,471.1,379.46
2016,9,1,17,0,648.0,70.0,3.0,19.0,278.0,410.78,329.72
2016,9,1,17,15,589.5,63.5,3.0,18.5,226.0,344.15,273.99
2016,9,1,17,30,531.0,57.0,3.0,18.0,174.0,282.57,220.67
2016,9,1,17,45,437.0,47.5,3.0,17.5,126.5,211.25,159.03
2016,9,1,18,0,343.0,38.0,3.0,17.0,79.0,149.7,104.83
2016,9,1,18,15,171.5,24.5,2.95,16.5,45.0,73.12,28.76
2016,9,1,18,30,0.0,11.0,2.9,16.0,11.0,10.81,0.0
2016,9,1,18,45,0.0,5.5,2.9,15.5,5.5,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,2,5,45,69.5,8.5,2.15,12.5,11.5,8.36,0.0
2016,9,2,6,0,139.0,17.0,2.2,13.0,23.0,13.32,0.0
2016,9,2,6,15,260.0,30.0,2.2,13.5,61.5,23.27,13.48
2016,9,2,6,30,381.0,43.0,2.2,14.0,100.0,32.42,22.74
2016,9,2,6,45,460.0,52.5,2.2,14.5,148.0,43.3,27.43
2016,9,2,7,0,539.0,62.0,2.2,15.0,196.0,85.44,47.4
2016,9,2,7,15,590.5,68.5,2.1,15.5,247.0,130.6,78.67
2016,9,2,7,30,642.0,75.0,2.0,16.0,298.0,181.58,119.77
2016,9,2,7,45,580.0,101.0,1.9,17.0,326.5,228.75,163.72
2016,9,2,8,0,518.0,127.0,1.8,18.0,355.0,268.34,200.45
2016,9,2,8,15,646.5,109.0,1.75,18.5,427.5,327.67,248.32
2016,9,2,8,30,775.0,91.0,1.7,19.0,500.0,401.22,307.38
2016,9,2,8,45,797.0,93.0,1.65,19.5,546.5,455.19,351.28
2016,9,2,9,0,819.0,95.0,1.6,20.0,593.0,510.06,394.4
2016,9,2,9,15,833.5,97.5,1.65,20.0,634.0,561.84,435.02
2016,9,2,9,30,848.0,100.0,1.7,20.0,675.0,613.69,474.59
2016,9,2,9,45,871.5,96.0,1.75,20.5,713.5,663.49,510.99
2016,9,2,10,0,895.0,92.0,1.8,21.0,752.0,713.0,545.31
2016,9,2,10,15,902.5,93.0,1.85,21.0,781.5,755.18,573.77
2016,9,2,10,30,910.0,94.0,1.9,21.0,811.0,795.32,600.65
2016,9,2,10,45,913.5,96.0,1.95,21.5,832.5,831.03,623.15
2016,9,2,11,0,917.0,98.0,2.0,22.0,854.0,864.07,643.71
2016,9,2,11,15,920.5,98.5,2.05,22.0,868.5,892.77,662.52
2016,9,2,11,30,924.0,99.0,2.1,22.0,883.0,918.51,679.42
2016,9,2,11,45,926.5,98.5,2.2,22.5,890.0,939.21,692.23
2016,9,2,12,0,929.0,98.0,2.3,23.0,897.0,956.66,702.98
2016,9,2,12,15,929.0,98.0,2.35,23.0,896.0,968.97,711.34
2016,9,2,12,30,929.0,98.0,2.4,23.0,895.0,977.82,717.6
2016,9,2,12,45,916.0,104.0,2.5,23.0,883.0,977.27,718.38
2016,9,2,13,0,903.0,110.0,2.6,23.0,871.0,973.23,717.05
2016,9,2,13,15,899.5,109.5,2.7,23.0,854.5,967.84,714.95
2016,9,2,13,30,896.0,109.0,2.8,23.0,838.0,959.05,710.69
2016,9,2,13,45,893.0,106.0,2.9,23.0,814.5,944.7,702.81
2016,9,2,14,0,890.0,103.0,3.0,23.0,791.0,927.04,692.78
2016,9,2,14,15,881.5,101.5,3.1,22.5,760.0,902.91,679.68
2016,9,2,14,30,873.0,100.0,3.2,22.0,729.0,875.91,664.52
2016,9,2,14,45,863.0,97.5,3.3,22.0,692.0,843.85,644.4
2016,9,2,15,0,853.0,95.0,3.4,22.0,655.0,809.35,622.4
2016,9,2,15,15,838.0,92.5,3.45,21.5,612.5,773.24,599.92
2016,9,2,15,30,823.0,90.0,3.5,21.0,570.0,730.69,572.41
2016,9,2,15,45,802.5,87.0,3.55,21.0,522.5,682.19,538.98
2016,9,2,16,0,782.0,84.0,3.6,21.0,475.0,632.93,504.09
2016,9,2,16,15,754.0,80.0,3.55,20.5,425.0,577.34,462.68
2016,9,2,16,30,726.0,76.0,3.5,20.0,375.0,522.28,420.38
2016,9,2,16,45,684.0,72.0,3.5,19.5,323.0,462.35,372.83
2016,9,2,17,0,642.0,68.0,3.5,19.0,271.0,403.32,324.39
2016,9,2,17,15,583.0,61.5,3.5,18.5,219.5,336.96,268.49
2016,9,2,17,30,524.0,55.0,3.5,18.0,168.0,275.75,215.16
2016,9,2,17,45,428.5,45.5,3.5,17.5,121.0,204.67,153.54
2016,9,2,18,0,333.0,36.0,3.5,17.0,74.0,143.62,99.46
2016,9,2,18,15,166.5,18.0,3.45,16.5,37.0,64.01,17.3
2016,9,2,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,10.5,2.7,11.5,10.5,10.32,0.0
2016,9,3,6,0,0.0,21.0,2.8,12.0,21.0,19.3,0.0
2016,9,3,6,15,177.0,33.5,2.8,12.5,59.5,26.01,15.56
2016,9,3,6,30,354.0,46.0,2.8,13.0,98.0,35.54,25.52
2016,9,3,6,45,430.0,57.0,2.85,13.5,145.5,46.5,35.73
2016,9,3,7,0,506.0,68.0,2.9,14.0,193.0,87.92,51.1
2016,9,3,7,15,559.5,76.0,2.8,14.5,244.0,132.68,82.16
2016,9,3,7,30,613.0,84.0,2.7,15.0,295.0,183.57,123.14
2016,9,3,7,45,649.0,91.0,2.6,15.5,346.5,235.24,167.86
2016,9,3,8,0,685.0,98.0,2.5,16.0,398.0,290.55,216.13
2016,9,3,8,15,712.5,103.0,2.4,16.5,447.0,344.4,262.94
2016,9,3,8,30,740.0,108.0,2.3,17.0,496.0,400.38,310.3
2016,9,3,8,45,760.0,112.0,2.2,17.5,541.5,453.86,354.34
2016,9,3,9,0,780.0,116.0,2.1,18.0,587.0,509.44,398.38
2016,9,3,9,15,795.5,119.5,2.1,18.0,628.5,560.96,439.08
2016,9,3,9,30,811.0,123.0,2.1,18.0,670.0,612.27,478.52
2016,9,3,9,45,850.0,111.5,2.1,18.5,712.0,663.59,516.53
2016,9,3,10,0,889.0,100.0,2.1,19.0,754.0,715.5,553.42
2016,9,3,10,15,896.5,101.5,2.2,19.0,783.0,757.96,582.79
2016,9,3,10,30,904.0,103.0,2.3,19.0,812.0,798.4,610.63
2016,9,3,10,45,908.0,104.5,2.45,19.5,833.5,833.82,634.03
2016,9,3,11,0,912.0,106.0,2.6,20.0,855.0,866.61,655.54
2016,9,3,11,15,915.5,106.5,2.75,20.0,869.5,895.18,675.38
2016,9,3,11,30,919.0,107.0,2.9,20.0,884.0,920.79,693.29
2016,9,3,11,45,919.5,108.0,3.05,20.0,890.5,941.14,707.71
2016,9,3,12,0,920.0,109.0,3.2,20.0,897.0,958.21,720.04
2016,9,3,12,15,920.5,109.0,3.3,20.0,896.5,970.87,729.17
2016,9,3,12,30,921.0,109.0,3.4,20.0,896.0,980.11,736.14
2016,9,3,12,45,909.0,114.5,3.5,20.0,884.5,979.93,736.91
2016,9,3,13,0,897.0,120.0,3.6,20.0,873.0,976.28,735.51
2016,9,3,13,15,894.0,119.0,3.6,20.0,856.5,970.83,732.37
2016,9,3,13,30,891.0,118.0,3.6,20.0,840.0,962.0,727.08
2016,9,3,13,45,888.5,115.0,3.65,20.0,816.5,948.15,718.82
2016,9,3,14,0,886.0,112.0,3.7,20.0,793.0,931.0,708.4
2016,9,3,14,15,878.0,110.0,3.7,19.5,762.5,906.83,694.22
2016,9,3,14,30,870.0,108.0,3.7,19.0,732.0,879.78,678.02
2016,9,3,14,45,860.5,105.5,3.7,19.0,695.0,853.25,660.84
2016,9,3,15,0,851.0,103.0,3.7,19.0,658.0,819.05,638.14
2016,9,3,15,15,836.0,100.0,3.75,19.0,615.0,777.67,610.36
2016,9,3,15,30,821.0,97.0,3.8,19.0,572.0,734.59,581.01
2016,9,3,15,45,797.0,94.5,3.85,19.0,524.0,684.18,545.79
2016,9,3,16,0,773.0,92.0,3.9,19.0,476.0,633.29,508.74
2016,9,3,16,15,744.5,88.0,3.95,18.5,425.0,577.73,467.12
2016,9,3,16,30,716.0,84.0,4.0,18.0,374.0,524.96,426.22
2016,9,3,16,45,670.0,79.0,4.05,17.5,321.0,460.52,374.68
2016,9,3,17,0,624.0,74.0,4.1,17.0,268.0,399.08,323.79
2016,9,3,17,15,562.0,66.5,4.0,16.5,216.5,331.28,266.02
2016,9,3,17,30,500.0,59.0,3.9,16.0,165.0,268.92,211.24
2016,9,3,17,45,396.0,48.5,3.85,15.5,117.5,195.45,147.4
2016,9,3,18,0,292.0,38.0,3.8,15.0,70.0,132.85,91.82
2016,9,3,18,15,146.0,19.0,3.75,14.5,35.0,58.42,6.38
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,45,40.5,8.0,2.75,10.5,9.5,7.86,0.0
2016,9,4,6,0,81.0,16.0,2.8,11.0,19.0,15.73,0.0
2016,9,4,6,15,198.5,32.5,2.8,11.5,56.5,25.26,14.77
2016,9,4,6,30,316.0,49.0,2.8,12.0,94.0,37.35,27.16
2016,9,4,6,45,411.0,59.5,2.8,12.5,143.5,48.13,37.3
2016,9,4,7,0,506.0,70.0,2.8,13.0,193.0,89.06,52.48
2016,9,4,7,15,562.0,78.0,2.65,13.5,245.0,134.03,83.51
2016,9,4,7,30,618.0,86.0,2.5,14.0,297.0,185.45,124.83
2016,9,4,7,45,666.5,89.5,2.45,14.5,350.5,237.12,169.24
2016,9,4,8,0,715.0,93.0,2.4,15.0,404.0,293.82,218.61
2016,9,4,8,15,742.5,97.5,2.3,15.5,454.5,348.8,266.67
2016,9,4,8,30,770.0,102.0,2.2,16.0,505.0,407.63,316.52
2016,9,4,8,45,796.0,103.5,2.1,16.5,552.5,462.69,361.97
2016,9,4,9,0,822.0,105.0,2.0,17.0,600.0,519.07,406.84
2016,9,4,9,15,837.0,108.0,1.95,17.5,642.0,571.78,447.53
2016,9,4,9,30,852.0,111.0,1.9,18.0,684.0,624.14,486.54
2016,9,4,9,45,872.5,108.5,1.9,18.5,722.0,673.9,522.86
2016,9,4,10,0,893.0,106.0,1.9,19.0,760.0,722.87,557.3
2016,9,4,10,15,900.5,107.5,1.95,19.0,789.5,765.5,586.27
2016,9,4,10,30,908.0,109.0,2.0,19.0,819.0,806.08,613.64
2016,9,4,10,45,914.0,110.0,2.05,19.5,841.0,842.72,636.93
2016,9,4,11,0,920.0,111.0,2.1,20.0,863.0,876.82,658.32
2016,9,4,11,15,923.0,111.5,2.2,20.0,878.0,905.16,677.49
2016,9,4,11,30,926.0,112.0,2.3,20.0,893.0,930.48,694.73
2016,9,4,11,45,927.5,112.0,2.4,20.0,899.5,950.81,708.72
2016,9,4,12,0,929.0,112.0,2.5,20.0,906.0,967.84,720.66
2016,9,4,12,15,928.5,112.0,2.6,20.0,904.5,979.65,729.27
2016,9,4,12,30,928.0,112.0,2.7,20.0,903.0,987.97,735.74
2016,9,4,12,45,928.0,110.5,2.8,20.5,893.5,991.67,737.87
2016,9,4,13,0,928.0,109.0,2.9,21.0,884.0,991.82,737.8
2016,9,4,13,15,924.0,108.0,2.95,20.5,866.5,985.21,735.77
2016,9,4,13,30,920.0,107.0,3.0,20.0,849.0,975.1,731.56
2016,9,4,13,45,913.0,106.0,3.1,20.0,824.0,958.82,722.29
2016,9,4,14,0,906.0,105.0,3.2,20.0,799.0,939.29,710.86
2016,9,4,14,15,897.5,103.5,3.2,20.0,767.0,914.76,695.33
2016,9,4,14,30,889.0,102.0,3.2,20.0,735.0,887.32,677.81
2016,9,4,14,45,876.5,100.0,3.25,20.0,696.5,853.21,655.92
2016,9,4,15,0,864.0,98.0,3.3,20.0,658.0,816.76,632.23
2016,9,4,15,15,848.0,95.5,3.3,19.5,614.0,779.51,608.64
2016,9,4,15,30,832.0,93.0,3.3,19.0,570.0,735.79,579.99
2016,9,4,15,45,808.5,90.5,3.3,19.0,521.5,685.35,544.84
2016,9,4,16,0,785.0,88.0,3.3,19.0,473.0,634.36,507.91
2016,9,4,16,15,755.5,83.5,3.35,18.5,422.0,577.16,465.32
2016,9,4,16,30,726.0,79.0,3.4,18.0,371.0,522.59,423.24
2016,9,4,16,45,679.5,74.5,3.5,18.0,317.5,458.13,371.2
2016,9,4,17,0,633.0,70.0,3.6,18.0,264.0,396.73,319.93
2016,9,4,17,15,570.0,63.0,3.6,17.0,212.0,328.83,262.86
2016,9,4,17,30,507.0,56.0,3.6,16.0,160.0,266.5,208.57
2016,9,4,17,45,404.0,45.5,3.6,15.5,113.5,193.44,144.99
2016,9,4,18,0,301.0,35.0,3.6,15.0,67.0,131.29,89.08
2016,9,4,18,15,150.5,17.5,3.45,14.5,33.5,57.38,0.0
2016,9,4,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,45,68.0,7.5,1.05,11.5,10.0,0.0,0.0
2016,9,5,6,0,136.0,15.0,1.0,12.0,20.0,14.74,0.0
2016,9,5,6,15,266.0,28.0,1.0,12.5,58.0,21.86,11.73
2016,9,5,6,30,396.0,41.0,1.0,13.0,96.0,31.11,21.6
2016,9,5,6,45,477.5,50.0,1.0,13.5,145.0,38.99,29.09
2016,9,5,7,0,559.0,59.0,1.0,14.0,194.0,81.56,44.33
2016,9,5,7,15,611.5,65.5,0.9,14.5,246.0,127.84,75.69
2016,9,5,7,30,664.0,72.0,0.8,15.0,298.0,180.04,117.3
2016,9,5,7,45,701.0,77.0,0.75,16.0,349.5,232.91,162.27
2016,9,5,8,0,738.0,82.0,0.7,17.0,401.0,291.41,212.0
2016,9,5,8,15,764.0,86.0,0.65,17.5,451.0,346.33,258.71
2016,9,5,8,30,790.0,90.0,0.6,18.0,501.0,403.14,305.45
2016,9,5,8,45,809.5,93.5,0.6,18.5,547.0,458.12,349.48
2016,9,5,9,0,829.0,97.0,0.6,19.0,593.0,513.73,392.34
2016,9,5,9,15,843.5,99.5,0.65,19.5,634.5,565.94,431.68
2016,9,5,9,30,858.0,102.0,0.7,20.0,676.0,617.72,469.46
2016,9,5,9,45,875.5,100.5,0.8,20.5,713.5,666.77,504.9
2016,9,5,10,0,893.0,99.0,0.9,21.0,751.0,714.67,538.26
2016,9,5,10,15,901.0,100.5,1.05,21.0,780.5,757.57,567.82
2016,9,5,10,30,909.0,102.0,1.2,21.0,810.0,798.45,595.92
2016,9,5,10,45,912.5,104.0,1.35,21.5,831.5,834.05,619.2
2016,9,5,11,0,916.0,106.0,1.5,22.0,853.0,866.97,640.62
2016,9,5,11,15,919.5,107.0,1.65,22.0,867.5,896.04,660.71
2016,9,5,11,30,923.0,108.0,1.8,22.0,882.0,922.14,678.9
2016,9,5,11,45,922.0,109.5,1.95,22.0,888.5,941.63,692.83
2016,9,5,12,0,921.0,111.0,2.1,22.0,895.0,957.77,704.7
2016,9,5,12,15,921.0,111.0,2.2,22.0,893.5,969.87,713.51
2016,9,5,12,30,921.0,111.0,2.3,22.0,892.0,978.52,720.22
2016,9,5,12,45,909.0,116.5,2.4,22.0,879.5,978.25,721.24
2016,9,5,13,0,897.0,122.0,2.5,22.0,867.0,974.51,720.16
2016,9,5,13,15,892.5,121.0,2.55,22.0,849.5,967.53,716.6
2016,9,5,13,30,888.0,120.0,2.6,22.0,832.0,957.18,710.93
2016,9,5,13,45,881.5,118.5,2.7,22.0,807.5,941.17,702.04
2016,9,5,14,0,875.0,117.0,2.8,22.0,783.0,922.0,691.06
2016,9,5,14,15,866.0,115.0,2.8,22.0,751.0,897.04,675.4
2016,9,5,14,30,857.0,113.0,2.8,22.0,719.0,874.56,661.48
2016,9,5,14,45,845.5,109.5,2.85,22.0,681.0,840.28,639.72
2016,9,5,15,0,834.0,106.0,2.9,22.0,643.0,803.66,616.21
2016,9,5,15,15,817.5,103.0,2.85,21.5,600.0,761.58,589.15
2016,9,5,15,30,801.0,100.0,2.8,21.0,557.0,717.94,560.6
2016,9,5,15,45,781.5,95.5,2.8,21.0,509.5,669.23,527.07
2016,9,5,16,0,762.0,91.0,2.8,21.0,462.0,619.75,491.24
2016,9,5,16,15,731.5,86.5,2.7,20.5,411.0,565.02,450.4
2016,9,5,16,30,701.0,82.0,2.6,20.0,360.0,509.11,407.47
2016,9,5,16,45,658.5,76.0,2.55,19.5,308.0,446.33,357.89
2016,9,5,17,0,616.0,70.0,2.5,19.0,256.0,386.29,308.72
2016,9,5,17,15,553.0,62.5,2.45,18.0,205.0,318.89,252.59
2016,9,5,17,30,490.0,55.0,2.4,17.0,154.0,257.11,199.25
2016,9,5,17,45,389.0,44.0,2.35,16.5,108.0,185.49,137.42
2016,9,5,18,0,288.0,33.0,2.3,16.0,62.0,124.7,82.37
2016,9,5,18,15,144.0,16.5,2.3,15.5,31.0,53.7,0.0
2016,9,5,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,65.0,6.5,0.9,13.5,9.0,0.0,0.0
2016,9,6,6,0,130.0,13.0,0.8,14.0,18.0,12.78,0.0
2016,9,6,6,15,260.0,26.5,0.7,14.5,55.5,20.56,10.29
2016,9,6,6,30,390.0,40.0,0.6,15.0,93.0,30.34,20.72
2016,9,6,6,45,469.0,49.0,0.55,15.5,141.0,37.31,27.35
2016,9,6,7,0,548.0,58.0,0.5,16.0,189.0,79.13,42.56
2016,9,6,7,15,601.0,65.0,0.5,16.5,240.5,125.22,73.32
2016,9,6,7,30,654.0,72.0,0.5,17.0,292.0,177.29,114.28
2016,9,6,7,45,690.0,77.5,0.5,17.5,343.5,229.77,158.72
2016,9,6,8,0,726.0,83.0,0.5,18.0,395.0,285.81,206.5
2016,9,6,8,15,753.0,87.0,0.55,18.5,444.5,342.4,254.45
2016,9,6,8,30,780.0,91.0,0.6,19.0,494.0,398.99,301.22
2016,9,6,8,45,799.5,94.5,0.7,20.0,540.0,453.43,344.7
2016,9,6,9,0,819.0,98.0,0.8,21.0,586.0,508.51,387.13
2016,9,6,9,15,833.5,100.5,0.8,21.5,627.0,560.21,425.67
2016,9,6,9,30,848.0,103.0,0.8,22.0,668.0,611.49,462.56
2016,9,6,9,45,861.0,104.0,0.8,22.5,704.5,659.57,496.03
2016,9,6,10,0,874.0,105.0,0.8,23.0,741.0,706.22,527.39
2016,9,6,10,15,882.0,106.5,0.85,23.0,770.0,748.38,555.0
2016,9,6,10,30,890.0,108.0,0.9,23.0,799.0,788.57,581.12
2016,9,6,10,45,897.0,108.5,1.0,23.5,821.5,824.8,604.03
2016,9,6,11,0,904.0,109.0,1.1,24.0,844.0,858.59,625.24
2016,9,6,11,15,907.5,110.0,1.25,24.0,858.5,887.31,645.05
2016,9,6,11,30,911.0,111.0,1.4,24.0,873.0,913.09,663.03
2016,9,6,11,45,913.5,110.5,1.6,24.5,879.5,933.37,676.86
2016,9,6,12,0,916.0,110.0,1.8,25.0,886.0,950.42,688.61
2016,9,6,12,15,916.0,110.0,1.9,25.0,885.0,962.37,697.29
2016,9,6,12,30,916.0,110.0,2.0,25.0,884.0,970.9,703.92
2016,9,6,12,45,912.0,111.0,2.15,25.0,874.0,973.28,707.3
2016,9,6,13,0,908.0,112.0,2.3,25.0,864.0,972.19,708.53
2016,9,6,13,15,904.0,111.0,2.35,24.5,846.5,965.5,706.61
2016,9,6,13,30,900.0,110.0,2.4,24.0,829.0,955.41,702.6
2016,9,6,13,45,896.0,107.5,2.5,24.0,804.5,940.34,694.51
2016,9,6,14,0,892.0,105.0,2.6,24.0,780.0,921.99,684.28
2016,9,6,14,15,883.5,103.5,2.6,24.0,748.5,897.59,669.19
2016,9,6,14,30,875.0,102.0,2.6,24.0,717.0,870.32,652.2
2016,9,6,14,45,865.5,98.5,2.6,24.0,679.5,837.31,631.27
2016,9,6,15,0,856.0,95.0,2.6,24.0,642.0,801.82,608.52
2016,9,6,15,15,840.0,92.5,2.55,23.5,598.5,764.71,585.28
2016,9,6,15,30,824.0,90.0,2.5,23.0,555.0,721.22,557.21
2016,9,6,15,45,805.5,85.5,2.5,23.0,507.5,672.34,524.04
2016,9,6,16,0,787.0,81.0,2.5,23.0,460.0,622.57,488.82
2016,9,6,16,15,757.5,77.0,2.45,22.5,409.0,565.94,447.2
2016,9,6,16,30,728.0,73.0,2.4,22.0,358.0,509.99,404.72
2016,9,6,16,45,688.0,67.5,2.35,22.0,306.0,447.86,355.27
2016,9,6,17,0,648.0,62.0,2.3,22.0,254.0,390.15,307.6
2016,9,6,17,15,585.5,55.5,2.15,21.0,203.0,322.75,251.79
2016,9,6,17,30,523.0,49.0,2.0,20.0,152.0,260.96,198.75
2016,9,6,17,45,420.5,39.0,1.9,19.5,106.0,188.67,136.89
2016,9,6,18,0,318.0,29.0,1.8,19.0,60.0,127.51,80.63
2016,9,6,18,15,159.0,14.5,1.75,18.5,30.0,47.06,0.0
2016,9,6,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,5,45,59.5,6.0,1.1,15.5,8.0,0.0,0.0
2016,9,7,6,0,119.0,12.0,1.1,16.0,16.0,11.8,0.0
2016,9,7,6,15,247.5,26.0,1.15,16.5,53.0,20.24,9.56
2016,9,7,6,30,376.0,40.0,1.2,17.0,90.0,30.54,20.61
2016,9,7,6,45,459.0,49.5,1.3,17.5,138.5,37.01,26.79
2016,9,7,7,0,542.0,59.0,1.4,18.0,187.0,78.83,42.43
2016,9,7,7,15,595.5,66.0,1.45,18.5,238.0,124.57,72.67
2016,9,7,7,30,649.0,73.0,1.5,19.0,289.0,176.36,113.33
2016,9,7,7,45,687.0,78.0,1.55,20.0,341.0,228.54,157.35
2016,9,7,8,0,725.0,83.0,1.6,21.0,393.0,284.49,205.02
2016,9,7,8,15,751.5,87.0,1.55,21.5,442.0,340.82,252.96
2016,9,7,8,30,778.0,91.0,1.5,22.0,491.0,397.1,299.64
2016,9,7,8,45,798.5,94.0,1.45,22.5,537.5,451.37,343.37
2016,9,7,9,0,819.0,97.0,1.4,23.0,584.0,506.38,386.04
2016,9,7,9,15,834.0,100.0,1.3,23.5,625.0,558.81,424.95
2016,9,7,9,30,849.0,103.0,1.2,24.0,666.0,610.87,461.99
2016,9,7,9,45,858.5,105.5,1.15,25.0,701.0,658.14,493.68
2016,9,7,10,0,868.0,108.0,1.1,26.0,736.0,703.73,522.98
2016,9,7,10,15,876.0,110.0,1.0,26.0,765.5,746.13,549.08
2016,9,7,10,30,884.0,112.0,0.9,26.0,795.0,786.57,573.23
2016,9,7,10,45,890.5,112.5,0.85,26.5,817.0,822.18,593.29
2016,9,7,11,0,897.0,113.0,0.8,27.0,839.0,855.34,611.47
2016,9,7,11,15,900.5,114.0,0.85,27.0,853.0,883.84,629.39
2016,9,7,11,30,904.0,115.0,0.9,27.0,867.0,909.42,645.55
2016,9,7,11,45,906.0,115.0,1.0,27.5,873.5,929.59,657.97
2016,9,7,12,0,908.0,115.0,1.1,28.0,880.0,946.55,668.47
2016,9,7,12,15,908.0,115.0,1.25,28.0,878.5,958.37,678.0
2016,9,7,12,30,908.0,115.0,1.4,28.0,877.0,966.79,685.5
2016,9,7,12,45,884.0,126.5,1.55,28.0,862.0,961.51,684.47
2016,9,7,13,0,860.0,138.0,1.7,28.0,847.0,958.45,684.96
2016,9,7,13,15,855.5,136.5,1.8,27.5,829.5,951.11,683.44
2016,9,7,13,30,851.0,135.0,1.9,27.0,812.0,940.49,679.88
2016,9,7,13,45,843.5,133.5,2.0,27.0,787.0,923.91,671.17
2016,9,7,14,0,836.0,132.0,2.1,27.0,762.0,904.28,660.48
2016,9,7,14,15,825.5,130.0,2.15,26.5,730.0,878.55,646.55
2016,9,7,14,30,815.0,128.0,2.2,26.0,698.0,850.18,630.76
2016,9,7,14,45,800.5,125.0,2.3,26.0,660.0,814.92,609.31
2016,9,7,15,0,786.0,122.0,2.4,26.0,622.0,777.62,586.17
2016,9,7,15,15,767.5,118.5,2.4,25.5,578.5,734.87,559.37
2016,9,7,15,30,749.0,115.0,2.4,25.0,535.0,693.66,533.21
2016,9,7,15,45,724.0,110.5,2.45,25.0,487.5,643.03,498.18
2016,9,7,16,0,699.0,106.0,2.5,25.0,440.0,592.23,461.6
2016,9,7,16,15,665.5,100.5,2.45,24.5,389.5,535.22,419.83
2016,9,7,16,30,632.0,95.0,2.4,24.0,339.0,479.44,377.67
2016,9,7,16,45,585.5,87.5,2.4,23.5,288.0,416.25,328.51
2016,9,7,17,0,539.0,80.0,2.4,23.0,237.0,356.28,280.16
2016,9,7,17,15,470.5,70.0,2.2,22.0,187.0,288.0,224.05
2016,9,7,17,30,402.0,60.0,2.0,21.0,137.0,225.26,171.03
2016,9,7,17,45,300.5,46.0,1.85,20.0,93.5,156.42,113.2
2016,9,7,18,0,199.0,32.0,1.7,19.0,50.0,99.0,60.77
2016,9,7,18,15,99.5,16.0,1.6,18.5,25.0,35.87,0.0
2016,9,7,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,45,32.5,5.5,1.3,12.5,6.5,0.0,0.0
2016,9,8,6,0,65.0,11.0,1.3,13.0,13.0,10.81,0.0
2016,9,8,6,15,182.5,27.0,1.35,13.5,48.0,20.97,9.83
2016,9,8,6,30,300.0,43.0,1.4,14.0,83.0,32.8,22.79
2016,9,8,6,45,386.0,55.0,1.45,14.5,129.5,41.43,31.01
2016,9,8,7,0,472.0,67.0,1.5,15.0,176.0,81.31,47.62
2016,9,8,7,15,236.0,74.5,1.5,15.5,129.0,89.63,59.97
2016,9,8,7,30,0.0,82.0,1.5,16.0,82.0,78.52,60.78
2016,9,8,7,45,0.0,102.5,1.5,16.5,102.5,97.9,76.68
2016,9,8,8,0,0.0,123.0,1.5,17.0,123.0,117.4,92.33
2016,9,8,8,15,4.0,146.0,1.5,17.5,148.5,140.72,110.74
2016,9,8,8,30,8.0,169.0,1.5,18.0,174.0,164.62,129.35
2016,9,8,8,45,30.0,207.5,1.55,18.5,225.5,210.76,165.35
2016,9,8,9,0,52.0,246.0,1.6,19.0,277.0,260.56,203.63
2016,9,8,9,15,91.5,276.0,1.6,19.0,335.0,314.58,245.17
2016,9,8,9,30,131.0,306.0,1.6,19.0,393.0,373.32,289.76
2016,9,8,9,45,205.0,317.0,1.65,19.5,461.0,439.34,339.41
2016,9,8,10,0,279.0,328.0,1.7,20.0,529.0,513.11,393.82
2016,9,8,10,15,295.0,339.0,1.75,20.0,559.0,549.0,419.67
2016,9,8,10,30,311.0,350.0,1.8,20.0,589.0,585.33,445.85
2016,9,8,10,45,585.5,241.0,1.85,20.5,706.5,711.68,541.47
2016,9,8,11,0,860.0,132.0,1.9,21.0,824.0,845.38,634.54
2016,9,8,11,15,863.5,132.5,1.95,21.0,838.5,869.62,649.48
2016,9,8,11,30,867.0,133.0,2.0,21.0,853.0,893.89,665.61
2016,9,8,11,45,870.5,132.5,2.05,21.5,859.5,914.23,677.85
2016,9,8,12,0,874.0,132.0,2.1,22.0,866.0,931.52,688.15
2016,9,8,12,15,873.5,132.0,2.15,22.0,864.0,942.51,695.73
2016,9,8,12,30,873.0,132.0,2.2,22.0,862.0,950.22,701.33
2016,9,8,12,45,863.5,135.0,2.25,22.0,850.5,949.37,701.47
2016,9,8,13,0,854.0,138.0,2.3,22.0,839.0,950.87,703.37
2016,9,8,13,15,687.5,211.0,2.3,22.0,767.5,876.45,654.26
2016,9,8,13,30,521.0,284.0,2.3,22.0,696.0,794.34,595.63
2016,9,8,13,45,678.5,206.5,2.35,22.0,725.5,853.85,642.23
2016,9,8,14,0,836.0,129.0,2.4,22.0,755.0,898.75,673.42
2016,9,8,14,15,689.5,177.5,2.4,21.5,679.0,812.17,616.2
2016,9,8,14,30,543.0,226.0,2.4,21.0,603.0,721.45,552.88
2016,9,8,14,45,669.0,170.5,2.45,21.0,610.0,756.46,582.64
2016,9,8,15,0,795.0,115.0,2.5,21.0,617.0,774.75,596.97
2016,9,8,15,15,776.5,111.5,2.5,20.5,573.5,731.72,568.84
2016,9,8,15,30,758.0,108.0,2.5,20.0,530.0,687.38,539.77
2016,9,8,15,45,738.0,102.5,2.55,20.0,483.0,641.28,507.53
2016,9,8,16,0,718.0,97.0,2.6,20.0,436.0,592.11,471.33
2016,9,8,16,15,685.0,92.0,2.55,19.5,386.0,535.26,428.66
2016,9,8,16,30,652.0,87.0,2.5,19.0,336.0,479.59,385.55
2016,9,8,16,45,610.5,79.0,2.5,19.0,285.0,417.68,335.57
2016,9,8,17,0,569.0,71.0,2.5,19.0,234.0,358.54,286.19
2016,9,8,17,15,502.0,62.5,2.45,18.0,184.5,291.35,229.87
2016,9,8,17,30,435.0,54.0,2.4,17.0,135.0,230.29,177.01
2016,9,8,17,45,333.5,41.5,2.35,16.5,91.5,161.07,117.26
2016,9,8,18,0,232.0,29.0,2.3,16.0,48.0,101.87,59.8
2016,9,8,18,15,116.0,14.5,2.35,15.5,24.0,37.29,0.0
2016,9,8,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,45,34.5,5.5,1.45,12.5,6.5,0.0,0.0
