Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,6,0,69.0,11.0,1.5,13.0,13.0,10.81,0.0
2016,9,9,6,15,196.5,26.0,1.5,13.5,48.0,20.21,8.75
2016,9,9,6,30,324.0,41.0,1.5,14.0,83.0,31.92,21.97
2016,9,9,6,45,413.0,51.5,1.5,14.5,130.5,38.21,28.14
2016,9,9,7,0,502.0,62.0,1.5,15.0,178.0,77.67,43.83
2016,9,9,7,15,559.0,70.0,1.4,15.5,229.0,122.24,73.27
2016,9,9,7,30,616.0,78.0,1.3,16.0,280.0,173.32,113.33
2016,9,9,7,45,658.0,83.0,1.2,16.5,331.5,224.47,156.7
2016,9,9,8,0,700.0,88.0,1.1,17.0,383.0,279.88,204.23
2016,9,9,8,15,359.5,136.0,1.05,17.5,288.5,248.2,189.98
2016,9,9,8,30,19.0,184.0,1.0,18.0,194.0,182.89,143.21
2016,9,9,8,45,184.0,210.5,0.95,18.5,318.0,282.15,220.41
2016,9,9,9,0,349.0,237.0,0.9,19.0,442.0,400.24,309.75
2016,9,9,9,15,386.0,246.5,0.9,19.5,488.0,448.82,345.31
2016,9,9,9,30,423.0,256.0,0.9,20.0,534.0,501.21,383.37
2016,9,9,9,45,469.5,251.5,0.95,20.5,575.5,548.07,417.35
2016,9,9,10,0,516.0,247.0,1.0,21.0,617.0,597.57,452.67
2016,9,9,10,15,697.0,180.5,1.05,21.0,702.0,686.29,518.54
2016,9,9,10,30,878.0,114.0,1.1,21.0,787.0,781.11,584.32
2016,9,9,10,45,886.0,114.5,1.2,21.5,809.5,817.6,607.05
2016,9,9,11,0,894.0,115.0,1.3,22.0,832.0,851.74,628.76
2016,9,9,11,15,897.5,115.5,1.4,22.0,846.5,879.55,647.45
2016,9,9,11,30,901.0,116.0,1.5,22.0,861.0,904.42,664.33
2016,9,9,11,45,904.0,115.5,1.65,22.5,867.5,924.78,677.68
2016,9,9,12,0,907.0,115.0,1.8,23.0,874.0,941.95,689.0
2016,9,9,12,15,906.5,115.0,1.9,23.0,872.0,953.15,697.28
2016,9,9,12,30,906.0,115.0,2.0,23.0,870.0,960.95,703.51
2016,9,9,12,45,888.5,123.0,2.1,23.0,856.0,957.99,702.87
2016,9,9,13,0,871.0,131.0,2.2,23.0,842.0,951.6,700.19
2016,9,9,13,15,866.0,130.0,2.25,22.5,824.5,944.02,697.67
2016,9,9,13,30,861.0,129.0,2.3,22.0,807.0,938.83,696.83
2016,9,9,13,45,855.5,126.5,2.4,22.0,782.0,922.72,687.91
2016,9,9,14,0,850.0,124.0,2.5,22.0,757.0,903.46,676.98
2016,9,9,14,15,839.5,122.0,2.55,21.5,725.0,877.36,662.24
2016,9,9,14,30,829.0,120.0,2.6,21.0,693.0,848.58,645.58
2016,9,9,14,45,817.0,116.5,2.65,21.0,654.5,814.41,623.79
2016,9,9,15,0,805.0,113.0,2.7,21.0,616.0,778.02,600.25
2016,9,9,15,15,786.5,109.5,2.7,20.5,572.5,734.66,572.26
2016,9,9,15,30,768.0,106.0,2.7,20.0,529.0,689.97,542.84
2016,9,9,15,45,745.0,101.5,2.75,20.0,481.5,642.49,509.4
2016,9,9,16,0,722.0,97.0,2.8,20.0,434.0,592.23,472.17
2016,9,9,16,15,688.0,91.5,2.85,19.5,383.5,534.09,428.65
2016,9,9,16,30,654.0,86.0,2.9,19.0,333.0,477.22,384.6
2016,9,9,16,45,608.0,79.0,2.95,18.5,281.5,414.13,334.03
2016,9,9,17,0,562.0,72.0,3.0,18.0,230.0,354.23,284.19
2016,9,9,17,15,491.5,63.0,2.95,17.0,180.0,285.59,226.2
2016,9,9,17,30,421.0,54.0,2.9,16.0,130.0,223.48,172.13
2016,9,9,17,45,312.0,41.0,2.9,15.5,87.0,152.61,110.86
2016,9,9,18,0,203.0,28.0,2.9,15.0,44.0,91.78,50.05
2016,9,9,18,15,101.5,14.0,2.8,14.5,22.0,33.54,0.0
2016,9,9,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,5,45,23.5,5.0,2.05,11.5,5.5,0.0,0.0
2016,9,10,6,0,47.0,10.0,2.1,12.0,11.0,9.83,0.0
2016,9,10,6,15,168.0,26.0,2.15,12.5,44.5,20.27,8.2
2016,9,10,6,30,289.0,42.0,2.2,13.0,78.0,32.15,22.18
2016,9,10,6,45,374.0,54.0,2.25,13.5,124.0,40.8,30.51
2016,9,10,7,0,459.0,66.0,2.3,14.0,170.0,78.3,46.18
2016,9,10,7,15,517.0,74.5,2.25,14.5,220.0,120.81,74.3
2016,9,10,7,30,575.0,83.0,2.2,15.0,270.0,170.02,112.96
2016,9,10,7,45,290.0,111.5,2.2,15.5,206.5,167.38,124.13
2016,9,10,8,0,5.0,140.0,2.2,16.0,143.0,134.35,106.53
2016,9,10,8,15,30.0,173.5,2.1,16.5,189.0,173.38,137.45
2016,9,10,8,30,55.0,207.0,2.0,17.0,235.0,216.9,171.59
2016,9,10,8,45,115.5,235.0,1.95,17.5,300.5,273.82,215.86
2016,9,10,9,0,176.0,263.0,1.9,18.0,366.0,337.96,265.25
2016,9,10,9,15,483.0,192.5,1.9,18.0,502.5,450.79,354.46
2016,9,10,9,30,790.0,122.0,1.9,18.0,639.0,590.77,462.55
2016,9,10,9,45,801.5,125.0,1.95,18.5,674.0,637.34,496.3
2016,9,10,10,0,813.0,128.0,2.0,19.0,709.0,682.87,529.1
2016,9,10,10,15,686.5,192.0,2.05,19.0,696.5,689.06,531.15
2016,9,10,10,30,560.0,256.0,2.1,19.0,684.0,682.6,523.92
2016,9,10,10,45,701.5,195.5,2.2,19.5,746.5,755.99,579.06
2016,9,10,11,0,843.0,135.0,2.3,20.0,809.0,831.54,630.72
2016,9,10,11,15,846.5,136.0,2.35,20.0,822.5,859.04,648.78
2016,9,10,11,30,850.0,137.0,2.4,20.0,836.0,883.78,665.4
2016,9,10,11,45,851.0,137.5,2.45,20.5,842.0,902.89,676.99
2016,9,10,12,0,852.0,138.0,2.5,21.0,848.0,918.91,686.59
2016,9,10,12,15,851.5,138.0,2.55,21.0,846.0,929.87,694.22
2016,9,10,12,30,851.0,138.0,2.6,21.0,844.0,937.57,699.85
2016,9,10,12,45,837.5,143.5,2.65,21.0,831.0,935.82,699.3
2016,9,10,13,0,824.0,149.0,2.7,21.0,818.0,930.77,696.75
2016,9,10,13,15,667.5,216.0,2.7,21.0,750.5,859.97,649.26
2016,9,10,13,30,511.0,283.0,2.7,21.0,683.0,781.66,592.03
2016,9,10,13,45,654.0,212.5,2.75,21.0,707.5,834.49,634.67
2016,9,10,14,0,797.0,142.0,2.8,21.0,732.0,873.5,662.46
2016,9,10,14,15,677.5,179.5,2.8,20.5,666.0,799.99,613.34
2016,9,10,14,30,558.0,217.0,2.8,20.0,600.0,721.33,557.95
2016,9,10,14,45,651.5,173.5,2.85,20.0,596.5,741.22,576.38
2016,9,10,15,0,745.0,130.0,2.9,20.0,593.0,749.45,584.03
2016,9,10,15,15,725.0,126.0,2.9,19.5,550.0,706.31,555.31
2016,9,10,15,30,705.0,122.0,2.9,19.0,507.0,662.13,525.27
2016,9,10,15,45,678.5,116.5,2.9,19.0,460.0,611.05,487.63
2016,9,10,16,0,652.0,111.0,2.9,19.0,413.0,560.04,449.19
2016,9,10,16,15,372.0,130.5,2.9,18.5,298.5,380.69,308.07
2016,9,10,16,30,92.0,150.0,2.9,18.0,184.0,210.18,169.04
2016,9,10,16,45,78.5,128.5,2.9,17.5,154.5,176.59,142.06
2016,9,10,17,0,65.0,107.0,2.9,17.0,125.0,144.12,115.1
2016,9,10,17,15,203.5,82.5,2.85,16.5,121.5,181.07,143.92
2016,9,10,17,30,342.0,58.0,2.8,16.0,118.0,197.5,152.0
2016,9,10,17,45,243.0,42.0,2.75,15.5,77.5,131.65,95.01
2016,9,10,18,0,144.0,26.0,2.7,15.0,37.0,73.26,35.04
2016,9,10,18,15,72.0,13.0,2.65,14.5,18.5,26.53,0.0
2016,9,10,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,5,45,11.5,3.5,2.5,11.5,4.0,0.0,0.0
2016,9,11,6,0,23.0,7.0,2.6,12.0,8.0,6.88,0.0
2016,9,11,6,15,114.0,26.0,2.7,12.0,39.0,20.32,7.47
2016,9,11,6,30,205.0,45.0,2.8,12.0,70.0,34.71,24.4
2016,9,11,6,45,282.5,61.0,2.9,12.5,114.0,45.94,35.14
2016,9,11,7,0,360.0,77.0,3.0,13.0,158.0,81.1,52.1
2016,9,11,7,15,418.5,88.5,2.95,13.5,206.0,121.03,79.12
2016,9,11,7,30,477.0,100.0,2.9,14.0,254.0,167.57,115.57
2016,9,11,7,45,238.5,93.5,2.85,14.5,170.5,139.29,103.29
2016,9,11,8,0,0.0,87.0,2.8,15.0,87.0,83.87,65.23
2016,9,11,8,15,0.0,106.0,2.75,15.0,106.0,102.0,80.18
2016,9,11,8,30,0.0,125.0,2.7,15.0,125.0,120.2,94.94
2016,9,11,8,45,10.5,169.0,2.65,15.5,175.0,166.77,132.46
2016,9,11,9,0,21.0,213.0,2.6,16.0,225.0,214.64,170.3
2016,9,11,9,15,34.0,242.5,2.55,16.0,264.0,251.45,199.17
2016,9,11,9,30,47.0,272.0,2.5,16.0,303.0,290.16,229.28
2016,9,11,9,45,37.0,272.5,2.5,16.5,298.0,287.74,226.32
2016,9,11,10,0,27.0,273.0,2.5,17.0,293.0,284.22,222.61
2016,9,11,10,15,43.5,305.5,2.5,17.0,339.0,330.09,258.09
2016,9,11,10,30,60.0,338.0,2.5,17.0,385.0,377.51,294.18
2016,9,11,10,45,48.0,333.0,2.55,17.5,371.0,366.52,284.57
2016,9,11,11,0,36.0,328.0,2.6,18.0,357.0,354.49,274.44
2016,9,11,11,15,27.0,307.0,2.65,18.0,329.5,327.89,253.94
2016,9,11,11,30,18.0,286.0,2.7,18.0,302.0,295.72,229.11
2016,9,11,11,45,18.5,288.0,2.75,18.5,304.0,298.94,231.24
2016,9,11,12,0,19.0,290.0,2.8,19.0,306.0,302.12,233.24
2016,9,11,12,15,19.0,289.5,2.85,18.5,305.5,302.29,233.86
2016,9,11,12,30,19.0,289.0,2.9,18.0,305.0,302.38,234.48
2016,9,11,12,45,67.5,338.0,3.0,18.0,393.0,406.04,315.28
2016,9,11,13,0,116.0,387.0,3.1,18.0,481.0,512.58,395.97
2016,9,11,13,15,114.0,380.0,3.15,18.0,471.0,504.68,389.99
2016,9,11,13,30,112.0,373.0,3.2,18.0,461.0,487.43,377.76
2016,9,11,13,45,74.5,337.0,3.3,18.0,395.0,414.94,322.97
2016,9,11,14,0,37.0,301.0,3.4,18.0,329.0,342.99,267.7
2016,9,11,14,15,35.5,286.5,3.45,17.5,312.0,326.54,256.22
2016,9,11,14,30,34.0,272.0,3.5,17.0,295.0,309.98,244.38
2016,9,11,14,45,30.5,253.5,3.55,17.0,273.5,287.33,227.16
2016,9,11,15,0,27.0,235.0,3.6,17.0,252.0,256.73,203.56
2016,9,11,15,15,26.0,219.0,3.6,16.5,234.5,239.26,190.61
2016,9,11,15,30,25.0,203.0,3.6,16.0,217.0,221.8,177.49
2016,9,11,15,45,23.0,185.0,3.65,16.0,197.0,201.54,161.6
2016,9,11,16,0,21.0,167.0,3.7,16.0,177.0,181.38,145.63
2016,9,11,16,15,10.5,132.0,3.7,15.5,137.0,137.93,110.3
2016,9,11,16,30,0.0,97.0,3.7,15.0,97.0,95.53,75.24
2016,9,11,16,45,280.0,82.5,3.7,15.0,158.5,243.99,201.21
2016,9,11,17,0,560.0,68.0,3.7,15.0,220.0,344.58,280.27
2016,9,11,17,15,489.0,59.0,3.65,14.5,171.0,276.39,220.47
2016,9,11,17,30,418.0,50.0,3.6,14.0,122.0,214.84,165.61
2016,9,11,17,45,304.0,37.5,3.55,13.5,80.0,144.14,103.58
2016,9,11,18,0,190.0,25.0,3.5,13.0,38.0,81.86,32.54
2016,9,11,18,15,95.0,12.5,3.4,13.0,19.0,30.08,0.0
2016,9,11,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,5,45,8.5,5.0,3.1,11.0,5.0,0.0,0.0
2016,9,12,6,0,17.0,10.0,3.2,11.0,10.0,9.83,0.0
2016,9,12,6,15,141.5,27.5,3.3,11.5,43.5,21.68,7.35
2016,9,12,6,30,266.0,45.0,3.4,12.0,77.0,34.84,24.42
2016,9,12,6,45,368.0,56.0,3.5,12.5,124.0,42.04,31.65
2016,9,12,7,0,470.0,67.0,3.6,13.0,171.0,78.54,46.73
2016,9,12,7,15,533.5,75.5,3.55,13.0,223.0,122.08,75.27
2016,9,12,7,30,597.0,84.0,3.5,13.0,275.0,173.0,115.46
2016,9,12,7,45,298.5,105.0,3.5,13.5,200.5,160.57,119.28
2016,9,12,8,0,0.0,126.0,3.5,14.0,126.0,120.09,95.83
2016,9,12,8,15,0.0,137.5,3.45,14.5,137.5,131.43,104.8
2016,9,12,8,30,0.0,149.0,3.4,15.0,149.0,142.75,113.56
2016,9,12,8,45,0.0,148.5,3.35,15.5,148.5,142.75,112.96
2016,9,12,9,0,0.0,148.0,3.3,16.0,148.0,142.6,112.29
2016,9,12,9,15,7.5,187.0,3.3,16.0,192.0,184.22,145.72
2016,9,12,9,30,15.0,226.0,3.3,16.0,236.0,226.77,179.45
2016,9,12,9,45,40.5,270.5,3.3,16.5,299.0,288.05,227.46
2016,9,12,10,0,66.0,315.0,3.3,17.0,362.0,351.49,276.24
2016,9,12,10,15,138.5,339.0,3.3,17.0,442.5,433.45,340.15
2016,9,12,10,30,211.0,363.0,3.3,17.0,523.0,518.68,405.37
2016,9,12,10,45,314.5,344.5,3.35,17.0,590.5,594.15,463.72
2016,9,12,11,0,418.0,326.0,3.4,17.0,658.0,675.41,525.5
2016,9,12,11,15,422.0,329.5,3.45,17.0,669.0,696.19,540.27
2016,9,12,11,30,426.0,333.0,3.5,17.0,680.0,715.67,554.42
2016,9,12,11,45,465.5,322.5,3.6,17.5,704.5,750.78,579.99
2016,9,12,12,0,505.0,312.0,3.7,18.0,729.0,785.25,604.82
2016,9,12,12,15,509.5,307.5,3.75,17.5,727.0,793.07,611.88
2016,9,12,12,30,514.0,303.0,3.8,17.0,725.0,798.86,617.74
2016,9,12,12,45,288.5,334.0,3.85,17.0,570.5,620.88,483.4
2016,9,12,13,0,63.0,365.0,3.9,17.0,416.0,431.87,335.78
2016,9,12,13,15,63.0,357.0,3.9,17.0,407.0,424.52,331.24
2016,9,12,13,30,63.0,349.0,3.9,17.0,398.0,416.89,325.83
2016,9,12,13,45,39.0,298.5,3.95,17.0,329.0,341.55,267.88
2016,9,12,14,0,15.0,248.0,4.0,17.0,260.0,259.25,203.56
2016,9,12,14,15,12.5,232.0,4.0,16.5,241.5,240.87,189.88
2016,9,12,14,30,10.0,216.0,4.0,16.0,223.0,222.53,175.97
2016,9,12,14,45,16.0,220.5,4.0,16.0,231.0,232.47,184.56
2016,9,12,15,0,22.0,225.0,4.0,16.0,239.0,242.3,193.03
2016,9,12,15,15,13.0,196.0,3.95,15.5,204.0,205.2,163.73
2016,9,12,15,30,4.0,167.0,3.9,15.0,169.0,168.68,134.56
2016,9,12,15,45,2.5,155.0,3.85,15.0,156.5,155.76,124.38
2016,9,12,16,0,1.0,143.0,3.8,15.0,144.0,142.99,114.21
2016,9,12,16,15,0.5,100.5,3.75,14.5,101.0,98.87,78.02
2016,9,12,16,30,0.0,58.0,3.7,14.0,58.0,56.04,42.21
2016,9,12,16,45,0.0,48.5,3.65,14.0,48.5,46.85,34.46
2016,9,12,17,0,0.0,39.0,3.6,14.0,39.0,37.65,26.58
2016,9,12,17,15,204.5,46.0,3.5,13.5,79.5,142.44,113.41
2016,9,12,17,30,409.0,53.0,3.4,13.0,120.0,212.9,164.38
2016,9,12,17,45,273.5,39.5,3.35,12.5,77.5,136.26,97.41
2016,9,12,18,0,138.0,26.0,3.3,12.0,35.0,69.31,18.59
2016,9,12,18,15,69.0,13.0,3.25,12.0,17.5,25.45,0.0
2016,9,12,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,6,15,119.5,21.5,1.85,12.0,35.5,16.7,3.38
2016,9,13,6,30,239.0,43.0,1.9,12.0,71.0,33.26,22.98
2016,9,13,6,45,325.0,57.0,1.95,12.5,116.0,42.94,32.43
2016,9,13,7,0,411.0,71.0,2.0,13.0,161.0,77.48,47.88
2016,9,13,7,15,472.0,81.5,1.95,13.5,210.5,119.53,75.59
2016,9,13,7,30,533.0,92.0,1.9,14.0,260.0,168.98,114.06
2016,9,13,7,45,580.0,98.5,1.85,14.5,311.0,217.62,155.07
2016,9,13,8,0,627.0,105.0,1.8,15.0,362.0,271.24,201.16
2016,9,13,8,15,658.5,111.0,1.75,15.0,411.0,323.86,247.14
2016,9,13,8,30,690.0,117.0,1.7,15.0,460.0,379.11,294.44
2016,9,13,8,45,717.5,120.0,1.7,15.5,506.0,432.08,338.42
2016,9,13,9,0,745.0,123.0,1.7,16.0,552.0,486.62,382.29
2016,9,13,9,15,762.0,126.5,1.75,16.5,592.5,537.23,422.06
2016,9,13,9,30,779.0,130.0,1.8,17.0,633.0,588.45,461.1
2016,9,13,9,45,789.0,134.5,1.85,17.5,667.5,634.98,495.56
2016,9,13,10,0,799.0,139.0,1.9,18.0,702.0,680.35,528.31
2016,9,13,10,15,690.0,192.0,1.9,18.0,692.5,688.29,531.81
2016,9,13,10,30,581.0,245.0,1.9,18.0,683.0,684.8,526.93
2016,9,13,10,45,713.0,192.0,1.9,18.5,744.5,757.87,580.77
2016,9,13,11,0,845.0,139.0,1.9,19.0,806.0,832.53,630.77
2016,9,13,11,15,849.0,140.0,1.85,19.0,820.0,860.33,647.95
2016,9,13,11,30,853.0,141.0,1.8,19.0,834.0,885.37,663.64
2016,9,13,11,45,862.0,137.5,1.8,19.5,841.5,907.21,676.45
2016,9,13,12,0,871.0,134.0,1.8,20.0,849.0,921.56,684.32
2016,9,13,12,15,870.0,134.0,1.75,20.0,847.0,931.73,690.28
2016,9,13,12,30,869.0,134.0,1.7,20.0,845.0,943.74,697.58
2016,9,13,12,45,871.5,130.5,1.7,20.0,836.0,941.68,696.37
2016,9,13,13,0,874.0,127.0,1.7,20.0,827.0,941.39,696.62
2016,9,13,13,15,869.0,126.0,1.7,20.0,808.5,933.5,692.0
2016,9,13,13,30,864.0,125.0,1.7,20.0,790.0,927.89,689.09
2016,9,13,13,45,859.5,122.0,1.7,20.0,765.0,911.79,679.34
2016,9,13,14,0,855.0,119.0,1.7,20.0,740.0,892.52,667.66
2016,9,13,14,15,844.5,116.5,1.7,20.0,707.5,865.56,650.88
2016,9,13,14,30,834.0,114.0,1.7,20.0,675.0,835.92,632.3
2016,9,13,14,45,822.0,110.5,1.7,20.0,636.5,801.44,610.33
2016,9,13,15,0,810.0,107.0,1.7,20.0,598.0,764.76,586.68
2016,9,13,15,15,790.5,103.5,1.7,19.5,554.5,720.44,558.43
2016,9,13,15,30,771.0,100.0,1.7,19.0,511.0,674.87,528.79
2016,9,13,15,45,746.5,95.5,1.75,19.0,463.0,626.2,494.6
2016,9,13,16,0,722.0,91.0,1.8,19.0,415.0,575.03,457.0
2016,9,13,16,15,687.0,86.0,1.8,18.5,364.0,517.17,413.65
2016,9,13,16,30,652.0,81.0,1.8,18.0,313.0,460.71,369.82
2016,9,13,16,45,600.5,74.0,1.85,18.0,261.5,395.53,317.02
2016,9,13,17,0,549.0,67.0,1.9,18.0,210.0,334.13,265.47
2016,9,13,17,15,473.5,58.0,1.8,17.0,161.0,265.22,207.23
2016,9,13,17,30,398.0,49.0,1.7,16.0,112.0,203.42,153.51
2016,9,13,17,45,279.5,35.0,1.6,15.5,71.5,131.99,91.43
2016,9,13,18,0,161.0,21.0,1.5,15.0,31.0,67.37,4.86
2016,9,13,18,15,80.5,10.5,1.5,14.5,15.5,24.8,0.0
2016,9,13,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,6,15,122.0,20.5,0.85,12.5,34.5,15.92,1.81
2016,9,14,6,30,244.0,41.0,0.9,13.0,69.0,31.69,21.47
2016,9,14,6,45,331.5,55.0,0.95,13.5,114.0,41.43,30.95
2016,9,14,7,0,419.0,69.0,1.0,14.0,159.0,75.53,46.05
2016,9,14,7,15,479.5,79.0,1.0,14.5,208.5,118.07,73.71
2016,9,14,7,30,540.0,89.0,1.0,15.0,258.0,166.55,110.97
2016,9,14,7,45,582.0,96.5,1.0,15.5,308.5,215.35,151.88
2016,9,14,8,0,624.0,104.0,1.0,16.0,359.0,268.56,197.25
2016,9,14,8,15,655.5,110.0,1.0,16.0,407.5,320.95,242.46
2016,9,14,8,30,687.0,116.0,1.0,16.0,456.0,375.98,288.96
2016,9,14,8,45,710.5,121.0,1.0,16.5,501.0,428.88,332.16
2016,9,14,9,0,734.0,126.0,1.0,17.0,546.0,482.98,374.86
2016,9,14,9,15,751.5,129.5,1.05,17.5,587.0,533.3,413.71
2016,9,14,9,30,769.0,133.0,1.1,18.0,628.0,583.64,451.43
2016,9,14,9,45,821.5,117.5,1.15,18.5,672.0,637.35,491.16
2016,9,14,10,0,874.0,102.0,1.2,19.0,716.0,691.76,530.5
2016,9,14,10,15,882.5,103.5,1.2,19.0,744.5,733.83,558.82
2016,9,14,10,30,891.0,105.0,1.2,19.0,773.0,773.93,585.12
2016,9,14,10,45,898.0,105.5,1.3,19.5,794.5,809.68,608.29
2016,9,14,11,0,905.0,106.0,1.4,20.0,816.0,842.94,629.69
2016,9,14,11,15,908.5,106.5,1.45,20.0,830.0,870.63,647.91
2016,9,14,11,30,912.0,107.0,1.5,20.0,844.0,895.33,664.23
2016,9,14,11,45,914.5,107.0,1.6,20.5,850.0,915.54,677.01
2016,9,14,12,0,917.0,107.0,1.7,21.0,856.0,932.48,687.74
2016,9,14,12,15,916.5,106.5,1.75,21.0,854.0,942.86,694.97
2016,9,14,12,30,916.0,106.0,1.8,21.0,852.0,949.76,700.14
2016,9,14,12,45,908.5,108.5,1.85,21.0,840.0,949.97,701.1
2016,9,14,13,0,901.0,111.0,1.9,21.0,828.0,946.71,699.98
2016,9,14,13,15,896.5,110.0,1.95,21.0,810.0,939.0,696.09
2016,9,14,13,30,892.0,109.0,2.0,21.0,792.0,927.92,690.1
2016,9,14,13,45,887.0,106.5,2.05,21.0,767.0,911.45,680.63
2016,9,14,14,0,882.0,104.0,2.1,21.0,742.0,891.76,669.08
2016,9,14,14,15,872.5,102.0,2.1,20.5,709.5,865.67,654.0
2016,9,14,14,30,863.0,100.0,2.1,20.0,677.0,836.8,636.97
2016,9,14,14,45,852.0,97.0,2.15,20.0,638.5,807.88,619.02
2016,9,14,15,0,841.0,94.0,2.2,20.0,600.0,771.62,595.72
2016,9,14,15,15,823.0,91.0,2.2,20.0,556.0,727.99,566.58
2016,9,14,15,30,805.0,88.0,2.2,20.0,512.0,682.94,536.05
2016,9,14,15,45,783.5,83.5,2.2,20.0,464.5,632.71,500.75
2016,9,14,16,0,762.0,79.0,2.2,20.0,417.0,581.92,462.92
2016,9,14,16,15,728.5,74.5,2.15,19.5,366.0,523.82,418.94
2016,9,14,16,30,695.0,70.0,2.1,19.0,315.0,468.91,375.83
2016,9,14,16,45,649.5,64.0,2.1,18.5,263.5,406.02,325.03
2016,9,14,17,0,604.0,58.0,2.1,18.0,212.0,346.3,274.8
2016,9,14,17,15,529.0,50.0,2.0,17.5,162.0,276.3,214.77
2016,9,14,17,30,454.0,42.0,1.9,17.0,112.0,213.44,159.37
2016,9,14,17,45,332.0,30.5,1.8,16.5,71.0,141.25,95.48
2016,9,14,18,0,210.0,19.0,1.7,16.0,30.0,75.31,0.0
2016,9,14,18,15,105.0,9.5,1.75,15.5,15.0,27.85,0.0
2016,9,14,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,6,15,191.5,16.0,1.55,12.5,37.5,11.9,0.0
2016,9,15,6,30,383.0,32.0,1.6,13.0,75.0,24.37,15.11
2016,9,15,6,45,475.0,41.0,1.65,13.5,123.0,29.72,20.6
2016,9,15,7,0,567.0,50.0,1.7,14.0,171.0,65.3,33.43
2016,9,15,7,15,624.0,56.0,1.6,14.5,222.5,111.4,62.14
2016,9,15,7,30,681.0,62.0,1.5,15.0,274.0,165.98,104.66
2016,9,15,7,45,404.0,114.5,1.45,15.5,246.5,191.1,138.87
2016,9,15,8,0,127.0,167.0,1.4,16.0,219.0,189.2,147.68
2016,9,15,8,15,110.0,188.0,1.3,16.5,237.0,211.71,166.43
2016,9,15,8,30,93.0,209.0,1.2,17.0,255.0,233.06,183.44
2016,9,15,8,45,106.5,231.5,1.15,18.0,289.0,266.38,208.73
2016,9,15,9,0,120.0,254.0,1.1,19.0,323.0,301.24,234.61
2016,9,15,9,15,500.0,171.0,1.1,19.0,487.0,435.98,339.99
2016,9,15,9,30,880.0,88.0,1.1,19.0,651.0,603.72,466.61
2016,9,15,9,45,719.0,156.0,1.15,19.5,632.5,609.29,467.56
2016,9,15,10,0,558.0,224.0,1.2,20.0,614.0,598.75,457.4
2016,9,15,10,15,738.5,158.5,1.25,20.0,696.5,686.98,524.14
2016,9,15,10,30,919.0,93.0,1.3,20.0,779.0,780.92,589.46
2016,9,15,10,45,521.0,235.5,1.4,20.5,627.0,648.11,491.52
2016,9,15,11,0,123.0,378.0,1.5,21.0,475.0,479.87,361.8
2016,9,15,11,15,529.0,237.5,1.6,21.0,662.0,690.13,524.58
2016,9,15,11,30,935.0,97.0,1.7,21.0,849.0,902.58,671.12
2016,9,15,11,45,935.5,97.5,1.85,21.5,854.0,921.85,681.64
2016,9,15,12,0,936.0,98.0,2.0,22.0,859.0,937.72,692.12
2016,9,15,12,15,736.5,195.0,2.1,22.0,793.5,879.52,654.39
2016,9,15,12,30,537.0,292.0,2.2,22.0,728.0,804.86,601.34
2016,9,15,12,45,540.0,283.0,2.3,22.0,716.0,802.26,601.58
2016,9,15,13,0,543.0,274.0,2.4,22.0,704.0,797.36,599.62
2016,9,15,13,15,543.5,266.5,2.45,21.5,688.5,789.44,596.34
2016,9,15,13,30,544.0,259.0,2.5,21.0,673.0,779.22,591.51
2016,9,15,13,45,543.5,248.5,2.55,21.0,651.0,762.62,581.19
2016,9,15,14,0,543.0,238.0,2.6,21.0,629.0,743.79,569.3
2016,9,15,14,15,510.5,238.0,2.65,21.0,592.0,706.83,543.61
2016,9,15,14,30,478.0,238.0,2.7,21.0,555.0,669.24,517.27
2016,9,15,14,45,468.0,227.5,2.75,21.0,523.0,638.16,496.02
2016,9,15,15,0,458.0,217.0,2.8,21.0,491.0,605.89,473.55
2016,9,15,15,15,459.5,197.0,2.8,20.5,454.5,570.81,449.78
2016,9,15,15,30,461.0,177.0,2.8,20.0,418.0,533.98,424.17
2016,9,15,15,45,605.0,129.5,2.8,20.0,414.0,563.83,449.88
2016,9,15,16,0,749.0,82.0,2.8,20.0,410.0,574.22,459.66
2016,9,15,16,15,713.5,77.5,2.8,19.5,359.0,517.69,416.06
2016,9,15,16,30,678.0,73.0,2.8,19.0,308.0,460.57,370.9
2016,9,15,16,45,627.5,66.5,2.85,18.5,256.0,395.59,317.96
2016,9,15,17,0,577.0,60.0,2.9,18.0,204.0,334.31,266.06
2016,9,15,17,15,497.0,51.5,2.85,17.5,155.0,263.45,205.04
2016,9,15,17,30,417.0,43.0,2.8,17.0,106.0,200.26,149.3
2016,9,15,17,45,284.5,30.5,2.8,16.5,65.5,126.61,83.9
2016,9,15,18,0,152.0,18.0,2.8,16.0,25.0,59.58,0.0
2016,9,15,18,15,76.0,9.0,2.75,15.5,12.5,21.97,0.0
2016,9,15,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,6,15,177.0,16.0,0.7,12.5,35.5,12.0,0.0
2016,9,16,6,30,354.0,32.0,0.6,13.0,71.0,24.54,15.19
2016,9,16,6,45,450.0,41.5,0.55,14.0,118.0,30.33,21.11
2016,9,16,7,0,546.0,51.0,0.5,15.0,165.0,64.35,33.46
2016,9,16,7,15,605.0,57.0,0.4,15.5,216.5,109.34,60.93
2016,9,16,7,30,664.0,63.0,0.3,16.0,268.0,160.98,100.22
2016,9,16,7,45,477.0,109.5,0.25,16.5,270.5,202.0,143.18
2016,9,16,8,0,290.0,156.0,0.2,17.0,273.0,222.83,167.74
2016,9,16,8,15,302.0,174.0,0.15,17.5,309.5,261.45,199.01
2016,9,16,8,30,314.0,192.0,0.1,18.0,346.0,301.14,230.22
2016,9,16,8,45,576.0,139.0,0.1,18.5,454.0,385.18,293.31
2016,9,16,9,0,838.0,86.0,0.1,19.0,562.0,493.62,373.98
2016,9,16,9,15,853.5,88.5,0.15,19.5,603.0,546.89,413.25
2016,9,16,9,30,869.0,91.0,0.2,20.0,644.0,598.72,450.89
2016,9,16,9,45,880.5,92.5,0.3,21.0,679.5,646.34,484.21
2016,9,16,10,0,892.0,94.0,0.4,22.0,715.0,692.62,515.74
2016,9,16,10,15,900.5,95.5,0.5,22.0,743.5,735.2,544.61
2016,9,16,10,30,909.0,97.0,0.6,22.0,772.0,775.75,571.73
2016,9,16,10,45,914.0,98.0,0.7,22.5,793.5,810.84,594.03
2016,9,16,11,0,919.0,99.0,0.8,23.0,815.0,843.27,614.55
2016,9,16,11,15,922.5,100.0,0.95,23.0,828.5,871.64,634.41
2016,9,16,11,30,926.0,101.0,1.1,23.0,842.0,896.98,652.38
2016,9,16,11,45,926.5,101.5,1.25,23.5,847.5,916.03,665.08
2016,9,16,12,0,927.0,102.0,1.4,24.0,853.0,931.71,675.68
2016,9,16,12,15,926.5,102.0,1.45,24.0,850.5,942.53,683.16
2016,9,16,12,30,926.0,102.0,1.5,24.0,848.0,949.85,688.58
2016,9,16,12,45,919.5,103.5,1.6,24.0,836.5,949.8,690.11
2016,9,16,13,0,913.0,105.0,1.7,24.0,825.0,946.23,689.54
2016,9,16,13,15,751.0,175.0,1.75,24.0,758.0,881.25,648.34
2016,9,16,13,30,589.0,245.0,1.8,24.0,691.0,803.04,595.97
2016,9,16,13,45,595.0,230.5,1.85,24.0,668.5,787.21,587.58
2016,9,16,14,0,601.0,216.0,1.9,24.0,646.0,771.78,578.72
2016,9,16,14,15,736.0,156.5,1.9,24.0,658.5,812.4,609.04
2016,9,16,14,30,871.0,97.0,1.9,24.0,671.0,834.42,624.77
2016,9,16,14,45,858.5,94.5,1.95,24.0,632.0,804.51,606.04
2016,9,16,15,0,846.0,92.0,2.0,24.0,593.0,767.39,582.64
2016,9,16,15,15,828.0,89.0,2.0,23.5,549.0,723.58,555.0
2016,9,16,15,30,810.0,86.0,2.0,23.0,505.0,678.35,525.84
2016,9,16,15,45,786.0,82.0,2.05,23.0,456.5,626.86,490.09
2016,9,16,16,0,762.0,78.0,2.1,23.0,408.0,575.01,452.05
2016,9,16,16,15,727.0,73.5,2.1,22.5,357.0,516.18,408.07
2016,9,16,16,30,692.0,69.0,2.1,22.0,306.0,460.77,365.0
2016,9,16,16,45,641.5,63.0,2.1,21.5,254.0,395.89,312.93
2016,9,16,17,0,591.0,57.0,2.1,21.0,202.0,334.7,261.83
2016,9,16,17,15,510.5,49.0,2.05,20.0,152.5,263.84,202.06
2016,9,16,17,30,430.0,41.0,2.0,19.0,103.0,200.71,147.21
2016,9,16,17,45,293.0,28.5,1.95,18.5,63.0,125.78,80.03
2016,9,16,18,0,156.0,16.0,1.9,18.0,23.0,50.14,0.0
2016,9,16,18,15,78.0,8.0,1.95,17.5,11.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,6,15,180.5,15.5,0.75,13.5,34.5,11.65,0.0
2016,9,17,6,30,361.0,31.0,0.6,14.0,69.0,23.77,14.34
2016,9,17,6,45,459.0,39.5,0.5,14.5,116.5,28.7,19.61
2016,9,17,7,0,557.0,48.0,0.4,15.0,164.0,61.29,30.97
2016,9,17,7,15,615.0,54.0,0.35,15.5,215.0,106.74,58.44
2016,9,17,7,30,673.0,60.0,0.3,16.0,266.0,160.69,99.55
2016,9,17,7,45,713.0,64.5,0.3,17.0,317.5,213.37,143.47
2016,9,17,8,0,753.0,69.0,0.3,18.0,369.0,270.01,191.45
2016,9,17,8,15,780.0,72.5,0.3,18.5,418.0,325.07,238.4
2016,9,17,8,30,807.0,76.0,0.3,19.0,467.0,382.03,285.6
2016,9,17,8,45,827.0,78.5,0.35,19.5,513.0,436.58,329.85
2016,9,17,9,0,847.0,81.0,0.4,20.0,559.0,492.69,373.73
2016,9,17,9,15,861.5,83.0,0.45,20.5,599.5,544.29,412.91
2016,9,17,9,30,876.0,85.0,0.5,21.0,640.0,595.32,450.4
2016,9,17,9,45,887.5,86.5,0.55,21.5,675.0,643.13,484.51
2016,9,17,10,0,899.0,88.0,0.6,22.0,710.0,689.58,516.73
2016,9,17,10,15,907.0,89.0,0.65,22.5,738.5,731.46,543.44
2016,9,17,10,30,915.0,90.0,0.7,23.0,767.0,771.25,568.28
2016,9,17,10,45,919.5,91.0,0.8,23.5,787.5,806.02,590.36
2016,9,17,11,0,924.0,92.0,0.9,24.0,808.0,838.09,610.6
2016,9,17,11,15,927.0,93.0,1.0,24.0,821.5,866.05,629.36
2016,9,17,11,30,930.0,94.0,1.1,24.0,835.0,890.94,646.21
2016,9,17,11,45,930.5,94.5,1.2,24.5,840.0,909.94,658.1
2016,9,17,12,0,931.0,95.0,1.3,25.0,845.0,925.56,667.93
2016,9,17,12,15,930.5,95.0,1.4,25.0,842.5,936.3,676.06
2016,9,17,12,30,930.0,95.0,1.5,25.0,840.0,943.53,682.1
2016,9,17,12,45,916.0,100.5,1.6,25.0,826.0,940.91,681.97
2016,9,17,13,0,902.0,106.0,1.7,25.0,812.0,934.79,679.76
2016,9,17,13,15,897.0,105.0,1.75,24.5,793.5,926.39,676.89
2016,9,17,13,30,892.0,104.0,1.8,24.0,775.0,914.61,671.91
2016,9,17,13,45,884.0,102.5,1.9,24.0,749.0,896.35,661.97
2016,9,17,14,0,876.0,101.0,2.0,24.0,723.0,874.99,649.97
2016,9,17,14,15,866.0,99.5,2.0,24.0,690.0,848.97,633.85
2016,9,17,14,30,856.0,98.0,2.0,24.0,657.0,820.25,615.9
2016,9,17,14,45,842.0,95.5,2.05,24.0,618.0,789.51,596.92
2016,9,17,15,0,828.0,93.0,2.1,24.0,579.0,751.69,572.81
2016,9,17,15,15,809.0,90.0,2.1,23.5,535.5,707.72,544.8
2016,9,17,15,30,790.0,87.0,2.1,23.0,492.0,662.47,515.35
2016,9,17,15,45,765.0,83.0,2.15,23.0,444.0,611.11,479.07
2016,9,17,16,0,740.0,79.0,2.2,23.0,396.0,559.53,440.93
2016,9,17,16,15,704.0,74.5,2.15,22.5,345.5,503.23,398.31
2016,9,17,16,30,668.0,70.0,2.1,22.0,295.0,446.51,353.9
2016,9,17,16,45,617.0,63.5,2.1,22.0,244.0,382.12,301.46
2016,9,17,17,0,566.0,57.0,2.1,22.0,193.0,321.54,250.32
2016,9,17,17,15,483.0,48.5,1.95,21.0,144.5,250.78,190.74
2016,9,17,17,30,400.0,40.0,1.8,20.0,96.0,188.09,136.52
2016,9,17,17,45,263.5,27.5,1.7,19.5,57.5,115.09,69.84
2016,9,17,18,0,127.0,15.0,1.6,19.0,19.0,42.25,0.0
2016,9,17,18,15,63.5,7.5,1.6,18.5,9.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,176.0,15.0,0.85,15.5,33.0,11.3,0.0
2016,9,18,6,30,352.0,30.0,0.9,16.0,66.0,22.98,13.39
2016,9,18,6,45,449.0,38.5,1.0,17.0,112.0,27.96,18.67
2016,9,18,7,0,546.0,47.0,1.1,18.0,158.0,59.04,29.34
2016,9,18,7,15,605.0,53.0,1.05,18.5,208.5,103.86,55.97
2016,9,18,7,30,664.0,59.0,1.0,19.0,259.0,157.25,96.33
2016,9,18,7,45,704.0,63.0,0.95,20.0,310.0,208.88,139.3
2016,9,18,8,0,744.0,67.0,0.9,21.0,361.0,264.46,186.43
2016,9,18,8,15,771.0,70.5,0.9,21.5,410.0,318.95,233.14
2016,9,18,8,30,798.0,74.0,0.9,22.0,459.0,375.34,280.21
2016,9,18,8,45,818.5,76.5,0.9,23.0,504.5,429.56,323.62
2016,9,18,9,0,839.0,79.0,0.9,24.0,550.0,485.4,366.46
2016,9,18,9,15,853.5,81.5,0.85,24.5,590.5,537.03,404.98
2016,9,18,9,30,868.0,84.0,0.8,25.0,631.0,588.1,441.57
2016,9,18,9,45,886.0,82.5,0.75,26.0,667.0,636.53,474.13
2016,9,18,10,0,904.0,81.0,0.7,27.0,703.0,684.11,504.75
2016,9,18,10,15,911.5,82.0,0.6,27.0,731.0,725.71,529.72
2016,9,18,10,30,919.0,83.0,0.5,27.0,759.0,765.15,552.7
2016,9,18,10,45,924.0,84.0,0.45,27.5,780.0,800.32,572.16
2016,9,18,11,0,929.0,85.0,0.4,28.0,801.0,832.8,589.61
2016,9,18,11,15,932.0,85.5,0.5,28.0,814.5,860.25,607.68
2016,9,18,11,30,935.0,86.0,0.6,28.0,828.0,884.59,623.97
2016,9,18,11,45,936.5,86.0,0.7,28.5,833.0,903.89,635.99
2016,9,18,12,0,938.0,86.0,0.8,29.0,838.0,919.81,646.03
2016,9,18,12,15,937.5,86.0,0.95,29.0,835.5,930.49,655.1
2016,9,18,12,30,937.0,86.0,1.1,29.0,833.0,937.62,662.05
2016,9,18,12,45,931.0,87.5,1.25,29.0,821.5,937.84,664.75
2016,9,18,13,0,925.0,89.0,1.4,29.0,810.0,934.51,665.26
2016,9,18,13,15,920.5,88.0,1.5,29.0,791.0,926.28,662.02
2016,9,18,13,30,916.0,87.0,1.6,29.0,772.0,914.58,656.64
2016,9,18,13,45,909.5,86.0,1.7,29.0,746.5,897.74,647.99
2016,9,18,14,0,903.0,85.0,1.8,29.0,721.0,877.68,637.25
2016,9,18,14,15,893.5,83.5,1.85,28.5,688.0,851.43,623.13
2016,9,18,14,30,884.0,82.0,1.9,28.0,655.0,822.36,607.03
2016,9,18,14,45,871.0,80.0,2.0,28.0,616.5,787.3,585.92
2016,9,18,15,0,858.0,78.0,2.1,28.0,578.0,750.02,562.98
2016,9,18,15,15,840.5,75.5,2.15,27.5,534.0,706.88,536.29
2016,9,18,15,30,823.0,73.0,2.2,27.0,490.0,666.45,510.96
2016,9,18,15,45,799.5,70.0,2.25,27.0,442.0,616.02,476.29
2016,9,18,16,0,776.0,67.0,2.3,27.0,394.0,565.21,439.1
2016,9,18,16,15,741.5,63.0,2.25,26.5,343.5,506.87,395.51
2016,9,18,16,30,707.0,59.0,2.2,26.0,293.0,449.81,351.29
2016,9,18,16,45,657.5,54.0,2.2,25.5,242.0,386.09,300.37
2016,9,18,17,0,608.0,49.0,2.2,25.0,191.0,325.86,250.23
2016,9,18,17,15,527.0,41.5,2.1,24.0,142.5,257.33,192.62
2016,9,18,17,30,446.0,34.0,2.0,23.0,94.0,194.71,138.41
2016,9,18,17,45,303.5,23.5,1.9,22.0,56.0,119.27,67.11
2016,9,18,18,0,161.0,13.0,1.8,21.0,18.0,46.99,0.0
2016,9,18,18,15,80.5,6.5,1.75,20.5,9.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
