Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,6,15,185.0,14.0,1.05,16.5,32.5,10.5,0.0
2016,9,19,6,30,370.0,28.0,1.1,17.0,65.0,21.26,11.75
2016,9,19,6,45,465.0,36.0,1.15,18.0,111.0,25.9,16.77
2016,9,19,7,0,560.0,44.0,1.2,19.0,157.0,56.09,26.8
2016,9,19,7,15,617.5,49.5,1.15,19.5,207.0,103.03,54.66
2016,9,19,7,30,675.0,55.0,1.1,20.0,257.0,154.14,92.95
2016,9,19,7,45,713.5,59.0,1.05,20.5,307.5,206.0,136.35
2016,9,19,8,0,752.0,63.0,1.0,21.0,358.0,261.61,184.0
2016,9,19,8,15,779.0,66.5,1.0,21.5,406.5,316.45,231.19
2016,9,19,8,30,806.0,70.0,1.0,22.0,455.0,373.18,278.74
2016,9,19,8,45,825.0,72.5,1.05,23.0,500.0,428.39,323.33
2016,9,19,9,0,844.0,75.0,1.1,24.0,545.0,482.42,365.39
2016,9,19,9,15,858.5,77.0,1.1,24.5,585.5,533.7,404.38
2016,9,19,9,30,873.0,79.0,1.1,25.0,626.0,584.4,441.58
2016,9,19,9,45,876.0,84.0,1.15,25.5,658.5,630.14,474.33
2016,9,19,10,0,879.0,89.0,1.2,26.0,691.0,673.86,504.75
2016,9,19,10,15,887.0,90.5,1.2,26.0,719.0,715.34,532.27
2016,9,19,10,30,895.0,92.0,1.2,26.0,747.0,754.79,557.64
2016,9,19,10,45,902.5,92.0,1.3,26.5,768.5,790.06,580.0
2016,9,19,11,0,910.0,92.0,1.4,27.0,790.0,822.84,600.62
2016,9,19,11,15,913.0,92.5,1.5,27.0,803.5,849.78,618.55
2016,9,19,11,30,916.0,93.0,1.6,27.0,817.0,873.67,634.61
2016,9,19,11,45,919.0,92.5,1.75,27.0,822.5,893.35,648.58
2016,9,19,12,0,922.0,92.0,1.9,27.0,828.0,909.75,660.53
2016,9,19,12,15,922.0,92.0,1.95,27.0,825.5,920.66,667.99
2016,9,19,12,30,922.0,92.0,2.0,27.0,823.0,928.08,673.38
2016,9,19,12,45,909.5,97.0,2.15,27.5,810.0,926.17,672.56
2016,9,19,13,0,897.0,102.0,2.3,28.0,797.0,920.77,669.61
2016,9,19,13,15,892.5,101.0,2.35,27.5,778.5,912.68,666.72
2016,9,19,13,30,888.0,100.0,2.4,27.0,760.0,901.22,661.73
2016,9,19,13,45,884.0,97.5,2.5,27.0,735.0,885.27,652.94
2016,9,19,14,0,880.0,95.0,2.6,27.0,710.0,866.1,642.04
2016,9,19,14,15,870.0,93.0,2.65,26.5,678.0,839.33,626.86
2016,9,19,14,30,860.0,91.0,2.7,26.0,646.0,809.84,609.73
2016,9,19,14,45,850.0,88.0,2.75,26.0,608.0,776.69,588.7
2016,9,19,15,0,840.0,85.0,2.8,26.0,570.0,745.76,569.05
2016,9,19,15,15,822.0,82.0,2.8,25.5,526.0,702.13,540.95
2016,9,19,15,30,804.0,79.0,2.8,25.0,482.0,657.14,511.4
2016,9,19,15,45,782.5,75.0,2.85,25.0,435.0,607.62,476.13
2016,9,19,16,0,761.0,71.0,2.9,25.0,388.0,557.6,438.74
2016,9,19,16,15,726.0,66.5,2.85,24.5,337.5,499.13,394.22
2016,9,19,16,30,691.0,62.0,2.8,24.0,287.0,442.0,349.14
2016,9,19,16,45,642.5,56.0,2.75,23.5,236.5,378.52,297.45
2016,9,19,17,0,594.0,50.0,2.7,23.0,186.0,320.77,248.37
2016,9,19,17,15,510.0,42.5,2.6,22.0,137.5,250.1,188.42
2016,9,19,17,30,426.0,35.0,2.5,21.0,89.0,187.7,133.75
2016,9,19,17,45,279.0,23.5,2.4,20.0,52.0,110.45,57.19
2016,9,19,18,0,132.0,12.0,2.3,19.0,15.0,39.33,0.0
2016,9,19,18,15,66.0,6.0,2.3,18.5,7.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,20,6,15,143.0,16.5,2.6,12.5,30.5,12.97,0.0
2016,9,20,6,30,286.0,33.0,2.7,13.0,61.0,26.35,15.97
2016,9,20,6,45,392.0,43.5,2.8,13.5,107.0,32.97,23.24
2016,9,20,7,0,498.0,54.0,2.9,14.0,153.0,61.82,34.18
2016,9,20,7,15,562.5,61.0,2.9,14.5,203.5,105.04,59.94
2016,9,20,7,30,627.0,68.0,2.9,15.0,254.0,155.61,98.36
2016,9,20,7,45,674.0,72.0,2.95,15.5,305.5,206.77,141.81
2016,9,20,8,0,721.0,76.0,3.0,16.0,357.0,264.46,192.22
2016,9,20,8,15,750.0,80.0,2.95,16.5,406.0,318.73,240.42
2016,9,20,8,30,779.0,84.0,2.9,17.0,455.0,375.16,289.47
2016,9,20,8,45,805.5,85.0,2.85,17.5,501.0,429.45,335.62
2016,9,20,9,0,832.0,86.0,2.8,18.0,547.0,484.98,381.3
2016,9,20,9,15,847.0,88.5,2.8,18.0,587.5,536.81,423.63
2016,9,20,9,30,862.0,91.0,2.8,18.0,628.0,588.32,464.53
2016,9,20,9,45,874.0,92.0,2.8,18.5,662.5,635.18,500.01
2016,9,20,10,0,886.0,93.0,2.8,19.0,697.0,680.73,533.53
2016,9,20,10,15,894.0,94.5,2.8,19.0,725.0,722.45,563.31
2016,9,20,10,30,902.0,96.0,2.8,19.0,753.0,762.09,590.6
2016,9,20,10,45,908.5,96.5,2.85,19.5,774.0,797.28,613.67
2016,9,20,11,0,915.0,97.0,2.9,20.0,795.0,829.91,634.78
2016,9,20,11,15,918.0,97.5,2.95,20.0,808.5,856.93,653.13
2016,9,20,11,30,921.0,98.0,3.0,20.0,822.0,880.88,669.43
2016,9,20,11,45,922.0,98.5,3.05,20.5,826.5,899.94,681.14
2016,9,20,12,0,923.0,99.0,3.1,21.0,831.0,915.65,690.65
2016,9,20,12,15,922.0,99.0,3.15,21.0,828.5,925.65,697.72
2016,9,20,12,30,921.0,99.0,3.2,21.0,826.0,932.15,702.58
2016,9,20,12,45,916.5,99.5,3.25,21.0,814.0,932.53,703.45
2016,9,20,13,0,912.0,100.0,3.3,21.0,802.0,929.39,702.11
2016,9,20,13,15,907.0,99.0,3.3,21.0,783.5,920.71,696.81
2016,9,20,13,30,902.0,98.0,3.3,21.0,765.0,908.62,689.34
2016,9,20,13,45,894.0,97.0,3.35,21.0,738.5,890.59,678.22
2016,9,20,14,0,886.0,96.0,3.4,21.0,712.0,869.44,665.01
2016,9,20,14,15,875.5,94.5,3.4,20.5,679.0,842.66,648.84
2016,9,20,14,30,865.0,93.0,3.4,20.0,646.0,813.17,630.68
2016,9,20,14,45,851.5,90.5,3.45,20.0,607.0,782.41,610.55
2016,9,20,15,0,838.0,88.0,3.5,20.0,568.0,744.63,585.15
2016,9,20,15,15,819.0,85.0,3.5,19.5,523.5,700.35,555.55
2016,9,20,15,30,800.0,82.0,3.5,19.0,479.0,654.78,524.47
2016,9,20,15,45,775.5,78.0,3.55,19.0,431.0,603.49,486.22
2016,9,20,16,0,751.0,74.0,3.6,19.0,383.0,551.94,446.3
2016,9,20,16,15,714.0,69.5,3.55,18.5,332.5,492.84,399.77
2016,9,20,16,30,677.0,65.0,3.5,18.0,282.0,437.43,354.5
2016,9,20,16,45,624.0,58.5,3.5,18.0,231.0,372.23,299.33
2016,9,20,17,0,571.0,52.0,3.5,18.0,180.0,311.08,245.79
2016,9,20,17,15,482.5,44.0,3.45,17.5,132.0,239.69,183.56
2016,9,20,17,30,394.0,36.0,3.4,17.0,84.0,177.0,127.32
2016,9,20,17,45,239.5,23.5,3.35,16.5,48.0,97.95,44.39
2016,9,20,18,0,85.0,11.0,3.3,16.0,12.0,28.22,0.0
2016,9,20,18,15,42.5,5.5,3.3,15.5,6.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,21,6,15,150.5,15.5,3.6,12.5,30.0,12.14,0.0
2016,9,21,6,30,301.0,31.0,3.8,13.0,60.0,24.54,14.24
2016,9,21,6,45,404.0,41.5,4.0,13.5,105.5,31.27,21.71
2016,9,21,7,0,507.0,52.0,4.2,14.0,151.0,59.53,32.4
2016,9,21,7,15,572.0,59.0,4.3,14.0,202.0,103.23,58.29
2016,9,21,7,30,637.0,66.0,4.4,14.0,253.0,154.31,97.32
2016,9,21,7,45,378.0,112.5,4.5,14.5,229.0,180.18,131.77
2016,9,21,8,0,119.0,159.0,4.6,15.0,205.0,178.81,140.9
2016,9,21,8,15,389.0,131.0,4.6,15.0,309.5,247.09,192.19
2016,9,21,8,30,659.0,103.0,4.6,15.0,414.0,345.51,271.24
2016,9,21,8,45,747.0,95.5,4.65,15.5,481.0,413.25,328.21
2016,9,21,9,0,835.0,88.0,4.7,16.0,548.0,486.88,389.17
2016,9,21,9,15,851.5,90.5,4.7,16.0,590.0,539.6,433.31
2016,9,21,9,30,868.0,93.0,4.7,16.0,632.0,592.08,476.19
2016,9,21,9,45,885.5,93.0,4.75,16.5,668.5,641.54,515.02
2016,9,21,10,0,903.0,93.0,4.8,17.0,705.0,690.1,552.21
2016,9,21,10,15,912.5,94.5,4.8,17.0,734.5,733.43,584.31
2016,9,21,10,30,922.0,96.0,4.8,17.0,764.0,774.74,613.85
2016,9,21,10,45,930.5,96.0,4.8,17.0,786.5,811.51,639.86
2016,9,21,11,0,939.0,96.0,4.8,17.0,809.0,845.75,663.92
2016,9,21,11,15,943.5,96.5,4.8,17.0,823.5,874.51,683.96
2016,9,21,11,30,948.0,97.0,4.8,17.0,838.0,900.2,701.82
2016,9,21,11,45,951.5,97.0,4.85,17.5,844.5,921.28,715.41
2016,9,21,12,0,955.0,97.0,4.9,18.0,851.0,938.98,726.67
2016,9,21,12,15,955.5,97.0,4.95,18.0,849.0,950.57,735.14
2016,9,21,12,30,956.0,97.0,5.0,18.0,847.0,958.54,741.26
2016,9,21,12,45,950.0,98.5,5.05,18.0,835.0,958.7,742.02
2016,9,21,13,0,944.0,100.0,5.1,18.0,823.0,955.22,740.42
2016,9,21,13,15,783.5,160.5,5.15,18.0,751.0,883.36,690.11
2016,9,21,13,30,623.0,221.0,5.2,18.0,679.0,801.46,630.8
2016,9,21,13,45,605.5,216.5,5.3,18.0,648.5,775.13,612.83
2016,9,21,14,0,588.0,212.0,5.4,18.0,618.0,743.9,590.84
2016,9,21,14,15,746.5,151.0,5.45,18.0,641.0,802.94,637.98
2016,9,21,14,30,905.0,90.0,5.5,18.0,664.0,839.17,666.02
2016,9,21,14,45,894.0,86.5,5.55,18.0,624.0,803.42,641.1
2016,9,21,15,0,883.0,83.0,5.6,18.0,584.0,765.24,614.51
2016,9,21,15,15,864.0,80.5,5.6,17.5,538.5,724.58,586.7
2016,9,21,15,30,845.0,78.0,5.6,17.0,493.0,677.99,553.87
2016,9,21,15,45,821.5,74.0,5.6,17.0,443.5,625.65,513.62
2016,9,21,16,0,798.0,70.0,5.6,17.0,394.0,572.86,471.35
2016,9,21,16,15,760.5,66.0,5.5,16.5,342.0,512.1,422.06
2016,9,21,16,30,723.0,62.0,5.4,16.0,290.0,452.83,372.35
2016,9,21,16,45,667.5,56.0,5.35,15.5,237.0,384.84,313.96
2016,9,21,17,0,612.0,50.0,5.3,15.0,184.0,323.47,259.12
2016,9,21,17,15,518.5,42.0,5.2,14.5,134.0,248.52,192.35
2016,9,21,17,30,425.0,34.0,5.1,14.0,84.0,182.84,131.91
2016,9,21,17,45,212.5,17.0,5.05,13.5,42.0,82.03,28.32
2016,9,21,18,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,6,15,161.5,14.5,3.8,11.5,29.5,14.25,0.0
2016,9,22,6,30,323.0,29.0,3.9,12.0,59.0,22.75,12.59
2016,9,22,6,45,434.0,38.0,4.05,12.5,105.5,28.2,19.07
2016,9,22,7,0,545.0,47.0,4.2,13.0,152.0,55.51,28.64
2016,9,22,7,15,608.5,53.5,4.1,13.5,203.5,100.73,54.91
2016,9,22,7,30,672.0,60.0,4.0,14.0,255.0,155.15,96.41
2016,9,22,7,45,719.5,63.5,3.95,14.5,308.0,208.0,141.58
2016,9,22,8,0,767.0,67.0,3.9,15.0,361.0,265.63,192.59
2016,9,22,8,15,795.0,70.5,3.7,15.0,410.5,321.45,243.24
2016,9,22,8,30,823.0,74.0,3.5,15.0,460.0,379.23,294.69
2016,9,22,8,45,845.0,76.0,3.35,15.5,506.0,434.64,342.51
2016,9,22,9,0,867.0,78.0,3.2,16.0,552.0,491.66,389.95
2016,9,22,9,15,881.5,80.0,3.1,16.5,593.0,543.88,432.2
2016,9,22,9,30,896.0,82.0,3.0,17.0,634.0,595.45,472.47
2016,9,22,9,45,908.0,82.5,2.9,17.5,669.0,643.07,508.46
2016,9,22,10,0,920.0,83.0,2.8,18.0,704.0,689.27,542.23
2016,9,22,10,15,927.5,84.5,2.75,18.0,732.5,731.71,572.09
2016,9,22,10,30,935.0,86.0,2.7,18.0,761.0,771.93,599.51
2016,9,22,10,45,939.0,87.5,2.65,18.5,781.0,807.08,621.88
2016,9,22,11,0,943.0,89.0,2.6,19.0,801.0,839.42,642.05
2016,9,22,11,15,945.5,89.5,2.65,19.0,814.0,866.52,660.41
2016,9,22,11,30,948.0,90.0,2.7,19.0,827.0,890.44,676.65
2016,9,22,11,45,947.5,91.0,2.75,19.5,831.5,909.02,688.01
2016,9,22,12,0,947.0,92.0,2.8,20.0,836.0,924.13,697.1
2016,9,22,12,15,946.5,92.0,2.8,20.0,833.0,934.62,704.13
2016,9,22,12,30,946.0,92.0,2.8,20.0,830.0,941.53,708.89
2016,9,22,12,45,938.5,94.0,2.85,20.0,817.5,940.77,709.06
2016,9,22,13,0,931.0,96.0,2.9,20.0,805.0,936.43,706.99
2016,9,22,13,15,926.5,95.0,2.95,20.0,786.0,927.94,702.27
2016,9,22,13,30,922.0,94.0,3.0,20.0,767.0,915.97,695.31
2016,9,22,13,45,912.0,94.0,3.05,20.0,739.5,896.96,683.61
2016,9,22,14,0,902.0,94.0,3.1,20.0,712.0,874.82,669.83
2016,9,22,14,15,891.5,92.0,3.2,19.5,678.5,847.09,653.68
2016,9,22,14,30,881.0,90.0,3.3,19.0,645.0,816.59,635.4
2016,9,22,14,45,863.5,89.0,3.4,19.0,604.5,779.2,610.73
2016,9,22,15,0,846.0,88.0,3.5,19.0,564.0,744.44,587.7
2016,9,22,15,15,826.0,85.0,3.6,18.5,519.0,699.21,557.62
2016,9,22,15,30,806.0,82.0,3.7,18.0,474.0,652.73,525.97
2016,9,22,15,45,775.0,79.5,3.85,18.0,424.5,598.8,485.17
2016,9,22,16,0,744.0,77.0,4.0,18.0,375.0,545.12,443.27
2016,9,22,16,15,704.5,72.0,4.05,17.5,324.0,486.8,396.91
2016,9,22,16,30,665.0,67.0,4.1,17.0,273.0,428.24,348.72
2016,9,22,16,45,606.0,60.5,4.2,16.5,221.5,361.22,292.08
2016,9,22,17,0,547.0,54.0,4.3,16.0,170.0,298.84,237.39
2016,9,22,17,15,450.0,44.5,4.15,15.5,122.5,224.62,172.2
2016,9,22,17,30,353.0,35.0,4.0,15.0,75.0,160.11,113.59
2016,9,22,17,45,176.5,17.5,3.9,14.5,37.5,71.93,13.44
2016,9,22,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,6,15,172.0,13.0,1.85,11.5,28.0,12.78,0.0
2016,9,23,6,30,344.0,26.0,1.9,12.0,56.0,20.01,10.14
2016,9,23,6,45,446.0,34.5,1.95,13.0,101.5,25.18,16.38
2016,9,23,7,0,548.0,43.0,2.0,14.0,147.0,51.14,25.23
2016,9,23,7,15,608.0,49.0,1.9,14.5,196.5,97.69,52.25
2016,9,23,7,30,668.0,55.0,1.8,15.0,246.0,148.68,90.54
2016,9,23,7,45,708.5,59.0,1.75,15.5,296.5,200.24,134.36
2016,9,23,8,0,749.0,63.0,1.7,16.0,347.0,255.76,183.09
2016,9,23,8,15,776.0,66.0,1.65,16.5,395.0,309.69,230.92
2016,9,23,8,30,803.0,69.0,1.6,17.0,443.0,365.48,279.24
2016,9,23,8,45,823.5,71.5,1.6,17.5,488.0,420.81,325.95
2016,9,23,9,0,844.0,74.0,1.6,18.0,533.0,475.19,370.37
2016,9,23,9,15,858.0,76.0,1.55,18.5,572.5,525.93,410.35
2016,9,23,9,30,872.0,78.0,1.5,19.0,612.0,576.02,448.37
2016,9,23,9,45,882.5,79.5,1.5,19.5,646.0,622.57,482.8
2016,9,23,10,0,893.0,81.0,1.5,20.0,680.0,667.65,515.13
2016,9,23,10,15,900.0,82.0,1.55,20.0,707.5,708.12,543.48
2016,9,23,10,30,907.0,83.0,1.6,20.0,735.0,746.4,569.5
2016,9,23,10,45,911.5,84.0,1.65,20.5,754.5,780.42,591.3
2016,9,23,11,0,916.0,85.0,1.7,21.0,774.0,811.73,611.13
2016,9,23,11,15,919.0,86.0,1.8,21.0,787.0,838.98,629.81
2016,9,23,11,30,922.0,87.0,1.9,21.0,800.0,863.15,646.49
2016,9,23,11,45,921.0,88.0,2.0,21.5,804.0,880.74,657.59
2016,9,23,12,0,920.0,89.0,2.1,22.0,808.0,894.93,666.52
2016,9,23,12,15,919.5,89.0,2.25,21.5,805.0,905.04,675.91
2016,9,23,12,30,919.0,89.0,2.4,21.0,802.0,911.66,683.11
2016,9,23,12,45,914.0,89.5,2.55,21.0,790.0,911.32,684.45
2016,9,23,13,0,909.0,90.0,2.7,21.0,778.0,907.49,683.55
2016,9,23,13,15,904.0,89.5,2.8,21.0,759.5,899.1,679.27
2016,9,23,13,30,899.0,89.0,2.9,21.0,741.0,887.34,672.78
2016,9,23,13,45,892.5,87.5,3.05,21.0,715.0,869.87,662.76
2016,9,23,14,0,886.0,86.0,3.2,21.0,689.0,849.24,650.53
2016,9,23,14,15,876.0,84.0,3.25,21.0,656.5,822.14,633.12
2016,9,23,14,30,866.0,82.0,3.3,21.0,624.0,792.32,613.74
2016,9,23,14,45,853.0,80.0,3.4,21.0,585.0,757.64,590.98
2016,9,23,15,0,840.0,78.0,3.5,21.0,546.0,720.82,566.39
2016,9,23,15,15,820.5,75.5,3.5,20.5,502.0,681.17,540.04
2016,9,23,15,30,801.0,73.0,3.5,20.0,458.0,635.85,508.97
2016,9,23,15,45,772.5,70.0,3.55,19.5,410.0,583.27,470.2
2016,9,23,16,0,744.0,67.0,3.6,19.0,362.0,530.81,430.0
2016,9,23,16,15,705.5,63.0,3.6,18.5,312.0,472.14,383.37
2016,9,23,16,30,667.0,59.0,3.6,18.0,262.0,415.21,336.44
2016,9,23,16,45,614.5,52.5,3.6,18.0,212.0,353.28,283.25
2016,9,23,17,0,562.0,46.0,3.6,18.0,162.0,293.52,230.28
2016,9,23,17,15,467.5,38.0,3.55,17.0,115.5,221.7,167.76
2016,9,23,17,30,373.0,30.0,3.5,16.0,69.0,159.5,110.64
2016,9,23,17,45,186.5,15.0,3.45,15.5,34.5,69.98,0.0
2016,9,23,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,6,15,188.0,12.0,1.35,13.5,28.0,11.8,0.0
2016,9,24,6,30,376.0,24.0,1.4,14.0,56.0,19.92,9.62
2016,9,24,6,45,478.5,31.5,1.5,15.0,101.5,24.69,15.76
2016,9,24,7,0,581.0,39.0,1.6,16.0,147.0,49.83,23.68
2016,9,24,7,15,641.0,44.5,1.65,16.5,198.0,95.41,48.74
2016,9,24,7,30,701.0,50.0,1.7,17.0,249.0,147.72,87.56
2016,9,24,7,45,740.5,54.0,1.75,17.5,300.0,200.85,132.47
2016,9,24,8,0,780.0,58.0,1.8,18.0,351.0,257.79,182.28
2016,9,24,8,15,807.5,61.0,1.9,18.5,400.5,315.21,232.97
2016,9,24,8,30,835.0,64.0,2.0,19.0,450.0,372.52,282.7
2016,9,24,8,45,855.0,66.0,2.1,19.5,495.5,427.19,329.24
2016,9,24,9,0,875.0,68.0,2.2,20.0,541.0,482.28,374.66
2016,9,24,9,15,889.5,69.5,2.2,20.5,581.5,534.15,415.94
2016,9,24,9,30,904.0,71.0,2.2,21.0,622.0,585.34,455.31
2016,9,24,9,45,917.0,71.5,2.2,22.0,657.0,633.65,490.39
2016,9,24,10,0,930.0,72.0,2.2,23.0,692.0,680.61,523.28
2016,9,24,10,15,938.0,73.0,2.15,23.0,720.5,723.02,552.04
2016,9,24,10,30,946.0,74.0,2.1,23.0,749.0,763.21,578.57
2016,9,24,10,45,951.0,74.5,2.1,23.5,769.5,798.18,600.45
2016,9,24,11,0,956.0,75.0,2.1,24.0,790.0,830.35,620.23
2016,9,24,11,15,959.0,75.5,2.05,24.0,803.0,857.92,637.57
2016,9,24,11,30,962.0,76.0,2.0,24.0,816.0,882.28,652.72
2016,9,24,11,45,963.0,76.0,1.95,24.5,820.5,901.07,662.9
2016,9,24,12,0,964.0,76.0,1.9,25.0,825.0,916.36,670.81
2016,9,24,12,15,963.5,76.0,1.9,25.0,822.0,926.76,677.48
2016,9,24,12,30,963.0,76.0,1.9,25.0,819.0,933.52,681.96
2016,9,24,12,45,951.5,81.0,1.95,25.5,805.5,932.37,680.69
2016,9,24,13,0,940.0,86.0,2.0,26.0,792.0,927.61,677.28
2016,9,24,13,15,935.0,85.0,2.05,26.0,773.0,918.44,672.48
2016,9,24,13,30,930.0,84.0,2.1,26.0,754.0,905.77,665.51
2016,9,24,13,45,922.0,83.0,2.15,26.0,727.0,887.11,654.68
2016,9,24,14,0,914.0,82.0,2.2,26.0,700.0,865.23,641.78
2016,9,24,14,15,903.5,80.5,2.2,25.5,666.5,837.68,625.85
2016,9,24,14,30,893.0,79.0,2.2,25.0,633.0,807.34,607.94
2016,9,24,14,45,878.5,77.5,2.25,25.0,593.0,771.32,585.15
2016,9,24,15,0,864.0,76.0,2.3,25.0,553.0,733.18,560.61
2016,9,24,15,15,844.5,73.5,2.3,24.5,508.5,688.46,531.78
2016,9,24,15,30,825.0,71.0,2.3,24.0,464.0,646.56,504.43
2016,9,24,15,45,794.5,68.5,2.35,24.0,414.5,592.43,464.99
2016,9,24,16,0,764.0,66.0,2.4,24.0,365.0,538.52,424.31
2016,9,24,16,15,725.0,62.0,2.35,23.0,314.0,478.81,379.02
2016,9,24,16,30,686.0,58.0,2.3,22.0,263.0,420.85,333.16
2016,9,24,16,45,618.5,53.0,2.3,21.5,211.0,353.21,277.37
2016,9,24,17,0,551.0,48.0,2.3,21.0,159.0,289.15,222.67
2016,9,24,17,15,452.0,39.0,2.25,20.0,112.5,215.54,159.96
2016,9,24,17,30,353.0,30.0,2.2,19.0,66.0,152.08,102.08
2016,9,24,17,45,176.5,15.0,2.2,18.5,33.0,66.09,0.0
2016,9,24,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,6,15,167.0,12.5,1.7,15.5,26.0,12.29,0.0
2016,9,25,6,30,334.0,25.0,1.8,16.0,52.0,19.39,8.7
2016,9,25,6,45,443.5,34.5,1.9,17.0,98.5,25.51,16.25
2016,9,25,7,0,553.0,44.0,2.0,18.0,145.0,50.34,24.96
2016,9,25,7,15,616.5,50.0,2.05,18.5,196.0,97.37,51.11
2016,9,25,7,30,680.0,56.0,2.1,19.0,247.0,149.11,88.93
2016,9,25,7,45,721.5,60.5,2.15,20.0,298.5,201.85,132.71
2016,9,25,8,0,763.0,65.0,2.2,21.0,350.0,258.66,181.46
2016,9,25,8,15,791.5,68.5,2.2,21.5,399.5,314.18,229.95
2016,9,25,8,30,820.0,72.0,2.2,22.0,449.0,371.7,279.14
2016,9,25,8,45,839.5,75.5,2.25,22.5,494.5,427.12,325.6
2016,9,25,9,0,859.0,79.0,2.3,23.0,540.0,483.83,371.53
2016,9,25,9,15,874.0,81.0,2.25,23.5,580.5,535.72,412.14
2016,9,25,9,30,889.0,83.0,2.2,24.0,621.0,587.0,450.86
2016,9,25,9,45,907.5,81.5,2.2,25.0,657.5,636.01,486.04
2016,9,25,10,0,926.0,80.0,2.2,26.0,694.0,684.11,519.36
2016,9,25,10,15,933.5,81.0,2.15,26.5,722.0,726.0,546.74
2016,9,25,10,30,941.0,82.0,2.1,27.0,750.0,765.64,571.39
2016,9,25,10,45,936.5,87.5,2.1,27.5,768.0,798.47,591.44
2016,9,25,11,0,932.0,93.0,2.1,28.0,786.0,828.01,609.16
2016,9,25,11,15,935.0,93.5,2.0,28.5,798.5,855.02,624.22
2016,9,25,11,30,938.0,94.0,1.9,29.0,811.0,878.9,637.03
2016,9,25,11,45,929.5,98.5,1.85,29.5,813.0,894.04,644.58
2016,9,25,12,0,921.0,103.0,1.8,30.0,815.0,905.53,649.9
2016,9,25,12,15,920.0,103.0,1.7,30.0,811.5,915.15,654.85
2016,9,25,12,30,919.0,103.0,1.6,30.0,808.0,921.27,657.63
2016,9,25,12,45,919.5,101.0,1.5,30.5,797.0,923.03,656.42
2016,9,25,13,0,920.0,99.0,1.4,31.0,786.0,921.25,653.1
2016,9,25,13,15,914.5,98.0,1.25,31.0,766.5,911.77,645.68
2016,9,25,13,30,909.0,97.0,1.1,31.0,747.0,898.86,636.22
2016,9,25,13,45,887.5,101.0,1.0,31.0,716.5,874.5,620.42
2016,9,25,14,0,866.0,105.0,0.9,31.0,686.0,852.58,606.34
2016,9,25,14,15,854.0,103.0,0.8,30.5,652.5,824.22,589.36
2016,9,25,14,30,842.0,101.0,0.7,30.0,619.0,793.25,570.69
2016,9,25,14,45,816.0,101.5,0.6,30.0,577.0,751.93,544.1
2016,9,25,15,0,790.0,102.0,0.5,30.0,535.0,709.22,516.53
2016,9,25,15,15,767.5,98.0,0.55,29.5,490.0,662.96,489.31
2016,9,25,15,30,745.0,94.0,0.6,29.0,445.0,618.37,461.19
2016,9,25,15,45,711.5,90.0,0.65,29.0,396.0,563.83,423.92
2016,9,25,16,0,678.0,86.0,0.7,29.0,347.0,509.96,385.84
2016,9,25,16,15,634.0,79.5,0.8,28.0,297.0,448.59,342.5
2016,9,25,16,30,590.0,73.0,0.9,27.0,247.0,389.64,298.69
2016,9,25,16,45,530.0,64.0,1.05,26.0,197.5,323.58,247.4
2016,9,25,17,0,470.0,55.0,1.2,25.0,148.0,262.41,197.55
2016,9,25,17,15,370.5,43.0,1.3,24.0,102.5,189.84,137.73
2016,9,25,17,30,271.0,31.0,1.4,23.0,57.0,127.66,82.12
2016,9,25,17,45,135.5,15.5,1.5,22.0,28.5,55.42,0.0
2016,9,25,18,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,26,6,15,119.0,13.0,0.45,15.5,22.5,12.78,0.0
2016,9,26,6,30,238.0,26.0,0.4,16.0,45.0,20.54,9.07
2016,9,26,6,45,346.0,38.5,0.35,17.0,89.0,29.44,19.62
2016,9,26,7,0,454.0,51.0,0.3,18.0,133.0,53.04,29.67
2016,9,26,7,15,522.5,59.5,0.3,18.5,182.5,94.72,52.67
2016,9,26,7,30,591.0,68.0,0.3,19.0,232.0,144.22,88.17
2016,9,26,7,45,637.5,74.0,0.3,19.5,283.0,194.5,128.82
2016,9,26,8,0,684.0,80.0,0.3,20.0,334.0,249.5,174.69
2016,9,26,8,15,716.5,85.0,0.25,21.0,382.5,303.6,219.6
2016,9,26,8,30,749.0,90.0,0.2,22.0,431.0,360.25,265.2
2016,9,26,8,45,772.5,94.0,0.2,23.0,476.5,415.61,308.57
2016,9,26,9,0,796.0,98.0,0.2,24.0,522.0,470.55,349.93
2016,9,26,9,15,813.0,101.0,0.3,24.5,563.0,521.84,388.75
2016,9,26,9,30,830.0,104.0,0.4,25.0,604.0,572.89,426.32
2016,9,26,9,45,842.0,106.5,0.55,25.5,638.5,619.9,460.66
2016,9,26,10,0,854.0,109.0,0.7,26.0,673.0,665.7,493.43
2016,9,26,10,15,863.5,110.5,0.75,26.5,701.0,707.3,521.48
2016,9,26,10,30,873.0,112.0,0.8,27.0,729.0,747.02,546.52
2016,9,26,10,45,878.5,114.0,0.9,27.5,749.5,779.85,567.19
2016,9,26,11,0,884.0,116.0,1.0,28.0,770.0,811.99,587.37
2016,9,26,11,15,888.0,116.5,1.1,28.0,783.0,838.69,605.15
2016,9,26,11,30,892.0,117.0,1.2,28.0,796.0,862.45,621.15
2016,9,26,11,45,893.5,117.5,1.3,28.5,800.5,881.06,632.68
2016,9,26,12,0,895.0,118.0,1.4,29.0,805.0,896.43,642.24
2016,9,26,12,15,894.0,117.5,1.5,29.0,801.5,905.28,649.03
2016,9,26,12,30,893.0,117.0,1.6,29.0,798.0,910.71,653.82
2016,9,26,12,45,915.0,104.5,1.75,29.0,793.0,919.99,661.79
2016,9,26,13,0,937.0,92.0,1.9,29.0,788.0,925.53,667.4
2016,9,26,13,15,932.0,91.0,1.95,29.0,768.5,916.29,662.55
2016,9,26,13,30,927.0,90.0,2.0,29.0,749.0,903.57,655.67
2016,9,26,13,45,920.5,88.0,2.1,29.0,722.0,885.05,645.59
2016,9,26,14,0,914.0,86.0,2.2,29.0,695.0,863.27,633.35
2016,9,26,14,15,903.5,84.5,2.2,28.5,661.5,835.68,617.6
2016,9,26,14,30,893.0,83.0,2.2,28.0,628.0,805.32,599.9
2016,9,26,14,45,880.0,80.5,2.25,28.0,588.0,769.32,577.36
2016,9,26,15,0,867.0,78.0,2.3,28.0,548.0,731.1,553.03
2016,9,26,15,15,847.5,75.0,2.25,27.5,503.0,690.02,526.8
2016,9,26,15,30,828.0,72.0,2.2,27.0,458.0,643.22,495.81
2016,9,26,15,45,802.5,68.5,2.15,26.5,409.0,591.1,458.55
2016,9,26,16,0,777.0,65.0,2.1,26.0,360.0,538.78,419.9
2016,9,26,16,15,737.5,60.5,1.9,25.5,308.5,477.91,372.86
2016,9,26,16,30,698.0,56.0,1.7,25.0,257.0,418.82,325.56
2016,9,26,16,45,641.0,49.5,1.55,24.5,206.0,351.9,270.77
2016,9,26,17,0,584.0,43.0,1.4,24.0,155.0,289.34,217.57
2016,9,26,17,15,483.0,34.5,1.35,23.0,108.0,217.32,156.77
2016,9,26,17,30,382.0,26.0,1.3,22.0,61.0,153.38,95.37
2016,9,26,17,45,191.0,13.0,1.3,21.0,30.5,57.33,0.0
2016,9,26,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,150.5,12.0,0.25,16.5,23.0,11.8,0.0
2016,9,27,6,30,301.0,24.0,0.2,17.0,46.0,18.76,7.17
2016,9,27,6,45,409.0,34.0,0.2,17.5,90.5,25.39,16.08
2016,9,27,7,0,517.0,44.0,0.2,18.0,135.0,47.5,24.36
2016,9,27,7,15,583.0,51.0,0.2,18.5,185.5,91.18,47.55
2016,9,27,7,30,649.0,58.0,0.2,19.0,236.0,142.25,84.01
2016,9,27,7,45,691.0,63.0,0.2,19.5,286.5,195.61,127.39
2016,9,27,8,0,733.0,68.0,0.2,20.0,337.0,251.13,174.04
2016,9,27,8,15,763.0,72.0,0.2,20.5,386.0,305.79,220.34
2016,9,27,8,30,793.0,76.0,0.2,21.0,435.0,362.66,267.31
2016,9,27,8,45,814.0,79.0,0.25,22.0,480.0,416.69,310.57
2016,9,27,9,0,835.0,82.0,0.3,23.0,525.0,471.36,352.68
2016,9,27,9,15,851.0,84.0,0.35,23.5,565.0,522.81,391.67
2016,9,27,9,30,867.0,86.0,0.4,24.0,605.0,573.88,429.11
2016,9,27,9,45,885.5,85.0,0.5,24.5,641.0,622.28,464.23
2016,9,27,10,0,904.0,84.0,0.6,25.0,677.0,669.81,497.91
2016,9,27,10,15,912.0,85.5,0.65,25.5,705.0,711.58,525.47
2016,9,27,10,30,920.0,87.0,0.7,26.0,733.0,751.21,550.15
2016,9,27,10,45,924.5,88.0,0.8,26.5,753.0,785.35,571.72
2016,9,27,11,0,929.0,89.0,0.9,27.0,773.0,816.73,591.44
2016,9,27,11,15,932.5,89.5,0.95,27.0,785.5,843.87,608.84
2016,9,27,11,30,936.0,90.0,1.0,27.0,798.0,867.9,624.33
2016,9,27,11,45,936.5,90.5,1.1,27.5,802.5,886.19,635.75
2016,9,27,12,0,937.0,91.0,1.2,28.0,807.0,901.06,645.1
2016,9,27,12,15,936.0,91.0,1.3,28.0,803.0,910.61,652.47
2016,9,27,12,30,935.0,91.0,1.4,28.0,799.0,916.61,657.74
2016,9,27,12,45,935.5,88.5,1.5,28.0,788.5,917.61,659.97
2016,9,27,13,0,936.0,86.0,1.6,28.0,778.0,915.0,660.02
2016,9,27,13,15,931.0,85.0,1.65,28.0,758.5,905.66,655.27
2016,9,27,13,30,926.0,84.0,1.7,28.0,739.0,892.85,648.42
2016,9,27,13,45,917.5,83.5,1.75,28.0,711.5,874.24,637.88
2016,9,27,14,0,909.0,83.0,1.8,28.0,684.0,852.46,625.32
2016,9,27,14,15,898.5,81.5,1.85,27.5,650.5,824.92,610.11
2016,9,27,14,30,888.0,80.0,1.9,27.0,617.0,794.63,592.9
2016,9,27,14,45,872.5,78.0,2.0,27.0,577.0,757.41,569.95
2016,9,27,15,0,857.0,76.0,2.1,27.0,537.0,718.15,545.2
2016,9,27,15,15,837.0,73.5,2.15,26.5,492.0,677.63,519.81
2016,9,27,15,30,817.0,71.0,2.2,26.0,447.0,631.5,489.38
2016,9,27,15,45,788.5,67.5,2.25,25.5,398.0,578.0,451.19
2016,9,27,16,0,760.0,64.0,2.3,25.0,349.0,524.61,411.66
2016,9,27,16,15,720.0,59.5,2.25,24.0,298.5,464.36,365.74
2016,9,27,16,30,680.0,55.0,2.2,23.0,248.0,405.99,319.31
2016,9,27,16,45,617.0,49.0,2.2,22.5,197.0,338.1,263.1
2016,9,27,17,0,554.0,43.0,2.2,22.0,146.0,277.8,211.01
2016,9,27,17,15,451.0,34.0,2.15,21.0,100.5,204.07,148.01
2016,9,27,17,30,348.0,25.0,2.1,20.0,55.0,140.01,83.7
2016,9,27,17,45,174.0,12.5,2.05,19.5,27.5,52.18,0.0
2016,9,27,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,6,15,138.5,12.0,1.75,13.5,22.0,11.8,0.0
2016,9,28,6,30,277.0,24.0,1.8,14.0,44.0,18.94,6.64
2016,9,28,6,45,392.0,34.0,1.9,14.5,88.0,25.57,16.32
2016,9,28,7,0,507.0,44.0,2.0,15.0,132.0,46.38,24.36
2016,9,28,7,15,575.0,50.5,1.9,15.0,182.0,89.06,47.03
2016,9,28,7,30,643.0,57.0,1.8,15.0,232.0,139.36,83.71
2016,9,28,7,45,688.0,62.0,1.75,15.5,282.5,192.83,128.39
2016,9,28,8,0,733.0,67.0,1.7,16.0,333.0,248.83,177.07
2016,9,28,8,15,763.0,70.5,1.65,16.5,382.0,302.92,224.89
2016,9,28,8,30,793.0,74.0,1.6,17.0,431.0,359.19,273.61
2016,9,28,8,45,815.5,77.0,1.6,17.5,476.0,413.75,319.85
2016,9,28,9,0,838.0,80.0,1.6,18.0,521.0,469.08,365.17
2016,9,28,9,15,854.0,82.0,1.65,18.5,561.5,520.99,406.63
2016,9,28,9,30,870.0,84.0,1.7,19.0,602.0,571.67,445.88
2016,9,28,9,45,881.5,86.0,1.75,19.5,636.5,618.89,481.42
2016,9,28,10,0,893.0,88.0,1.8,20.0,671.0,664.71,514.95
2016,9,28,10,15,901.0,89.5,1.85,20.0,698.5,706.02,545.04
2016,9,28,10,30,909.0,91.0,1.9,20.0,726.0,745.21,571.89
2016,9,28,10,45,914.5,92.0,2.0,20.5,746.0,779.69,594.58
2016,9,28,11,0,920.0,93.0,2.1,21.0,766.0,811.5,615.32
2016,9,28,11,15,923.5,93.5,2.2,21.0,778.5,838.36,633.82
2016,9,28,11,30,927.0,94.0,2.3,21.0,791.0,862.14,650.3
2016,9,28,11,45,928.5,94.0,2.4,21.0,795.5,880.52,663.21
2016,9,28,12,0,930.0,94.0,2.5,21.0,800.0,895.54,673.99
2016,9,28,12,15,929.0,93.5,2.55,21.0,796.0,904.43,680.35
2016,9,28,12,30,928.0,93.0,2.6,21.0,792.0,909.77,684.51
2016,9,28,12,45,923.5,93.0,2.7,21.0,780.0,909.07,685.14
2016,9,28,13,0,919.0,93.0,2.8,21.0,768.0,904.83,683.54
2016,9,28,13,15,913.5,92.5,2.85,21.0,748.0,895.68,678.35
2016,9,28,13,30,908.0,92.0,2.9,21.0,728.0,883.14,670.97
2016,9,28,13,45,901.0,90.0,3.0,21.0,701.5,864.36,659.71
2016,9,28,14,0,894.0,88.0,3.1,21.0,675.0,842.41,646.28
2016,9,28,14,15,882.5,86.5,3.1,20.5,641.0,814.37,629.14
2016,9,28,14,30,871.0,85.0,3.1,20.0,607.0,783.68,610.02
2016,9,28,14,45,855.0,82.5,3.15,20.0,567.0,746.0,584.79
2016,9,28,15,0,839.0,80.0,3.2,20.0,527.0,710.79,561.1
2016,9,28,15,15,818.0,77.5,3.25,19.5,482.5,665.82,530.83
2016,9,28,15,30,797.0,75.0,3.3,19.0,438.0,619.74,498.26
2016,9,28,15,45,528.0,108.5,3.35,19.0,338.5,462.67,374.55
2016,9,28,16,0,259.0,142.0,3.4,19.0,239.0,313.5,253.77
2016,9,28,16,15,241.0,123.5,3.35,18.5,203.5,272.5,220.96
2016,9,28,16,30,223.0,105.0,3.3,18.0,168.0,232.57,187.75
2016,9,28,16,45,363.0,76.0,3.3,17.5,153.0,256.26,204.76
2016,9,28,17,0,503.0,47.0,3.3,17.0,138.0,260.51,202.19
2016,9,28,17,15,390.0,37.0,3.25,16.5,93.5,185.34,136.41
2016,9,28,17,30,277.0,27.0,3.2,16.0,49.0,119.45,67.7
2016,9,28,17,45,138.5,13.5,3.15,15.5,24.5,44.49,0.0
2016,9,28,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,6,15,105.0,13.0,2.5,11.0,20.0,12.78,0.0
2016,9,29,6,30,210.0,26.0,2.6,11.0,40.0,20.41,6.72
2016,9,29,6,45,330.5,37.5,2.75,11.5,83.0,29.13,19.55
2016,9,29,7,0,451.0,49.0,2.9,12.0,126.0,48.9,28.24
2016,9,29,7,15,522.5,57.0,2.85,12.5,175.0,89.77,50.37
