Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,7,30,594.0,65.0,2.8,13.0,224.0,138.8,86.12
2016,9,29,7,45,297.0,76.5,2.8,13.5,156.0,126.83,90.15
2016,9,29,8,0,0.0,88.0,2.8,14.0,88.0,84.59,66.32
2016,9,29,8,15,0.0,111.5,2.8,14.5,111.5,106.99,84.83
2016,9,29,8,30,0.0,135.0,2.8,15.0,135.0,129.54,103.09
2016,9,29,8,45,9.0,162.5,2.8,15.5,167.0,159.74,127.27
2016,9,29,9,0,18.0,190.0,2.8,16.0,199.0,191.04,152.07
2016,9,29,9,15,14.0,194.0,2.8,16.5,201.5,194.27,153.97
2016,9,29,9,30,10.0,198.0,2.8,17.0,204.0,197.0,155.49
2016,9,29,9,45,21.0,227.5,2.8,17.5,241.0,233.04,183.67
2016,9,29,10,0,32.0,257.0,2.8,18.0,278.0,272.49,214.07
2016,9,29,10,15,116.0,293.0,2.8,18.0,373.0,370.58,291.44
2016,9,29,10,30,200.0,329.0,2.8,18.0,468.0,472.27,369.63
2016,9,29,10,45,271.0,325.5,2.85,18.5,519.5,534.13,416.19
2016,9,29,11,0,342.0,322.0,2.9,19.0,571.0,595.36,461.83
2016,9,29,11,15,627.0,209.0,2.95,19.0,675.0,724.57,563.03
2016,9,29,11,30,912.0,96.0,3.0,19.0,779.0,849.38,652.69
2016,9,29,11,45,912.5,96.5,3.05,19.0,782.5,867.13,664.15
2016,9,29,12,0,913.0,97.0,3.1,19.0,786.0,881.54,674.28
2016,9,29,12,15,911.5,97.0,3.15,19.0,782.0,890.31,680.64
2016,9,29,12,30,910.0,97.0,3.2,19.0,778.0,895.6,684.78
2016,9,29,12,45,906.5,96.5,3.25,19.0,766.0,895.14,685.09
2016,9,29,13,0,903.0,96.0,3.3,19.0,754.0,891.19,683.18
2016,9,29,13,15,897.5,95.0,3.3,19.0,734.5,881.55,677.13
2016,9,29,13,30,892.0,94.0,3.3,19.0,715.0,868.56,668.91
2016,9,29,13,45,882.5,93.0,3.35,19.0,688.0,848.96,656.45
2016,9,29,14,0,873.0,92.0,3.4,19.0,661.0,826.36,641.92
2016,9,29,14,15,861.5,90.0,3.45,18.5,627.5,798.18,624.58
2016,9,29,14,30,850.0,88.0,3.5,18.0,594.0,772.15,608.66
2016,9,29,14,45,617.5,144.0,3.55,18.0,498.5,640.23,511.47
2016,9,29,15,0,385.0,200.0,3.6,18.0,403.0,503.76,404.5
2016,9,29,15,15,298.5,194.0,3.65,17.5,343.5,425.82,344.41
2016,9,29,15,30,212.0,188.0,3.7,17.0,284.0,345.41,280.71
2016,9,29,15,45,165.0,168.5,3.75,17.0,238.0,287.76,234.28
2016,9,29,16,0,118.0,149.0,3.8,17.0,192.0,233.47,189.77
2016,9,29,16,15,108.0,128.0,3.75,16.5,163.0,200.64,163.0
2016,9,29,16,30,98.0,107.0,3.7,16.0,134.0,168.41,136.04
2016,9,29,16,45,291.0,76.5,3.7,16.0,132.5,224.49,180.28
2016,9,29,17,0,484.0,46.0,3.7,16.0,131.0,250.09,194.4
2016,9,29,17,15,370.5,35.5,3.55,15.5,87.5,175.73,128.83
2016,9,29,17,30,257.0,25.0,3.4,15.0,44.0,109.63,55.73
2016,9,29,17,45,128.5,12.5,3.3,14.5,22.0,40.75,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,30,6,15,116.0,11.5,3.35,11.0,19.5,11.3,0.0
2016,9,30,6,30,232.0,23.0,3.5,11.0,39.0,18.31,4.31
2016,9,30,6,45,351.5,34.0,3.65,11.5,81.5,25.94,16.7
2016,9,30,7,0,471.0,45.0,3.8,12.0,124.0,44.81,24.94
2016,9,30,7,15,541.5,52.5,3.85,12.5,173.0,86.21,46.81
2016,9,30,7,30,612.0,60.0,3.9,13.0,222.0,135.57,82.68
2016,9,30,7,45,661.0,64.5,4.0,13.5,272.0,185.67,124.75
2016,9,30,8,0,710.0,69.0,4.1,14.0,322.0,242.27,174.55
2016,9,30,8,15,741.0,73.0,4.1,14.0,370.5,295.71,223.26
2016,9,30,8,30,772.0,77.0,4.1,14.0,419.0,351.48,273.51
2016,9,30,8,45,796.5,79.5,4.2,14.5,464.0,405.12,320.82
2016,9,30,9,0,821.0,82.0,4.3,15.0,509.0,459.75,367.7
2016,9,30,9,15,837.5,84.5,4.3,15.5,549.0,511.02,410.45
2016,9,30,9,30,854.0,87.0,4.3,16.0,589.0,561.91,451.6
2016,9,30,9,45,867.0,88.5,4.3,16.5,623.5,608.69,488.44
2016,9,30,10,0,880.0,90.0,4.3,17.0,658.0,654.22,523.33
2016,9,30,10,15,889.0,91.5,4.25,17.0,685.5,695.55,554.98
2016,9,30,10,30,898.0,93.0,4.2,17.0,713.0,734.87,582.98
2016,9,30,10,45,902.5,95.0,4.2,17.0,733.0,769.14,607.24
2016,9,30,11,0,907.0,97.0,4.2,17.0,753.0,800.73,629.47
2016,9,30,11,15,911.0,97.5,4.25,17.0,765.5,827.53,648.39
2016,9,30,11,30,915.0,98.0,4.3,17.0,778.0,851.31,665.21
2016,9,30,11,45,917.0,98.0,4.35,17.0,783.0,869.76,678.41
2016,9,30,12,0,919.0,98.0,4.4,17.0,788.0,884.9,689.38
2016,9,30,12,15,918.5,97.5,4.4,17.0,784.0,893.98,695.82
2016,9,30,12,30,918.0,97.0,4.4,17.0,780.0,899.57,699.95
2016,9,30,12,45,915.5,96.5,4.45,17.0,768.5,899.93,700.91
2016,9,30,13,0,913.0,96.0,4.5,17.0,757.0,896.78,699.56
2016,9,30,13,15,908.0,95.0,4.5,17.0,737.5,887.46,693.59
2016,9,30,13,30,903.0,94.0,4.5,17.0,718.0,874.75,685.36
2016,9,30,13,45,897.5,91.5,4.55,17.0,692.0,856.65,673.72
2016,9,30,14,0,892.0,89.0,4.6,17.0,666.0,835.36,659.82
2016,9,30,14,15,881.0,87.0,4.55,16.5,632.0,807.17,641.5
2016,9,30,14,30,870.0,85.0,4.5,16.0,598.0,776.32,621.15
2016,9,30,14,45,855.5,82.5,4.5,16.0,558.5,744.37,598.94
2016,9,30,15,0,841.0,80.0,4.5,16.0,519.0,705.68,571.47
2016,9,30,15,15,819.5,77.5,4.45,15.5,474.5,660.37,539.44
2016,9,30,15,30,798.0,75.0,4.4,15.0,430.0,614.0,504.73
2016,9,30,15,45,767.0,71.5,4.35,15.0,381.0,559.94,461.55
2016,9,30,16,0,736.0,68.0,4.3,15.0,332.0,506.22,417.5
2016,9,30,16,15,691.5,63.0,4.2,14.5,281.5,444.47,366.27
2016,9,30,16,30,647.0,58.0,4.1,14.0,231.0,387.56,317.19
2016,9,30,16,45,574.5,51.5,4.05,14.0,180.5,317.6,255.59
2016,9,30,17,0,502.0,45.0,4.0,14.0,130.0,253.76,197.82
2016,9,30,17,15,384.5,34.0,3.85,13.5,86.0,177.15,129.66
2016,9,30,17,30,267.0,23.0,3.7,13.0,42.0,108.15,46.33
2016,9,30,17,45,133.5,11.5,3.55,13.0,21.0,40.37,0.0
2016,9,30,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,6,15,120.5,11.5,2.05,10.5,19.0,11.3,0.0
2016,10,1,6,30,241.0,23.0,2.1,11.0,38.0,18.52,2.98
2016,10,1,6,45,365.5,33.5,2.2,11.5,81.0,25.67,16.39
2016,10,1,7,0,490.0,44.0,2.3,12.0,124.0,43.45,24.04
2016,10,1,7,15,563.0,51.0,2.35,12.5,174.0,85.54,45.6
2016,10,1,7,30,636.0,58.0,2.4,13.0,224.0,135.86,81.74
2016,10,1,7,45,684.0,63.0,2.45,13.5,275.0,189.24,126.35
2016,10,1,8,0,732.0,68.0,2.5,14.0,326.0,245.4,175.57
2016,10,1,8,15,763.5,72.0,2.4,14.5,375.0,300.09,224.51
2016,10,1,8,30,795.0,76.0,2.3,15.0,424.0,357.12,274.6
2016,10,1,8,45,818.0,78.5,2.25,15.5,469.5,411.24,321.31
2016,10,1,9,0,841.0,81.0,2.2,16.0,515.0,466.15,367.13
2016,10,1,9,15,857.5,83.5,2.15,16.5,555.5,518.27,409.28
2016,10,1,9,30,874.0,86.0,2.1,17.0,596.0,569.96,449.63
2016,10,1,9,45,891.0,85.5,2.1,17.5,631.5,617.85,486.14
2016,10,1,10,0,908.0,85.0,2.1,18.0,667.0,664.73,520.84
2016,10,1,10,15,916.5,86.0,2.1,18.0,694.5,706.14,551.41
2016,10,1,10,30,925.0,87.0,2.1,18.0,722.0,745.4,578.32
2016,10,1,10,45,930.5,88.0,2.1,18.5,742.0,780.1,600.67
2016,10,1,11,0,936.0,89.0,2.1,19.0,762.0,812.06,620.92
2016,10,1,11,15,939.0,89.5,2.2,19.0,774.5,838.63,639.37
2016,10,1,11,30,942.0,90.0,2.3,19.0,787.0,862.05,655.75
2016,10,1,11,45,942.5,91.0,2.4,19.0,791.0,880.66,668.94
2016,10,1,12,0,943.0,92.0,2.5,19.0,795.0,895.84,679.92
2016,10,1,12,15,942.0,91.5,2.6,19.0,791.0,904.61,686.69
2016,10,1,12,30,941.0,91.0,2.7,19.0,787.0,909.81,691.2
2016,10,1,12,45,938.0,90.5,2.85,19.0,775.0,909.68,692.61
2016,10,1,13,0,935.0,90.0,3.0,19.0,763.0,905.97,691.68
2016,10,1,13,15,929.5,89.5,3.05,19.0,743.0,896.57,686.24
2016,10,1,13,30,924.0,89.0,3.1,19.0,723.0,883.72,678.55
2016,10,1,13,45,916.0,87.5,3.2,19.0,695.5,864.31,666.69
2016,10,1,14,0,908.0,86.0,3.3,19.0,668.0,841.73,652.62
2016,10,1,14,15,896.5,84.5,3.35,19.0,634.0,813.36,634.1
2016,10,1,14,30,885.0,83.0,3.4,19.0,600.0,782.3,613.58
2016,10,1,14,45,869.0,80.5,3.5,19.0,559.5,744.27,588.03
2016,10,1,15,0,853.0,78.0,3.6,19.0,519.0,708.63,563.93
2016,10,1,15,15,831.0,75.0,3.65,18.5,473.5,662.05,532.06
2016,10,1,15,30,809.0,72.0,3.7,18.0,428.0,614.42,497.39
2016,10,1,15,45,778.5,68.5,3.75,18.0,379.0,560.33,455.21
2016,10,1,16,0,748.0,65.0,3.8,18.0,330.0,506.55,411.97
2016,10,1,16,15,702.5,60.5,3.75,17.5,279.0,444.5,361.27
2016,10,1,16,30,657.0,56.0,3.7,17.0,228.0,384.83,310.65
2016,10,1,16,45,585.5,49.0,3.7,16.5,177.5,317.0,251.86
2016,10,1,17,0,514.0,42.0,3.7,16.0,127.0,252.8,194.58
2016,10,1,17,15,389.5,32.0,3.6,15.5,83.0,175.04,125.63
2016,10,1,17,30,265.0,22.0,3.5,15.0,39.0,104.39,31.81
2016,10,1,17,45,132.5,11.0,3.45,14.5,19.5,39.16,0.0
2016,10,1,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,15,112.5,10.5,2.35,11.5,17.5,10.32,0.0
2016,10,2,6,30,225.0,21.0,2.5,12.0,35.0,16.68,0.44
2016,10,2,6,45,341.5,32.5,2.65,12.5,76.5,24.9,15.54
2016,10,2,7,0,458.0,44.0,2.8,13.0,118.0,42.03,23.71
2016,10,2,7,15,229.0,33.0,2.9,13.0,70.0,43.33,22.62
2016,10,2,7,30,0.0,22.0,3.0,13.0,22.0,21.22,12.61
2016,10,2,7,45,0.0,27.5,3.15,13.5,27.5,26.54,17.17
2016,10,2,8,0,0.0,33.0,3.3,14.0,33.0,31.85,21.65
2016,10,2,8,15,1.5,88.5,3.35,14.0,89.5,85.75,67.25
2016,10,2,8,30,3.0,144.0,3.4,14.0,146.0,139.05,111.5
2016,10,2,8,45,1.5,104.5,3.45,14.5,105.5,101.48,79.78
2016,10,2,9,0,0.0,65.0,3.5,15.0,65.0,62.84,47.26
2016,10,2,9,15,61.0,164.0,3.5,15.0,199.5,189.69,152.17
2016,10,2,9,30,122.0,263.0,3.5,15.0,334.0,324.27,260.06
2016,10,2,9,45,78.5,259.5,3.55,15.5,306.5,300.06,239.4
2016,10,2,10,0,35.0,256.0,3.6,16.0,279.0,273.47,216.97
2016,10,2,10,15,77.0,288.5,3.6,16.0,341.0,336.31,267.05
2016,10,2,10,30,119.0,321.0,3.6,16.0,403.0,406.28,321.74
2016,10,2,10,45,75.0,303.0,3.65,16.0,355.5,356.91,282.21
2016,10,2,11,0,31.0,285.0,3.7,16.0,308.0,308.25,243.09
2016,10,2,11,15,203.5,301.0,3.7,16.0,451.0,467.66,371.46
2016,10,2,11,30,376.0,317.0,3.7,16.0,594.0,635.58,500.89
2016,10,2,11,45,646.5,208.0,3.75,16.5,686.5,762.88,600.26
2016,10,2,12,0,917.0,99.0,3.8,17.0,779.0,878.6,682.86
2016,10,2,12,15,916.5,98.5,3.85,17.0,775.5,887.52,688.65
2016,10,2,12,30,916.0,98.0,3.9,17.0,772.0,892.96,692.93
2016,10,2,12,45,910.5,99.0,3.95,17.0,759.5,892.25,693.02
2016,10,2,13,0,905.0,100.0,4.0,17.0,747.0,888.08,690.85
2016,10,2,13,15,898.5,99.0,4.05,16.5,726.5,877.45,685.53
2016,10,2,13,30,892.0,98.0,4.1,16.0,706.0,863.49,677.95
2016,10,2,13,45,883.0,96.5,4.2,16.0,678.5,843.7,665.19
2016,10,2,14,0,874.0,95.0,4.3,16.0,651.0,820.88,650.35
2016,10,2,14,15,861.5,93.0,4.3,16.0,617.0,796.7,634.02
2016,10,2,14,30,849.0,91.0,4.3,16.0,583.0,765.08,612.15
2016,10,2,14,45,831.5,88.5,4.35,16.0,542.5,726.82,585.49
2016,10,2,15,0,814.0,86.0,4.4,16.0,502.0,686.74,557.14
2016,10,2,15,15,790.5,82.5,4.35,15.5,457.0,639.91,523.5
2016,10,2,15,30,767.0,79.0,4.3,15.0,412.0,592.25,487.11
2016,10,2,15,45,736.5,74.5,4.3,15.0,364.0,538.72,444.34
2016,10,2,16,0,706.0,70.0,4.3,15.0,316.0,487.92,402.43
2016,10,2,16,15,658.5,64.5,4.2,14.5,266.0,425.88,350.67
2016,10,2,16,30,611.0,59.0,4.1,14.0,216.0,366.63,299.5
2016,10,2,16,45,542.0,51.0,4.0,14.0,167.5,298.74,239.38
2016,10,2,17,0,473.0,43.0,3.9,14.0,119.0,236.75,183.01
2016,10,2,17,15,346.0,32.0,3.7,13.5,76.5,159.77,114.09
2016,10,2,17,30,219.0,21.0,3.5,13.0,34.0,89.21,11.46
2016,10,2,17,45,109.5,10.5,3.3,13.0,17.0,33.35,0.0
2016,10,2,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,2.0,1.55,10.5,2.0,1.97,0.0
2016,10,3,6,30,0.0,4.0,1.6,11.0,4.0,3.85,0.0
2016,10,3,6,45,0.0,9.0,1.7,11.5,9.0,8.67,1.73
2016,10,3,7,0,0.0,14.0,1.8,12.0,14.0,13.5,5.78
2016,10,3,7,15,0.0,20.0,1.8,12.0,20.0,19.29,10.92
2016,10,3,7,30,0.0,26.0,1.8,12.0,26.0,25.09,16.02
2016,10,3,7,45,0.0,32.5,1.85,12.5,32.5,31.37,21.43
2016,10,3,8,0,0.0,39.0,1.9,13.0,39.0,37.66,26.75
2016,10,3,8,15,0.0,64.0,1.9,13.0,64.0,61.86,47.31
2016,10,3,8,30,0.0,89.0,1.9,13.0,89.0,85.94,67.48
2016,10,3,8,45,3.0,128.5,1.9,13.5,130.5,124.99,99.63
2016,10,3,9,0,6.0,168.0,1.9,14.0,172.0,164.54,131.57
2016,10,3,9,15,3.0,124.0,1.9,14.0,126.0,121.37,95.81
2016,10,3,9,30,0.0,80.0,1.9,14.0,80.0,77.39,59.28
2016,10,3,9,45,3.5,139.0,1.95,14.5,141.5,136.68,107.89
2016,10,3,10,0,7.0,198.0,2.0,15.0,203.0,196.67,155.8
2016,10,3,10,15,12.0,219.0,2.05,15.0,227.5,221.15,175.02
2016,10,3,10,30,17.0,240.0,2.1,15.0,252.0,246.12,194.61
2016,10,3,10,45,8.5,185.0,2.15,15.0,191.0,186.4,146.81
2016,10,3,11,0,0.0,130.0,2.2,15.0,130.0,126.22,98.16
2016,10,3,11,15,3.0,162.5,2.25,15.0,165.0,160.61,126.07
2016,10,3,11,30,6.0,195.0,2.3,15.0,200.0,195.44,153.9
2016,10,3,11,45,5.0,187.0,2.35,15.0,191.0,186.94,146.97
2016,10,3,12,0,4.0,179.0,2.4,15.0,182.0,178.35,140.1
2016,10,3,12,15,5.0,190.0,2.4,15.0,194.0,190.4,149.8
2016,10,3,12,30,6.0,201.0,2.4,15.0,206.0,202.54,159.53
2016,10,3,12,45,7.5,210.0,2.45,15.0,216.0,213.19,168.13
2016,10,3,13,0,9.0,219.0,2.5,15.0,226.0,223.94,176.84
2016,10,3,13,15,9.0,215.5,2.45,15.0,222.5,220.69,174.39
2016,10,3,13,30,9.0,212.0,2.4,15.0,219.0,217.43,172.0
2016,10,3,13,45,5.5,192.0,2.4,15.0,196.0,194.28,153.65
2016,10,3,14,0,2.0,172.0,2.4,15.0,173.0,171.21,135.29
2016,10,3,14,15,5.0,180.0,2.35,15.0,183.0,182.22,144.6
2016,10,3,14,30,8.0,188.0,2.3,15.0,193.0,193.38,153.99
2016,10,3,14,45,5.5,175.0,2.3,15.0,178.5,178.44,142.16
2016,10,3,15,0,3.0,162.0,2.3,15.0,164.0,163.63,130.44
2016,10,3,15,15,1.5,89.0,2.25,14.5,90.0,87.36,68.03
2016,10,3,15,30,0.0,16.0,2.2,14.0,16.0,15.44,7.54
2016,10,3,15,45,0.0,14.0,2.15,14.0,14.0,13.51,5.93
2016,10,3,16,0,0.0,12.0,2.1,14.0,12.0,11.57,4.29
2016,10,3,16,15,273.0,38.0,1.95,14.0,106.5,193.54,160.44
2016,10,3,16,30,546.0,64.0,1.8,14.0,201.0,339.7,275.74
2016,10,3,16,45,466.5,55.5,1.7,14.0,154.0,270.24,214.51
2016,10,3,17,0,387.0,47.0,1.6,14.0,107.0,207.69,159.08
2016,10,3,17,15,262.0,34.0,1.5,13.5,68.0,133.98,93.86
2016,10,3,17,30,137.0,21.0,1.4,13.0,29.0,66.32,0.0
2016,10,3,17,45,68.5,10.5,1.3,13.0,14.5,24.49,0.0
2016,10,3,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,6,15,88.5,10.0,1.7,11.0,15.0,9.83,0.0
2016,10,4,6,30,177.0,20.0,1.8,11.0,30.0,16.04,0.0
2016,10,4,6,45,310.5,32.0,1.95,11.5,71.0,24.82,15.29
2016,10,4,7,0,444.0,44.0,2.1,12.0,112.0,40.26,23.68
2016,10,4,7,15,521.0,51.5,2.1,12.0,160.5,79.94,43.18
2016,10,4,7,30,598.0,59.0,2.1,12.0,209.0,128.33,77.35
2016,10,4,7,45,377.0,98.5,2.1,12.5,200.5,158.91,113.67
2016,10,4,8,0,156.0,138.0,2.1,13.0,192.0,166.23,129.59
2016,10,4,8,15,468.5,106.0,2.0,13.5,300.5,238.54,182.08
2016,10,4,8,30,781.0,74.0,1.9,14.0,409.0,345.32,265.6
2016,10,4,8,45,809.0,76.0,1.85,14.5,455.0,399.91,312.46
2016,10,4,9,0,837.0,78.0,1.8,15.0,501.0,455.79,359.09
2016,10,4,9,15,854.5,80.0,1.7,15.5,541.0,507.41,400.73
2016,10,4,9,30,872.0,82.0,1.6,16.0,581.0,558.65,440.48
2016,10,4,9,45,883.0,84.5,1.55,16.5,615.0,605.62,475.86
2016,10,4,10,0,894.0,87.0,1.5,17.0,649.0,651.14,508.98
2016,10,4,10,15,664.5,176.0,1.45,17.0,603.5,625.27,486.51
2016,10,4,10,30,435.0,265.0,1.4,17.0,558.0,577.59,447.62
2016,10,4,10,45,682.0,177.0,1.4,17.5,652.0,686.59,531.01
2016,10,4,11,0,929.0,89.0,1.4,18.0,746.0,798.8,608.92
2016,10,4,11,15,659.5,198.5,1.5,18.0,669.0,730.67,559.26
2016,10,4,11,30,390.0,308.0,1.6,18.0,592.0,635.5,486.78
2016,10,4,11,45,666.0,198.5,1.7,18.5,685.5,765.18,586.21
2016,10,4,12,0,942.0,89.0,1.8,19.0,779.0,882.82,666.2
2016,10,4,12,15,940.5,89.0,1.95,19.0,774.5,891.47,672.44
2016,10,4,12,30,939.0,89.0,2.1,19.0,770.0,896.55,677.54
2016,10,4,12,45,931.0,90.5,2.3,19.0,756.5,894.17,678.15
2016,10,4,13,0,923.0,92.0,2.5,19.0,743.0,888.25,676.39
2016,10,4,13,15,917.5,91.0,2.65,19.0,723.0,878.23,671.41
2016,10,4,13,30,912.0,90.0,2.8,19.0,703.0,864.8,664.12
2016,10,4,13,45,902.5,89.0,2.95,19.0,675.0,844.8,652.21
2016,10,4,14,0,893.0,88.0,3.1,19.0,647.0,821.73,638.1
2016,10,4,14,15,881.0,86.0,3.2,18.5,613.0,792.68,620.49
2016,10,4,14,30,869.0,84.0,3.3,18.0,579.0,761.04,600.79
2016,10,4,14,45,850.5,82.5,3.4,18.0,538.0,727.34,578.17
2016,10,4,15,0,832.0,81.0,3.5,18.0,497.0,687.2,550.45
2016,10,4,15,15,808.5,77.5,3.55,17.5,452.0,639.89,517.31
2016,10,4,15,30,785.0,74.0,3.6,17.0,407.0,591.71,481.3
2016,10,4,15,45,747.0,71.0,3.7,17.0,357.5,534.96,436.6
2016,10,4,16,0,709.0,68.0,3.8,17.0,308.0,479.16,391.26
2016,10,4,16,15,659.0,63.0,3.8,16.5,257.5,419.03,341.42
2016,10,4,16,30,609.0,58.0,3.8,16.0,207.0,359.57,290.41
2016,10,4,16,45,521.0,51.0,3.8,16.0,157.5,285.69,225.96
2016,10,4,17,0,433.0,44.0,3.8,16.0,108.0,219.46,166.87
2016,10,4,17,15,295.0,31.5,3.7,15.5,67.5,140.72,96.1
2016,10,4,17,30,157.0,19.0,3.6,15.0,27.0,67.75,0.0
2016,10,4,17,45,78.5,9.5,3.55,14.5,13.5,25.3,0.0
2016,10,4,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,5,6,15,119.0,9.5,2.15,9.5,15.5,9.34,0.0
2016,10,5,6,30,238.0,19.0,2.2,10.0,31.0,15.23,0.0
2016,10,5,6,45,378.0,28.5,2.25,11.0,74.0,21.67,12.51
2016,10,5,7,0,518.0,38.0,2.3,12.0,117.0,34.79,19.0
2016,10,5,7,15,592.5,44.5,2.3,12.5,167.0,79.54,40.4
2016,10,5,7,30,667.0,51.0,2.3,13.0,217.0,130.34,75.73
2016,10,5,7,45,716.0,55.5,2.3,13.5,268.0,182.63,118.96
2016,10,5,8,0,765.0,60.0,2.3,14.0,319.0,239.77,168.96
2016,10,5,8,15,796.0,63.0,2.3,14.5,368.0,294.68,218.41
2016,10,5,8,30,827.0,66.0,2.3,15.0,417.0,351.77,269.05
2016,10,5,8,45,850.0,68.5,2.3,15.5,462.5,408.01,317.93
2016,10,5,9,0,873.0,71.0,2.3,16.0,508.0,463.7,364.89
2016,10,5,9,15,888.5,73.0,2.15,16.5,548.5,515.55,406.93
2016,10,5,9,30,904.0,75.0,2.0,17.0,589.0,566.77,446.81
2016,10,5,9,45,914.5,77.0,1.9,17.5,623.0,614.15,482.52
2016,10,5,10,0,925.0,79.0,1.8,18.0,657.0,659.96,515.76
2016,10,5,10,15,933.0,80.0,1.75,18.0,684.0,701.25,546.03
2016,10,5,10,30,941.0,81.0,1.7,18.0,711.0,740.3,572.31
2016,10,5,10,45,946.5,81.5,1.65,18.5,730.5,774.57,593.71
2016,10,5,11,0,952.0,82.0,1.6,19.0,750.0,806.04,612.91
2016,10,5,11,15,954.5,82.5,1.65,19.0,762.0,832.22,630.56
2016,10,5,11,30,957.0,83.0,1.7,19.0,774.0,855.17,646.1
2016,10,5,11,45,957.5,83.0,1.8,19.5,777.5,872.6,657.3
2016,10,5,12,0,958.0,83.0,1.9,20.0,781.0,886.54,666.26
2016,10,5,12,15,956.5,83.0,1.95,20.0,776.5,895.23,672.58
2016,10,5,12,30,955.0,83.0,2.0,20.0,772.0,900.29,676.65
2016,10,5,12,45,943.0,86.5,2.15,20.0,757.0,896.7,676.05
2016,10,5,13,0,931.0,90.0,2.3,20.0,742.0,889.54,673.16
2016,10,5,13,15,925.0,89.0,2.35,20.0,721.5,878.99,667.14
2016,10,5,13,30,919.0,88.0,2.4,20.0,701.0,865.03,658.9
2016,10,5,13,45,908.0,87.5,2.5,20.0,672.5,844.24,646.41
2016,10,5,14,0,897.0,87.0,2.6,20.0,644.0,820.42,631.79
2016,10,5,14,15,884.5,85.0,2.65,19.5,609.5,790.9,613.88
2016,10,5,14,30,872.0,83.0,2.7,19.0,575.0,758.79,593.95
2016,10,5,14,45,852.0,81.5,2.8,19.0,533.5,723.92,570.89
2016,10,5,15,0,832.0,80.0,2.9,19.0,492.0,682.73,542.82
2016,10,5,15,15,807.5,77.0,2.95,18.5,446.5,635.39,509.87
2016,10,5,15,30,783.0,74.0,3.0,18.0,401.0,587.26,474.25
2016,10,5,15,45,745.5,70.5,3.05,18.0,352.0,530.45,429.8
2016,10,5,16,0,708.0,67.0,3.1,18.0,303.0,474.56,384.69
2016,10,5,16,15,657.0,61.5,3.05,17.5,252.5,413.59,334.47
2016,10,5,16,30,606.0,56.0,3.0,17.0,202.0,353.42,283.17
2016,10,5,16,45,521.0,48.5,3.0,16.5,153.0,280.76,220.51
2016,10,5,17,0,436.0,41.0,3.0,16.0,104.0,215.58,162.7
2016,10,5,17,15,294.5,29.0,3.05,15.5,64.0,136.9,90.79
2016,10,5,17,30,153.0,17.0,3.1,15.0,24.0,54.92,0.0
2016,10,5,17,45,76.5,8.5,3.15,14.5,12.0,8.36,0.0
2016,10,5,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,15,108.5,9.0,1.45,11.5,14.0,8.85,0.0
2016,10,6,6,30,217.0,18.0,1.5,12.0,28.0,14.4,0.0
2016,10,6,6,45,358.0,28.0,1.55,12.5,69.5,21.37,12.0
2016,10,6,7,0,499.0,38.0,1.6,13.0,111.0,33.63,18.8
2016,10,6,7,15,574.0,44.5,1.7,13.5,160.0,75.16,37.49
2016,10,6,7,30,649.0,51.0,1.8,14.0,209.0,126.8,73.23
2016,10,6,7,45,698.0,55.0,1.9,14.5,259.5,177.45,114.73
2016,10,6,8,0,747.0,59.0,2.0,15.0,310.0,232.96,163.02
2016,10,6,8,15,778.0,62.5,1.95,15.5,358.5,287.25,211.57
2016,10,6,8,30,809.0,66.0,1.9,16.0,407.0,343.76,261.28
2016,10,6,8,45,832.5,68.5,1.9,16.5,451.5,398.19,308.36
2016,10,6,9,0,856.0,71.0,1.9,17.0,496.0,454.08,355.09
2016,10,6,9,15,871.5,73.0,1.85,17.5,536.0,505.03,396.39
2016,10,6,9,30,887.0,75.0,1.8,18.0,576.0,555.37,435.76
2016,10,6,9,45,902.0,75.0,1.75,18.5,610.0,602.52,471.44
2016,10,6,10,0,917.0,75.0,1.7,19.0,644.0,648.44,505.05
2016,10,6,10,15,925.0,76.0,1.6,19.0,671.0,689.31,534.55
2016,10,6,10,30,933.0,77.0,1.5,19.0,698.0,727.96,560.02
2016,10,6,10,45,938.5,78.0,1.45,19.5,717.5,762.39,581.39
2016,10,6,11,0,944.0,79.0,1.4,20.0,737.0,794.05,600.57
2016,10,6,11,15,947.0,79.0,1.35,20.0,749.0,819.78,616.68
2016,10,6,11,30,950.0,79.0,1.3,20.0,761.0,842.33,630.62
2016,10,6,11,45,951.0,79.0,1.3,20.5,764.5,859.94,640.72
2016,10,6,12,0,952.0,79.0,1.3,21.0,768.0,874.1,648.61
2016,10,6,12,15,951.0,79.0,1.35,21.0,763.5,883.05,655.12
2016,10,6,12,30,950.0,79.0,1.4,21.0,759.0,888.41,659.46
2016,10,6,12,45,941.0,81.0,1.5,21.0,745.5,885.63,659.22
2016,10,6,13,0,932.0,83.0,1.6,21.0,732.0,879.29,656.78
2016,10,6,13,15,926.0,82.5,1.65,21.0,711.5,869.21,651.36
2016,10,6,13,30,920.0,82.0,1.7,21.0,691.0,855.73,643.75
2016,10,6,13,45,910.5,81.0,1.75,21.0,663.0,835.52,631.66
2016,10,6,14,0,901.0,80.0,1.8,21.0,635.0,812.24,617.5
2016,10,6,14,15,888.5,78.5,1.85,21.0,600.5,783.16,599.27
2016,10,6,14,30,876.0,77.0,1.9,21.0,566.0,751.5,579.1
2016,10,6,14,45,858.0,75.0,2.0,21.0,525.5,712.91,554.13
2016,10,6,15,0,840.0,73.0,2.1,21.0,485.0,676.82,530.52
2016,10,6,15,15,816.5,70.0,2.15,20.5,440.0,629.96,498.75
2016,10,6,15,30,793.0,67.0,2.2,20.0,395.0,582.24,464.11
2016,10,6,15,45,757.5,64.0,2.25,20.0,346.5,526.97,421.58
2016,10,6,16,0,722.0,61.0,2.3,20.0,298.0,472.48,378.22
2016,10,6,16,15,672.0,56.0,2.25,19.0,248.0,409.68,327.85
2016,10,6,16,30,622.0,51.0,2.2,18.0,198.0,352.3,279.65
2016,10,6,16,45,538.5,44.0,2.15,17.5,149.0,280.5,218.01
2016,10,6,17,0,455.0,37.0,2.1,17.0,100.0,216.13,161.0
2016,10,6,17,15,312.0,26.0,2.1,16.5,61.0,137.57,87.28
2016,10,6,17,30,169.0,15.0,2.1,16.0,22.0,56.29,0.0
2016,10,6,17,45,84.5,7.5,2.15,15.5,11.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,12.5,1.35,12.5,12.5,12.29,0.0
2016,10,7,6,30,0.0,25.0,1.4,13.0,25.0,22.31,0.0
2016,10,7,6,45,235.0,31.0,1.5,13.5,65.0,23.96,13.81
2016,10,7,7,0,470.0,37.0,1.6,14.0,105.0,31.55,21.92
2016,10,7,7,15,545.5,44.0,1.6,14.5,153.0,71.72,35.74
2016,10,7,7,30,621.0,51.0,1.6,15.0,201.0,122.08,70.24
2016,10,7,7,45,671.5,55.5,1.6,15.5,250.5,171.76,110.48
2016,10,7,8,0,722.0,60.0,1.6,16.0,300.0,226.49,157.58
2016,10,7,8,15,754.0,64.0,1.6,16.5,348.0,280.09,205.09
2016,10,7,8,30,786.0,68.0,1.6,17.0,396.0,336.05,253.97
2016,10,7,8,45,811.0,70.0,1.65,17.5,440.5,389.32,299.85
2016,10,7,9,0,836.0,72.0,1.7,18.0,485.0,443.55,345.15
2016,10,7,9,15,852.0,74.5,1.7,18.5,524.0,494.84,386.65
2016,10,7,9,30,868.0,77.0,1.7,19.0,563.0,544.99,425.91
2016,10,7,9,45,862.5,85.5,1.75,20.0,593.0,588.03,457.85
2016,10,7,10,0,857.0,94.0,1.8,21.0,623.0,629.3,487.36
2016,10,7,10,15,723.5,147.5,1.75,21.5,607.0,630.01,485.12
2016,10,7,10,30,590.0,201.0,1.7,22.0,591.0,616.71,472.46
2016,10,7,10,45,741.0,149.0,1.7,22.5,653.5,694.67,530.13
2016,10,7,11,0,892.0,97.0,1.7,23.0,716.0,771.35,582.07
2016,10,7,11,15,895.5,97.5,1.6,23.0,727.5,796.8,597.28
2016,10,7,11,30,899.0,98.0,1.5,23.0,739.0,819.26,610.83
2016,10,7,11,45,902.0,97.5,1.45,23.5,743.0,837.15,620.61
2016,10,7,12,0,905.0,97.0,1.4,24.0,747.0,851.81,628.27
2016,10,7,12,15,904.0,97.0,1.3,24.0,743.0,860.38,632.56
2016,10,7,12,30,903.0,97.0,1.2,24.0,739.0,865.52,634.7
2016,10,7,12,45,879.5,105.5,1.1,24.5,722.0,857.62,627.2
2016,10,7,13,0,856.0,114.0,1.0,25.0,705.0,851.35,621.02
2016,10,7,13,15,849.5,112.5,0.9,25.0,685.0,840.41,613.1
2016,10,7,13,30,843.0,111.0,0.8,25.0,665.0,826.3,603.25
2016,10,7,13,45,833.0,109.0,0.75,25.0,637.5,805.72,590.1
2016,10,7,14,0,823.0,107.0,0.7,25.0,610.0,782.3,575.21
2016,10,7,14,15,809.0,105.0,0.7,25.0,576.5,753.12,557.29
2016,10,7,14,30,795.0,103.0,0.7,25.0,543.0,721.61,537.74
2016,10,7,14,45,720.5,108.0,0.7,25.0,485.0,655.1,493.96
2016,10,7,15,0,646.0,113.0,0.7,25.0,427.0,587.79,447.24
2016,10,7,15,15,628.0,105.0,0.75,24.5,386.5,545.47,419.23
2016,10,7,15,30,610.0,97.0,0.8,24.0,346.0,502.42,389.35
2016,10,7,15,45,559.0,96.0,0.9,23.5,302.5,447.54,349.42
2016,10,7,16,0,508.0,95.0,1.0,23.0,259.0,392.6,307.95
2016,10,7,16,15,463.0,83.5,1.1,22.0,213.5,335.15,263.52
2016,10,7,16,30,418.0,72.0,1.2,21.0,168.0,280.84,219.54
2016,10,7,16,45,351.0,58.5,1.35,20.5,125.5,219.01,167.82
2016,10,7,17,0,284.0,45.0,1.5,20.0,83.0,163.53,119.91
2016,10,7,17,15,142.0,30.0,1.55,19.5,49.0,89.47,52.92
2016,10,7,17,30,0.0,15.0,1.6,19.0,15.0,14.74,0.0
2016,10,7,17,45,0.0,7.5,1.65,18.5,7.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,65.0,8.0,1.1,13.5,10.5,7.86,0.0
2016,10,8,6,30,130.0,16.0,1.1,14.0,21.0,15.73,0.0
2016,10,8,6,45,263.5,29.0,1.1,14.5,59.5,22.72,12.47
2016,10,8,7,0,397.0,42.0,1.1,15.0,98.0,34.92,24.71
2016,10,8,7,15,479.0,50.5,1.1,15.5,145.0,72.44,38.75
2016,10,8,7,30,561.0,59.0,1.1,16.0,192.0,119.25,70.16
2016,10,8,7,45,611.0,65.5,1.1,16.5,241.0,167.48,108.73
2016,10,8,8,0,661.0,72.0,1.1,17.0,290.0,220.77,153.85
2016,10,8,8,15,697.0,76.5,1.1,17.5,337.0,272.86,199.15
2016,10,8,8,30,733.0,81.0,1.1,18.0,384.0,329.03,247.21
2016,10,8,8,45,757.0,85.0,1.1,19.0,428.0,381.15,290.67
2016,10,8,9,0,781.0,89.0,1.1,20.0,472.0,434.28,333.39
2016,10,8,9,15,799.5,92.0,1.15,20.5,511.5,484.43,373.3
2016,10,8,9,30,818.0,95.0,1.2,21.0,551.0,534.45,411.88
2016,10,8,9,45,855.5,88.0,1.25,22.0,589.5,584.79,448.98
2016,10,8,10,0,893.0,81.0,1.3,23.0,628.0,634.92,484.83
2016,10,8,10,15,901.5,82.5,1.25,23.5,655.0,675.6,512.79
2016,10,8,10,30,910.0,84.0,1.2,24.0,682.0,714.18,537.56
2016,10,8,10,45,915.0,85.0,1.2,24.5,701.0,747.41,558.08
2016,10,8,11,0,920.0,86.0,1.2,25.0,720.0,777.92,576.61
2016,10,8,11,15,923.5,86.5,1.1,25.0,732.0,803.88,591.87
2016,10,8,11,30,927.0,87.0,1.0,25.0,744.0,826.76,604.94
2016,10,8,11,45,927.5,87.5,0.9,25.5,747.5,844.03,613.03
2016,10,8,12,0,928.0,88.0,0.8,26.0,751.0,857.91,618.88
2016,10,8,12,15,927.0,87.5,0.7,26.0,746.5,866.02,622.23
2016,10,8,12,30,926.0,87.0,0.6,26.0,742.0,870.62,623.43
2016,10,8,12,45,923.5,86.0,0.5,26.0,729.5,869.89,621.38
2016,10,8,13,0,921.0,85.0,0.4,26.0,717.0,865.64,617.29
2016,10,8,13,15,915.5,84.0,0.35,26.0,697.0,855.41,610.6
2016,10,8,13,30,910.0,83.0,0.3,26.0,677.0,841.81,602.01
2016,10,8,13,45,901.0,82.0,0.3,26.0,649.5,822.12,590.6
2016,10,8,14,0,892.0,81.0,0.3,26.0,622.0,799.38,577.35
2016,10,8,14,15,880.0,79.0,0.4,26.0,587.5,770.31,561.67
2016,10,8,14,30,868.0,77.0,0.5,26.0,553.0,738.68,544.09
2016,10,8,14,45,850.5,75.0,0.6,26.0,513.0,700.75,521.88
2016,10,8,15,0,833.0,73.0,0.7,26.0,473.0,665.3,500.81
2016,10,8,15,15,809.0,70.0,0.8,25.5,428.0,618.49,471.21
2016,10,8,15,30,785.0,67.0,0.9,25.0,383.0,570.88,439.03
2016,10,8,15,45,750.5,63.5,1.05,24.5,335.0,516.18,400.41
2016,10,8,16,0,716.0,60.0,1.2,24.0,287.0,462.21,360.29
2016,10,8,16,15,665.0,54.5,1.2,23.0,237.0,399.03,311.13
2016,10,8,16,30,614.0,49.0,1.2,22.0,187.0,338.88,262.12
2016,10,8,16,45,530.5,41.5,1.3,21.0,139.5,270.16,204.86
2016,10,8,17,0,447.0,34.0,1.4,20.0,92.0,206.45,149.52
2016,10,8,17,15,300.0,23.0,1.45,19.5,54.0,125.91,69.08
2016,10,8,17,30,153.0,12.0,1.5,19.0,16.0,48.23,0.0
2016,10,8,17,45,76.5,6.0,1.55,18.5,8.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,9,6,15,90.5,7.5,0.7,13.5,11.0,0.0,0.0
2016,10,9,6,30,181.0,15.0,0.7,14.0,22.0,14.74,0.0
2016,10,9,6,45,318.0,26.0,0.7,14.5,61.0,20.01,10.02
2016,10,9,7,0,455.0,37.0,0.7,15.0,100.0,29.72,20.17
2016,10,9,7,15,534.5,44.5,0.65,15.5,148.0,69.38,34.6
2016,10,9,7,30,614.0,52.0,0.6,16.0,196.0,117.91,66.72
2016,10,9,7,45,663.0,57.5,0.55,16.5,245.5,169.45,107.76
2016,10,9,8,0,712.0,63.0,0.5,17.0,295.0,224.03,153.77
2016,10,9,8,15,746.0,67.0,0.5,17.5,343.0,277.44,200.01
2016,10,9,8,30,780.0,71.0,0.5,18.0,391.0,333.43,247.69
2016,10,9,8,45,803.0,74.5,0.5,19.0,435.0,386.9,291.84
2016,10,9,9,0,826.0,78.0,0.5,20.0,479.0,441.16,334.91
2016,10,9,9,15,843.0,80.5,0.55,20.5,518.5,492.01,374.92
2016,10,9,9,30,860.0,83.0,0.6,21.0,558.0,542.47,413.35
2016,10,9,9,45,876.0,83.5,0.65,21.5,592.5,589.17,447.96
