Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,10,0,892.0,84.0,0.7,22.0,627.0,634.93,480.95
2016,10,9,10,15,900.5,85.5,0.8,22.5,653.5,675.52,510.01
2016,10,9,10,30,909.0,87.0,0.9,23.0,680.0,713.99,536.37
2016,10,9,10,45,913.0,88.5,1.0,23.5,699.0,746.93,557.79
2016,10,9,11,0,917.0,90.0,1.1,24.0,718.0,777.11,577.29
2016,10,9,11,15,920.5,90.5,1.2,24.0,730.0,802.95,595.0
2016,10,9,11,30,924.0,91.0,1.3,24.0,742.0,825.71,610.76
2016,10,9,11,45,923.0,92.5,1.4,24.5,744.5,842.75,621.62
2016,10,9,12,0,922.0,94.0,1.5,25.0,747.0,856.4,630.36
2016,10,9,12,15,920.5,93.5,1.55,25.0,742.5,864.02,635.91
2016,10,9,12,30,919.0,93.0,1.6,25.0,738.0,868.15,639.35
2016,10,9,12,45,912.5,93.5,1.7,25.0,725.0,865.72,639.19
2016,10,9,13,0,906.0,94.0,1.8,25.0,712.0,859.83,636.88
2016,10,9,13,15,899.5,93.0,1.85,24.5,691.5,848.9,632.04
2016,10,9,13,30,893.0,92.0,1.9,24.0,671.0,834.67,625.07
2016,10,9,13,45,882.0,91.5,1.95,24.0,642.5,814.2,612.71
2016,10,9,14,0,871.0,91.0,2.0,24.0,614.0,795.59,601.66
2016,10,9,14,15,857.5,88.5,2.05,23.5,579.5,765.25,583.56
2016,10,9,14,30,844.0,86.0,2.1,23.0,545.0,732.44,563.56
2016,10,9,14,45,825.5,83.5,2.15,23.0,505.0,693.82,538.03
2016,10,9,15,0,807.0,81.0,2.2,23.0,465.0,653.5,510.89
2016,10,9,15,15,781.0,77.5,2.2,22.5,420.0,605.74,477.01
2016,10,9,15,30,755.0,74.0,2.2,22.0,375.0,557.39,441.54
2016,10,9,15,45,719.0,69.5,2.2,21.5,327.0,501.93,399.41
2016,10,9,16,0,683.0,65.0,2.2,21.0,279.0,449.9,358.29
2016,10,9,16,15,629.0,59.0,2.05,20.5,229.5,386.51,306.46
2016,10,9,16,30,575.0,53.0,1.9,20.0,180.0,326.62,255.71
2016,10,9,16,45,490.0,44.5,1.8,19.5,133.0,255.8,195.25
2016,10,9,17,0,405.0,36.0,1.7,19.0,86.0,192.66,139.37
2016,10,9,17,15,202.5,24.5,1.6,18.0,49.5,97.15,47.46
2016,10,9,17,30,0.0,13.0,1.5,17.0,13.0,12.78,0.0
2016,10,9,17,45,0.0,6.5,1.45,16.5,6.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,9.5,1.2,12.0,9.5,0.0,0.0
2016,10,10,6,30,0.0,19.0,1.2,12.0,19.0,18.68,0.0
2016,10,10,6,45,195.0,30.0,1.3,12.5,56.0,23.38,12.33
2016,10,10,7,0,390.0,41.0,1.4,13.0,93.0,32.54,22.72
2016,10,10,7,15,472.5,50.0,1.45,13.0,140.0,69.77,37.65
2016,10,10,7,30,555.0,59.0,1.5,13.0,187.0,116.33,68.92
2016,10,10,7,45,608.5,65.0,1.55,13.5,236.0,164.07,107.2
2016,10,10,8,0,662.0,71.0,1.6,14.0,285.0,217.25,152.7
2016,10,10,8,15,698.5,76.0,1.55,14.5,332.0,269.76,199.05
2016,10,10,8,30,735.0,81.0,1.5,15.0,379.0,325.18,247.35
2016,10,10,8,45,713.5,90.5,1.5,15.5,406.5,365.21,283.38
2016,10,10,9,0,692.0,100.0,1.5,16.0,434.0,401.85,315.28
2016,10,10,9,15,525.0,159.5,1.5,16.0,425.0,412.67,326.0
2016,10,10,9,30,358.0,219.0,1.5,16.0,416.0,406.28,321.37
2016,10,10,9,45,424.5,215.0,1.5,16.5,462.0,459.93,362.97
2016,10,10,10,0,491.0,211.0,1.5,17.0,508.0,515.66,405.08
2016,10,10,10,15,687.5,153.0,1.55,17.5,588.0,606.45,474.75
2016,10,10,10,30,884.0,95.0,1.6,18.0,668.0,702.64,546.51
2016,10,10,10,45,890.0,96.0,1.65,18.5,687.5,735.69,567.69
2016,10,10,11,0,896.0,97.0,1.7,19.0,707.0,766.16,587.53
2016,10,10,11,15,899.5,98.0,1.75,19.0,718.5,791.99,605.2
2016,10,10,11,30,903.0,99.0,1.8,19.0,730.0,814.83,620.88
2016,10,10,11,45,902.5,100.0,1.85,19.0,733.5,831.37,632.33
2016,10,10,12,0,902.0,101.0,1.9,19.0,737.0,844.6,641.67
2016,10,10,12,15,901.0,100.5,1.95,19.0,732.5,852.44,647.49
2016,10,10,12,30,900.0,100.0,2.0,19.0,728.0,856.86,651.16
2016,10,10,12,45,886.0,104.0,2.1,19.0,713.0,852.02,649.1
2016,10,10,13,0,872.0,108.0,2.2,19.0,698.0,848.65,648.25
2016,10,10,13,15,865.5,107.0,2.25,18.5,678.0,838.06,643.27
2016,10,10,13,30,859.0,106.0,2.3,18.0,658.0,824.25,636.16
2016,10,10,13,45,843.0,106.5,2.35,18.0,629.0,801.43,621.56
2016,10,10,14,0,827.0,107.0,2.4,18.0,600.0,775.92,605.08
2016,10,10,14,15,812.5,105.0,2.4,17.5,566.0,746.31,586.36
2016,10,10,14,30,798.0,103.0,2.4,17.0,532.0,714.4,565.79
2016,10,10,14,45,771.0,101.5,2.45,17.0,491.0,674.91,538.6
2016,10,10,15,0,744.0,100.0,2.5,17.0,450.0,631.77,507.02
2016,10,10,15,15,715.5,95.5,2.55,16.5,405.5,583.52,471.68
2016,10,10,15,30,687.0,91.0,2.6,16.0,361.0,535.05,435.04
2016,10,10,15,45,642.0,86.0,2.7,16.0,313.0,476.74,388.76
2016,10,10,16,0,597.0,81.0,2.8,16.0,265.0,420.25,342.46
2016,10,10,16,15,537.0,73.0,2.75,15.5,216.5,355.5,288.44
2016,10,10,16,30,477.0,65.0,2.7,15.0,168.0,294.8,236.09
2016,10,10,16,45,385.0,53.5,2.7,14.5,122.0,222.78,173.7
2016,10,10,17,0,293.0,42.0,2.7,14.0,76.0,160.47,118.0
2016,10,10,17,15,163.5,25.5,2.6,13.5,43.0,85.57,35.22
2016,10,10,17,30,34.0,9.0,2.5,13.0,10.0,16.7,0.0
2016,10,10,17,45,17.0,4.5,2.45,13.0,5.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,6,15,45.0,7.0,1.35,10.5,8.5,0.0,0.0
2016,10,11,6,30,90.0,14.0,1.4,11.0,17.0,13.76,0.0
2016,10,11,6,45,225.0,28.0,1.45,11.5,53.0,22.38,11.1
2016,10,11,7,0,360.0,42.0,1.5,12.0,89.0,32.84,23.01
2016,10,11,7,15,445.5,52.0,1.55,12.5,135.5,69.22,38.43
2016,10,11,7,30,531.0,62.0,1.6,13.0,182.0,115.31,69.15
2016,10,11,7,45,590.0,68.0,1.65,13.5,231.0,162.48,106.56
2016,10,11,8,0,649.0,74.0,1.7,14.0,280.0,215.74,151.78
2016,10,11,8,15,686.0,79.0,1.65,14.0,327.0,267.58,197.88
2016,10,11,8,30,723.0,84.0,1.6,14.0,374.0,322.41,246.23
2016,10,11,8,45,752.5,86.5,1.6,14.5,418.5,375.57,292.14
2016,10,11,9,0,782.0,89.0,1.6,15.0,463.0,429.03,337.04
2016,10,11,9,15,801.0,91.5,1.55,15.5,502.0,478.65,377.5
2016,10,11,9,30,820.0,94.0,1.5,16.0,541.0,528.16,416.47
2016,10,11,9,45,850.0,90.0,1.5,16.5,577.5,576.88,454.0
2016,10,11,10,0,880.0,86.0,1.5,17.0,614.0,624.74,489.86
2016,10,11,10,15,889.0,87.5,1.5,17.0,640.5,665.03,519.99
2016,10,11,10,30,898.0,89.0,1.5,17.0,667.0,703.28,547.77
2016,10,11,10,45,904.0,90.0,1.5,17.5,686.5,736.63,569.32
2016,10,11,11,0,910.0,91.0,1.5,18.0,706.0,767.35,588.86
2016,10,11,11,15,913.5,91.5,1.5,18.0,717.5,792.86,605.79
2016,10,11,11,30,917.0,92.0,1.5,18.0,729.0,815.33,620.67
2016,10,11,11,45,917.0,92.5,1.5,18.0,732.0,831.85,631.54
2016,10,11,12,0,917.0,93.0,1.5,18.0,735.0,845.02,640.29
2016,10,11,12,15,916.0,93.0,1.5,18.0,730.5,853.43,645.94
2016,10,11,12,30,915.0,93.0,1.5,18.0,726.0,858.37,649.44
2016,10,11,12,45,900.0,97.0,1.55,18.5,710.5,852.71,645.31
2016,10,11,13,0,885.0,101.0,1.6,19.0,695.0,843.68,639.12
2016,10,11,13,15,737.0,146.0,1.65,18.5,630.5,775.78,594.79
2016,10,11,13,30,589.0,191.0,1.7,18.0,566.0,695.55,539.24
2016,10,11,13,45,619.0,171.0,1.8,18.0,550.5,694.33,541.33
2016,10,11,14,0,649.0,151.0,1.9,18.0,535.0,686.29,537.81
2016,10,11,14,15,734.5,121.5,2.0,17.5,532.0,705.55,555.22
2016,10,11,14,30,820.0,92.0,2.1,17.0,529.0,715.05,564.93
2016,10,11,14,45,719.0,103.0,2.25,17.0,465.5,636.97,509.09
2016,10,11,15,0,618.0,114.0,2.4,17.0,402.0,559.75,451.08
2016,10,11,15,15,528.5,119.5,2.5,16.5,348.5,484.23,393.61
2016,10,11,15,30,439.0,125.0,2.6,16.0,295.0,417.89,341.49
2016,10,11,15,45,403.0,115.0,2.75,16.0,255.5,369.5,302.58
2016,10,11,16,0,367.0,105.0,2.9,16.0,216.0,322.99,264.01
2016,10,11,16,15,442.0,81.0,2.85,15.5,190.5,315.31,256.26
2016,10,11,16,30,517.0,57.0,2.8,15.0,165.0,301.58,241.11
2016,10,11,16,45,421.0,47.0,2.8,14.5,119.5,228.32,177.22
2016,10,11,17,0,325.0,37.0,2.8,14.0,74.0,163.85,119.0
2016,10,11,17,15,162.5,18.5,2.7,13.5,37.0,76.13,21.53
2016,10,11,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,42.5,6.0,1.45,11.0,7.5,0.0,0.0
2016,10,12,6,30,85.0,12.0,1.3,11.0,15.0,11.8,0.0
2016,10,12,6,45,219.5,26.5,1.2,11.5,50.5,21.09,9.52
2016,10,12,7,0,354.0,41.0,1.1,12.0,86.0,32.07,22.27
2016,10,12,7,15,439.5,51.0,1.0,12.5,132.0,67.07,37.1
2016,10,12,7,30,525.0,61.0,0.9,13.0,178.0,112.62,67.13
2016,10,12,7,45,582.0,67.5,0.85,13.5,226.5,159.42,103.98
2016,10,12,8,0,639.0,74.0,0.8,14.0,275.0,212.08,148.27
2016,10,12,8,15,676.5,79.5,0.8,14.0,322.0,263.88,193.79
2016,10,12,8,30,714.0,85.0,0.8,14.0,369.0,318.73,241.56
2016,10,12,8,45,502.5,139.0,0.85,14.5,350.0,327.31,254.9
2016,10,12,9,0,291.0,193.0,0.9,15.0,331.0,313.72,247.53
2016,10,12,9,15,547.5,146.0,1.0,15.0,432.5,407.63,322.23
2016,10,12,9,30,804.0,99.0,1.1,15.0,534.0,522.68,412.12
2016,10,12,9,45,475.0,186.5,1.25,15.0,448.0,458.17,362.59
2016,10,12,10,0,146.0,274.0,1.4,15.0,362.0,361.57,285.75
2016,10,12,10,15,141.5,287.0,1.6,15.0,374.5,378.87,299.91
2016,10,12,10,30,137.0,300.0,1.8,15.0,387.0,395.57,312.81
2016,10,12,10,45,88.5,289.5,2.0,15.5,346.0,351.99,278.01
2016,10,12,11,0,40.0,279.0,2.2,16.0,305.0,309.2,243.48
2016,10,12,11,15,93.5,304.5,2.2,16.0,368.5,378.05,298.11
2016,10,12,11,30,147.0,330.0,2.2,16.0,432.0,455.58,357.85
2016,10,12,11,45,236.5,320.0,2.2,16.5,484.5,520.06,407.54
2016,10,12,12,0,326.0,310.0,2.2,17.0,537.0,593.34,462.67
2016,10,12,12,15,448.5,265.0,2.15,17.0,575.0,657.12,511.94
2016,10,12,12,30,571.0,220.0,2.1,17.0,613.0,714.0,555.69
2016,10,12,12,45,374.0,268.0,2.1,17.0,523.5,598.33,467.2
2016,10,12,13,0,177.0,316.0,2.1,17.0,434.0,482.21,376.82
2016,10,12,13,15,269.5,290.5,2.15,17.0,463.5,538.5,422.77
2016,10,12,13,30,362.0,265.0,2.2,17.0,493.0,583.63,459.06
2016,10,12,13,45,358.5,254.0,2.3,17.0,472.0,565.36,446.25
2016,10,12,14,0,355.0,243.0,2.4,17.0,451.0,545.78,432.78
2016,10,12,14,15,277.0,238.5,2.45,17.0,395.0,476.32,379.51
2016,10,12,14,30,199.0,234.0,2.5,17.0,339.0,401.01,321.05
2016,10,12,14,45,489.5,156.5,2.65,17.0,388.5,529.63,427.8
2016,10,12,15,0,780.0,79.0,2.8,17.0,438.0,623.44,504.14
2016,10,12,15,15,752.5,75.5,2.65,16.5,394.0,575.92,467.21
2016,10,12,15,30,725.0,72.0,2.5,16.0,350.0,528.0,429.97
2016,10,12,15,45,688.0,67.0,2.45,16.0,303.0,473.02,385.63
2016,10,12,16,0,651.0,62.0,2.4,16.0,256.0,421.67,342.75
2016,10,12,16,15,593.5,56.0,2.3,15.5,208.0,358.76,289.78
2016,10,12,16,30,536.0,50.0,2.2,15.0,160.0,299.77,238.33
2016,10,12,16,45,445.5,41.0,2.15,14.5,115.5,229.36,176.79
2016,10,12,17,0,355.0,32.0,2.1,14.0,71.0,167.39,119.66
2016,10,12,17,15,177.5,16.0,2.1,13.5,35.5,75.89,8.68
2016,10,12,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,4.5,1.9,11.0,4.5,0.0,0.0
2016,10,13,6,30,0.0,9.0,1.9,11.0,9.0,8.85,0.0
2016,10,13,6,45,36.5,26.0,1.95,11.5,30.5,22.92,9.97
2016,10,13,7,0,73.0,43.0,2.0,12.0,52.0,37.1,26.5
2016,10,13,7,15,91.0,63.5,2.1,12.0,80.0,61.19,43.33
2016,10,13,7,30,109.0,84.0,2.2,12.0,108.0,88.24,64.94
2016,10,13,7,45,120.5,104.5,2.35,12.5,137.0,116.49,88.49
2016,10,13,8,0,132.0,125.0,2.5,13.0,166.0,146.14,113.54
2016,10,13,8,15,137.5,145.0,2.45,13.5,194.0,175.0,138.06
2016,10,13,8,30,143.0,165.0,2.4,14.0,222.0,204.45,162.72
2016,10,13,8,45,101.0,180.0,2.35,14.5,222.0,211.13,169.0
2016,10,13,9,0,59.0,195.0,2.3,15.0,222.0,213.67,171.11
2016,10,13,9,15,57.0,210.0,2.25,15.0,238.5,231.12,185.05
2016,10,13,9,30,55.0,225.0,2.2,15.0,255.0,248.35,198.58
2016,10,13,9,45,28.0,196.5,2.15,15.5,212.0,208.38,165.73
2016,10,13,10,0,1.0,168.0,2.1,16.0,169.0,163.8,129.01
2016,10,13,10,15,97.0,232.5,2.05,16.0,294.5,295.33,235.43
2016,10,13,10,30,193.0,297.0,2.0,16.0,420.0,429.81,339.94
2016,10,13,10,45,215.0,304.0,2.0,16.5,444.5,460.02,361.75
2016,10,13,11,0,237.0,311.0,2.0,17.0,469.0,490.85,384.37
2016,10,13,11,15,298.0,303.5,2.05,17.0,505.5,541.97,423.72
2016,10,13,11,30,359.0,296.0,2.1,17.0,542.0,589.29,459.89
2016,10,13,11,45,366.5,292.5,2.15,17.5,544.5,599.47,466.72
2016,10,13,12,0,374.0,289.0,2.2,18.0,547.0,608.42,472.92
2016,10,13,12,15,357.5,294.0,2.25,18.0,539.5,605.74,470.88
2016,10,13,12,30,341.0,299.0,2.3,18.0,532.0,601.52,467.81
2016,10,13,12,45,246.5,306.0,2.35,18.0,473.5,526.2,410.71
2016,10,13,13,0,152.0,313.0,2.4,18.0,415.0,458.14,358.11
2016,10,13,13,15,139.0,302.5,2.4,17.5,393.0,436.91,343.21
2016,10,13,13,30,126.0,292.0,2.4,17.0,371.0,415.29,327.63
2016,10,13,13,45,256.5,261.5,2.4,17.0,413.5,492.44,390.65
2016,10,13,14,0,387.0,231.0,2.4,17.0,456.0,555.68,441.69
2016,10,13,14,15,242.0,230.5,2.4,17.0,368.5,440.21,351.23
2016,10,13,14,30,97.0,230.0,2.4,17.0,281.0,313.88,250.74
2016,10,13,14,45,68.0,205.0,2.4,17.0,239.5,264.42,211.93
2016,10,13,15,0,39.0,180.0,2.4,17.0,198.0,216.33,173.32
2016,10,13,15,15,87.0,168.0,2.35,16.5,203.0,233.77,189.34
2016,10,13,15,30,135.0,156.0,2.3,16.0,208.0,254.78,207.6
2016,10,13,15,45,374.0,110.5,2.3,16.0,226.0,345.24,282.93
2016,10,13,16,0,613.0,65.0,2.3,16.0,244.0,403.17,328.19
2016,10,13,16,15,553.0,58.5,2.15,15.5,197.0,340.4,274.63
2016,10,13,16,30,493.0,52.0,2.0,15.0,150.0,281.83,223.54
2016,10,13,16,45,392.0,42.5,1.95,15.0,106.5,209.36,160.41
2016,10,13,17,0,291.0,33.0,1.9,15.0,63.0,146.36,102.63
2016,10,13,17,15,145.5,16.5,1.8,14.5,31.5,66.37,0.0
2016,10,13,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,2.5,4.05,14.0,2.5,0.0,0.0
2016,10,14,6,30,0.0,5.0,3.9,14.0,5.0,4.91,0.0
2016,10,14,6,45,0.0,19.0,3.75,14.0,19.0,18.35,5.87
2016,10,14,7,0,0.0,33.0,3.6,14.0,33.0,31.46,21.31
2016,10,14,7,15,0.0,52.0,3.4,14.0,52.0,49.09,35.62
2016,10,14,7,30,0.0,71.0,3.2,14.0,71.0,67.09,51.31
2016,10,14,7,45,4.5,90.0,3.0,14.5,91.5,86.04,67.27
2016,10,14,8,0,9.0,109.0,2.8,15.0,112.0,105.64,83.51
2016,10,14,8,15,13.5,126.0,2.65,15.0,131.5,123.98,98.65
2016,10,14,8,30,18.0,143.0,2.5,15.0,151.0,142.85,114.08
2016,10,14,8,45,128.0,169.5,2.45,15.0,229.0,211.76,169.13
2016,10,14,9,0,238.0,196.0,2.4,15.0,307.0,292.76,234.08
2016,10,14,9,15,119.0,148.0,2.35,15.0,203.5,201.54,161.51
2016,10,14,9,30,0.0,100.0,2.3,15.0,100.0,96.76,75.23
2016,10,14,9,45,0.0,70.0,2.3,15.5,70.0,67.69,51.0
2016,10,14,10,0,0.0,40.0,2.3,16.0,40.0,38.66,26.71
2016,10,14,10,15,0.0,79.0,2.25,16.0,79.0,76.43,57.96
2016,10,14,10,30,0.0,118.0,2.2,16.0,118.0,114.43,88.95
2016,10,14,10,45,5.5,168.5,2.15,16.0,172.5,168.01,132.24
2016,10,14,11,0,11.0,219.0,2.1,16.0,227.0,222.57,175.57
2016,10,14,11,15,8.0,204.0,2.05,16.0,209.5,205.82,161.92
2016,10,14,11,30,5.0,189.0,2.0,16.0,192.0,188.87,148.31
2016,10,14,11,45,58.0,256.5,1.95,16.5,296.0,305.1,240.93
2016,10,14,12,0,111.0,324.0,1.9,17.0,400.0,420.83,329.39
2016,10,14,12,15,65.0,285.0,1.85,17.0,329.5,344.14,269.43
2016,10,14,12,30,19.0,246.0,1.8,17.0,259.0,259.55,203.15
2016,10,14,12,45,9.5,169.0,1.8,17.0,175.5,173.54,135.69
2016,10,14,13,0,0.0,92.0,1.8,17.0,92.0,89.05,67.65
2016,10,14,13,15,20.0,174.0,1.75,17.0,187.0,192.76,152.14
2016,10,14,13,30,40.0,256.0,1.7,17.0,282.0,298.03,235.11
2016,10,14,13,45,20.0,207.5,1.65,17.0,220.5,222.6,175.41
2016,10,14,14,0,0.0,159.0,1.6,17.0,159.0,156.98,122.98
2016,10,14,14,15,17.5,182.5,1.55,16.5,191.5,195.16,154.9
2016,10,14,14,30,35.0,206.0,1.5,16.0,224.0,241.66,192.96
2016,10,14,14,45,17.5,166.0,1.5,16.0,175.0,178.58,142.24
2016,10,14,15,0,0.0,126.0,1.5,16.0,126.0,124.79,98.44
2016,10,14,15,15,13.5,133.0,1.45,16.0,138.5,141.72,113.06
2016,10,14,15,30,27.0,140.0,1.4,16.0,151.0,164.72,132.31
2016,10,14,15,45,22.0,122.0,1.4,16.0,130.0,136.69,109.27
2016,10,14,16,0,17.0,104.0,1.4,16.0,109.0,115.15,91.37
2016,10,14,16,15,9.0,85.5,1.25,15.5,88.0,92.0,71.94
2016,10,14,16,30,1.0,67.0,1.1,15.0,67.0,69.47,52.77
2016,10,14,16,45,0.5,47.0,1.0,14.5,47.0,48.4,34.56
2016,10,14,17,0,0.0,27.0,0.9,14.0,27.0,26.76,15.22
2016,10,14,17,15,0.0,13.5,0.85,13.5,13.5,13.03,0.0
2016,10,14,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,15,6,15,34.5,5.0,1.8,11.5,5.5,0.0,0.0
2016,10,15,6,30,69.0,10.0,1.9,12.0,11.0,9.83,0.0
2016,10,15,6,45,209.5,23.0,2.0,12.5,44.0,18.22,4.79
2016,10,15,7,0,350.0,36.0,2.1,13.0,77.0,27.88,18.26
2016,10,15,7,15,439.5,44.5,2.2,13.0,121.5,58.26,30.53
2016,10,15,7,30,529.0,53.0,2.3,13.0,166.0,102.18,58.48
2016,10,15,7,45,264.5,78.5,2.45,13.5,135.0,114.02,79.79
2016,10,15,8,0,0.0,104.0,2.6,14.0,104.0,99.05,78.59
2016,10,15,8,15,5.0,120.5,2.9,14.0,122.5,116.52,93.07
2016,10,15,8,30,10.0,137.0,3.2,14.0,141.0,134.58,107.91
2016,10,15,8,45,5.0,109.0,3.5,14.5,111.0,107.02,84.66
2016,10,15,9,0,0.0,81.0,3.8,15.0,81.0,78.34,60.44
2016,10,15,9,15,0.0,100.5,4.0,15.0,100.5,97.21,76.03
2016,10,15,9,30,0.0,120.0,4.2,15.0,120.0,116.17,91.53
2016,10,15,9,45,0.0,134.0,4.45,15.5,134.0,129.88,102.42
2016,10,15,10,0,0.0,148.0,4.7,16.0,148.0,143.66,113.3
2016,10,15,10,15,0.0,137.0,4.85,16.0,137.0,132.99,104.39
2016,10,15,10,30,0.0,126.0,5.0,16.0,126.0,122.27,95.5
2016,10,15,10,45,11.5,187.5,5.15,16.5,195.0,191.01,151.29
2016,10,15,11,0,23.0,249.0,5.3,17.0,264.0,261.38,207.31
2016,10,15,11,15,13.5,217.0,5.4,17.0,226.0,222.98,176.29
2016,10,15,11,30,4.0,185.0,5.5,17.0,188.0,184.13,144.86
2016,10,15,11,45,21.0,234.0,5.65,17.0,248.5,247.11,195.86
2016,10,15,12,0,38.0,283.0,5.8,17.0,309.0,318.87,253.13
2016,10,15,12,15,21.0,232.5,5.85,17.0,247.0,246.77,195.53
2016,10,15,12,30,4.0,182.0,5.9,17.0,185.0,182.03,143.27
2016,10,15,12,45,2.0,165.0,6.0,17.0,166.5,163.43,128.36
2016,10,15,13,0,0.0,148.0,6.1,17.0,148.0,144.82,113.34
2016,10,15,13,15,0.0,87.5,6.1,17.0,87.5,84.68,64.37
2016,10,15,13,30,0.0,27.0,6.1,17.0,27.0,26.09,16.06
2016,10,15,13,45,0.0,25.5,6.15,17.0,25.5,24.64,14.89
2016,10,15,14,0,0.0,24.0,6.2,17.0,24.0,23.18,13.72
2016,10,15,14,15,0.0,71.5,6.15,16.5,71.5,69.14,52.14
2016,10,15,14,30,0.0,119.0,6.1,16.0,119.0,116.6,91.77
2016,10,15,14,45,0.0,98.0,6.05,16.0,98.0,95.42,74.39
2016,10,15,15,0,0.0,77.0,6.0,16.0,77.0,74.46,57.08
2016,10,15,15,15,0.0,52.5,5.8,15.5,52.5,50.72,37.35
2016,10,15,15,30,0.0,28.0,5.6,15.0,28.0,27.02,17.4
2016,10,15,15,45,0.0,23.5,5.45,15.0,23.5,22.67,13.72
2016,10,15,16,0,0.0,19.0,5.3,15.0,19.0,18.33,10.01
2016,10,15,16,15,0.0,15.0,5.15,15.0,15.0,14.46,6.67
2016,10,15,16,30,0.0,11.0,5.0,15.0,11.0,10.6,3.3
2016,10,15,16,45,0.0,7.5,4.85,15.0,7.5,7.23,0.33
2016,10,15,17,0,0.0,4.0,4.7,15.0,4.0,3.85,0.0
2016,10,15,17,15,0.0,2.0,4.55,15.0,2.0,1.97,0.0
2016,10,15,17,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,16,6,45,197.0,16.5,1.6,12.5,39.0,12.2,0.42
2016,10,16,7,0,394.0,33.0,1.7,13.0,78.0,25.21,15.89
2016,10,16,7,15,483.0,40.5,1.8,13.0,123.0,55.65,27.44
2016,10,16,7,30,572.0,48.0,1.9,13.0,168.0,100.8,55.58
2016,10,16,7,45,624.0,53.5,2.0,13.5,215.0,147.8,92.43
2016,10,16,8,0,676.0,59.0,2.1,14.0,262.0,201.27,138.1
2016,10,16,8,15,355.0,103.5,2.2,14.0,211.5,193.56,146.45
2016,10,16,8,30,34.0,148.0,2.3,14.0,161.0,152.49,122.03
2016,10,16,8,45,52.5,170.5,2.4,14.5,193.0,183.49,147.16
2016,10,16,9,0,71.0,193.0,2.5,15.0,225.0,216.48,173.59
2016,10,16,9,15,70.5,209.0,2.55,15.0,243.5,236.19,189.44
2016,10,16,9,30,70.0,225.0,2.6,15.0,262.0,255.82,205.05
2016,10,16,9,45,35.0,172.5,2.7,15.5,191.0,188.48,150.22
2016,10,16,10,0,0.0,120.0,2.8,16.0,120.0,116.31,90.73
2016,10,16,10,15,0.0,113.5,2.85,16.0,113.5,110.0,85.51
2016,10,16,10,30,0.0,107.0,2.9,16.0,107.0,103.68,80.22
2016,10,16,10,45,0.0,114.5,3.0,16.5,114.5,111.04,85.98
2016,10,16,11,0,0.0,122.0,3.1,17.0,122.0,118.44,91.72
2016,10,16,11,15,0.0,124.0,3.1,17.0,124.0,120.45,93.27
2016,10,16,11,30,0.0,126.0,3.1,17.0,126.0,122.46,94.85
2016,10,16,11,45,4.5,169.5,3.15,17.0,173.0,169.25,132.66
2016,10,16,12,0,9.0,213.0,3.2,17.0,220.0,216.89,170.68
2016,10,16,12,15,28.5,250.0,3.3,17.0,269.5,277.53,219.12
2016,10,16,12,30,48.0,287.0,3.4,17.0,319.0,334.08,263.79
2016,10,16,12,45,37.5,269.0,3.55,17.0,294.0,307.36,242.79
2016,10,16,13,0,27.0,251.0,3.7,17.0,269.0,272.47,215.49
2016,10,16,13,15,46.5,260.0,3.85,17.0,289.5,306.84,243.58
2016,10,16,13,30,66.0,269.0,4.0,17.0,310.0,333.2,265.18
2016,10,16,13,45,52.5,249.5,4.2,17.0,281.0,301.65,240.45
2016,10,16,14,0,39.0,230.0,4.4,17.0,252.0,270.25,215.79
2016,10,16,14,15,157.0,222.5,4.5,16.5,303.0,357.81,289.99
2016,10,16,14,30,275.0,215.0,4.6,16.0,354.0,439.66,358.31
2016,10,16,14,45,137.5,118.5,4.7,16.0,188.0,228.68,187.53
2016,10,16,15,0,0.0,22.0,4.8,16.0,22.0,21.24,12.3
2016,10,16,15,15,0.0,34.0,4.7,16.0,34.0,32.83,22.2
2016,10,16,15,30,0.0,46.0,4.6,16.0,46.0,44.43,32.08
2016,10,16,15,45,0.0,39.5,4.6,16.0,39.5,38.14,26.79
2016,10,16,16,0,0.0,33.0,4.6,16.0,33.0,31.85,21.44
2016,10,16,16,15,0.0,26.0,4.45,15.5,26.0,25.09,15.66
2016,10,16,16,30,0.0,19.0,4.3,15.0,19.0,18.32,9.81
2016,10,16,16,45,0.0,13.0,4.2,15.0,13.0,12.53,4.71
2016,10,16,17,0,0.0,7.0,4.1,15.0,7.0,6.74,0.0
2016,10,16,17,15,0.0,3.5,4.1,14.5,3.5,3.44,0.0
2016,10,16,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,45,144.0,19.5,1.6,12.5,35.5,15.14,0.4
2016,10,17,7,0,288.0,39.0,1.6,13.0,71.0,30.18,19.98
2016,10,17,7,15,385.0,49.5,1.6,13.0,115.0,58.87,33.22
2016,10,17,7,30,482.0,60.0,1.6,13.0,159.0,101.84,60.31
2016,10,17,7,45,551.0,65.5,1.6,13.5,207.0,146.29,94.15
2016,10,17,8,0,620.0,71.0,1.6,14.0,255.0,197.95,137.04
2016,10,17,8,15,660.5,76.0,1.6,14.0,301.0,248.34,181.64
2016,10,17,8,30,701.0,81.0,1.6,14.0,347.0,302.07,229.13
2016,10,17,8,45,734.5,83.0,1.6,14.5,390.5,353.29,273.71
2016,10,17,9,0,768.0,85.0,1.6,15.0,434.0,407.13,319.25
2016,10,17,9,15,787.5,88.0,1.6,15.0,472.0,456.13,360.52
2016,10,17,9,30,807.0,91.0,1.6,15.0,510.0,505.09,400.61
2016,10,17,9,45,822.5,92.5,1.6,15.5,542.5,549.99,435.79
2016,10,17,10,0,838.0,94.0,1.6,16.0,575.0,593.93,469.2
2016,10,17,10,15,847.5,95.5,1.6,16.0,600.5,632.89,498.94
2016,10,17,10,30,857.0,97.0,1.6,16.0,626.0,669.96,526.68
2016,10,17,10,45,612.0,185.5,1.65,16.5,569.0,621.01,486.27
2016,10,17,11,0,367.0,274.0,1.7,17.0,512.0,548.18,427.82
2016,10,17,11,15,622.5,186.5,1.75,17.0,598.5,664.56,519.52
2016,10,17,11,30,878.0,99.0,1.8,17.0,685.0,774.83,600.23
2016,10,17,11,45,631.0,190.5,1.9,17.0,612.5,701.59,545.65
2016,10,17,12,0,384.0,282.0,2.0,17.0,540.0,604.18,470.54
2016,10,17,12,15,630.0,190.0,2.05,17.0,610.0,717.35,560.08
2016,10,17,12,30,876.0,98.0,2.1,17.0,680.0,812.87,629.15
2016,10,17,12,45,874.0,96.5,2.15,17.0,667.0,811.59,628.13
2016,10,17,13,0,872.0,95.0,2.2,17.0,654.0,807.01,625.86
2016,10,17,13,15,864.5,94.0,2.25,17.0,633.5,795.34,618.73
2016,10,17,13,30,857.0,93.0,2.3,17.0,613.0,785.22,612.84
2016,10,17,13,45,847.0,91.0,2.35,17.0,586.0,764.39,599.33
2016,10,17,14,0,837.0,89.0,2.4,17.0,559.0,740.73,583.84
2016,10,17,14,15,822.5,86.5,2.4,17.0,525.0,710.55,563.21
2016,10,17,14,30,808.0,84.0,2.4,17.0,491.0,678.11,540.81
2016,10,17,14,45,787.5,81.0,2.45,17.0,451.5,638.97,513.34
2016,10,17,15,0,767.0,78.0,2.5,17.0,412.0,598.41,483.03
2016,10,17,15,15,737.5,74.5,2.45,16.5,368.5,550.59,446.79
2016,10,17,15,30,708.0,71.0,2.4,16.0,325.0,502.57,409.31
2016,10,17,15,45,667.0,66.0,2.4,16.0,278.5,449.44,365.9
2016,10,17,16,0,626.0,61.0,2.4,16.0,232.0,395.48,320.48
2016,10,17,16,15,561.0,54.5,2.25,15.5,185.0,330.9,265.46
2016,10,17,16,30,496.0,48.0,2.1,15.0,138.0,270.97,212.73
2016,10,17,16,45,388.5,38.5,2.0,14.5,95.0,197.77,148.77
2016,10,17,17,0,281.0,29.0,1.9,14.0,52.0,133.28,82.93
2016,10,17,17,15,140.5,14.5,1.9,13.5,26.0,50.19,0.0
2016,10,17,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,45,183.0,16.5,1.9,11.5,36.0,12.45,0.0
2016,10,18,7,0,366.0,33.0,1.9,12.0,72.0,25.66,16.08
2016,10,18,7,15,462.0,41.5,2.0,12.5,117.5,53.64,27.19
2016,10,18,7,30,558.0,50.0,2.1,13.0,163.0,98.76,54.67
2016,10,18,7,45,620.0,55.0,2.25,13.5,211.0,145.73,90.72
2016,10,18,8,0,682.0,60.0,2.4,14.0,259.0,200.3,136.73
2016,10,18,8,15,720.0,64.0,2.45,14.0,306.0,251.94,183.13
2016,10,18,8,30,758.0,68.0,2.5,14.0,353.0,306.57,232.27
2016,10,18,8,45,786.5,70.5,2.55,14.5,396.5,358.87,278.71
2016,10,18,9,0,815.0,73.0,2.6,15.0,440.0,412.49,325.09
2016,10,18,9,15,833.5,75.5,2.5,15.0,478.5,462.5,367.78
2016,10,18,9,30,852.0,78.0,2.4,15.0,517.0,512.25,408.98
2016,10,18,9,45,870.5,77.5,2.35,15.5,550.5,557.8,445.2
2016,10,18,10,0,889.0,77.0,2.3,16.0,584.0,602.69,479.8
2016,10,18,10,15,898.0,78.5,2.2,16.5,610.0,642.58,509.32
2016,10,18,10,30,907.0,80.0,2.1,17.0,636.0,680.39,536.4
2016,10,18,10,45,915.5,79.5,2.05,17.5,655.5,713.46,558.6
2016,10,18,11,0,924.0,79.0,2.0,18.0,675.0,744.0,578.2
2016,10,18,11,15,927.5,79.5,1.95,18.0,686.0,769.21,594.97
2016,10,18,11,30,931.0,80.0,1.9,18.0,697.0,791.35,609.56
2016,10,18,11,45,934.0,79.0,1.85,18.0,700.0,808.27,620.53
2016,10,18,12,0,937.0,78.0,1.8,18.0,703.0,821.85,629.28
2016,10,18,12,15,935.5,78.0,1.85,18.0,698.0,829.57,635.07
2016,10,18,12,30,934.0,78.0,1.9,18.0,693.0,833.78,638.65
2016,10,18,12,45,927.0,78.5,1.95,18.5,679.5,830.64,636.11
2016,10,18,13,0,920.0,79.0,2.0,19.0,666.0,824.04,631.37
2016,10,18,13,15,913.5,78.0,2.0,19.0,645.0,812.75,624.28
2016,10,18,13,30,907.0,77.0,2.0,19.0,624.0,798.15,615.02
2016,10,18,13,45,894.5,76.5,2.05,19.0,595.5,776.34,601.2
2016,10,18,14,0,882.0,76.0,2.1,19.0,567.0,751.69,585.36
2016,10,18,14,15,867.5,74.5,2.15,18.5,532.5,721.77,566.72
2016,10,18,14,30,853.0,73.0,2.2,18.0,498.0,689.51,546.12
2016,10,18,14,45,829.5,71.5,2.25,18.0,457.5,653.3,521.24
2016,10,18,15,0,806.0,70.0,2.3,18.0,417.0,611.36,490.43
2016,10,18,15,15,778.0,66.5,2.25,17.5,372.5,563.3,454.29
2016,10,18,15,30,750.0,63.0,2.2,17.0,328.0,514.86,416.72
2016,10,18,15,45,707.5,59.0,2.2,17.0,280.5,458.06,370.69
2016,10,18,16,0,665.0,55.0,2.2,17.0,233.0,402.76,324.32
2016,10,18,16,15,601.0,49.0,2.2,16.5,185.5,340.25,271.19
2016,10,18,16,30,537.0,43.0,2.2,16.0,138.0,279.89,218.14
2016,10,18,16,45,428.0,34.0,2.2,15.5,94.5,205.36,152.85
2016,10,18,17,0,319.0,25.0,2.2,15.0,51.0,138.71,80.74
2016,10,18,17,15,159.5,12.5,2.3,14.5,25.5,52.53,0.0
2016,10,18,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,45,213.0,14.0,1.9,11.5,36.0,10.32,0.0
2016,10,19,7,0,426.0,28.0,1.9,12.0,72.0,23.01,13.69
2016,10,19,7,15,515.5,35.5,1.95,12.5,117.5,50.99,24.02
2016,10,19,7,30,605.0,43.0,2.0,13.0,163.0,97.07,51.42
2016,10,19,7,45,659.5,47.5,2.05,13.5,210.5,144.56,87.91
2016,10,19,8,0,714.0,52.0,2.1,14.0,258.0,197.46,132.86
2016,10,19,8,15,749.0,55.5,2.1,14.5,304.0,249.35,179.33
2016,10,19,8,30,784.0,59.0,2.1,15.0,350.0,303.83,228.01
2016,10,19,8,45,755.0,70.5,2.15,15.5,378.0,345.37,266.67
2016,10,19,9,0,726.0,82.0,2.2,16.0,406.0,382.71,300.44
2016,10,19,9,15,796.0,75.5,2.15,16.5,459.0,443.0,350.02
2016,10,19,9,30,866.0,69.0,2.1,17.0,512.0,507.38,401.46
