Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,9,45,876.5,71.0,2.1,17.5,543.5,551.77,436.51
2016,10,19,10,0,887.0,73.0,2.1,18.0,575.0,594.66,469.45
2016,10,19,10,15,895.0,74.0,2.0,18.0,600.5,633.21,498.68
2016,10,19,10,30,903.0,75.0,1.9,18.0,626.0,669.62,525.56
2016,10,19,10,45,906.0,77.0,1.85,18.5,643.5,701.35,546.7
2016,10,19,11,0,909.0,79.0,1.8,19.0,661.0,730.31,565.09
2016,10,19,11,15,912.0,79.5,1.75,19.0,671.5,754.74,581.22
2016,10,19,11,30,915.0,80.0,1.7,19.0,682.0,776.12,595.2
2016,10,19,11,45,916.0,80.0,1.7,19.5,685.0,792.28,604.9
2016,10,19,12,0,917.0,80.0,1.7,20.0,688.0,805.12,612.42
2016,10,19,12,15,915.5,80.0,1.7,20.0,682.5,812.64,617.56
2016,10,19,12,30,914.0,80.0,1.7,20.0,677.0,816.72,620.54
2016,10,19,12,45,908.5,80.0,1.75,20.5,664.0,814.19,618.47
2016,10,19,13,0,903.0,80.0,1.8,21.0,651.0,808.25,614.26
2016,10,19,13,15,896.5,79.0,1.8,21.0,630.5,797.07,607.29
2016,10,19,13,30,890.0,78.0,1.8,21.0,610.0,782.65,598.22
2016,10,19,13,45,880.0,76.5,1.85,21.0,582.5,761.87,585.23
2016,10,19,14,0,870.0,75.0,1.9,21.0,555.0,738.2,570.22
2016,10,19,14,15,856.0,73.0,1.95,20.5,521.0,708.35,551.76
2016,10,19,14,30,842.0,71.0,2.0,20.0,487.0,676.18,531.37
2016,10,19,14,45,821.5,69.0,2.05,20.0,447.5,641.76,508.0
2016,10,19,15,0,801.0,67.0,2.1,20.0,408.0,601.52,478.57
2016,10,19,15,15,773.0,64.0,2.05,19.5,364.0,554.33,443.29
2016,10,19,15,30,745.0,61.0,2.0,19.0,320.0,506.79,406.63
2016,10,19,15,45,704.0,56.5,1.95,19.0,273.0,450.61,361.26
2016,10,19,16,0,663.0,52.0,1.9,19.0,226.0,395.86,315.55
2016,10,19,16,15,600.0,46.5,1.85,18.0,179.0,332.05,262.25
2016,10,19,16,30,537.0,41.0,1.8,17.0,132.0,275.6,212.91
2016,10,19,16,45,430.0,32.0,1.75,16.5,89.5,202.27,148.65
2016,10,19,17,0,323.0,23.0,1.7,16.0,47.0,135.57,71.81
2016,10,19,17,15,161.5,11.5,1.75,15.5,23.5,51.5,0.0
2016,10,19,17,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,45,207.5,14.0,1.45,12.5,35.0,10.43,0.0
2016,10,20,7,0,415.0,28.0,1.5,13.0,70.0,21.28,12.0
2016,10,20,7,15,508.0,36.0,1.5,13.5,115.5,50.09,23.85
2016,10,20,7,30,601.0,44.0,1.5,14.0,161.0,96.29,50.87
2016,10,20,7,45,659.0,48.5,1.55,14.5,209.0,143.89,86.86
2016,10,20,8,0,717.0,53.0,1.6,15.0,257.0,197.3,131.67
2016,10,20,8,15,753.0,56.5,1.5,15.5,304.0,249.46,177.87
2016,10,20,8,30,789.0,60.0,1.4,16.0,351.0,304.32,226.21
2016,10,20,8,45,815.0,62.5,1.35,16.5,394.0,356.94,272.13
2016,10,20,9,0,841.0,65.0,1.3,17.0,437.0,410.99,317.8
2016,10,20,9,15,858.5,67.0,1.25,17.5,475.5,460.62,358.62
2016,10,20,9,30,876.0,69.0,1.2,18.0,514.0,509.83,397.63
2016,10,20,9,45,890.0,70.0,1.2,19.0,546.5,555.39,432.05
2016,10,20,10,0,904.0,71.0,1.2,20.0,579.0,599.68,464.28
2016,10,20,10,15,912.5,72.0,1.2,20.5,604.5,639.04,492.8
2016,10,20,10,30,921.0,73.0,1.2,21.0,630.0,676.25,519.02
2016,10,20,10,45,926.0,74.0,1.25,21.5,648.5,708.72,540.81
2016,10,20,11,0,931.0,75.0,1.3,22.0,667.0,738.45,559.99
2016,10,20,11,15,933.5,75.5,1.3,22.0,677.5,762.93,576.07
2016,10,20,11,30,936.0,76.0,1.3,22.0,688.0,784.28,590.06
2016,10,20,11,45,936.5,76.5,1.3,22.5,690.5,800.85,599.74
2016,10,20,12,0,937.0,77.0,1.3,23.0,693.0,814.04,607.24
2016,10,20,12,15,935.0,76.5,1.3,23.0,687.5,820.72,611.68
2016,10,20,12,30,933.0,76.0,1.3,23.0,682.0,823.89,613.97
2016,10,20,12,45,927.5,76.5,1.35,23.0,668.5,821.9,613.61
2016,10,20,13,0,922.0,77.0,1.4,23.0,655.0,816.45,611.09
2016,10,20,13,15,915.0,76.0,1.4,23.0,634.5,804.73,603.92
2016,10,20,13,30,908.0,75.0,1.4,23.0,614.0,789.73,594.67
2016,10,20,13,45,899.0,73.5,1.45,23.0,586.0,769.45,582.45
2016,10,20,14,0,890.0,72.0,1.5,23.0,558.0,746.21,568.16
2016,10,20,14,15,876.0,70.0,1.5,23.0,523.5,715.96,548.45
2016,10,20,14,30,862.0,68.0,1.5,23.0,489.0,683.33,526.95
2016,10,20,14,45,842.5,66.0,1.5,23.0,449.0,644.88,501.02
2016,10,20,15,0,823.0,64.0,1.5,23.0,409.0,608.91,475.2
2016,10,20,15,15,795.0,61.0,1.5,22.5,365.0,561.11,440.52
2016,10,20,15,30,767.0,58.0,1.5,22.0,321.0,512.9,404.35
2016,10,20,15,45,726.0,54.0,1.55,21.5,273.5,456.63,360.79
2016,10,20,16,0,685.0,50.0,1.6,21.0,226.0,401.74,316.44
2016,10,20,16,15,621.0,44.5,1.6,20.0,178.5,336.82,262.86
2016,10,20,16,30,557.0,39.0,1.6,19.0,131.0,276.21,210.68
2016,10,20,16,45,443.5,30.5,1.65,18.5,88.0,203.72,147.3
2016,10,20,17,0,330.0,22.0,1.7,18.0,45.0,134.38,61.96
2016,10,20,17,15,165.0,11.0,1.7,17.5,22.5,51.34,0.0
2016,10,20,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,6,45,200.0,13.5,1.2,13.5,33.0,10.09,0.0
2016,10,21,7,0,400.0,27.0,1.2,14.0,66.0,20.52,11.12
2016,10,21,7,15,494.0,34.5,1.15,14.5,110.5,46.98,22.01
2016,10,21,7,30,588.0,42.0,1.1,15.0,155.0,91.76,47.56
2016,10,21,7,45,644.5,47.0,1.05,15.5,202.0,138.72,82.7
2016,10,21,8,0,701.0,52.0,1.0,16.0,249.0,191.31,126.37
2016,10,21,8,15,737.5,56.0,0.9,16.5,295.0,243.09,171.64
2016,10,21,8,30,774.0,60.0,0.8,17.0,341.0,297.64,219.01
2016,10,21,8,45,799.0,63.0,0.7,17.5,384.0,349.51,263.45
2016,10,21,9,0,824.0,66.0,0.6,18.0,427.0,402.33,307.04
2016,10,21,9,15,842.0,68.0,0.55,18.5,465.0,451.71,346.7
2016,10,21,9,30,860.0,70.0,0.5,19.0,503.0,500.33,384.26
2016,10,21,9,45,870.5,72.5,0.5,19.5,534.5,544.81,417.84
2016,10,21,10,0,881.0,75.0,0.5,20.0,566.0,587.8,449.24
2016,10,21,10,15,890.0,76.5,0.5,20.0,591.5,627.11,477.99
2016,10,21,10,30,899.0,78.0,0.5,20.0,617.0,664.37,504.64
2016,10,21,10,45,904.5,79.0,0.55,20.5,635.5,696.49,526.4
2016,10,21,11,0,910.0,80.0,0.6,21.0,654.0,725.96,545.26
2016,10,21,11,15,913.0,80.5,0.7,21.0,664.5,750.29,562.4
2016,10,21,11,30,916.0,81.0,0.8,21.0,675.0,771.58,577.61
2016,10,21,11,45,916.0,81.0,0.9,21.5,677.5,786.89,587.8
2016,10,21,12,0,916.0,81.0,1.0,22.0,680.0,798.87,595.88
2016,10,21,12,15,914.5,81.0,1.1,22.0,674.5,806.31,602.18
2016,10,21,12,30,913.0,81.0,1.2,22.0,669.0,810.33,606.34
2016,10,21,12,45,692.0,155.5,1.35,22.0,596.0,727.27,551.7
2016,10,21,13,0,471.0,230.0,1.5,22.0,523.0,630.62,481.42
2016,10,21,13,15,674.5,156.5,1.65,22.0,561.0,710.99,545.43
2016,10,21,13,30,878.0,83.0,1.8,22.0,599.0,772.38,590.07
2016,10,21,13,45,866.0,81.5,1.95,22.0,571.0,750.34,576.23
2016,10,21,14,0,854.0,80.0,2.1,22.0,543.0,725.53,561.03
2016,10,21,14,15,839.0,78.0,2.2,21.5,509.0,699.86,545.71
2016,10,21,14,30,824.0,76.0,2.3,21.0,475.0,667.45,525.19
2016,10,21,14,45,802.5,73.5,2.4,21.0,435.5,628.1,497.75
2016,10,21,15,0,781.0,71.0,2.5,21.0,396.0,587.37,467.68
2016,10,21,15,15,751.5,67.5,2.5,20.5,352.5,539.59,431.83
2016,10,21,15,30,722.0,64.0,2.5,20.0,309.0,491.61,394.63
2016,10,21,15,45,679.5,59.5,2.55,19.5,262.5,435.84,350.08
2016,10,21,16,0,637.0,55.0,2.6,19.0,216.0,384.35,307.13
2016,10,21,16,15,568.5,48.5,2.6,18.0,169.5,318.92,252.03
2016,10,21,16,30,500.0,42.0,2.6,17.0,123.0,258.51,199.23
2016,10,21,16,45,385.0,32.5,2.6,16.5,81.5,184.51,133.82
2016,10,21,17,0,270.0,23.0,2.6,16.0,40.0,115.65,43.61
2016,10,21,17,15,135.0,11.5,2.65,15.5,20.0,44.04,0.0
2016,10,21,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,22,6,45,93.0,16.0,1.7,11.5,25.0,12.52,0.0
2016,10,22,7,0,186.0,32.0,1.7,12.0,50.0,24.82,14.46
2016,10,22,7,15,240.0,48.5,1.7,12.0,85.5,47.9,29.12
2016,10,22,7,30,294.0,65.0,1.7,12.0,121.0,83.28,53.09
2016,10,22,7,45,332.0,79.5,1.7,12.5,159.0,120.47,82.11
2016,10,22,8,0,370.0,94.0,1.7,13.0,197.0,161.61,116.42
2016,10,22,8,15,400.5,105.0,1.65,13.0,234.0,201.33,150.99
2016,10,22,8,30,431.0,116.0,1.6,13.0,271.0,243.74,187.99
2016,10,22,8,45,496.5,118.5,1.55,13.5,318.0,292.81,229.15
2016,10,22,9,0,562.0,121.0,1.5,14.0,365.0,348.67,275.28
2016,10,22,9,15,618.5,116.5,1.4,14.5,407.0,397.28,314.99
2016,10,22,9,30,675.0,112.0,1.3,15.0,449.0,449.4,356.49
2016,10,22,9,45,539.0,163.0,1.2,15.5,443.0,455.82,360.8
2016,10,22,10,0,403.0,214.0,1.1,16.0,437.0,448.53,353.6
2016,10,22,10,15,325.5,241.5,1.1,16.0,427.0,445.54,350.76
2016,10,22,10,30,248.0,269.0,1.1,16.0,417.0,432.35,339.72
2016,10,22,10,45,431.5,224.5,1.1,16.5,491.0,528.06,413.98
2016,10,22,11,0,615.0,180.0,1.1,17.0,565.0,625.91,486.99
2016,10,22,11,15,762.5,137.5,1.15,17.0,623.5,703.9,545.06
2016,10,22,11,30,910.0,95.0,1.2,17.0,682.0,779.04,597.62
2016,10,22,11,45,810.0,125.5,1.25,17.0,649.5,755.05,580.48
2016,10,22,12,0,710.0,156.0,1.3,17.0,617.0,724.57,559.66
2016,10,22,12,15,609.0,189.5,1.35,17.0,583.0,689.12,533.49
2016,10,22,12,30,508.0,223.0,1.4,17.0,549.0,647.84,502.79
2016,10,22,12,45,538.5,207.5,1.45,17.0,546.0,657.2,511.56
2016,10,22,13,0,569.0,192.0,1.5,17.0,543.0,664.16,518.14
2016,10,22,13,15,732.5,140.0,1.55,17.0,577.0,735.34,572.76
2016,10,22,13,30,896.0,88.0,1.6,17.0,611.0,788.49,610.83
2016,10,22,13,45,752.5,116.5,1.7,17.0,541.5,708.62,555.34
2016,10,22,14,0,609.0,145.0,1.8,17.0,472.0,622.81,493.21
2016,10,22,14,15,663.0,119.5,1.85,17.0,455.0,621.16,494.76
2016,10,22,14,30,717.0,94.0,1.9,17.0,438.0,613.74,491.09
2016,10,22,14,45,516.5,126.0,1.95,17.0,363.0,494.52,398.62
2016,10,22,15,0,316.0,158.0,2.0,17.0,288.0,381.77,309.02
2016,10,22,15,15,302.5,143.0,2.05,16.5,256.0,347.2,282.78
2016,10,22,15,30,289.0,128.0,2.1,16.0,224.0,312.68,255.4
2016,10,22,15,45,276.0,109.5,2.15,16.0,190.5,274.41,223.74
2016,10,22,16,0,263.0,91.0,2.2,16.0,157.0,236.39,191.36
2016,10,22,16,15,232.5,74.0,2.15,15.0,123.0,193.13,154.31
2016,10,22,16,30,202.0,57.0,2.1,14.0,89.0,152.16,118.23
2016,10,22,16,45,149.0,39.5,2.1,13.5,58.5,105.41,76.09
2016,10,22,17,0,96.0,22.0,2.1,13.0,28.0,62.37,14.69
2016,10,22,17,15,48.0,11.0,2.15,12.5,14.0,22.31,0.0
2016,10,22,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,6,45,183.0,14.0,1.35,10.0,30.5,13.76,0.0
2016,10,23,7,0,366.0,28.0,1.3,10.0,61.0,21.89,11.9
2016,10,23,7,15,468.0,36.5,1.3,10.5,105.5,44.03,21.52
2016,10,23,7,30,570.0,45.0,1.3,11.0,150.0,88.69,46.85
2016,10,23,7,45,629.0,50.5,1.3,11.5,197.0,136.82,82.98
2016,10,23,8,0,688.0,56.0,1.3,12.0,244.0,189.16,126.76
2016,10,23,8,15,727.0,60.5,1.3,12.0,290.5,241.08,173.14
2016,10,23,8,30,766.0,65.0,1.3,12.0,337.0,296.05,222.42
2016,10,23,8,45,701.5,82.5,1.3,12.5,355.5,329.45,255.23
2016,10,23,9,0,637.0,100.0,1.3,13.0,374.0,356.35,280.98
2016,10,23,9,15,746.0,88.0,1.3,13.0,436.5,424.23,336.9
2016,10,23,9,30,855.0,76.0,1.3,13.0,499.0,499.15,397.19
2016,10,23,9,45,782.0,97.5,1.35,13.5,504.0,518.85,413.42
2016,10,23,10,0,709.0,119.0,1.4,14.0,509.0,531.04,423.24
2016,10,23,10,15,806.5,100.0,1.45,14.0,562.5,596.81,474.98
2016,10,23,10,30,904.0,81.0,1.5,14.0,616.0,664.84,527.14
2016,10,23,10,45,911.5,81.0,1.55,14.5,634.5,697.25,550.38
2016,10,23,11,0,919.0,81.0,1.6,15.0,653.0,727.1,570.41
2016,10,23,11,15,922.0,81.5,1.65,15.0,663.5,751.52,587.59
2016,10,23,11,30,925.0,82.0,1.7,15.0,674.0,772.87,602.68
2016,10,23,11,45,927.0,82.0,1.75,15.0,676.5,789.74,614.71
2016,10,23,12,0,929.0,82.0,1.8,15.0,679.0,803.31,624.56
2016,10,23,12,15,927.0,81.5,1.85,15.0,674.0,809.86,629.63
2016,10,23,12,30,925.0,81.0,1.9,15.0,669.0,812.94,632.47
2016,10,23,12,45,769.0,128.0,2.0,15.5,610.0,751.97,589.2
2016,10,23,13,0,613.0,175.0,2.1,16.0,551.0,681.05,536.76
2016,10,23,13,15,749.5,129.5,2.15,16.0,574.0,734.04,578.69
2016,10,23,13,30,886.0,84.0,2.2,16.0,597.0,772.98,607.47
2016,10,23,13,45,878.0,81.0,2.25,16.0,569.5,752.18,593.43
2016,10,23,14,0,870.0,78.0,2.3,16.0,542.0,728.43,577.76
2016,10,23,14,15,694.0,113.5,2.3,16.0,468.5,633.86,508.19
2016,10,23,14,30,518.0,149.0,2.3,16.0,395.0,533.27,430.25
2016,10,23,14,45,603.0,115.0,2.35,16.0,377.5,540.79,438.63
2016,10,23,15,0,688.0,81.0,2.4,16.0,360.0,537.16,437.27
2016,10,23,15,15,645.5,81.0,2.35,15.5,319.5,489.29,399.62
2016,10,23,15,30,603.0,81.0,2.3,15.0,279.0,442.3,361.85
2016,10,23,15,45,563.5,72.5,2.3,15.0,235.5,388.6,317.27
2016,10,23,16,0,524.0,64.0,2.3,15.0,192.0,336.6,272.68
2016,10,23,16,15,461.5,54.5,2.15,14.5,149.5,275.74,219.96
2016,10,23,16,30,399.0,45.0,2.0,14.0,107.0,219.53,169.88
2016,10,23,16,45,293.5,33.0,1.9,13.5,69.0,151.73,108.72
2016,10,23,17,0,188.0,21.0,1.8,13.0,31.0,86.56,8.29
2016,10,23,17,15,94.0,10.5,1.8,12.5,15.5,32.55,0.0
2016,10,23,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,12.5,3.45,12.5,12.5,12.29,0.0
2016,10,24,7,0,0.0,25.0,3.6,13.0,25.0,23.84,12.77
2016,10,24,7,15,7.0,44.5,3.65,13.0,45.5,41.87,28.95
2016,10,24,7,30,14.0,64.0,3.7,13.0,66.0,61.31,45.64
2016,10,24,7,45,22.5,83.0,3.8,13.5,88.0,80.91,62.16
2016,10,24,8,0,31.0,102.0,3.9,14.0,110.0,102.4,80.17
2016,10,24,8,15,38.5,120.0,4.0,14.0,132.5,123.79,98.19
2016,10,24,8,30,46.0,138.0,4.1,14.0,155.0,146.06,116.84
2016,10,24,8,45,82.0,160.0,4.25,14.0,194.0,182.9,147.03
2016,10,24,9,0,118.0,182.0,4.4,14.0,233.0,224.59,181.36
2016,10,24,9,15,135.0,199.5,4.4,14.0,262.5,256.11,207.36
2016,10,24,9,30,152.0,217.0,4.4,14.0,292.0,289.02,234.33
2016,10,24,9,45,100.5,222.0,4.4,14.5,273.0,271.94,219.83
2016,10,24,10,0,49.0,227.0,4.4,15.0,254.0,252.58,203.09
2016,10,24,10,15,24.5,195.0,4.45,15.0,208.5,205.18,164.32
2016,10,24,10,30,0.0,163.0,4.5,15.0,163.0,158.88,126.02
2016,10,24,10,45,2.5,175.5,4.55,15.0,177.5,173.1,137.58
2016,10,24,11,0,5.0,188.0,4.6,15.0,192.0,187.54,149.23
2016,10,24,11,15,2.5,162.0,4.6,15.0,164.0,160.03,126.7
2016,10,24,11,30,0.0,136.0,4.6,15.0,136.0,132.45,104.1
2016,10,24,11,45,0.0,137.5,4.65,15.5,137.5,134.01,105.17
2016,10,24,12,0,0.0,139.0,4.7,16.0,139.0,135.59,106.25
2016,10,24,12,15,3.0,166.5,4.75,16.0,168.5,165.64,130.81
2016,10,24,12,30,6.0,194.0,4.8,16.0,198.0,196.2,155.64
2016,10,24,12,45,5.5,191.0,4.85,16.0,194.5,193.07,153.17
2016,10,24,13,0,5.0,188.0,4.9,16.0,191.0,189.95,150.79
2016,10,24,13,15,2.5,99.5,4.95,15.5,101.0,98.4,76.35
2016,10,24,13,30,0.0,11.0,5.0,15.0,11.0,10.62,3.28
2016,10,24,13,45,35.0,119.5,5.05,15.0,138.0,146.61,117.94
2016,10,24,14,0,70.0,228.0,5.1,15.0,265.0,291.59,236.88
2016,10,24,14,15,35.0,118.0,4.95,15.0,136.5,144.46,116.21
2016,10,24,14,30,0.0,8.0,4.8,15.0,8.0,7.72,0.89
2016,10,24,14,45,0.0,56.0,4.7,15.0,56.0,54.11,40.24
2016,10,24,15,0,0.0,104.0,4.6,15.0,104.0,102.54,81.07
2016,10,24,15,15,0.0,91.5,4.45,14.5,91.5,90.04,70.83
2016,10,24,15,30,0.0,79.0,4.3,14.0,79.0,77.53,60.49
2016,10,24,15,45,0.0,66.0,4.15,14.0,66.0,64.48,49.43
2016,10,24,16,0,0.0,53.0,4.0,14.0,53.0,51.42,38.2
2016,10,24,16,15,0.0,40.5,3.9,14.0,40.5,39.12,27.5
2016,10,24,16,30,0.0,28.0,3.8,14.0,28.0,27.03,16.91
2016,10,24,16,45,0.0,17.5,3.7,14.0,17.5,16.88,7.65
2016,10,24,17,0,0.0,7.0,3.6,14.0,7.0,6.75,0.0
2016,10,24,17,15,0.0,3.5,3.65,13.5,3.5,3.44,0.0
2016,10,24,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.0,3.45,13.5,8.0,7.86,0.0
2016,10,25,7,0,0.0,16.0,3.6,14.0,16.0,15.44,5.88
2016,10,25,7,15,0.0,29.5,3.6,14.0,29.5,28.49,17.86
2016,10,25,7,30,0.0,43.0,3.6,14.0,43.0,41.38,29.25
2016,10,25,7,45,0.0,57.5,3.65,14.0,57.5,55.21,41.32
2016,10,25,8,0,0.0,72.0,3.7,14.0,72.0,69.14,53.34
2016,10,25,8,15,0.0,87.0,3.65,14.0,87.0,83.62,65.66
2016,10,25,8,30,0.0,102.0,3.6,14.0,102.0,98.18,77.87
2016,10,25,8,45,0.0,67.0,3.55,14.5,67.0,64.76,49.44
2016,10,25,9,0,0.0,32.0,3.5,15.0,32.0,30.9,20.63
2016,10,25,9,15,0.0,33.0,3.55,15.0,33.0,31.87,21.4
2016,10,25,9,30,0.0,34.0,3.6,15.0,34.0,32.84,22.16
2016,10,25,9,45,0.0,52.5,3.7,15.5,52.5,50.74,37.08
2016,10,25,10,0,0.0,71.0,3.8,16.0,71.0,68.66,51.83
2016,10,25,10,15,0.0,100.0,3.85,16.0,100.0,96.85,75.04
2016,10,25,10,30,0.0,129.0,3.9,16.0,129.0,125.32,98.27
2016,10,25,10,45,2.5,159.0,3.95,16.0,160.5,156.71,123.76
2016,10,25,11,0,5.0,189.0,4.0,16.0,192.0,188.58,149.42
2016,10,25,11,15,3.5,183.0,4.0,16.0,185.0,181.79,143.75
2016,10,25,11,30,2.0,177.0,4.0,16.0,178.0,174.91,138.1
2016,10,25,11,45,1.0,161.0,4.05,16.0,161.5,158.27,124.61
2016,10,25,12,0,0.0,145.0,4.1,16.0,145.0,141.6,111.09
2016,10,25,12,15,1.0,159.5,4.0,16.0,160.0,157.06,123.7
2016,10,25,12,30,2.0,174.0,3.9,16.0,175.0,172.73,136.42
2016,10,25,12,45,4.5,183.5,3.85,16.5,186.0,184.64,145.91
2016,10,25,13,0,7.0,193.0,3.8,17.0,197.0,196.73,155.52
2016,10,25,13,15,6.0,187.0,3.75,17.0,190.5,190.15,150.36
2016,10,25,13,30,5.0,181.0,3.7,17.0,184.0,183.6,145.26
2016,10,25,13,45,5.5,177.0,3.65,17.0,180.0,180.3,142.86
2016,10,25,14,0,6.0,173.0,3.6,17.0,176.0,177.05,140.51
2016,10,25,14,15,4.0,162.5,3.5,16.5,164.5,165.19,131.34
2016,10,25,14,30,2.0,152.0,3.4,16.0,153.0,153.43,122.22
2016,10,25,14,45,9.0,148.5,3.35,16.0,152.0,155.27,124.22
2016,10,25,15,0,16.0,145.0,3.3,16.0,151.0,156.97,126.04
2016,10,25,15,15,11.5,129.0,3.15,16.0,133.5,137.77,110.26
2016,10,25,15,30,7.0,113.0,3.0,16.0,116.0,118.87,94.6
2016,10,25,15,45,3.5,96.0,2.9,16.0,97.5,99.67,78.51
2016,10,25,16,0,0.0,79.0,2.8,16.0,79.0,80.71,62.4
2016,10,25,16,15,0.0,60.5,2.6,15.5,60.5,61.66,46.13
2016,10,25,16,30,0.0,42.0,2.4,15.0,42.0,42.33,29.43
2016,10,25,16,45,0.0,26.5,2.25,15.0,26.5,26.21,14.63
2016,10,25,17,0,0.0,11.0,2.1,15.0,11.0,10.61,0.0
2016,10,25,17,15,0.0,5.5,2.05,14.5,5.5,5.41,0.0
2016,10,25,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,45,160.5,12.5,1.7,12.5,25.5,12.29,0.0
2016,10,26,7,0,321.0,25.0,1.7,13.0,51.0,19.58,8.46
2016,10,26,7,15,428.0,34.0,1.7,13.0,93.0,37.45,18.15
2016,10,26,7,30,535.0,43.0,1.7,13.0,135.0,79.89,41.11
2016,10,26,7,45,598.0,48.5,1.75,13.5,181.0,124.58,73.4
2016,10,26,8,0,661.0,54.0,1.8,14.0,227.0,176.78,116.25
2016,10,26,8,15,701.5,58.0,1.85,14.5,272.0,226.64,160.22
2016,10,26,8,30,742.0,62.0,1.9,15.0,317.0,279.74,207.37
2016,10,26,8,45,770.0,65.0,2.0,15.5,359.5,330.42,252.52
2016,10,26,9,0,798.0,68.0,2.1,16.0,402.0,382.38,297.74
2016,10,26,9,15,817.5,70.5,2.15,16.0,439.0,431.06,339.88
2016,10,26,9,30,837.0,73.0,2.2,16.0,476.0,479.61,380.83
2016,10,26,9,45,854.5,73.0,2.3,16.5,508.5,523.48,416.64
2016,10,26,10,0,872.0,73.0,2.4,17.0,541.0,566.71,451.01
2016,10,26,10,15,881.5,74.0,2.45,17.0,566.0,605.02,481.52
2016,10,26,10,30,891.0,75.0,2.5,17.0,591.0,641.34,509.94
2016,10,26,10,45,894.5,77.0,2.6,17.5,608.0,672.59,533.29
2016,10,26,11,0,898.0,79.0,2.7,18.0,625.0,701.15,553.32
2016,10,26,11,15,901.5,79.5,2.75,18.0,635.5,725.26,570.53
2016,10,26,11,30,905.0,80.0,2.8,18.0,646.0,746.39,585.65
2016,10,26,11,45,903.5,81.0,2.9,18.0,648.0,761.3,596.65
2016,10,26,12,0,902.0,82.0,3.0,18.0,650.0,772.91,605.43
2016,10,26,12,15,901.5,82.0,3.0,18.0,645.5,780.86,611.18
2016,10,26,12,30,901.0,82.0,3.0,18.0,641.0,785.47,614.7
2016,10,26,12,45,893.0,83.0,3.05,18.0,627.5,782.09,612.92
2016,10,26,13,0,885.0,84.0,3.1,18.0,614.0,775.43,608.95
2016,10,26,13,15,878.5,83.0,3.05,18.0,594.5,764.43,601.47
2016,10,26,13,30,872.0,82.0,3.0,18.0,575.0,750.31,591.85
2016,10,26,13,45,859.5,81.5,2.95,18.0,547.5,733.76,580.57
2016,10,26,14,0,847.0,81.0,2.9,18.0,520.0,710.07,564.1
2016,10,26,14,15,831.5,78.5,2.8,17.5,486.0,679.43,543.28
2016,10,26,14,30,816.0,76.0,2.7,17.0,452.0,646.59,520.53
2016,10,26,14,45,792.0,74.0,2.65,17.0,412.5,606.88,490.28
2016,10,26,15,0,768.0,72.0,2.6,17.0,373.0,565.96,458.46
2016,10,26,15,15,735.5,68.0,2.45,16.5,329.5,516.92,420.05
2016,10,26,15,30,703.0,64.0,2.3,16.0,286.0,467.92,380.54
2016,10,26,15,45,653.5,59.0,2.2,16.0,240.0,412.39,333.97
2016,10,26,16,0,604.0,54.0,2.1,16.0,194.0,356.7,285.94
2016,10,26,16,15,526.0,47.0,1.8,15.5,148.5,289.54,227.81
2016,10,26,16,30,448.0,40.0,1.5,15.0,103.0,228.29,173.28
2016,10,26,16,45,224.0,33.0,1.25,14.5,64.5,126.83,85.57
2016,10,26,17,0,0.0,26.0,1.0,14.0,26.0,30.04,0.0
2016,10,26,17,15,0.0,13.0,0.95,13.5,13.0,12.78,0.0
2016,10,26,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,9.0,2.15,13.0,9.0,8.85,0.0
2016,10,27,7,0,0.0,18.0,2.3,13.0,18.0,17.38,6.21
2016,10,27,7,15,0.0,35.0,2.4,13.0,35.0,33.3,21.76
2016,10,27,7,30,0.0,52.0,2.5,13.0,52.0,49.36,36.01
2016,10,27,7,45,0.0,70.0,2.6,13.5,70.0,66.55,50.94
2016,10,27,8,0,0.0,88.0,2.7,14.0,88.0,83.92,65.78
2016,10,27,8,15,4.5,104.5,2.65,14.0,106.0,101.09,80.18
2016,10,27,8,30,9.0,121.0,2.6,14.0,124.0,118.8,94.89
2016,10,27,8,45,4.5,108.0,2.55,14.5,109.5,105.73,83.78
2016,10,27,9,0,0.0,95.0,2.5,15.0,95.0,91.84,71.94
2016,10,27,9,15,26.5,146.5,2.45,15.0,159.5,154.49,123.62
2016,10,27,9,30,53.0,198.0,2.4,15.0,224.0,219.69,176.49
2016,10,27,9,45,37.5,199.0,2.35,15.0,218.0,215.64,172.78
2016,10,27,10,0,22.0,200.0,2.3,15.0,212.0,207.52,165.83
2016,10,27,10,15,28.5,215.5,2.25,15.0,231.5,231.17,184.7
2016,10,27,10,30,35.0,231.0,2.2,15.0,251.0,252.73,201.7
2016,10,27,10,45,45.5,246.0,2.15,15.5,273.0,276.89,220.36
2016,10,27,11,0,56.0,261.0,2.1,16.0,295.0,301.72,239.35
2016,10,27,11,15,28.5,216.0,2.2,16.0,233.5,237.47,188.17
2016,10,27,11,30,1.0,171.0,2.3,16.0,172.0,168.22,132.29
2016,10,27,11,45,1.5,172.0,2.4,16.0,173.0,169.77,133.7
2016,10,27,12,0,2.0,173.0,2.5,16.0,174.0,171.35,135.01
2016,10,27,12,15,1.0,144.0,2.5,15.5,144.5,141.51,111.14
2016,10,27,12,30,0.0,115.0,2.5,15.0,115.0,111.82,87.19
2016,10,27,12,45,0.0,130.0,2.5,15.0,130.0,126.9,99.64
2016,10,27,13,0,0.0,145.0,2.5,15.0,145.0,142.2,112.19
2016,10,27,13,15,0.0,142.0,2.4,15.0,142.0,139.35,109.96
2016,10,27,13,30,0.0,139.0,2.3,15.0,139.0,136.53,107.8
2016,10,27,13,45,0.0,106.5,2.2,15.0,106.5,103.68,80.99
2016,10,27,14,0,0.0,74.0,2.1,15.0,74.0,71.56,54.52
2016,10,27,14,15,10.5,122.5,2.0,15.0,127.5,127.79,101.67
2016,10,27,14,30,21.0,171.0,1.9,15.0,181.0,187.08,150.57
2016,10,27,14,45,10.5,92.5,1.8,15.0,97.5,97.0,76.32
2016,10,27,15,0,0.0,14.0,1.7,15.0,14.0,13.51,5.88
2016,10,27,15,15,0.0,12.0,1.6,15.0,12.0,11.57,4.26
2016,10,27,15,30,0.0,10.0,1.5,15.0,10.0,9.64,2.62
2016,10,27,15,45,0.0,8.5,1.4,15.0,8.5,8.19,1.37
2016,10,27,16,0,0.0,7.0,1.3,15.0,7.0,6.75,0.1
2016,10,27,16,15,0.0,5.0,1.2,14.5,5.0,4.82,0.0
2016,10,27,16,30,0.0,3.0,1.1,14.0,3.0,2.89,0.0
2016,10,27,16,45,0.0,1.5,1.0,14.0,1.5,1.44,0.0
2016,10,27,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,17,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,9.5,0.35,13.5,9.5,9.34,0.0
2016,10,28,7,0,0.0,19.0,0.3,14.0,19.0,18.35,5.99
2016,10,28,7,15,0.0,37.5,0.35,14.0,37.5,35.33,23.29
2016,10,28,7,30,0.0,56.0,0.4,14.0,56.0,52.79,38.73
2016,10,28,7,45,8.5,74.0,0.5,14.0,76.5,71.19,54.32
2016,10,28,8,0,17.0,92.0,0.6,14.0,97.0,90.66,70.62
2016,10,28,8,15,23.5,110.0,0.7,14.0,117.5,110.53,87.21
2016,10,28,8,30,30.0,128.0,0.8,14.0,138.0,131.56,104.64
2016,10,28,8,45,57.0,150.0,0.9,14.5,172.0,164.09,130.75
2016,10,28,9,0,84.0,172.0,1.0,15.0,206.0,199.42,159.02
2016,10,28,9,15,42.0,161.0,1.1,15.0,178.0,175.32,139.84
2016,10,28,9,30,0.0,150.0,1.2,15.0,150.0,145.56,115.55
2016,10,28,9,45,0.0,126.5,1.35,15.5,126.5,122.71,96.57
2016,10,28,10,0,0.0,103.0,1.5,16.0,103.0,99.78,77.48
2016,10,28,10,15,0.0,124.0,1.6,16.0,124.0,120.39,94.27
2016,10,28,10,30,0.0,145.0,1.7,16.0,145.0,141.16,111.0
2016,10,28,10,45,0.0,140.0,1.85,16.0,140.0,136.29,106.89
2016,10,28,11,0,0.0,135.0,2.0,16.0,135.0,131.4,102.86
2016,10,28,11,15,18.0,193.5,2.1,16.0,205.0,202.61,160.68
2016,10,28,11,30,36.0,252.0,2.2,16.0,275.0,281.98,223.69
2016,10,28,11,45,18.0,209.5,2.35,16.0,221.0,219.99,174.12
2016,10,28,12,0,0.0,167.0,2.5,16.0,167.0,163.83,128.82
2016,10,28,12,15,0.0,151.5,2.55,16.0,151.5,148.33,116.47
2016,10,28,12,30,0.0,136.0,2.6,16.0,136.0,132.85,104.01
2016,10,28,12,45,6.0,170.0,2.65,16.0,174.0,172.08,136.1
2016,10,28,13,0,12.0,204.0,2.7,16.0,212.0,212.19,168.57
2016,10,28,13,15,11.0,198.0,2.7,16.0,205.0,205.65,163.4
2016,10,28,13,30,10.0,192.0,2.7,16.0,198.0,199.14,158.38
2016,10,28,13,45,5.0,119.0,2.7,16.0,122.0,120.01,94.25
2016,10,28,14,0,0.0,46.0,2.7,16.0,46.0,44.45,31.71
2016,10,28,14,15,0.0,31.5,2.65,16.0,31.5,30.42,20.04
2016,10,28,14,30,0.0,17.0,2.6,16.0,17.0,16.41,8.25
2016,10,28,14,45,0.0,15.0,2.6,16.0,15.0,14.47,6.64
2016,10,28,15,0,0.0,13.0,2.6,16.0,13.0,12.54,5.02
2016,10,28,15,15,359.0,36.0,2.45,15.5,146.5,257.3,215.26
2016,10,28,15,30,718.0,59.0,2.3,15.0,280.0,465.37,381.17
2016,10,28,15,45,675.5,53.5,2.15,15.0,234.5,409.91,332.63
2016,10,28,16,0,633.0,48.0,2.0,15.0,189.0,356.07,285.48
2016,10,28,16,15,554.5,41.5,1.75,14.5,143.5,291.4,228.83
2016,10,28,16,30,476.0,35.0,1.5,14.0,98.0,230.12,173.53
2016,10,28,16,45,238.0,28.5,1.3,13.5,60.0,123.55,78.4
2016,10,28,17,0,0.0,22.0,1.1,13.0,22.0,21.63,0.0
2016,10,28,17,15,0.0,11.0,1.1,12.5,11.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,6,45,105.0,12.5,1.7,13.0,19.5,12.29,0.0
2016,10,29,7,0,210.0,25.0,1.8,13.0,39.0,20.26,5.93
2016,10,29,7,15,323.0,36.0,1.9,13.0,78.5,34.62,18.76
2016,10,29,7,30,436.0,47.0,2.0,13.0,118.0,72.65,39.44
2016,10,29,7,45,512.0,53.5,2.15,13.5,162.5,113.86,68.15
2016,10,29,8,0,588.0,60.0,2.3,14.0,207.0,162.91,107.3
2016,10,29,8,15,294.0,57.5,2.4,14.0,131.0,123.97,89.14
2016,10,29,8,30,0.0,55.0,2.5,14.0,55.0,53.14,39.76
2016,10,29,8,45,0.0,56.0,2.6,14.5,56.0,54.11,40.49
2016,10,29,9,0,0.0,57.0,2.7,15.0,57.0,55.08,41.14
2016,10,29,9,15,0.0,71.5,2.8,15.0,71.5,69.13,52.85
2016,10,29,9,30,0.0,86.0,2.9,15.0,86.0,83.19,64.48
2016,10,29,9,45,0.0,93.5,3.05,15.5,93.5,90.5,70.27
2016,10,29,10,0,0.0,101.0,3.2,16.0,101.0,97.83,76.05
2016,10,29,10,15,0.0,85.5,3.25,16.0,85.5,82.71,63.42
2016,10,29,10,30,0.0,70.0,3.3,16.0,70.0,67.7,50.91
