Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,10,45,17.5,155.5,3.35,16.5,166.0,163.01,129.22
2016,10,29,11,0,35.0,241.0,3.4,17.0,262.0,266.59,211.83
2016,10,29,11,15,17.5,186.0,3.35,17.0,196.5,194.68,153.89
2016,10,29,11,30,0.0,131.0,3.3,17.0,131.0,127.57,99.33
2016,10,29,11,45,6.0,171.0,3.3,17.0,175.0,172.12,135.6
2016,10,29,12,0,12.0,211.0,3.3,17.0,219.0,217.63,172.11
2016,10,29,12,15,25.5,230.5,3.25,17.0,246.5,248.43,196.93
2016,10,29,12,30,39.0,250.0,3.2,17.0,274.0,287.47,228.1
2016,10,29,12,45,39.0,245.0,3.15,17.0,268.5,283.16,224.74
2016,10,29,13,0,39.0,240.0,3.1,17.0,263.0,278.75,221.47
2016,10,29,13,15,19.5,174.5,3.0,17.0,186.0,187.5,148.59
2016,10,29,13,30,0.0,109.0,2.9,17.0,109.0,106.13,82.26
2016,10,29,13,45,80.5,167.0,2.85,17.0,208.0,230.3,185.8
2016,10,29,14,0,161.0,225.0,2.8,17.0,307.0,360.69,290.62
2016,10,29,14,15,298.5,190.0,2.7,17.0,328.5,421.26,340.91
2016,10,29,14,30,436.0,155.0,2.6,17.0,350.0,474.76,384.81
2016,10,29,14,45,310.0,156.0,2.55,17.0,288.5,376.93,306.39
2016,10,29,15,0,184.0,157.0,2.5,17.0,227.0,287.05,233.3
2016,10,29,15,15,175.0,139.5,2.35,16.5,199.5,257.32,209.76
2016,10,29,15,30,166.0,122.0,2.2,16.0,172.0,227.71,185.55
2016,10,29,15,45,152.0,103.0,2.1,16.0,143.0,193.97,157.03
2016,10,29,16,0,138.0,84.0,2.0,16.0,114.0,160.88,128.49
2016,10,29,16,15,118.0,64.5,1.85,15.5,86.0,125.38,97.68
2016,10,29,16,30,98.0,45.0,1.7,15.0,58.0,96.5,71.68
2016,10,29,16,45,49.0,28.5,1.55,14.5,35.0,51.97,29.45
2016,10,29,17,0,0.0,12.0,1.4,14.0,12.0,11.8,0.0
2016,10,29,17,15,0.0,6.0,1.4,13.5,6.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,3.0,4.15,13.0,3.0,2.95,0.0
2016,10,30,7,0,0.0,6.0,4.3,13.0,6.0,5.78,0.0
2016,10,30,7,15,0.0,13.5,4.3,13.0,13.5,13.02,4.91
2016,10,30,7,30,0.0,21.0,4.3,13.0,21.0,20.26,11.41
2016,10,30,7,45,0.0,29.5,4.35,13.5,29.5,28.47,18.6
2016,10,30,8,0,0.0,38.0,4.4,14.0,38.0,36.69,25.71
2016,10,30,8,15,0.0,46.5,4.45,14.0,46.5,44.91,32.8
2016,10,30,8,30,0.0,55.0,4.5,14.0,55.0,53.14,39.81
2016,10,30,8,45,0.0,62.5,4.55,14.5,62.5,60.4,45.83
2016,10,30,9,0,0.0,70.0,4.6,15.0,70.0,67.67,51.77
2016,10,30,9,15,22.5,129.5,4.65,15.0,140.0,135.99,108.69
2016,10,30,9,30,45.0,189.0,4.7,15.0,210.0,206.76,166.81
2016,10,30,9,45,57.0,206.5,4.8,15.0,235.0,232.97,188.06
2016,10,30,10,0,69.0,224.0,4.9,15.0,260.0,260.18,210.13
2016,10,30,10,15,36.0,198.5,4.95,15.0,217.5,218.25,175.57
2016,10,30,10,30,3.0,173.0,5.0,15.0,175.0,170.86,136.21
2016,10,30,10,45,1.5,115.0,5.1,15.5,116.0,112.59,88.1
2016,10,30,11,0,0.0,57.0,5.2,16.0,57.0,55.11,40.36
2016,10,30,11,15,185.5,155.0,5.15,16.0,267.5,292.64,239.23
2016,10,30,11,30,371.0,253.0,5.1,16.0,478.0,533.51,431.14
2016,10,30,11,45,354.0,258.0,5.1,16.0,473.5,534.08,430.51
2016,10,30,12,0,337.0,263.0,5.1,16.0,469.0,532.97,429.43
2016,10,30,12,15,175.0,237.0,5.05,16.0,344.0,380.88,307.62
2016,10,30,12,30,13.0,211.0,5.0,16.0,219.0,219.38,174.59
2016,10,30,12,45,404.5,163.0,4.95,16.0,398.0,492.29,403.01
2016,10,30,13,0,796.0,115.0,4.9,16.0,577.0,734.46,593.89
2016,10,30,13,15,503.5,180.5,4.85,16.0,469.5,584.08,473.88
2016,10,30,13,30,211.0,246.0,4.8,16.0,362.0,422.25,341.69
2016,10,30,13,45,105.5,142.0,4.75,16.0,200.0,227.85,185.53
2016,10,30,14,0,0.0,38.0,4.7,16.0,38.0,36.71,25.21
2016,10,30,14,15,63.0,115.0,4.55,15.5,143.0,166.4,135.35
2016,10,30,14,30,126.0,192.0,4.4,15.0,248.0,295.96,242.59
2016,10,30,14,45,119.5,176.5,4.3,15.0,225.5,272.47,223.31
2016,10,30,15,0,113.0,161.0,4.2,15.0,203.0,249.0,204.2
2016,10,30,15,15,355.0,119.5,4.0,15.0,229.5,349.82,289.45
2016,10,30,15,30,597.0,78.0,3.8,15.0,256.0,420.79,346.56
2016,10,30,15,45,557.0,69.0,3.65,15.0,213.5,367.68,300.47
2016,10,30,16,0,517.0,60.0,3.5,15.0,171.0,316.3,254.99
2016,10,30,16,15,428.0,51.0,3.4,14.5,127.5,247.19,194.81
2016,10,30,16,30,339.0,42.0,3.3,14.0,84.0,184.92,139.13
2016,10,30,16,45,169.5,29.0,3.2,14.0,50.0,99.98,56.91
2016,10,30,17,0,0.0,16.0,3.1,14.0,16.0,15.73,0.0
2016,10,30,17,15,0.0,8.0,3.05,13.5,8.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,7.0,1.7,11.5,7.0,6.88,0.0
2016,10,31,7,0,0.0,14.0,1.7,12.0,14.0,13.51,0.0
2016,10,31,7,15,0.0,30.0,1.8,12.0,30.0,28.65,17.56
2016,10,31,7,30,0.0,46.0,1.9,12.0,46.0,43.76,31.23
2016,10,31,7,45,0.0,64.5,2.0,12.5,64.5,61.35,46.59
2016,10,31,8,0,0.0,83.0,2.1,13.0,83.0,79.16,61.92
2016,10,31,8,15,4.0,99.5,2.15,13.0,101.0,96.16,76.31
2016,10,31,8,30,8.0,116.0,2.2,13.0,119.0,113.66,90.96
2016,10,31,8,45,12.5,131.0,2.3,13.5,136.0,130.36,104.6
2016,10,31,9,0,17.0,146.0,2.4,14.0,153.0,147.52,118.49
2016,10,31,9,15,128.5,170.5,2.45,14.0,229.5,222.55,179.49
2016,10,31,9,30,240.0,195.0,2.5,14.0,306.0,307.68,248.4
2016,10,31,9,45,147.0,205.5,2.55,14.0,275.0,279.98,226.13
2016,10,31,10,0,54.0,216.0,2.6,14.0,244.0,243.8,196.29
2016,10,31,10,15,104.5,235.5,2.6,14.0,292.5,295.6,238.49
2016,10,31,10,30,155.0,255.0,2.6,14.0,341.0,354.96,286.0
2016,10,31,10,45,131.0,261.5,2.65,14.5,336.0,352.35,282.77
2016,10,31,11,0,107.0,268.0,2.7,15.0,331.0,342.9,274.38
2016,10,31,11,15,60.5,241.0,2.75,15.0,277.0,285.75,228.47
2016,10,31,11,30,14.0,214.0,2.8,15.0,223.0,221.21,176.01
2016,10,31,11,45,14.0,215.0,2.85,15.0,224.0,222.78,177.42
2016,10,31,12,0,14.0,216.0,2.9,15.0,225.0,224.34,178.69
2016,10,31,12,15,194.5,231.0,2.95,15.0,348.0,388.37,313.88
2016,10,31,12,30,375.0,246.0,3.0,15.0,471.0,549.61,441.32
2016,10,31,12,45,190.0,214.5,3.1,15.0,328.5,370.43,299.23
2016,10,31,13,0,5.0,183.0,3.2,15.0,186.0,185.22,147.13
2016,10,31,13,15,4.0,177.0,3.25,15.0,179.5,178.67,142.33
2016,10,31,13,30,3.0,171.0,3.3,15.0,173.0,172.14,137.22
2016,10,31,13,45,31.5,190.0,3.35,15.0,206.0,220.42,177.61
2016,10,31,14,0,60.0,209.0,3.4,15.0,239.0,262.99,212.95
2016,10,31,14,15,211.5,187.0,3.45,15.0,281.5,348.84,285.98
2016,10,31,14,30,363.0,165.0,3.5,15.0,324.0,427.15,351.15
2016,10,31,14,45,181.5,108.0,3.55,15.0,187.5,238.34,196.72
2016,10,31,15,0,0.0,51.0,3.6,15.0,51.0,49.27,36.21
2016,10,31,15,15,0.0,44.5,3.55,14.5,44.5,42.98,31.08
2016,10,31,15,30,0.0,38.0,3.5,14.0,38.0,36.69,25.79
2016,10,31,15,45,0.0,31.0,3.5,14.0,31.0,29.92,19.96
2016,10,31,16,0,0.0,24.0,3.5,14.0,24.0,23.15,14.07
2016,10,31,16,15,0.0,17.5,3.5,14.0,17.5,16.88,8.56
2016,10,31,16,30,0.0,11.0,3.5,14.0,11.0,10.6,3.02
2016,10,31,16,45,0.0,6.5,3.5,14.0,6.5,6.26,0.0
2016,10,31,17,0,0.0,2.0,3.5,14.0,2.0,1.97,0.0
2016,10,31,17,15,0.0,1.0,3.6,13.5,1.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,1,6,45,97.5,11.0,1.95,10.5,17.0,10.81,0.0
2016,11,1,7,0,195.0,22.0,1.9,11.0,34.0,17.88,0.0
2016,11,1,7,15,322.0,33.0,1.95,11.5,73.0,29.41,15.94
2016,11,1,7,30,449.0,44.0,2.0,12.0,112.0,67.34,35.43
2016,11,1,7,45,526.0,51.0,2.05,12.5,157.0,109.12,63.82
2016,11,1,8,0,603.0,58.0,2.1,13.0,202.0,158.81,103.09
2016,11,1,8,15,650.5,63.0,2.15,13.0,247.0,207.42,145.54
2016,11,1,8,30,698.0,68.0,2.2,13.0,292.0,260.03,192.42
2016,11,1,8,45,731.0,71.5,2.25,13.5,334.0,310.79,237.83
2016,11,1,9,0,764.0,75.0,2.3,14.0,376.0,362.48,283.23
2016,11,1,9,15,786.5,78.0,2.25,14.0,413.5,410.76,325.42
2016,11,1,9,30,809.0,81.0,2.2,14.0,451.0,459.24,366.66
2016,11,1,9,45,825.5,83.0,2.15,14.5,482.5,503.58,402.88
2016,11,1,10,0,842.0,85.0,2.1,15.0,514.0,547.03,437.28
2016,11,1,10,15,852.5,86.5,1.95,15.0,539.0,585.35,467.18
2016,11,1,10,30,863.0,88.0,1.8,15.0,564.0,621.85,494.82
2016,11,1,10,45,870.0,89.0,1.7,15.5,582.0,653.56,517.48
2016,11,1,11,0,877.0,90.0,1.6,16.0,600.0,682.84,537.71
2016,11,1,11,15,880.5,90.5,1.5,16.0,610.0,706.58,554.07
2016,11,1,11,30,884.0,91.0,1.4,16.0,620.0,724.38,565.36
2016,11,1,11,45,653.5,163.5,1.35,16.0,556.0,656.26,513.18
2016,11,1,12,0,423.0,236.0,1.3,16.0,492.0,571.22,447.05
2016,11,1,12,15,292.5,256.0,1.25,16.0,432.5,494.9,388.82
2016,11,1,12,30,162.0,276.0,1.2,16.0,373.0,415.33,326.63
2016,11,1,12,45,256.0,257.0,1.2,16.0,405.5,473.93,373.92
2016,11,1,13,0,350.0,238.0,1.2,16.0,438.0,523.6,412.99
2016,11,1,13,15,603.5,161.5,1.15,16.0,492.0,636.41,500.85
2016,11,1,13,30,857.0,85.0,1.1,16.0,546.0,728.24,568.3
2016,11,1,13,45,843.0,83.5,1.1,16.0,518.0,705.6,552.0
2016,11,1,14,0,829.0,82.0,1.1,16.0,490.0,680.34,535.13
2016,11,1,14,15,811.0,80.0,1.1,16.0,456.0,649.4,513.85
2016,11,1,14,30,793.0,78.0,1.1,16.0,422.0,616.45,489.92
2016,11,1,14,45,765.0,75.5,1.1,16.0,382.5,574.93,459.05
2016,11,1,15,0,737.0,73.0,1.1,16.0,343.0,532.5,426.73
2016,11,1,15,15,700.0,68.5,1.15,15.5,300.0,484.92,390.46
2016,11,1,15,30,663.0,64.0,1.2,15.0,257.0,435.37,351.29
2016,11,1,15,45,610.0,58.0,1.25,15.0,212.0,377.26,303.19
2016,11,1,16,0,557.0,52.0,1.3,15.0,167.0,321.83,255.59
2016,11,1,16,15,467.5,44.0,1.45,14.5,123.5,252.77,196.52
2016,11,1,16,30,378.0,36.0,1.6,14.0,80.0,190.76,140.93
2016,11,1,16,45,230.0,23.5,1.75,13.5,46.5,109.37,51.5
2016,11,1,17,0,82.0,11.0,1.9,13.0,13.0,31.97,0.0
2016,11,1,17,15,41.0,5.5,1.95,12.5,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,45,116.0,10.0,1.8,9.0,16.0,9.83,0.0
2016,11,2,7,0,232.0,20.0,1.8,9.0,32.0,16.06,0.0
2016,11,2,7,15,356.5,30.0,1.85,9.5,71.5,25.93,16.17
2016,11,2,7,30,481.0,40.0,1.9,10.0,111.0,64.3,32.39
2016,11,2,7,45,553.0,47.0,2.0,10.5,156.0,107.02,61.39
2016,11,2,8,0,625.0,54.0,2.1,11.0,201.0,157.02,101.27
2016,11,2,8,15,671.0,59.0,2.1,11.5,245.5,206.23,144.33
2016,11,2,8,30,717.0,64.0,2.1,12.0,290.0,260.11,192.27
2016,11,2,8,45,748.0,67.5,2.15,12.5,332.0,310.08,237.36
2016,11,2,9,0,779.0,71.0,2.2,13.0,374.0,361.65,282.99
2016,11,2,9,15,800.5,73.5,2.15,13.5,411.0,409.53,324.52
2016,11,2,9,30,822.0,76.0,2.1,14.0,448.0,457.49,364.84
2016,11,2,9,45,845.0,75.5,2.1,14.5,481.0,502.84,402.11
2016,11,2,10,0,868.0,75.0,2.1,15.0,514.0,546.73,437.21
2016,11,2,10,15,878.0,76.5,1.95,15.0,539.0,585.17,467.33
2016,11,2,10,30,888.0,78.0,1.8,15.0,564.0,621.69,495.08
2016,11,2,10,45,893.0,79.0,1.7,15.5,581.5,652.38,517.07
2016,11,2,11,0,898.0,80.0,1.6,16.0,599.0,680.48,536.53
2016,11,2,11,15,901.5,80.5,1.5,16.0,609.0,704.27,552.61
2016,11,2,11,30,905.0,81.0,1.4,16.0,619.0,725.11,566.08
2016,11,2,11,45,904.5,81.5,1.3,16.5,621.0,740.05,574.22
2016,11,2,12,0,904.0,82.0,1.2,17.0,623.0,751.74,580.08
2016,11,2,12,15,902.0,82.0,1.1,17.0,617.5,758.5,583.59
2016,11,2,12,30,900.0,82.0,1.0,17.0,612.0,761.93,584.87
2016,11,2,12,45,897.0,80.5,0.95,17.0,599.5,759.61,582.95
2016,11,2,13,0,894.0,79.0,0.9,17.0,587.0,753.98,578.92
2016,11,2,13,15,886.0,78.0,0.85,17.0,566.5,741.98,570.64
2016,11,2,13,30,878.0,77.0,0.8,17.0,546.0,726.89,560.36
2016,11,2,13,45,865.5,75.5,0.75,17.5,518.0,705.05,544.45
2016,11,2,14,0,853.0,74.0,0.7,18.0,490.0,684.8,529.78
2016,11,2,14,15,836.5,72.0,0.7,17.5,456.5,654.46,510.5
2016,11,2,14,30,820.0,70.0,0.7,17.0,423.0,621.99,488.4
2016,11,2,14,45,795.0,67.5,0.75,17.0,383.5,581.77,459.52
2016,11,2,15,0,770.0,65.0,0.8,17.0,344.0,540.41,428.89
2016,11,2,15,15,735.0,61.0,0.85,16.5,301.0,490.96,391.79
2016,11,2,15,30,700.0,57.0,0.9,16.0,258.0,441.75,353.31
2016,11,2,15,45,646.0,52.5,0.95,16.0,212.5,383.45,305.46
2016,11,2,16,0,592.0,48.0,1.0,16.0,167.0,330.88,260.31
2016,11,2,16,15,506.5,40.0,1.1,15.0,123.5,262.29,202.21
2016,11,2,16,30,421.0,32.0,1.2,14.0,80.0,200.52,146.58
2016,11,2,16,45,267.0,21.0,1.3,13.5,46.0,116.57,47.07
2016,11,2,17,0,113.0,10.0,1.4,13.0,12.0,38.7,0.0
2016,11,2,17,15,56.5,5.0,1.45,12.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,15.0,1.95,9.5,15.0,14.74,0.0
2016,11,3,7,0,0.0,30.0,2.0,10.0,30.0,26.19,0.0
2016,11,3,7,15,241.0,34.5,2.05,10.5,69.0,28.08,17.61
2016,11,3,7,30,482.0,39.0,2.1,11.0,108.0,62.16,30.75
2016,11,3,7,45,554.5,45.5,2.15,11.5,152.5,104.27,58.82
2016,11,3,8,0,627.0,52.0,2.2,12.0,197.0,153.7,97.87
2016,11,3,8,15,673.0,57.0,2.15,12.5,241.5,203.81,141.45
2016,11,3,8,30,719.0,62.0,2.1,13.0,286.0,256.56,188.28
2016,11,3,8,45,751.0,65.0,2.1,13.5,328.0,306.29,233.0
2016,11,3,9,0,783.0,68.0,2.1,14.0,370.0,357.7,278.31
2016,11,3,9,15,804.5,70.5,2.05,14.5,407.0,405.61,319.78
2016,11,3,9,30,826.0,73.0,2.0,15.0,444.0,453.6,360.02
2016,11,3,9,45,844.0,74.5,2.0,15.5,476.0,498.57,396.87
2016,11,3,10,0,862.0,76.0,2.0,16.0,508.0,542.72,431.98
2016,11,3,10,15,872.5,77.0,1.9,16.5,533.0,579.64,460.24
2016,11,3,10,30,883.0,78.0,1.8,17.0,558.0,615.69,486.93
2016,11,3,10,45,890.0,79.0,1.7,17.5,576.0,647.44,509.61
2016,11,3,11,0,897.0,80.0,1.6,18.0,594.0,676.72,529.84
2016,11,3,11,15,756.5,123.0,1.5,18.0,561.5,652.7,509.81
2016,11,3,11,30,616.0,166.0,1.4,18.0,529.0,616.25,480.9
2016,11,3,11,45,614.0,167.5,1.35,18.5,531.0,627.67,488.52
2016,11,3,12,0,612.0,169.0,1.3,19.0,533.0,636.77,493.9
2016,11,3,12,15,756.5,125.0,1.25,19.0,570.5,701.99,542.84
2016,11,3,12,30,901.0,81.0,1.2,19.0,608.0,758.36,581.33
2016,11,3,12,45,895.0,80.5,1.15,19.0,594.5,754.97,578.12
2016,11,3,13,0,889.0,80.0,1.1,19.0,581.0,748.29,573.46
2016,11,3,13,15,881.0,79.0,1.05,19.0,560.5,736.38,565.3
2016,11,3,13,30,873.0,78.0,1.0,19.0,540.0,721.39,555.15
2016,11,3,13,45,859.5,77.0,1.0,19.0,512.5,703.85,543.9
2016,11,3,14,0,846.0,76.0,1.0,19.0,485.0,679.38,527.75
2016,11,3,14,15,829.0,73.5,0.95,19.0,451.0,648.36,506.18
2016,11,3,14,30,812.0,71.0,0.9,19.0,417.0,615.25,481.98
2016,11,3,14,45,755.0,69.0,0.85,19.0,367.5,556.21,438.13
2016,11,3,15,0,698.0,67.0,0.8,19.0,318.0,497.99,394.1
2016,11,3,15,15,649.5,67.0,0.75,18.5,277.5,450.75,357.77
2016,11,3,15,30,601.0,67.0,0.7,18.0,237.0,402.69,319.56
2016,11,3,15,45,546.0,61.0,0.7,18.0,195.0,346.39,273.53
2016,11,3,16,0,491.0,55.0,0.7,18.0,153.0,292.99,228.36
2016,11,3,16,15,417.0,44.5,0.75,17.5,112.0,230.69,175.62
2016,11,3,16,30,343.0,34.0,0.8,17.0,71.0,174.34,124.87
2016,11,3,16,45,171.5,17.0,0.85,16.5,35.5,81.91,24.48
2016,11,3,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,6,45,98.5,9.0,2.0,10.0,13.5,8.85,0.0
2016,11,4,7,0,197.0,18.0,2.0,10.0,27.0,14.44,0.0
2016,11,4,7,15,327.5,29.0,2.05,10.5,65.5,23.14,13.26
2016,11,4,7,30,458.0,40.0,2.1,11.0,104.0,60.53,30.51
2016,11,4,7,45,533.5,47.5,2.2,12.0,148.5,102.37,58.06
2016,11,4,8,0,609.0,55.0,2.3,13.0,193.0,151.91,96.62
2016,11,4,8,15,657.0,60.0,2.15,13.5,237.5,200.36,138.38
2016,11,4,8,30,705.0,65.0,2.0,14.0,282.0,253.7,185.25
2016,11,4,8,45,737.0,69.0,1.95,14.5,324.0,303.62,229.77
2016,11,4,9,0,769.0,73.0,1.9,15.0,366.0,355.26,274.87
2016,11,4,9,15,791.5,75.5,1.75,15.5,403.0,402.89,315.56
2016,11,4,9,30,814.0,78.0,1.6,16.0,440.0,450.69,354.96
2016,11,4,9,45,830.0,80.5,1.45,16.5,472.0,495.18,390.38
2016,11,4,10,0,846.0,83.0,1.3,17.0,504.0,538.75,423.69
2016,11,4,10,15,857.0,84.5,1.15,17.0,529.0,577.25,452.78
2016,11,4,10,30,868.0,86.0,1.0,17.0,554.0,613.96,479.5
2016,11,4,10,45,875.5,87.0,0.9,17.5,572.0,645.93,501.42
2016,11,4,11,0,883.0,88.0,0.8,18.0,590.0,675.5,520.89
2016,11,4,11,15,886.5,88.5,0.7,18.0,600.0,696.54,534.81
2016,11,4,11,30,890.0,89.0,0.6,18.0,610.0,717.1,547.14
2016,11,4,11,45,891.5,89.0,0.5,18.5,613.0,732.7,554.89
2016,11,4,12,0,893.0,89.0,0.4,19.0,616.0,745.17,560.49
2016,11,4,12,15,891.0,88.5,0.3,19.0,610.5,751.34,562.97
2016,11,4,12,30,889.0,88.0,0.2,19.0,605.0,754.23,563.5
2016,11,4,12,45,887.5,86.0,0.15,19.5,592.5,752.52,560.92
2016,11,4,13,0,886.0,84.0,0.1,20.0,580.0,747.53,556.43
2016,11,4,13,15,877.5,83.0,0.15,20.0,559.0,739.59,552.45
2016,11,4,13,30,869.0,82.0,0.2,20.0,538.0,724.4,543.77
2016,11,4,13,45,857.0,80.0,0.25,20.0,510.5,702.63,530.76
2016,11,4,14,0,845.0,78.0,0.3,20.0,483.0,678.14,515.9
2016,11,4,14,15,827.5,76.0,0.3,20.0,449.5,647.48,495.48
2016,11,4,14,30,810.0,74.0,0.3,20.0,416.0,614.75,472.67
2016,11,4,14,45,785.5,70.5,0.35,20.0,376.5,574.18,444.29
2016,11,4,15,0,761.0,67.0,0.4,20.0,337.0,532.47,414.19
2016,11,4,15,15,724.5,63.0,0.45,19.5,294.0,482.77,377.75
2016,11,4,15,30,688.0,59.0,0.5,19.0,251.0,433.4,339.98
2016,11,4,15,45,632.5,53.5,0.55,19.0,206.0,377.09,294.57
2016,11,4,16,0,577.0,48.0,0.6,19.0,161.0,320.94,247.6
2016,11,4,16,15,486.5,40.0,0.7,18.5,117.5,251.64,189.71
2016,11,4,16,30,396.0,32.0,0.8,18.0,74.0,189.59,133.86
2016,11,4,16,45,198.0,16.0,0.9,17.5,37.0,87.52,17.21
2016,11,4,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,6,45,95.5,8.5,0.65,11.0,12.5,8.36,0.0
2016,11,5,7,0,191.0,17.0,0.7,11.0,25.0,13.62,0.0
2016,11,5,7,15,317.5,28.0,0.7,11.5,62.0,21.83,11.85
2016,11,5,7,30,444.0,39.0,0.7,12.0,99.0,57.62,28.77
2016,11,5,7,45,515.0,46.5,0.75,12.5,142.0,97.98,55.05
2016,11,5,8,0,586.0,54.0,0.8,13.0,185.0,145.54,91.83
2016,11,5,8,15,506.0,76.5,0.8,13.0,207.0,182.45,128.6
2016,11,5,8,30,426.0,99.0,0.8,13.0,229.0,209.38,156.81
2016,11,5,8,45,454.0,107.0,0.85,13.5,263.0,248.53,190.84
2016,11,5,9,0,482.0,115.0,0.9,14.0,297.0,289.57,225.92
2016,11,5,9,15,582.5,104.0,0.85,14.5,345.5,344.22,270.22
2016,11,5,9,30,683.0,93.0,0.8,15.0,394.0,404.62,318.4
2016,11,5,9,45,600.5,125.5,0.8,15.5,404.0,426.54,336.3
2016,11,5,10,0,518.0,158.0,0.8,16.0,414.0,438.61,345.73
2016,11,5,10,15,552.5,156.0,0.8,16.0,441.0,475.81,375.0
2016,11,5,10,30,587.0,154.0,0.8,16.0,468.0,515.83,405.62
2016,11,5,10,45,724.5,119.0,0.85,16.5,519.0,583.88,457.38
2016,11,5,11,0,862.0,84.0,0.9,17.0,570.0,652.18,508.24
2016,11,5,11,15,865.0,84.5,1.0,17.0,579.5,674.76,525.38
2016,11,5,11,30,868.0,85.0,1.1,17.0,589.0,694.51,540.05
2016,11,5,11,45,868.5,84.5,1.2,17.5,591.0,708.47,549.61
2016,11,5,12,0,869.0,84.0,1.3,18.0,593.0,719.36,557.12
2016,11,5,12,15,531.0,175.0,1.35,18.0,485.0,583.8,456.32
2016,11,5,12,30,193.0,266.0,1.4,18.0,377.0,425.4,333.04
2016,11,5,12,45,184.0,260.0,1.45,18.0,364.5,413.97,325.79
2016,11,5,13,0,175.0,254.0,1.5,18.0,352.0,401.89,316.99
2016,11,5,13,15,186.0,243.5,1.55,17.5,344.0,398.58,315.99
2016,11,5,13,30,197.0,233.0,1.6,17.0,336.0,394.39,314.25
2016,11,5,13,45,356.0,192.0,1.65,17.0,366.0,465.76,373.05
2016,11,5,14,0,515.0,151.0,1.7,17.0,396.0,531.61,425.93
2016,11,5,14,15,464.5,148.5,1.7,16.5,357.5,485.84,391.04
2016,11,5,14,30,414.0,146.0,1.7,16.0,319.0,440.68,356.75
2016,11,5,14,45,401.5,133.0,1.75,16.0,287.5,408.01,331.68
2016,11,5,15,0,389.0,120.0,1.8,16.0,256.0,374.67,305.37
2016,11,5,15,15,366.5,107.5,1.75,15.5,223.0,335.98,274.33
2016,11,5,15,30,344.0,95.0,1.7,15.0,190.0,297.77,242.79
2016,11,5,15,45,312.5,80.5,1.7,15.0,155.0,253.71,205.21
2016,11,5,16,0,281.0,66.0,1.7,15.0,120.0,211.38,168.16
2016,11,5,16,15,232.0,50.5,1.6,14.5,86.5,163.16,125.91
2016,11,5,16,30,183.0,35.0,1.5,14.0,53.0,119.01,84.71
2016,11,5,16,45,91.5,17.5,1.45,14.0,26.5,55.43,2.16
2016,11,5,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,0.85,13.0,6.5,6.39,0.0
2016,11,6,7,0,0.0,13.0,0.8,13.0,13.0,12.78,0.0
2016,11,6,7,15,26.5,30.0,0.9,13.0,33.5,27.41,15.67
2016,11,6,7,30,53.0,47.0,1.0,13.0,54.0,45.35,30.41
2016,11,6,7,45,68.0,66.0,1.1,13.5,78.5,68.4,49.12
2016,11,6,8,0,83.0,85.0,1.2,14.0,103.0,93.32,69.72
2016,11,6,8,15,92.5,103.5,1.2,14.0,127.5,118.35,90.98
2016,11,6,8,30,102.0,122.0,1.2,14.0,152.0,144.41,113.12
2016,11,6,8,45,108.5,139.0,1.3,14.0,175.5,169.09,134.08
2016,11,6,9,0,115.0,156.0,1.4,14.0,199.0,194.35,155.31
2016,11,6,9,15,115.0,172.0,1.4,14.0,219.0,216.54,173.78
2016,11,6,9,30,115.0,188.0,1.4,14.0,239.0,238.64,191.88
2016,11,6,9,45,90.5,198.0,1.4,14.5,240.0,239.99,192.64
2016,11,6,10,0,66.0,208.0,1.4,15.0,241.0,241.49,193.27
2016,11,6,10,15,167.5,219.0,1.35,15.0,307.0,316.05,253.33
2016,11,6,10,30,269.0,230.0,1.3,15.0,373.0,398.18,317.86
2016,11,6,10,45,242.5,242.0,1.3,15.0,374.0,399.06,317.81
2016,11,6,11,0,216.0,254.0,1.3,15.0,375.0,402.2,319.81
2016,11,6,11,15,282.0,248.0,1.35,15.0,409.0,451.75,359.03
2016,11,6,11,30,348.0,242.0,1.4,15.0,443.0,497.69,394.96
2016,11,6,11,45,270.0,255.0,1.45,15.5,411.5,464.11,367.44
2016,11,6,12,0,192.0,268.0,1.5,16.0,380.0,420.75,332.83
2016,11,6,12,15,193.0,265.5,1.5,16.0,377.0,421.87,334.2
2016,11,6,12,30,194.0,263.0,1.5,16.0,374.0,422.32,334.8
2016,11,6,12,45,174.5,257.5,1.5,16.5,356.0,403.84,319.96
2016,11,6,13,0,155.0,252.0,1.5,17.0,338.0,384.75,304.77
2016,11,6,13,15,319.0,215.0,1.45,17.0,383.0,469.52,373.52
2016,11,6,13,30,483.0,178.0,1.4,17.0,428.0,550.95,437.23
2016,11,6,13,45,410.5,182.0,1.4,17.0,387.0,499.56,397.3
2016,11,6,14,0,338.0,186.0,1.4,17.0,346.0,441.12,352.66
2016,11,6,14,15,313.5,175.5,1.35,16.5,315.0,407.58,327.79
2016,11,6,14,30,289.0,165.0,1.3,16.0,284.0,374.07,302.33
2016,11,6,14,45,279.0,150.5,1.3,16.0,257.0,344.93,279.72
2016,11,6,15,0,269.0,136.0,1.3,16.0,230.0,315.46,256.33
2016,11,6,15,15,258.0,119.5,1.15,15.5,200.0,282.82,230.03
2016,11,6,15,30,247.0,103.0,1.0,15.0,170.0,250.15,203.02
2016,11,6,15,45,227.0,85.5,0.9,14.5,138.5,212.12,170.92
2016,11,6,16,0,207.0,68.0,0.8,14.0,107.0,175.01,138.77
2016,11,6,16,15,170.0,51.0,0.75,14.0,77.0,133.12,101.96
2016,11,6,16,30,133.0,34.0,0.7,14.0,47.0,93.95,65.27
2016,11,6,16,45,66.5,17.0,0.7,14.0,23.5,42.71,0.0
2016,11,6,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,7.0,1.55,12.0,7.0,0.0,0.0
2016,11,7,7,0,0.0,14.0,1.5,12.0,14.0,13.76,0.0
2016,11,7,7,15,70.5,29.5,1.5,12.5,38.5,24.51,12.86
2016,11,7,7,30,141.0,45.0,1.5,13.0,63.0,46.65,28.9
2016,11,7,7,45,168.5,62.5,1.55,13.5,93.0,74.7,50.12
2016,11,7,8,0,196.0,80.0,1.6,14.0,123.0,105.79,75.2
2016,11,7,8,15,213.0,97.0,1.55,14.0,153.0,137.12,101.94
2016,11,7,8,30,230.0,114.0,1.5,14.0,183.0,170.06,130.35
2016,11,7,8,45,240.5,130.5,1.45,14.5,211.0,202.04,157.75
2016,11,7,9,0,251.0,147.0,1.4,15.0,239.0,234.75,185.29
2016,11,7,9,15,277.0,159.5,1.35,15.5,271.0,270.31,214.42
2016,11,7,9,30,303.0,172.0,1.3,16.0,303.0,307.65,244.45
2016,11,7,9,45,263.5,191.5,1.3,16.5,311.5,322.06,255.99
2016,11,7,10,0,224.0,211.0,1.3,17.0,320.0,329.65,261.66
2016,11,7,10,15,371.5,192.0,1.25,17.5,383.0,404.65,320.58
2016,11,7,10,30,519.0,173.0,1.2,18.0,446.0,489.5,385.32
2016,11,7,10,45,651.0,138.5,1.15,18.5,493.0,554.18,433.89
2016,11,7,11,0,783.0,104.0,1.1,19.0,540.0,619.43,482.05
2016,11,7,11,15,787.5,105.0,1.05,19.0,549.5,642.18,497.94
2016,11,7,11,30,792.0,106.0,1.0,19.0,559.0,662.41,512.18
2016,11,7,11,45,794.5,105.5,1.0,19.0,562.0,677.01,522.82
2016,11,7,12,0,797.0,105.0,1.0,19.0,565.0,688.82,531.06
2016,11,7,12,15,600.5,164.5,1.0,19.0,509.5,621.82,480.47
2016,11,7,12,30,404.0,224.0,1.0,19.0,454.0,537.98,417.14
2016,11,7,12,45,434.0,211.0,1.05,19.5,452.5,554.97,430.74
2016,11,7,13,0,464.0,198.0,1.1,20.0,451.0,562.86,436.91
2016,11,7,13,15,441.0,195.0,1.05,20.0,428.5,541.55,421.09
2016,11,7,13,30,418.0,192.0,1.0,20.0,406.0,518.91,404.46
2016,11,7,13,45,411.0,182.0,1.0,20.0,383.5,498.59,390.17
2016,11,7,14,0,404.0,172.0,1.0,20.0,361.0,476.88,374.64
2016,11,7,14,15,292.0,173.0,0.95,19.5,304.5,389.77,308.47
2016,11,7,14,30,180.0,174.0,0.9,19.0,248.0,307.53,244.64
2016,11,7,14,45,173.5,158.0,0.9,19.0,224.0,282.05,225.37
2016,11,7,15,0,167.0,142.0,0.9,19.0,200.0,256.4,205.23
2016,11,7,15,15,158.5,124.5,0.8,18.5,173.5,227.74,182.43
2016,11,7,15,30,150.0,107.0,0.7,18.0,147.0,199.2,159.17
2016,11,7,15,45,134.0,88.5,0.6,18.0,119.5,166.05,131.31
2016,11,7,16,0,118.0,70.0,0.5,18.0,92.0,133.73,103.62
2016,11,7,16,15,90.5,51.5,0.5,17.5,65.5,97.84,72.96
2016,11,7,16,30,63.0,33.0,0.5,17.0,39.0,63.58,41.91
2016,11,7,16,45,31.5,16.5,0.55,16.5,19.5,28.73,0.0
2016,11,7,17,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.0,1.3,12.0,9.0,0.0,0.0
2016,11,8,7,0,0.0,18.0,1.3,12.0,18.0,17.69,0.0
2016,11,8,7,15,195.0,28.0,1.3,12.5,52.0,21.85,10.22
2016,11,8,7,30,390.0,38.0,1.3,13.0,86.0,50.71,25.5
2016,11,8,7,45,470.0,46.0,1.35,13.5,128.0,88.81,49.36
2016,11,8,8,0,550.0,54.0,1.4,14.0,170.0,135.12,84.16
2016,11,8,8,15,601.0,59.5,1.3,14.5,213.0,180.87,122.6
2016,11,8,8,30,652.0,65.0,1.2,15.0,256.0,231.02,165.92
2016,11,8,8,45,616.5,79.0,1.15,15.5,280.5,267.43,200.5
2016,11,8,9,0,581.0,93.0,1.1,16.0,305.0,299.45,230.25
2016,11,8,9,15,598.0,100.0,1.05,16.5,338.0,340.89,265.39
2016,11,8,9,30,615.0,107.0,1.0,17.0,371.0,382.54,299.57
2016,11,8,9,45,723.0,91.5,0.95,17.5,423.0,444.62,348.3
2016,11,8,10,0,831.0,76.0,0.9,18.0,475.0,512.53,400.2
2016,11,8,10,15,842.0,77.0,0.85,18.0,499.5,549.64,428.57
2016,11,8,10,30,853.0,78.0,0.8,18.0,524.0,585.0,455.13
2016,11,8,10,45,854.5,81.5,0.8,18.5,540.5,615.3,476.86
2016,11,8,11,0,856.0,85.0,0.8,19.0,557.0,642.98,496.22
2016,11,8,11,15,860.0,85.5,0.75,19.0,567.5,666.32,512.6
2016,11,8,11,30,864.0,86.0,0.7,19.0,578.0,686.9,526.58
2016,11,8,11,45,860.0,88.0,0.7,19.5,579.5,700.69,534.77
2016,11,8,12,0,856.0,90.0,0.7,20.0,581.0,711.33,540.91
2016,11,8,12,15,854.5,90.0,0.7,20.0,576.0,718.37,545.73
2016,11,8,12,30,853.0,90.0,0.7,20.0,571.0,722.26,548.56
2016,11,8,12,45,859.5,85.0,0.7,20.5,560.5,723.11,548.42
2016,11,8,13,0,866.0,80.0,0.7,21.0,550.0,716.62,543.41
2016,11,8,13,15,858.5,79.0,0.7,21.0,530.5,709.62,539.29
2016,11,8,13,30,851.0,78.0,0.7,21.0,511.0,695.53,530.37
2016,11,8,13,45,832.5,78.0,0.75,21.0,483.0,672.11,515.68
2016,11,8,14,0,814.0,78.0,0.8,21.0,455.0,646.28,499.01
