Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,14,15,796.0,75.5,0.7,20.5,422.5,615.73,477.34
2016,11,8,14,30,778.0,73.0,0.6,20.0,390.0,583.25,453.85
2016,11,8,14,45,748.5,70.5,0.55,20.0,351.5,542.16,423.21
2016,11,8,15,0,719.0,68.0,0.5,20.0,313.0,500.3,391.31
2016,11,8,15,15,680.5,64.0,0.45,19.5,271.5,454.23,355.99
2016,11,8,15,30,642.0,60.0,0.4,19.0,230.0,406.37,318.11
2016,11,8,15,45,582.5,54.0,0.35,19.0,186.5,347.51,270.01
2016,11,8,16,0,523.0,48.0,0.3,19.0,143.0,291.88,223.06
2016,11,8,16,15,429.5,38.5,0.6,18.0,101.5,223.28,166.73
2016,11,8,16,30,336.0,29.0,0.9,17.0,60.0,162.45,109.48
2016,11,8,16,45,168.0,14.5,1.2,16.5,30.0,73.19,0.0
2016,11,8,17,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,9,6,45,60.5,6.5,1.45,12.0,8.0,0.0,0.0
2016,11,9,7,0,121.0,13.0,1.4,12.0,16.0,12.78,0.0
2016,11,9,7,15,251.5,25.0,1.45,12.5,50.0,19.75,7.97
2016,11,9,7,30,382.0,37.0,1.5,13.0,84.0,48.37,24.11
2016,11,9,7,45,460.5,46.0,1.55,13.5,125.5,86.61,48.02
2016,11,9,8,0,539.0,55.0,1.6,14.0,167.0,132.89,82.71
2016,11,9,8,15,590.5,61.0,1.5,14.0,210.0,178.48,121.12
2016,11,9,8,30,642.0,67.0,1.4,14.0,253.0,228.55,164.72
2016,11,9,8,45,676.5,71.5,1.35,14.5,293.0,276.12,206.79
2016,11,9,9,0,711.0,76.0,1.3,15.0,333.0,325.77,249.92
2016,11,9,9,15,735.5,79.5,1.3,15.5,369.5,372.21,289.79
2016,11,9,9,30,760.0,83.0,1.3,16.0,406.0,419.3,329.06
2016,11,9,9,45,677.0,106.5,1.35,16.5,410.0,435.87,344.08
2016,11,9,10,0,594.0,130.0,1.4,17.0,414.0,444.36,351.77
2016,11,9,10,15,718.0,107.0,1.4,17.5,467.5,510.93,403.72
2016,11,9,10,30,842.0,84.0,1.4,18.0,521.0,582.19,457.77
2016,11,9,10,45,848.5,85.5,1.4,18.5,538.5,613.08,480.16
2016,11,9,11,0,855.0,87.0,1.4,19.0,556.0,641.62,500.66
2016,11,9,11,15,859.0,87.5,1.4,19.0,566.0,664.93,517.99
2016,11,9,11,30,863.0,88.0,1.4,19.0,576.0,685.49,533.13
2016,11,9,11,45,863.0,88.5,1.4,19.5,578.0,700.4,542.46
2016,11,9,12,0,863.0,89.0,1.4,20.0,580.0,712.25,549.63
2016,11,9,12,15,861.0,89.0,1.35,20.0,575.0,718.99,553.9
2016,11,9,12,30,859.0,89.0,1.3,20.0,570.0,722.57,556.09
2016,11,9,12,45,860.5,85.5,1.3,20.5,558.5,721.53,554.64
2016,11,9,13,0,862.0,82.0,1.3,21.0,547.0,717.27,551.11
2016,11,9,13,15,853.5,81.0,1.25,21.0,526.5,705.58,543.07
2016,11,9,13,30,845.0,80.0,1.2,21.0,506.0,690.9,533.08
2016,11,9,13,45,830.5,78.5,1.15,21.0,479.0,668.67,517.82
2016,11,9,14,0,816.0,77.0,1.1,21.0,452.0,643.92,500.48
2016,11,9,14,15,728.0,85.0,1.05,21.0,401.5,582.45,455.08
2016,11,9,14,30,640.0,93.0,1.0,21.0,351.0,520.28,408.7
2016,11,9,14,45,683.0,79.5,0.95,21.0,330.5,513.76,404.09
2016,11,9,15,0,726.0,66.0,0.9,21.0,310.0,499.94,392.94
2016,11,9,15,15,687.5,61.5,0.85,20.5,268.5,450.54,354.62
2016,11,9,15,30,649.0,57.0,0.8,20.0,227.0,404.56,317.78
2016,11,9,15,45,591.0,51.0,0.75,19.5,183.5,346.38,270.26
2016,11,9,16,0,533.0,45.0,0.7,19.0,140.0,291.33,223.67
2016,11,9,16,15,437.5,36.5,0.75,18.5,99.0,223.03,165.91
2016,11,9,16,30,342.0,28.0,0.8,18.0,58.0,162.65,107.13
2016,11,9,16,45,171.0,14.0,0.85,17.5,29.0,72.65,0.0
2016,11,9,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,7.0,2.0,12.5,7.0,0.0,0.0
2016,11,10,7,0,0.0,14.0,2.1,13.0,14.0,13.76,0.0
2016,11,10,7,15,170.5,25.5,2.15,13.0,45.5,19.92,7.12
2016,11,10,7,30,341.0,37.0,2.2,13.0,77.0,45.73,23.28
2016,11,10,7,45,414.0,47.0,2.25,13.5,117.0,81.97,46.16
2016,11,10,8,0,487.0,57.0,2.3,14.0,157.0,125.7,78.96
2016,11,10,8,15,537.5,64.0,2.15,14.5,197.5,169.2,115.28
2016,11,10,8,30,588.0,71.0,2.0,15.0,238.0,217.17,156.67
2016,11,10,8,45,637.0,70.5,1.9,15.5,276.5,261.33,195.43
2016,11,10,9,0,686.0,70.0,1.8,16.0,315.0,308.91,236.72
2016,11,10,9,15,500.0,117.5,1.65,16.0,306.0,314.97,247.23
2016,11,10,9,30,314.0,165.0,1.5,16.0,297.0,302.63,240.4
2016,11,10,9,45,382.0,165.5,1.4,16.5,337.5,352.28,279.97
2016,11,10,10,0,450.0,166.0,1.3,17.0,378.0,403.73,320.01
2016,11,10,10,15,645.0,123.5,1.25,17.5,445.5,485.96,383.92
2016,11,10,10,30,840.0,81.0,1.2,18.0,513.0,575.04,451.42
2016,11,10,10,45,846.0,82.5,1.15,18.5,530.0,605.51,472.88
2016,11,10,11,0,852.0,84.0,1.1,19.0,547.0,633.62,492.55
2016,11,10,11,15,855.5,84.5,1.0,19.0,557.0,656.49,508.47
2016,11,10,11,30,859.0,85.0,0.9,19.0,567.0,676.6,522.06
2016,11,10,11,45,858.0,86.0,0.8,19.5,569.0,691.3,529.96
2016,11,10,12,0,857.0,87.0,0.7,20.0,571.0,702.94,535.55
2016,11,10,12,15,854.5,86.5,0.6,20.0,565.5,708.73,538.12
2016,11,10,12,30,852.0,86.0,0.5,20.0,560.0,711.36,538.62
2016,11,10,12,45,848.0,84.5,0.4,20.5,547.5,708.65,534.57
2016,11,10,13,0,844.0,83.0,0.3,21.0,535.0,702.81,528.6
2016,11,10,13,15,835.0,82.0,0.25,21.0,515.0,690.94,520.46
2016,11,10,13,30,826.0,81.0,0.2,21.0,495.0,676.16,510.53
2016,11,10,13,45,812.5,79.0,0.15,21.5,468.5,654.38,494.97
2016,11,10,14,0,799.0,77.0,0.1,22.0,442.0,630.11,477.35
2016,11,10,14,15,780.0,74.5,0.1,21.5,409.0,599.42,457.08
2016,11,10,14,30,761.0,72.0,0.1,21.0,376.0,566.89,435.01
2016,11,10,14,45,734.5,69.0,0.15,21.0,339.0,527.75,407.13
2016,11,10,15,0,708.0,66.0,0.2,21.0,302.0,487.72,377.79
2016,11,10,15,15,669.0,61.5,0.2,20.5,261.0,441.41,342.94
2016,11,10,15,30,630.0,57.0,0.2,20.0,220.0,393.46,305.56
2016,11,10,15,45,570.5,51.0,0.2,20.0,177.5,335.52,258.66
2016,11,10,16,0,511.0,45.0,0.2,20.0,135.0,280.87,212.86
2016,11,10,16,15,415.5,36.0,0.2,19.5,95.0,213.23,156.39
2016,11,10,16,30,320.0,27.0,0.2,19.0,55.0,153.33,97.84
2016,11,10,16,45,160.0,13.5,0.2,18.5,27.5,58.52,0.0
2016,11,10,17,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,3.5,1.3,12.5,3.5,0.0,0.0
2016,11,11,7,0,0.0,7.0,1.3,13.0,7.0,6.88,0.0
2016,11,11,7,15,15.0,23.0,1.3,13.0,25.0,21.36,6.77
2016,11,11,7,30,30.0,39.0,1.3,13.0,43.0,37.33,24.05
2016,11,11,7,45,46.0,57.5,1.35,13.5,66.0,58.1,41.21
2016,11,11,8,0,62.0,76.0,1.4,14.0,89.0,80.89,59.98
2016,11,11,8,15,72.5,94.5,1.25,14.5,113.0,104.44,79.75
2016,11,11,8,30,83.0,113.0,1.1,15.0,137.0,129.16,100.43
2016,11,11,8,45,91.5,129.5,1.0,15.5,159.5,153.4,120.56
2016,11,11,9,0,100.0,146.0,0.9,16.0,182.0,177.88,140.58
2016,11,11,9,15,148.5,161.0,0.85,16.0,220.5,217.04,172.01
2016,11,11,9,30,197.0,176.0,0.8,16.0,259.0,260.25,206.52
2016,11,11,9,45,249.0,184.0,0.8,16.5,296.0,304.54,241.28
2016,11,11,10,0,301.0,192.0,0.8,17.0,333.0,349.9,276.46
2016,11,11,10,15,285.5,205.5,0.8,17.0,345.5,367.44,290.0
2016,11,11,10,30,270.0,219.0,0.8,17.0,358.0,383.29,302.09
2016,11,11,10,45,304.5,221.5,0.85,17.5,382.5,416.08,327.13
2016,11,11,11,0,339.0,224.0,0.9,18.0,407.0,449.78,352.44
2016,11,11,11,15,255.0,240.0,0.95,18.0,379.5,421.47,330.05
2016,11,11,11,30,171.0,256.0,1.0,18.0,352.0,383.03,300.07
2016,11,11,11,45,184.5,256.5,1.1,18.0,360.0,396.87,311.57
2016,11,11,12,0,198.0,257.0,1.2,18.0,368.0,410.47,322.52
2016,11,11,12,15,105.5,227.0,1.2,18.0,286.5,315.4,248.46
2016,11,11,12,30,13.0,197.0,1.2,18.0,205.0,205.41,160.99
2016,11,11,12,45,9.0,185.5,1.3,18.0,191.0,191.01,150.1
2016,11,11,13,0,5.0,174.0,1.4,18.0,177.0,176.58,138.74
2016,11,11,13,15,70.5,198.5,1.4,18.0,234.0,256.35,204.09
2016,11,11,13,30,136.0,223.0,1.4,18.0,291.0,338.15,269.13
2016,11,11,13,45,110.5,208.5,1.45,18.0,262.0,304.16,242.2
2016,11,11,14,0,85.0,194.0,1.5,18.0,233.0,262.88,209.87
2016,11,11,14,15,121.5,181.0,1.45,17.5,232.0,279.03,224.24
2016,11,11,14,30,158.0,168.0,1.4,17.0,231.0,285.59,230.66
2016,11,11,14,45,151.5,153.0,1.4,17.0,208.5,262.0,211.87
2016,11,11,15,0,145.0,138.0,1.4,17.0,186.0,238.35,192.83
2016,11,11,15,15,136.0,120.0,1.3,16.5,160.0,209.64,169.54
2016,11,11,15,30,127.0,102.0,1.2,16.0,134.0,181.11,145.86
2016,11,11,15,45,115.0,83.5,1.1,16.0,108.0,150.81,119.91
2016,11,11,16,0,103.0,65.0,1.0,16.0,82.0,121.0,93.91
2016,11,11,16,15,74.5,47.0,0.95,15.5,57.5,86.23,63.73
2016,11,11,16,30,46.0,29.0,0.9,15.0,33.0,52.56,31.43
2016,11,11,16,45,23.0,14.5,0.9,15.0,16.5,20.71,0.0
2016,11,11,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,6.0,0.95,13.0,6.0,0.0,0.0
2016,11,12,7,0,0.0,12.0,0.9,13.0,12.0,11.8,0.0
2016,11,12,7,15,196.5,22.0,0.9,13.5,43.5,17.4,3.12
2016,11,12,7,30,393.0,32.0,0.9,14.0,75.0,40.82,18.67
2016,11,12,7,45,479.0,39.0,0.9,14.5,116.5,77.65,40.04
2016,11,12,8,0,565.0,46.0,0.9,15.0,158.0,123.2,72.87
2016,11,12,8,15,617.5,51.0,0.85,15.0,200.0,168.71,110.59
2016,11,12,8,30,670.0,56.0,0.8,15.0,242.0,219.47,154.36
2016,11,12,8,45,707.0,59.0,0.8,15.5,282.0,266.93,196.13
2016,11,12,9,0,744.0,62.0,0.8,16.0,322.0,316.63,239.19
2016,11,12,9,15,490.0,116.5,0.8,16.0,295.0,307.04,238.84
2016,11,12,9,30,236.0,171.0,0.8,16.0,268.0,273.6,216.31
2016,11,12,9,45,356.5,163.5,0.8,16.5,323.0,332.99,263.43
2016,11,12,10,0,477.0,156.0,0.8,17.0,378.0,404.29,318.65
2016,11,12,10,15,382.0,185.0,0.8,17.0,369.0,397.26,313.14
2016,11,12,10,30,287.0,214.0,0.8,17.0,360.0,386.96,304.87
2016,11,12,10,45,337.5,212.5,0.85,17.5,389.5,425.44,334.66
2016,11,12,11,0,388.0,211.0,0.9,18.0,419.0,465.54,364.93
2016,11,12,11,15,632.0,143.0,0.95,18.0,489.5,570.32,446.32
2016,11,12,11,30,876.0,75.0,1.0,18.0,560.0,668.34,520.68
2016,11,12,11,45,877.0,75.5,1.1,18.5,562.5,683.8,530.46
2016,11,12,12,0,878.0,76.0,1.2,19.0,565.0,696.21,539.07
2016,11,12,12,15,876.5,75.5,1.25,19.0,560.0,702.64,544.09
2016,11,12,12,30,875.0,75.0,1.3,19.0,555.0,705.89,547.05
2016,11,12,12,45,862.0,77.0,1.4,19.0,541.0,700.68,544.62
2016,11,12,13,0,849.0,79.0,1.5,19.0,527.0,696.39,542.98
2016,11,12,13,15,840.5,78.0,1.55,18.5,507.5,684.95,536.85
2016,11,12,13,30,832.0,77.0,1.6,18.0,488.0,670.59,528.67
2016,11,12,13,45,819.0,75.5,1.65,18.0,461.5,649.81,514.8
2016,11,12,14,0,806.0,74.0,1.7,18.0,435.0,626.51,498.33
2016,11,12,14,15,787.0,71.5,1.7,18.0,403.0,595.89,475.65
2016,11,12,14,30,768.0,69.0,1.7,18.0,371.0,563.42,451.14
2016,11,12,14,45,741.0,66.0,1.75,18.0,333.5,524.06,421.01
2016,11,12,15,0,714.0,63.0,1.8,18.0,296.0,483.85,389.33
2016,11,12,15,15,674.5,59.0,1.85,17.5,255.5,435.37,350.85
2016,11,12,15,30,635.0,55.0,1.9,17.0,215.0,390.39,313.61
2016,11,12,15,45,572.5,49.0,1.95,17.0,172.5,331.33,263.38
2016,11,12,16,0,510.0,43.0,2.0,17.0,130.0,275.8,214.65
2016,11,12,16,15,408.5,34.5,2.0,16.5,90.5,207.16,154.9
2016,11,12,16,30,307.0,26.0,2.0,16.0,51.0,145.18,89.73
2016,11,12,16,45,153.5,13.0,2.05,15.5,25.5,55.59,0.0
2016,11,12,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,7,15,183.5,16.5,0.95,12.0,36.0,12.31,0.0
2016,11,13,7,30,367.0,33.0,0.9,12.0,72.0,39.92,19.03
2016,11,13,7,45,453.5,41.0,0.85,12.5,112.5,76.08,40.23
2016,11,13,8,0,540.0,49.0,0.8,13.0,153.0,121.06,72.66
2016,11,13,8,15,593.5,54.5,0.7,13.5,195.0,165.8,109.47
2016,11,13,8,30,647.0,60.0,0.6,14.0,237.0,215.18,151.67
2016,11,13,8,45,683.0,64.0,0.55,14.5,277.0,262.28,192.9
2016,11,13,9,0,719.0,68.0,0.5,15.0,317.0,312.05,235.65
2016,11,13,9,15,744.0,71.0,0.45,15.0,352.5,357.86,274.94
2016,11,13,9,30,769.0,74.0,0.4,15.0,388.0,404.19,313.52
2016,11,13,9,45,786.5,76.0,0.35,15.5,419.0,446.24,347.11
2016,11,13,10,0,804.0,78.0,0.3,16.0,450.0,487.61,379.0
2016,11,13,10,15,817.0,80.0,0.35,16.0,474.5,525.63,409.07
2016,11,13,10,30,830.0,82.0,0.4,16.0,499.0,562.16,437.44
2016,11,13,10,45,840.0,82.5,0.5,16.5,517.0,593.56,461.34
2016,11,13,11,0,850.0,83.0,0.6,17.0,535.0,622.83,483.33
2016,11,13,11,15,854.5,83.5,0.6,17.0,545.5,646.26,500.53
2016,11,13,11,30,859.0,84.0,0.6,17.0,556.0,666.98,515.6
2016,11,13,11,45,864.0,83.0,0.65,17.5,559.5,683.56,527.15
2016,11,13,12,0,869.0,82.0,0.7,18.0,563.0,693.85,533.8
2016,11,13,12,15,867.0,82.0,0.65,18.0,558.0,700.49,537.73
2016,11,13,12,30,865.0,82.0,0.6,18.0,553.0,707.74,542.21
2016,11,13,12,45,866.0,79.5,0.6,18.5,542.0,703.63,538.61
2016,11,13,13,0,867.0,77.0,0.6,19.0,531.0,700.11,535.68
2016,11,13,13,15,858.0,75.5,0.6,19.0,511.0,687.61,527.63
2016,11,13,13,30,849.0,74.0,0.6,19.0,491.0,676.28,520.56
2016,11,13,13,45,838.0,72.0,0.6,19.0,464.5,656.12,507.29
2016,11,13,14,0,827.0,70.0,0.6,19.0,438.0,633.32,491.62
2016,11,13,14,15,808.5,68.0,0.6,19.0,405.5,603.28,470.22
2016,11,13,14,30,790.0,66.0,0.6,19.0,373.0,571.31,446.98
2016,11,13,14,45,764.0,62.5,0.6,19.0,335.5,531.52,417.4
2016,11,13,15,0,738.0,59.0,0.6,19.0,298.0,490.76,386.26
2016,11,13,15,15,699.5,55.5,0.65,18.5,257.0,442.81,349.62
2016,11,13,15,30,661.0,52.0,0.7,18.0,216.0,395.38,311.81
2016,11,13,15,45,601.5,46.5,0.75,17.5,173.5,337.2,264.06
2016,11,13,16,0,542.0,41.0,0.8,17.0,131.0,285.47,219.55
2016,11,13,16,15,442.0,32.5,0.9,16.5,91.0,216.34,160.06
2016,11,13,16,30,342.0,24.0,1.0,16.0,51.0,153.07,91.16
2016,11,13,16,45,171.0,12.0,1.1,15.5,25.5,59.17,0.0
2016,11,13,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,7,15,203.5,15.0,1.45,11.5,36.0,11.09,0.0
2016,11,14,7,30,407.0,30.0,1.4,12.0,72.0,37.17,16.36
2016,11,14,7,45,494.0,37.5,1.35,12.5,113.5,74.77,37.74
2016,11,14,8,0,581.0,45.0,1.3,13.0,155.0,121.16,70.96
2016,11,14,8,15,634.0,50.0,1.2,13.5,198.0,168.07,109.72
2016,11,14,8,30,687.0,55.0,1.1,14.0,241.0,218.48,153.22
2016,11,14,8,45,721.5,59.0,1.0,14.5,281.0,266.76,195.99
2016,11,14,9,0,756.0,63.0,0.9,15.0,321.0,317.03,239.73
2016,11,14,9,15,780.5,65.5,0.8,15.5,357.5,363.63,279.63
2016,11,14,9,30,805.0,68.0,0.7,16.0,394.0,410.63,318.44
2016,11,14,9,45,817.0,71.5,0.6,16.5,424.0,453.03,352.35
2016,11,14,10,0,829.0,75.0,0.5,17.0,454.0,494.27,383.98
2016,11,14,10,15,841.0,76.5,0.45,17.0,478.5,532.02,413.04
2016,11,14,10,30,853.0,78.0,0.4,17.0,503.0,568.13,440.06
2016,11,14,10,45,860.0,79.0,0.35,17.5,521.0,598.88,461.66
2016,11,14,11,0,867.0,80.0,0.3,18.0,539.0,627.29,480.99
2016,11,14,11,15,871.5,81.0,0.35,18.0,549.0,649.05,497.48
2016,11,14,11,30,876.0,82.0,0.4,18.0,559.0,670.33,513.47
2016,11,14,11,45,876.0,82.5,0.45,18.5,561.5,685.19,523.65
2016,11,14,12,0,876.0,83.0,0.5,19.0,564.0,696.99,531.32
2016,11,14,12,15,874.0,82.5,0.55,19.0,559.0,703.17,536.26
2016,11,14,12,30,872.0,82.0,0.6,19.0,554.0,709.92,541.8
2016,11,14,12,45,867.0,81.0,0.65,19.0,541.5,707.25,540.92
2016,11,14,13,0,862.0,80.0,0.7,19.0,529.0,701.4,538.06
2016,11,14,13,15,853.0,79.0,0.75,19.0,509.0,689.68,531.19
2016,11,14,13,30,844.0,78.0,0.8,19.0,489.0,675.0,522.32
2016,11,14,13,45,829.0,76.5,0.9,19.0,462.0,652.9,508.54
2016,11,14,14,0,814.0,75.0,1.0,19.0,435.0,628.31,492.15
2016,11,14,14,15,794.5,72.5,1.1,18.5,402.5,597.43,471.55
2016,11,14,14,30,775.0,70.0,1.2,18.0,370.0,564.68,448.82
2016,11,14,14,45,747.0,67.0,1.35,18.0,332.5,524.81,419.28
2016,11,14,15,0,719.0,64.0,1.5,18.0,295.0,484.09,387.94
2016,11,14,15,15,678.5,59.5,1.55,17.5,253.5,434.65,348.89
2016,11,14,15,30,638.0,55.0,1.6,17.0,212.0,388.91,311.16
2016,11,14,15,45,576.5,49.0,1.65,16.5,169.5,330.59,262.1
2016,11,14,16,0,515.0,43.0,1.7,16.0,127.0,275.67,214.21
2016,11,14,16,15,411.5,34.0,1.8,15.5,87.5,206.06,153.38
2016,11,14,16,30,308.0,25.0,1.9,15.0,48.0,141.9,81.82
2016,11,14,16,45,154.0,12.5,2.0,14.5,24.0,54.68,0.0
2016,11,14,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,7,15,190.5,14.0,1.9,13.0,33.0,10.31,0.0
2016,11,15,7,30,381.0,28.0,2.0,13.0,66.0,33.44,14.14
2016,11,15,7,45,465.0,35.5,2.1,13.5,105.5,69.15,34.23
2016,11,15,8,0,549.0,43.0,2.2,14.0,145.0,113.32,65.6
2016,11,15,8,15,602.5,48.0,2.25,14.0,186.0,158.45,102.91
2016,11,15,8,30,656.0,53.0,2.3,14.0,227.0,207.19,145.45
2016,11,15,8,45,690.0,56.5,2.35,14.5,266.0,253.17,186.9
2016,11,15,9,0,724.0,60.0,2.4,15.0,305.0,301.13,229.76
2016,11,15,9,15,749.0,63.0,2.45,15.0,340.5,346.88,270.8
2016,11,15,9,30,774.0,66.0,2.5,15.0,376.0,393.14,311.45
2016,11,15,9,45,387.0,63.0,2.6,15.5,218.0,245.49,197.85
2016,11,15,10,0,0.0,60.0,2.7,16.0,60.0,57.99,43.12
2016,11,15,10,15,0.0,51.0,2.75,16.0,51.0,49.28,35.89
2016,11,15,10,30,0.0,42.0,2.8,16.0,42.0,40.58,28.54
2016,11,15,10,45,0.0,53.5,2.85,16.0,53.5,51.71,37.82
2016,11,15,11,0,0.0,65.0,2.9,16.0,65.0,62.84,47.06
2016,11,15,11,15,0.0,96.0,3.0,16.0,96.0,93.02,72.04
2016,11,15,11,30,0.0,127.0,3.1,16.0,127.0,123.89,97.37
2016,11,15,11,45,41.0,185.0,3.25,16.0,207.5,215.39,172.79
2016,11,15,12,0,82.0,243.0,3.4,16.0,288.0,307.37,246.97
2016,11,15,12,15,73.0,238.0,3.5,16.0,277.5,297.41,238.75
2016,11,15,12,30,64.0,233.0,3.6,16.0,267.0,287.09,230.55
2016,11,15,12,45,44.5,216.0,3.7,16.0,239.5,255.79,205.32
2016,11,15,13,0,25.0,199.0,3.8,16.0,212.0,217.32,174.16
2016,11,15,13,15,33.5,198.0,3.8,15.5,215.0,230.08,185.32
2016,11,15,13,30,42.0,197.0,3.8,15.0,218.0,235.82,190.76
2016,11,15,13,45,148.0,190.0,3.85,15.0,256.5,307.17,251.38
2016,11,15,14,0,254.0,183.0,3.9,15.0,295.0,375.21,308.11
2016,11,15,14,15,137.0,163.5,3.85,14.5,223.5,267.56,219.72
2016,11,15,14,30,20.0,144.0,3.8,14.0,152.0,158.74,128.53
2016,11,15,14,45,16.5,130.0,3.75,14.0,136.0,142.17,114.96
2016,11,15,15,0,13.0,116.0,3.7,14.0,120.0,125.79,101.28
2016,11,15,15,15,8.0,101.0,3.55,13.5,103.5,107.69,86.13
2016,11,15,15,30,3.0,86.0,3.4,13.0,87.0,89.94,71.05
2016,11,15,15,45,1.5,68.5,3.25,13.0,69.0,71.09,54.73
2016,11,15,16,0,0.0,51.0,3.1,13.0,51.0,52.16,38.22
2016,11,15,16,15,0.0,35.0,2.95,12.5,35.0,35.42,23.4
2016,11,15,16,30,0.0,19.0,2.8,12.0,19.0,18.34,6.1
2016,11,15,16,45,0.0,9.5,2.7,12.0,9.5,9.34,0.0
2016,11,15,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,7,15,195.0,15.5,2.8,9.5,34.0,11.79,0.0
2016,11,16,7,30,390.0,31.0,2.9,10.0,68.0,35.57,16.2
2016,11,16,7,45,484.0,38.5,3.05,10.5,110.0,72.21,36.7
2016,11,16,8,0,578.0,46.0,3.2,11.0,152.0,118.42,69.36
2016,11,16,8,15,633.5,51.5,3.35,11.0,195.0,164.87,108.1
2016,11,16,8,30,689.0,57.0,3.5,11.0,238.0,216.84,153.96
2016,11,16,8,45,726.0,60.5,3.7,11.5,278.5,265.15,198.13
2016,11,16,9,0,763.0,64.0,3.9,12.0,319.0,315.67,244.04
2016,11,16,9,15,787.5,66.5,3.95,12.0,355.5,362.39,286.89
2016,11,16,9,30,812.0,69.0,4.0,12.0,392.0,409.49,329.23
2016,11,16,9,45,828.0,71.5,4.05,12.5,422.5,452.83,367.01
2016,11,16,10,0,844.0,74.0,4.1,13.0,453.0,495.28,403.1
2016,11,16,10,15,855.5,75.5,4.1,13.0,478.0,533.17,435.36
2016,11,16,10,30,867.0,77.0,4.1,13.0,503.0,569.36,465.58
2016,11,16,10,45,863.5,81.5,4.1,13.0,518.5,598.09,489.27
2016,11,16,11,0,860.0,86.0,4.1,13.0,534.0,623.96,510.31
2016,11,16,11,15,864.0,86.5,4.1,13.0,544.0,647.3,529.19
2016,11,16,11,30,868.0,87.0,4.1,13.0,554.0,667.89,545.71
2016,11,16,11,45,855.0,92.0,4.1,13.0,554.0,679.22,554.69
2016,11,16,12,0,842.0,97.0,4.1,13.0,554.0,687.19,561.03
2016,11,16,12,15,840.0,97.0,4.05,13.0,549.0,694.01,566.51
2016,11,16,12,30,838.0,97.0,4.0,13.0,544.0,697.74,569.39
2016,11,16,12,45,844.0,92.0,4.0,13.0,533.5,698.42,570.26
2016,11,16,13,0,850.0,87.0,4.0,13.0,523.0,695.93,568.85
2016,11,16,13,15,840.5,85.5,3.95,13.0,503.5,683.55,559.83
2016,11,16,13,30,831.0,84.0,3.9,13.0,484.0,668.24,548.59
2016,11,16,13,45,805.0,85.5,3.9,13.0,455.0,642.58,528.82
2016,11,16,14,0,779.0,87.0,3.9,13.0,426.0,614.75,507.14
2016,11,16,14,15,758.0,84.0,3.85,13.0,393.5,585.95,484.34
2016,11,16,14,30,737.0,81.0,3.8,13.0,361.0,552.93,457.83
2016,11,16,14,45,699.5,78.5,3.8,13.0,322.5,509.54,422.54
2016,11,16,15,0,662.0,76.0,3.8,13.0,284.0,465.97,386.3
2016,11,16,15,15,617.5,70.5,3.7,12.5,243.5,415.58,344.15
2016,11,16,15,30,573.0,65.0,3.6,12.0,203.0,366.33,301.68
2016,11,16,15,45,506.0,57.0,3.5,12.0,161.0,305.92,248.49
2016,11,16,16,0,439.0,49.0,3.4,12.0,119.0,249.35,197.51
2016,11,16,16,15,334.0,37.5,3.3,11.5,81.0,180.09,135.66
2016,11,16,16,30,229.0,26.0,3.2,11.0,43.0,115.37,61.02
2016,11,16,16,45,114.5,13.0,3.1,10.5,21.5,43.94,0.0
2016,11,16,17,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,15,210.5,13.5,1.35,6.5,33.0,10.08,0.0
2016,11,17,7,30,421.0,27.0,1.3,7.0,66.0,32.78,14.11
2016,11,17,7,45,511.0,34.0,1.3,7.5,107.5,69.69,34.26
2016,11,17,8,0,601.0,41.0,1.3,8.0,149.0,115.8,66.79
2016,11,17,8,15,655.5,46.0,1.3,8.5,192.0,162.35,105.44
2016,11,17,8,30,710.0,51.0,1.3,9.0,235.0,213.56,150.37
2016,11,17,8,45,747.0,54.0,1.35,9.5,275.5,262.19,194.61
2016,11,17,9,0,784.0,57.0,1.4,10.0,316.0,312.97,240.39
2016,11,17,9,15,808.5,59.5,1.3,10.5,352.5,360.45,282.57
2016,11,17,9,30,833.0,62.0,1.2,11.0,389.0,408.27,323.69
2016,11,17,9,45,850.5,63.5,1.2,11.5,420.5,451.28,360.17
2016,11,17,10,0,868.0,65.0,1.2,12.0,452.0,493.81,395.13
2016,11,17,10,15,879.5,66.0,1.15,12.5,477.0,531.56,425.1
2016,11,17,10,30,891.0,67.0,1.1,13.0,502.0,567.54,452.75
2016,11,17,10,45,898.5,68.0,1.05,13.5,520.0,599.21,476.34
2016,11,17,11,0,906.0,69.0,1.0,14.0,538.0,628.47,497.47
2016,11,17,11,15,910.0,69.5,0.95,14.0,548.0,652.41,515.12
2016,11,17,11,30,914.0,70.0,0.9,14.0,558.0,673.48,530.36
2016,11,17,11,45,914.0,70.5,0.85,14.0,561.0,688.92,540.93
2016,11,17,12,0,914.0,71.0,0.8,14.0,564.0,701.17,548.82
2016,11,17,12,15,912.0,71.0,0.8,14.0,559.0,708.27,553.8
2016,11,17,12,30,910.0,71.0,0.8,14.0,554.0,712.09,556.65
2016,11,17,12,45,903.0,71.0,0.85,14.5,541.0,709.17,554.52
2016,11,17,13,0,896.0,71.0,0.9,15.0,528.0,703.01,550.28
2016,11,17,13,15,887.0,70.0,0.9,15.0,508.0,691.19,542.5
2016,11,17,13,30,878.0,69.0,0.9,15.0,488.0,676.34,532.68
2016,11,17,13,45,862.5,68.0,0.9,15.0,460.5,654.31,517.71
2016,11,17,14,0,847.0,67.0,0.9,15.0,433.0,633.78,502.84
2016,11,17,14,15,828.0,65.0,0.85,14.5,400.5,603.47,480.95
2016,11,17,14,30,809.0,63.0,0.8,14.0,368.0,571.2,457.13
2016,11,17,14,45,780.0,60.0,0.8,14.0,330.0,530.29,425.76
2016,11,17,15,0,751.0,57.0,0.8,14.0,292.0,488.52,392.85
2016,11,17,15,15,710.0,53.5,0.75,13.5,250.5,439.49,353.54
2016,11,17,15,30,669.0,50.0,0.7,13.0,209.0,391.1,313.34
2016,11,17,15,45,606.0,44.5,0.65,13.0,166.0,331.84,262.71
2016,11,17,16,0,543.0,39.0,0.6,13.0,123.0,275.79,213.28
2016,11,17,16,15,437.5,30.5,0.6,12.5,84.0,209.26,154.26
2016,11,17,16,30,332.0,22.0,0.6,12.0,45.0,143.07,70.74
2016,11,17,16,45,166.0,11.0,0.6,12.0,22.5,55.73,0.0
2016,11,17,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,15,183.5,14.0,2.4,6.5,30.5,10.65,0.0
2016,11,18,7,30,367.0,28.0,2.4,7.0,61.0,30.09,12.99
2016,11,18,7,45,459.5,36.5,2.45,7.5,101.5,65.83,33.14
2016,11,18,8,0,552.0,45.0,2.5,8.0,142.0,110.93,64.88
2016,11,18,8,15,610.5,51.0,2.35,8.5,185.0,156.66,102.58
2016,11,18,8,30,669.0,57.0,2.2,9.0,228.0,207.52,146.97
2016,11,18,8,45,707.5,61.0,2.1,9.5,268.5,256.22,191.15
2016,11,18,9,0,746.0,65.0,2.0,10.0,309.0,306.58,236.48
2016,11,18,9,15,771.5,68.0,2.05,10.5,345.5,353.23,278.48
2016,11,18,9,30,797.0,71.0,2.1,11.0,382.0,400.4,319.91
2016,11,18,9,45,820.0,72.0,2.15,11.5,414.0,444.58,357.94
2016,11,18,10,0,843.0,73.0,2.2,12.0,446.0,488.42,394.7
2016,11,18,10,15,854.0,74.5,2.35,12.5,470.5,525.93,425.92
2016,11,18,10,30,865.0,76.0,2.5,13.0,495.0,561.71,455.09
2016,11,18,10,45,872.0,77.0,2.65,13.5,512.0,592.71,479.97
2016,11,18,11,0,879.0,78.0,2.8,14.0,529.0,619.13,500.96
2016,11,18,11,15,882.0,79.0,2.85,14.0,539.0,642.46,519.72
2016,11,18,11,30,885.0,80.0,2.9,14.0,549.0,662.99,536.12
2016,11,18,11,45,885.0,80.0,3.0,14.5,551.5,677.51,547.06
2016,11,18,12,0,885.0,80.0,3.1,15.0,554.0,688.96,555.24
2016,11,18,12,15,883.0,80.0,3.2,15.0,549.0,695.92,560.9
2016,11,18,12,30,881.0,80.0,3.3,15.0,544.0,699.7,564.34
2016,11,18,12,45,878.0,78.5,3.4,15.5,532.0,697.93,562.7
2016,11,18,13,0,875.0,77.0,3.5,16.0,520.0,692.98,558.82
2016,11,18,13,15,866.0,75.5,3.55,16.0,500.5,684.82,553.49
2016,11,18,13,30,857.0,74.0,3.6,16.0,481.0,669.75,543.02
2016,11,18,13,45,845.0,72.5,3.7,16.0,455.0,649.85,528.56
2016,11,18,14,0,833.0,71.0,3.8,16.0,429.0,627.32,511.66
2016,11,18,14,15,813.5,68.5,3.75,15.5,396.5,596.52,488.51
2016,11,18,14,30,794.0,66.0,3.7,15.0,364.0,563.8,463.32
2016,11,18,14,45,768.0,63.0,3.65,15.0,326.5,525.12,431.9
2016,11,18,15,0,742.0,60.0,3.6,15.0,289.0,485.43,398.86
2016,11,18,15,15,700.5,56.0,3.4,14.5,248.0,435.96,357.47
2016,11,18,15,30,659.0,52.0,3.2,14.0,207.0,387.17,315.35
2016,11,18,15,45,595.5,46.0,3.05,13.5,164.5,330.85,265.92
2016,11,18,16,0,532.0,40.0,2.9,13.0,122.0,275.16,215.75
