Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,16,15,420.5,31.5,2.8,12.5,82.5,203.65,151.21
2016,11,18,16,30,309.0,23.0,2.7,12.0,43.0,135.84,62.88
2016,11,18,16,45,154.5,11.5,2.65,11.5,21.5,52.9,0.0
2016,11,18,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,13.5,4.9,12.0,13.5,13.27,0.0
2016,11,19,7,30,0.0,27.0,4.9,12.0,27.0,25.63,13.31
2016,11,19,7,45,13.0,44.5,4.9,12.0,47.0,42.74,29.36
2016,11,19,8,0,26.0,62.0,4.9,12.0,67.0,61.99,45.68
2016,11,19,8,15,37.0,80.0,4.9,12.0,88.5,82.92,63.53
2016,11,19,8,30,48.0,98.0,4.9,12.0,110.0,105.13,82.53
2016,11,19,8,45,56.0,115.0,4.9,12.5,131.0,126.77,100.95
2016,11,19,9,0,64.0,132.0,4.9,13.0,152.0,149.22,119.9
2016,11,19,9,15,70.0,146.5,4.9,13.0,171.0,169.23,136.92
2016,11,19,9,30,76.0,161.0,4.9,13.0,190.0,189.73,154.22
2016,11,19,9,45,38.0,133.5,4.9,13.0,148.0,148.68,120.27
2016,11,19,10,0,0.0,106.0,4.9,13.0,106.0,102.92,81.74
2016,11,19,10,15,0.0,106.5,4.9,13.0,106.5,103.42,82.07
2016,11,19,10,30,0.0,107.0,4.9,13.0,107.0,103.92,82.37
2016,11,19,10,45,0.0,64.5,4.9,13.5,64.5,62.35,47.2
2016,11,19,11,0,0.0,22.0,4.9,14.0,22.0,21.24,12.37
2016,11,19,11,15,0.0,46.5,4.85,14.0,46.5,44.93,32.39
2016,11,19,11,30,0.0,71.0,4.8,14.0,71.0,68.66,52.31
2016,11,19,11,45,0.0,74.0,4.8,14.0,74.0,71.56,54.71
2016,11,19,12,0,0.0,77.0,4.8,14.0,77.0,74.47,57.14
2016,11,19,12,15,0.0,100.5,4.75,14.0,100.5,97.58,76.46
2016,11,19,12,30,0.0,124.0,4.7,14.0,124.0,121.3,96.2
2016,11,19,12,45,0.0,118.5,4.7,14.5,118.5,115.84,91.54
2016,11,19,13,0,0.0,113.0,4.7,15.0,113.0,110.39,86.93
2016,11,19,13,15,0.0,122.0,4.6,15.0,122.0,119.78,94.82
2016,11,19,13,30,0.0,131.0,4.5,15.0,131.0,129.43,102.93
2016,11,19,13,45,0.0,90.0,4.45,15.0,90.0,87.45,68.12
2016,11,19,14,0,0.0,49.0,4.4,15.0,49.0,47.34,34.51
2016,11,19,14,15,365.0,62.5,4.25,14.5,198.5,310.64,261.28
2016,11,19,14,30,730.0,76.0,4.1,14.0,348.0,537.68,445.97
2016,11,19,14,45,709.0,71.0,4.0,14.0,312.5,501.43,414.92
2016,11,19,15,0,688.0,66.0,3.9,14.0,277.0,464.11,383.49
2016,11,19,15,15,644.0,61.5,3.7,14.0,237.0,414.87,341.36
2016,11,19,15,30,600.0,57.0,3.5,14.0,197.0,366.7,299.09
2016,11,19,15,45,540.0,49.5,3.35,14.0,156.0,309.6,248.65
2016,11,19,16,0,480.0,42.0,3.2,14.0,115.0,255.85,199.89
2016,11,19,16,15,365.5,33.0,3.15,13.5,77.5,185.05,136.43
2016,11,19,16,30,251.0,24.0,3.1,13.0,40.0,117.68,49.48
2016,11,19,16,45,125.5,12.0,3.05,13.0,20.0,45.42,0.0
2016,11,19,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,7,15,30.5,14.5,1.55,11.0,17.0,14.25,0.0
2016,11,20,7,30,61.0,29.0,1.5,11.0,34.0,26.69,13.15
2016,11,20,7,45,91.5,46.5,1.5,11.5,59.0,48.99,31.83
2016,11,20,8,0,122.0,64.0,1.5,12.0,84.0,74.79,52.21
2016,11,20,8,15,140.5,81.5,1.55,12.0,111.0,101.82,74.89
2016,11,20,8,30,159.0,99.0,1.6,12.0,138.0,130.72,99.65
2016,11,20,8,45,169.0,115.5,1.65,12.5,164.0,158.15,123.4
2016,11,20,9,0,179.0,132.0,1.7,13.0,190.0,186.38,147.6
2016,11,20,9,15,191.0,145.5,1.7,13.0,213.5,213.06,170.47
2016,11,20,9,30,203.0,159.0,1.7,13.0,237.0,240.48,193.69
2016,11,20,9,45,122.5,167.5,1.7,13.0,215.5,222.79,180.24
2016,11,20,10,0,42.0,176.0,1.7,13.0,194.0,195.54,158.07
2016,11,20,10,15,39.0,183.5,1.7,13.0,201.0,203.69,164.71
2016,11,20,10,30,36.0,191.0,1.7,13.0,208.0,211.6,170.97
2016,11,20,10,45,18.0,168.5,1.7,13.0,177.0,175.92,141.56
2016,11,20,11,0,0.0,146.0,1.7,13.0,146.0,142.97,114.18
2016,11,20,11,15,26.5,184.0,1.6,13.0,198.0,202.63,163.47
2016,11,20,11,30,53.0,222.0,1.5,13.0,250.0,261.3,210.84
2016,11,20,11,45,278.5,201.5,1.45,13.0,349.0,400.87,325.4
2016,11,20,12,0,504.0,181.0,1.4,13.0,448.0,541.02,435.45
2016,11,20,12,15,252.0,160.0,1.25,13.0,293.5,345.86,280.76
2016,11,20,12,30,0.0,139.0,1.1,13.0,139.0,136.62,108.14
2016,11,20,12,45,1.5,151.5,1.0,13.0,152.5,150.78,120.43
2016,11,20,13,0,3.0,164.0,0.9,13.0,166.0,165.26,132.29
2016,11,20,13,15,229.5,163.5,0.85,13.0,271.5,338.84,276.88
2016,11,20,13,30,456.0,163.0,0.8,13.0,377.0,496.81,400.61
2016,11,20,13,45,295.0,173.5,0.8,13.5,309.0,390.83,315.26
2016,11,20,14,0,134.0,184.0,0.8,14.0,241.0,289.71,233.79
2016,11,20,14,15,129.5,171.0,0.8,14.0,222.5,271.08,219.85
2016,11,20,14,30,125.0,158.0,0.8,14.0,204.0,252.26,205.0
2016,11,20,14,45,419.5,109.0,0.8,14.0,241.0,375.69,306.69
2016,11,20,15,0,714.0,60.0,0.8,14.0,278.0,467.24,377.55
2016,11,20,15,15,671.0,56.0,0.75,13.5,237.5,418.2,336.7
2016,11,20,15,30,628.0,52.0,0.7,13.0,197.0,372.99,298.74
2016,11,20,15,45,562.0,46.0,0.65,13.0,155.5,314.21,248.4
2016,11,20,16,0,496.0,40.0,0.6,13.0,114.0,259.19,199.83
2016,11,20,16,15,381.5,31.0,0.6,12.5,76.5,188.04,136.99
2016,11,20,16,30,267.0,22.0,0.6,12.0,39.0,120.0,45.58
2016,11,20,16,45,133.5,11.0,0.65,12.0,19.5,46.43,0.0
2016,11,20,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,15,187.0,12.0,2.25,9.5,27.0,11.8,0.0
2016,11,21,7,30,374.0,24.0,2.3,10.0,54.0,23.15,8.16
2016,11,21,7,45,473.0,31.5,2.4,10.5,93.5,59.12,27.47
2016,11,21,8,0,572.0,39.0,2.5,11.0,133.0,103.61,57.14
2016,11,21,8,15,630.0,44.0,2.55,11.0,175.0,148.48,93.37
2016,11,21,8,30,688.0,49.0,2.6,11.0,217.0,198.4,136.8
2016,11,21,8,45,725.5,52.5,2.65,11.0,257.0,246.03,180.44
2016,11,21,9,0,763.0,56.0,2.7,11.0,297.0,295.93,226.18
2016,11,21,9,15,788.5,58.5,2.7,11.5,333.0,342.44,268.44
2016,11,21,9,30,814.0,61.0,2.7,12.0,369.0,389.44,310.12
2016,11,21,9,45,816.5,67.0,2.7,12.5,398.0,430.25,345.89
2016,11,21,10,0,819.0,73.0,2.7,13.0,427.0,469.24,379.06
2016,11,21,10,15,832.0,74.5,2.7,13.0,451.5,506.84,410.95
2016,11,21,10,30,845.0,76.0,2.7,13.0,476.0,542.92,440.93
2016,11,21,10,45,856.5,76.5,2.7,13.5,494.5,575.33,466.61
2016,11,21,11,0,868.0,77.0,2.7,14.0,513.0,605.69,490.14
2016,11,21,11,15,872.5,77.5,2.65,14.0,524.0,627.0,507.1
2016,11,21,11,30,877.0,78.0,2.6,14.0,535.0,647.8,523.36
2016,11,21,11,45,880.5,77.5,2.55,14.5,538.5,664.01,534.96
2016,11,21,12,0,884.0,77.0,2.5,15.0,542.0,677.27,544.15
2016,11,21,12,15,882.5,77.0,2.5,15.0,537.5,684.69,549.69
2016,11,21,12,30,881.0,77.0,2.5,15.0,533.0,688.95,553.02
2016,11,21,12,45,876.0,76.0,2.5,15.0,521.0,686.55,551.54
2016,11,21,13,0,871.0,75.0,2.5,15.0,509.0,681.0,547.89
2016,11,21,13,15,862.5,74.0,2.5,15.0,489.5,673.97,543.26
2016,11,21,13,30,854.0,73.0,2.5,15.0,470.0,660.1,533.36
2016,11,21,13,45,839.5,71.5,2.5,15.0,444.0,638.9,517.55
2016,11,21,14,0,825.0,70.0,2.5,15.0,418.0,615.16,499.59
2016,11,21,14,15,805.0,68.0,2.5,14.5,386.0,585.13,477.34
2016,11,21,14,30,785.0,66.0,2.5,14.0,354.0,553.23,453.05
2016,11,21,14,45,755.5,63.0,2.5,14.0,316.5,513.18,420.85
2016,11,21,15,0,726.0,60.0,2.5,14.0,279.0,472.33,387.15
2016,11,21,15,15,683.0,55.5,2.45,13.5,238.5,422.49,345.82
2016,11,21,15,30,640.0,51.0,2.4,13.0,198.0,373.47,303.77
2016,11,21,15,45,570.5,45.5,2.35,13.0,156.0,316.43,253.46
2016,11,21,16,0,501.0,40.0,2.3,13.0,114.0,260.43,202.91
2016,11,21,16,15,384.5,31.0,2.3,12.5,76.0,188.59,138.0
2016,11,21,16,30,268.0,22.0,2.3,12.0,38.0,119.54,40.54
2016,11,21,16,45,134.0,11.0,2.35,11.5,19.0,46.41,0.0
2016,11,21,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,7,15,44.0,13.5,0.75,8.0,17.0,13.27,0.0
2016,11,22,7,30,88.0,27.0,0.7,8.0,34.0,23.58,11.0
2016,11,22,7,45,127.5,43.5,0.7,8.5,60.5,47.25,29.55
2016,11,22,8,0,167.0,60.0,0.7,9.0,87.0,75.18,51.13
2016,11,22,8,15,189.5,76.5,0.75,9.5,115.5,104.44,75.46
2016,11,22,8,30,212.0,93.0,0.8,10.0,144.0,135.89,102.33
2016,11,22,8,45,223.0,109.5,0.85,10.5,171.5,166.4,128.99
2016,11,22,9,0,234.0,126.0,0.9,11.0,199.0,197.75,156.11
2016,11,22,9,15,249.5,137.5,1.0,11.0,224.0,226.4,180.98
2016,11,22,9,30,265.0,149.0,1.1,11.0,249.0,255.95,206.35
2016,11,22,9,45,407.5,137.0,1.2,11.5,304.5,320.47,258.67
2016,11,22,10,0,550.0,125.0,1.3,12.0,360.0,392.15,316.46
2016,11,22,10,15,551.5,133.0,1.35,12.0,380.5,421.74,340.99
2016,11,22,10,30,553.0,141.0,1.4,12.0,401.0,449.94,364.21
2016,11,22,10,45,551.0,147.5,1.45,12.0,414.5,473.11,383.13
2016,11,22,11,0,549.0,154.0,1.5,12.0,428.0,494.52,400.4
2016,11,22,11,15,464.5,179.0,1.5,12.0,414.5,482.95,390.71
2016,11,22,11,30,380.0,204.0,1.5,12.0,401.0,460.61,372.68
2016,11,22,11,45,367.0,208.0,1.55,12.5,399.0,463.94,375.02
2016,11,22,12,0,354.0,212.0,1.6,13.0,397.0,465.7,375.88
2016,11,22,12,15,391.5,202.0,1.6,13.0,405.0,484.43,391.31
2016,11,22,12,30,429.0,192.0,1.6,13.0,413.0,509.5,411.24
2016,11,22,12,45,414.0,190.5,1.6,13.0,399.5,499.9,403.83
2016,11,22,13,0,399.0,189.0,1.6,13.0,386.0,481.19,389.81
2016,11,22,13,15,306.0,195.0,1.6,13.0,343.0,424.93,345.1
2016,11,22,13,30,213.0,201.0,1.6,13.0,300.0,361.49,294.32
2016,11,22,13,45,198.0,190.5,1.65,13.0,278.5,338.72,276.83
2016,11,22,14,0,183.0,180.0,1.7,13.0,257.0,315.72,258.7
2016,11,22,14,15,169.5,166.5,1.7,12.5,233.5,290.02,238.6
2016,11,22,14,30,156.0,153.0,1.7,12.0,210.0,264.35,218.19
2016,11,22,14,45,145.0,138.5,1.7,12.0,187.5,239.06,197.4
2016,11,22,15,0,134.0,124.0,1.7,12.0,165.0,213.96,176.42
2016,11,22,15,15,123.0,107.0,1.65,11.5,140.5,186.02,152.94
2016,11,22,15,30,112.0,90.0,1.6,11.0,116.0,158.41,129.23
2016,11,22,15,45,97.0,72.0,1.6,11.0,91.0,128.14,102.6
2016,11,22,16,0,82.0,54.0,1.6,11.0,66.0,98.53,76.18
2016,11,22,16,15,43.5,37.5,1.65,10.5,43.5,63.46,44.81
2016,11,22,16,30,5.0,21.0,1.7,10.0,21.0,22.96,2.81
2016,11,22,16,45,2.5,10.5,1.8,10.0,10.5,10.98,0.0
2016,11,22,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,82.5,15.5,2.0,9.0,21.5,15.24,0.0
2016,11,23,7,30,165.0,31.0,1.9,9.0,43.0,25.78,11.36
2016,11,23,7,45,279.0,42.5,1.85,9.5,80.0,54.01,30.1
2016,11,23,8,0,393.0,54.0,1.8,10.0,117.0,94.59,57.5
2016,11,23,8,15,464.0,62.5,1.85,10.0,157.5,135.67,89.7
2016,11,23,8,30,535.0,71.0,1.9,10.0,198.0,183.41,129.83
2016,11,23,8,45,582.0,76.5,2.0,10.5,237.5,228.21,169.44
2016,11,23,9,0,629.0,82.0,2.1,11.0,277.0,276.48,212.18
2016,11,23,9,15,661.0,86.0,2.15,11.0,312.5,321.08,252.34
2016,11,23,9,30,693.0,90.0,2.2,11.0,348.0,367.04,293.03
2016,11,23,9,45,724.0,91.0,2.25,11.5,380.5,410.5,330.45
2016,11,23,10,0,755.0,92.0,2.3,12.0,413.0,454.49,367.43
2016,11,23,10,15,770.0,94.0,2.3,12.0,437.5,491.67,398.82
2016,11,23,10,30,785.0,96.0,2.3,12.0,462.0,527.66,428.63
2016,11,23,10,45,798.0,96.5,2.3,12.5,480.5,558.56,453.13
2016,11,23,11,0,811.0,97.0,2.3,13.0,499.0,588.46,476.31
2016,11,23,11,15,584.5,152.0,2.3,13.0,445.0,526.44,426.81
2016,11,23,11,30,358.0,207.0,2.3,13.0,391.0,448.95,364.26
2016,11,23,11,45,593.5,152.0,2.3,13.0,459.5,558.38,453.5
2016,11,23,12,0,829.0,97.0,2.3,13.0,528.0,661.45,534.92
2016,11,23,12,15,827.0,97.0,2.35,13.0,523.5,668.48,540.13
2016,11,23,12,30,825.0,97.0,2.4,13.0,519.0,672.49,543.8
2016,11,23,12,45,820.5,95.5,2.5,13.0,507.0,670.18,542.99
2016,11,23,13,0,816.0,94.0,2.6,13.0,495.0,664.86,539.88
2016,11,23,13,15,599.0,134.0,2.65,13.0,422.5,563.02,459.57
2016,11,23,13,30,382.0,174.0,2.7,13.0,350.0,449.16,368.43
2016,11,23,13,45,366.5,169.5,2.8,13.0,330.5,430.7,354.65
2016,11,23,14,0,351.0,165.0,2.9,13.0,311.0,411.49,339.56
2016,11,23,14,15,539.5,122.0,2.85,12.5,327.0,480.0,397.46
2016,11,23,14,30,728.0,79.0,2.8,12.0,343.0,534.06,442.12
2016,11,23,14,45,700.0,74.5,2.8,12.0,306.5,494.96,409.73
2016,11,23,15,0,672.0,70.0,2.8,12.0,270.0,455.17,376.48
2016,11,23,15,15,625.5,65.0,2.6,11.5,230.0,405.12,334.21
2016,11,23,15,30,579.0,60.0,2.4,11.0,190.0,356.28,291.75
2016,11,23,15,45,510.0,52.0,2.25,11.0,149.0,296.08,238.63
2016,11,23,16,0,441.0,44.0,2.1,11.0,108.0,239.84,187.8
2016,11,23,16,15,320.5,33.5,2.05,10.5,71.0,167.74,122.52
2016,11,23,16,30,200.0,23.0,2.0,10.0,34.0,98.13,23.89
2016,11,23,16,45,100.0,11.5,2.0,9.5,17.0,37.69,0.0
2016,11,23,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,7,15,106.0,14.0,1.35,5.5,21.0,13.76,0.0
2016,11,24,7,30,212.0,28.0,1.4,6.0,42.0,22.77,8.36
2016,11,24,7,45,325.5,39.0,1.5,6.5,80.5,53.39,28.63
2016,11,24,8,0,439.0,50.0,1.6,7.0,119.0,94.43,56.08
2016,11,24,8,15,508.0,58.0,1.55,7.0,160.0,136.84,89.6
2016,11,24,8,30,577.0,66.0,1.5,7.0,201.0,185.62,131.1
2016,11,24,8,45,629.0,70.0,1.5,7.5,242.0,232.04,172.37
2016,11,24,9,0,681.0,74.0,1.5,8.0,283.0,282.28,217.08
2016,11,24,9,15,711.5,78.0,1.45,8.5,319.5,328.49,258.42
2016,11,24,9,30,742.0,82.0,1.4,9.0,356.0,375.81,299.71
2016,11,24,9,45,765.0,84.5,1.4,9.5,387.5,419.17,336.98
2016,11,24,10,0,788.0,87.0,1.4,10.0,419.0,462.02,372.82
2016,11,24,10,15,802.0,89.0,1.3,10.5,444.0,499.6,403.1
2016,11,24,10,30,816.0,91.0,1.2,11.0,469.0,535.84,431.31
2016,11,24,10,45,828.5,91.5,1.1,11.5,487.5,568.08,455.59
2016,11,24,11,0,841.0,92.0,1.0,12.0,506.0,598.43,477.65
2016,11,24,11,15,846.0,92.5,0.85,12.0,517.0,622.09,494.44
2016,11,24,11,30,851.0,93.0,0.7,12.0,528.0,643.15,508.75
2016,11,24,11,45,857.5,91.5,0.6,12.5,532.0,660.28,519.47
2016,11,24,12,0,864.0,90.0,0.5,13.0,536.0,674.58,527.85
2016,11,24,12,15,862.0,90.0,0.4,13.0,532.0,681.93,531.95
2016,11,24,12,30,860.0,90.0,0.3,13.0,528.0,686.18,533.82
2016,11,24,12,45,854.5,89.0,0.25,13.0,516.0,683.84,531.79
2016,11,24,13,0,849.0,88.0,0.2,13.0,504.0,678.4,527.65
2016,11,24,13,15,697.5,113.0,0.2,13.0,446.0,604.34,473.3
2016,11,24,13,30,546.0,138.0,0.2,13.0,388.0,523.77,413.88
2016,11,24,13,45,524.5,133.5,0.25,13.0,362.5,499.18,397.21
2016,11,24,14,0,503.0,129.0,0.3,13.0,337.0,473.32,378.53
2016,11,24,14,15,587.5,102.0,0.35,12.5,327.0,488.85,392.79
2016,11,24,14,30,672.0,75.0,0.4,12.0,317.0,495.13,399.17
2016,11,24,14,45,618.5,78.5,0.45,12.0,283.0,452.58,365.74
2016,11,24,15,0,565.0,82.0,0.5,12.0,249.0,410.48,332.26
2016,11,24,15,15,582.0,70.0,0.55,11.5,220.5,387.96,313.93
2016,11,24,15,30,599.0,58.0,0.6,11.0,192.0,362.55,291.65
2016,11,24,15,45,524.0,51.0,0.7,11.0,150.0,300.32,238.74
2016,11,24,16,0,449.0,44.0,0.8,11.0,108.0,242.4,187.94
2016,11,24,16,15,329.0,33.0,0.9,10.5,71.0,169.85,122.88
2016,11,24,16,30,209.0,22.0,1.0,10.0,34.0,99.48,19.43
2016,11,24,16,45,104.5,11.0,1.15,10.0,17.0,38.29,0.0
2016,11,24,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,15,7.5,11.5,2.0,8.0,12.0,11.3,0.0
2016,11,25,7,30,15.0,23.0,2.0,8.0,24.0,21.29,5.96
2016,11,25,7,45,51.5,40.0,2.0,8.5,47.5,39.53,25.3
2016,11,25,8,0,88.0,57.0,2.0,9.0,71.0,62.9,44.02
2016,11,25,8,15,106.0,75.0,2.0,9.0,96.5,88.24,65.39
2016,11,25,8,30,124.0,93.0,2.0,9.0,122.0,115.49,88.84
2016,11,25,8,45,135.0,110.0,2.0,9.5,146.5,141.78,111.73
2016,11,25,9,0,146.0,127.0,2.0,10.0,171.0,169.05,135.3
2016,11,25,9,15,160.0,139.5,2.0,10.0,193.5,193.76,156.71
2016,11,25,9,30,174.0,152.0,2.0,10.0,216.0,219.43,178.75
2016,11,25,9,45,120.5,163.5,2.0,10.5,210.0,216.28,176.75
2016,11,25,10,0,67.0,175.0,2.0,11.0,204.0,205.77,168.04
2016,11,25,10,15,129.0,188.5,2.0,11.0,247.0,256.86,210.36
2016,11,25,10,30,191.0,202.0,2.0,11.0,290.0,308.87,253.01
2016,11,25,10,45,228.0,206.0,2.05,11.5,315.0,340.28,278.27
2016,11,25,11,0,265.0,210.0,2.1,12.0,340.0,378.07,308.42
2016,11,25,11,15,304.0,208.5,2.1,12.0,361.0,407.59,332.41
2016,11,25,11,30,343.0,207.0,2.1,12.0,382.0,437.71,356.78
2016,11,25,11,45,283.5,218.0,2.15,12.0,363.0,418.46,340.88
2016,11,25,12,0,224.0,229.0,2.2,12.0,344.0,390.22,318.0
2016,11,25,12,15,170.0,228.5,2.15,12.0,315.5,357.23,291.1
2016,11,25,12,30,116.0,228.0,2.1,12.0,287.0,322.94,262.88
2016,11,25,12,45,58.0,138.5,2.1,12.0,168.0,179.75,146.49
2016,11,25,13,0,0.0,49.0,2.1,12.0,49.0,47.35,34.73
2016,11,25,13,15,19.5,116.5,2.1,12.0,125.5,131.11,106.02
2016,11,25,13,30,39.0,184.0,2.1,12.0,202.0,219.46,179.32
2016,11,25,13,45,74.0,180.5,2.1,12.0,212.0,239.1,196.19
2016,11,25,14,0,109.0,177.0,2.1,12.0,222.0,265.08,218.23
2016,11,25,14,15,113.5,163.5,2.1,12.0,207.0,251.84,207.63
2016,11,25,14,30,118.0,150.0,2.1,12.0,192.0,238.05,196.57
2016,11,25,14,45,110.0,135.5,2.1,12.0,172.0,215.47,177.85
2016,11,25,15,0,102.0,121.0,2.1,12.0,152.0,193.03,158.97
2016,11,25,15,15,92.5,104.0,2.0,11.5,129.0,166.88,136.87
2016,11,25,15,30,83.0,87.0,1.9,11.0,106.0,141.03,114.59
2016,11,25,15,45,70.0,69.5,1.85,11.0,83.0,113.36,90.2
2016,11,25,16,0,57.0,52.0,1.8,11.0,60.0,86.27,66.03
2016,11,25,16,15,28.5,35.0,1.8,10.5,39.0,50.02,33.82
2016,11,25,16,30,0.0,18.0,1.8,10.0,18.0,17.77,0.0
2016,11,25,16,45,0.0,9.0,1.85,10.0,9.0,8.85,0.0
2016,11,25,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.0,2.95,9.0,5.0,4.91,0.0
2016,11,26,7,30,0.0,10.0,2.9,9.0,10.0,9.64,0.0
2016,11,26,7,45,0.0,20.5,2.85,9.5,20.5,19.78,10.47
2016,11,26,8,0,0.0,31.0,2.8,10.0,31.0,29.93,19.72
2016,11,26,8,15,0.0,43.0,2.75,10.0,43.0,41.53,30.03
2016,11,26,8,30,0.0,55.0,2.7,10.0,55.0,53.1,40.25
2016,11,26,8,45,0.0,66.0,2.65,10.0,66.0,63.77,49.59
2016,11,26,9,0,0.0,77.0,2.6,10.0,77.0,74.49,58.85
2016,11,26,9,15,0.0,88.0,2.7,10.0,88.0,85.25,68.05
2016,11,26,9,30,0.0,99.0,2.8,10.0,99.0,96.07,77.2
2016,11,26,9,45,35.0,137.0,2.95,10.0,151.5,150.41,123.01
2016,11,26,10,0,70.0,175.0,3.1,10.0,204.0,207.02,170.32
2016,11,26,10,15,58.5,181.5,3.3,10.0,207.0,210.99,173.54
2016,11,26,10,30,47.0,188.0,3.5,10.0,210.0,214.08,176.02
2016,11,26,10,45,28.0,179.5,3.7,10.0,193.0,196.46,161.14
2016,11,26,11,0,9.0,171.0,3.9,10.0,176.0,173.82,141.94
2016,11,26,11,15,133.0,196.0,4.0,10.0,263.5,284.82,236.15
2016,11,26,11,30,257.0,221.0,4.1,10.0,351.0,398.44,330.35
2016,11,26,11,45,156.5,219.0,4.2,10.5,298.5,331.57,273.9
2016,11,26,12,0,56.0,217.0,4.3,11.0,246.0,260.76,213.84
2016,11,26,12,15,30.5,192.5,4.3,11.0,208.5,218.36,178.66
2016,11,26,12,30,5.0,168.0,4.3,11.0,171.0,170.24,138.29
2016,11,26,12,45,371.0,139.5,4.3,11.0,319.5,411.2,344.87
2016,11,26,13,0,737.0,111.0,4.3,11.0,468.0,627.95,521.83
2016,11,26,13,15,606.0,132.0,4.15,11.0,418.0,561.41,466.26
2016,11,26,13,30,475.0,153.0,4.0,11.0,368.0,492.01,409.33
2016,11,26,13,45,440.5,149.5,3.9,11.0,340.5,461.34,384.71
2016,11,26,14,0,406.0,146.0,3.8,11.0,313.0,430.05,359.16
2016,11,26,14,15,203.0,112.0,3.7,11.0,195.5,252.67,211.78
2016,11,26,14,30,0.0,78.0,3.6,11.0,78.0,75.97,59.67
2016,11,26,14,45,0.0,69.0,3.55,11.0,69.0,66.98,52.17
2016,11,26,15,0,0.0,60.0,3.5,11.0,60.0,57.99,44.47
2016,11,26,15,15,0.0,50.5,3.5,10.5,50.5,48.79,36.58
2016,11,26,15,30,0.0,41.0,3.5,10.0,41.0,39.6,28.58
2016,11,26,15,45,0.0,31.5,3.5,10.0,31.5,30.41,20.44
2016,11,26,16,0,0.0,22.0,3.5,10.0,22.0,21.23,12.28
2016,11,26,16,15,0.0,14.0,3.6,10.0,14.0,13.5,5.12
2016,11,26,16,30,0.0,6.0,3.7,10.0,6.0,5.78,0.0
2016,11,26,16,45,0.0,3.0,3.8,10.0,3.0,2.95,0.0
2016,11,26,17,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,27,7,15,106.0,12.0,3.1,8.0,18.5,11.8,0.0
2016,11,27,7,30,212.0,24.0,3.1,8.0,37.0,19.79,1.58
2016,11,27,7,45,341.0,33.5,3.15,8.5,74.0,45.99,22.31
2016,11,27,8,0,470.0,43.0,3.2,9.0,111.0,86.92,48.21
2016,11,27,8,15,540.5,49.5,3.3,9.0,152.0,129.0,80.68
2016,11,27,8,30,611.0,56.0,3.4,9.0,193.0,177.53,121.72
2016,11,27,8,45,661.5,59.5,3.55,9.5,233.5,224.13,163.5
2016,11,27,9,0,712.0,63.0,3.7,10.0,274.0,274.71,209.18
2016,11,27,9,15,632.5,80.5,3.65,10.0,285.0,298.22,235.21
2016,11,27,9,30,553.0,98.0,3.6,10.0,296.0,313.97,253.13
2016,11,27,9,45,555.5,107.5,3.6,10.5,321.5,348.28,283.66
2016,11,27,10,0,558.0,117.0,3.6,11.0,347.0,381.47,312.37
2016,11,27,10,15,701.5,96.0,3.5,11.0,403.0,451.28,370.64
2016,11,27,10,30,845.0,75.0,3.4,11.0,459.0,527.17,433.05
2016,11,27,10,45,854.5,76.0,3.3,11.5,477.0,558.96,458.48
2016,11,27,11,0,864.0,77.0,3.2,12.0,495.0,588.63,481.81
2016,11,27,11,15,868.5,77.5,3.1,12.0,506.0,612.47,500.97
2016,11,27,11,30,873.0,78.0,3.0,12.0,517.0,633.63,517.72
2016,11,27,11,45,872.0,79.0,2.9,12.5,519.5,649.06,528.79
2016,11,27,12,0,871.0,80.0,2.8,13.0,522.0,661.46,537.33
2016,11,27,12,15,868.0,79.5,2.7,13.0,517.5,667.8,542.15
2016,11,27,12,30,865.0,79.0,2.6,13.0,513.0,671.0,544.53
2016,11,27,12,45,629.0,131.5,2.55,13.0,443.5,576.88,469.56
2016,11,27,13,0,393.0,184.0,2.5,13.0,374.0,467.26,381.54
2016,11,27,13,15,279.0,191.0,2.4,13.0,323.0,399.55,326.99
2016,11,27,13,30,165.0,198.0,2.3,13.0,272.0,325.12,265.99
2016,11,27,13,45,271.5,174.0,2.25,13.0,288.0,372.61,306.56
2016,11,27,14,0,378.0,150.0,2.2,13.0,304.0,416.36,342.87
2016,11,27,14,15,302.5,146.5,2.15,12.5,264.0,353.17,291.85
2016,11,27,14,30,227.0,143.0,2.1,12.0,224.0,300.23,248.61
2016,11,27,14,45,209.5,130.5,2.1,12.0,199.0,271.78,225.17
2016,11,27,15,0,192.0,118.0,2.1,12.0,174.0,243.67,201.49
2016,11,27,15,15,177.0,102.0,2.05,11.5,147.5,212.96,175.55
2016,11,27,15,30,162.0,86.0,2.0,11.0,121.0,182.7,149.37
2016,11,27,15,45,139.0,68.5,1.95,11.0,94.0,147.62,118.38
2016,11,27,16,0,116.0,51.0,1.9,11.0,67.0,113.71,87.98
2016,11,27,16,15,58.0,35.5,1.95,10.5,43.5,66.31,45.88
2016,11,27,16,30,0.0,20.0,2.0,10.0,20.0,20.52,0.0
2016,11,27,16,45,0.0,10.0,2.05,10.0,10.0,9.83,0.0
2016,11,27,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,28,7,15,79.5,12.0,3.9,10.0,16.5,11.8,0.0
2016,11,28,7,30,159.0,24.0,4.0,10.0,33.0,19.03,0.0
2016,11,28,7,45,278.5,36.0,4.15,10.0,68.5,43.97,22.29
2016,11,28,8,0,398.0,48.0,4.3,10.0,104.0,83.71,48.37
2016,11,28,8,15,473.5,55.5,4.3,10.0,144.5,123.62,78.71
2016,11,28,8,30,549.0,63.0,4.3,10.0,185.0,170.61,117.84
2016,11,28,8,45,606.0,67.0,4.35,10.5,225.0,216.24,158.1
2016,11,28,9,0,663.0,71.0,4.4,11.0,265.0,266.21,202.68
2016,11,28,9,15,633.0,79.0,4.35,11.0,283.5,295.08,231.96
2016,11,28,9,30,603.0,87.0,4.3,11.0,302.0,320.08,257.0
2016,11,28,9,45,485.0,119.5,4.3,11.5,302.0,327.86,266.82
2016,11,28,10,0,367.0,152.0,4.3,12.0,302.0,323.83,265.22
2016,11,28,10,15,498.0,132.5,4.2,12.0,349.5,385.62,317.05
2016,11,28,10,30,629.0,113.0,4.1,12.0,397.0,453.26,373.21
2016,11,28,10,45,610.0,124.0,4.05,12.0,408.5,474.06,390.59
2016,11,28,11,0,591.0,135.0,4.0,12.0,420.0,491.96,405.43
2016,11,28,11,15,456.0,171.0,3.9,12.0,394.0,461.82,380.26
2016,11,28,11,30,321.0,207.0,3.8,12.0,368.0,421.59,346.54
2016,11,28,11,45,543.0,161.5,3.7,12.5,435.5,526.27,432.56
2016,11,28,12,0,765.0,116.0,3.6,13.0,503.0,632.2,516.75
2016,11,28,12,15,529.0,163.5,3.5,13.0,430.5,534.09,437.03
2016,11,28,12,30,293.0,211.0,3.4,13.0,358.0,427.46,349.66
2016,11,28,12,45,516.0,163.0,3.3,13.0,414.0,531.82,436.43
2016,11,28,13,0,739.0,115.0,3.2,13.0,470.0,630.57,515.74
2016,11,28,13,15,726.5,113.0,3.15,13.0,451.0,617.48,505.11
2016,11,28,13,30,714.0,111.0,3.1,13.0,432.0,601.89,493.17
2016,11,28,13,45,709.0,105.0,3.05,13.0,408.5,584.31,479.71
2016,11,28,14,0,704.0,99.0,3.0,13.0,385.0,564.29,464.14
2016,11,28,14,15,679.0,95.5,2.9,13.0,354.0,532.71,438.87
2016,11,28,14,30,654.0,92.0,2.8,13.0,323.0,499.79,412.16
2016,11,28,14,45,637.0,84.0,2.75,13.0,289.0,465.3,383.9
2016,11,28,15,0,620.0,76.0,2.7,13.0,255.0,429.65,353.92
2016,11,28,15,15,569.5,70.0,2.5,12.5,216.0,378.67,310.95
2016,11,28,15,30,519.0,64.0,2.3,12.0,177.0,329.19,268.15
2016,11,28,15,45,465.0,54.0,2.15,11.5,138.5,276.04,221.38
2016,11,28,16,0,411.0,44.0,2.0,11.0,100.0,225.82,175.8
2016,11,28,16,15,205.5,37.0,2.05,10.5,65.0,131.54,93.96
2016,11,28,16,30,0.0,30.0,2.1,10.0,30.0,35.7,0.0
2016,11,28,16,45,0.0,15.0,2.2,10.0,15.0,14.74,0.0
2016,11,28,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
