Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,180.0,9.0,2.4,6.5,18.5,8.85,0.0
2016,11,29,7,30,360.0,18.0,2.4,7.0,37.0,15.33,0.0
2016,11,29,7,45,472.0,25.0,2.4,7.5,75.0,42.27,16.47
2016,11,29,8,0,584.0,32.0,2.4,8.0,113.0,85.02,42.32
2016,11,29,8,15,646.5,36.5,2.45,8.5,154.5,129.11,75.98
2016,11,29,8,30,709.0,41.0,2.5,9.0,196.0,178.67,118.05
2016,11,29,8,45,747.5,44.5,2.6,9.5,236.0,226.49,161.59
2016,11,29,9,0,786.0,48.0,2.7,10.0,276.0,276.65,207.61
2016,11,29,9,15,812.0,50.0,2.65,10.0,312.0,323.02,250.83
2016,11,29,9,30,838.0,52.0,2.6,10.0,348.0,369.73,293.57
2016,11,29,9,45,854.0,54.5,2.55,10.5,379.0,413.02,332.1
2016,11,29,10,0,870.0,57.0,2.5,11.0,410.0,455.44,368.74
2016,11,29,10,15,882.5,58.0,2.35,11.0,435.0,493.4,401.25
2016,11,29,10,30,895.0,59.0,2.2,11.0,460.0,529.72,431.5
2016,11,29,10,45,900.5,60.5,2.1,11.5,478.0,560.9,456.25
2016,11,29,11,0,906.0,62.0,2.0,12.0,496.0,589.65,478.37
2016,11,29,11,15,910.5,62.5,1.9,12.0,507.0,614.11,497.52
2016,11,29,11,30,915.0,63.0,1.8,12.0,518.0,635.79,514.13
2016,11,29,11,45,914.5,64.0,1.7,12.5,521.5,651.98,525.28
2016,11,29,12,0,914.0,65.0,1.6,13.0,525.0,665.04,533.81
2016,11,29,12,15,912.5,65.0,1.55,13.0,521.0,673.16,539.88
2016,11,29,12,30,911.0,65.0,1.5,13.0,517.0,678.05,543.26
2016,11,29,12,45,897.5,67.5,1.5,13.0,504.5,674.67,541.02
2016,11,29,13,0,884.0,70.0,1.5,13.0,492.0,668.13,536.63
2016,11,29,13,15,875.5,69.0,1.5,13.0,473.5,657.81,529.31
2016,11,29,13,30,867.0,68.0,1.5,13.0,455.0,644.52,519.69
2016,11,29,13,45,854.0,66.5,1.5,13.0,430.0,628.85,507.98
2016,11,29,14,0,841.0,65.0,1.5,13.0,405.0,606.68,491.27
2016,11,29,14,15,821.5,62.5,1.45,13.0,373.5,577.01,468.23
2016,11,29,14,30,802.0,60.0,1.4,13.0,342.0,545.39,443.23
2016,11,29,14,45,773.0,57.5,1.35,13.0,305.5,506.81,412.2
2016,11,29,15,0,744.0,55.0,1.3,13.0,269.0,467.34,379.63
2016,11,29,15,15,701.5,51.0,1.25,12.5,229.0,418.9,339.65
2016,11,29,15,30,659.0,47.0,1.2,12.0,189.0,371.15,298.82
2016,11,29,15,45,590.5,41.5,1.2,11.5,148.0,311.8,247.59
2016,11,29,16,0,522.0,36.0,1.2,11.0,107.0,255.9,197.53
2016,11,29,16,15,402.0,27.0,1.15,11.0,70.0,187.45,132.51
2016,11,29,16,30,282.0,18.0,1.1,11.0,33.0,115.84,0.0
2016,11,29,16,45,141.0,9.0,1.1,11.0,16.5,45.54,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.0,1.15,8.0,15.0,14.74,0.0
2016,11,30,7,30,0.0,30.0,1.1,8.0,30.0,26.25,0.0
2016,11,30,7,45,212.5,36.0,1.05,8.5,65.0,39.8,20.77
2016,11,30,8,0,425.0,42.0,1.0,9.0,100.0,78.05,42.87
2016,11,30,8,15,499.0,48.5,1.1,9.0,139.5,117.72,72.51
2016,11,30,8,30,573.0,55.0,1.2,9.0,179.0,164.23,110.89
2016,11,30,8,45,626.5,59.0,1.35,9.5,219.0,209.77,150.9
2016,11,30,9,0,680.0,63.0,1.5,10.0,259.0,259.28,194.88
2016,11,30,9,15,340.0,78.5,1.6,10.0,176.5,193.33,152.19
2016,11,30,9,30,0.0,94.0,1.7,10.0,94.0,91.2,72.87
2016,11,30,9,45,92.0,133.0,1.8,10.5,170.0,171.97,140.38
2016,11,30,10,0,184.0,172.0,1.9,11.0,246.0,257.41,210.54
2016,11,30,10,15,113.5,176.5,1.9,11.0,223.5,235.36,192.48
2016,11,30,10,30,43.0,181.0,1.9,11.0,201.0,204.44,166.75
2016,11,30,10,45,438.5,132.5,1.95,11.0,341.0,383.98,316.69
2016,11,30,11,0,834.0,84.0,2.0,11.0,481.0,572.4,467.31
2016,11,30,11,15,840.0,84.5,2.05,11.0,492.0,596.6,485.86
2016,11,30,11,30,846.0,85.0,2.1,11.0,503.0,618.31,503.49
2016,11,30,11,45,451.5,149.0,2.2,11.5,372.5,452.68,371.0
2016,11,30,12,0,57.0,213.0,2.3,12.0,242.0,256.86,208.39
2016,11,30,12,15,56.0,212.0,2.4,12.0,240.0,256.55,208.95
2016,11,30,12,30,55.0,211.0,2.5,12.0,238.0,256.14,208.77
2016,11,30,12,45,446.5,147.0,2.6,12.0,360.0,466.23,385.47
2016,11,30,13,0,838.0,83.0,2.7,12.0,482.0,654.77,536.59
2016,11,30,13,15,829.0,81.5,2.65,12.0,463.5,644.0,527.0
2016,11,30,13,30,820.0,80.0,2.6,12.0,445.0,630.39,516.6
2016,11,30,13,45,807.5,77.5,2.6,12.0,420.5,610.69,501.6
2016,11,30,14,0,795.0,75.0,2.6,12.0,396.0,588.49,484.42
2016,11,30,14,15,774.0,72.5,2.5,12.0,364.5,558.88,460.7
2016,11,30,14,30,753.0,70.0,2.4,12.0,333.0,527.48,435.14
2016,11,30,14,45,721.0,67.0,2.35,12.0,297.0,487.91,402.67
2016,11,30,15,0,689.0,64.0,2.3,12.0,261.0,450.73,371.21
2016,11,30,15,15,642.0,59.0,2.15,11.5,221.5,400.87,329.14
2016,11,30,15,30,595.0,54.0,2.0,11.0,182.0,352.22,286.83
2016,11,30,15,45,519.5,47.5,1.95,10.5,141.5,291.42,233.79
2016,11,30,16,0,444.0,41.0,1.9,10.0,101.0,234.92,183.01
2016,11,30,16,15,222.0,35.5,1.9,9.5,65.5,135.16,96.16
2016,11,30,16,30,0.0,30.0,1.9,9.0,30.0,35.93,0.0
2016,11,30,16,45,0.0,15.0,1.9,9.0,15.0,14.74,0.0
2016,11,30,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,1,7,15,157.0,8.5,2.15,5.5,16.0,8.36,0.0
2016,12,1,7,30,314.0,17.0,2.1,6.0,32.0,14.57,0.0
2016,12,1,7,45,437.5,25.0,2.1,6.5,70.0,38.58,14.95
2016,12,1,8,0,561.0,33.0,2.1,7.0,108.0,80.9,40.26
2016,12,1,8,15,628.0,38.0,2.3,7.5,149.5,124.56,73.04
2016,12,1,8,30,695.0,43.0,2.5,8.0,191.0,174.2,114.78
2016,12,1,8,45,737.5,46.5,2.75,8.5,231.5,222.09,158.23
2016,12,1,9,0,780.0,50.0,3.0,9.0,272.0,272.73,204.73
2016,12,1,9,15,808.0,52.5,3.1,9.5,309.0,319.98,248.54
2016,12,1,9,30,836.0,55.0,3.2,10.0,346.0,367.61,291.92
2016,12,1,9,45,848.5,59.0,3.3,10.5,376.5,410.96,331.02
2016,12,1,10,0,861.0,63.0,3.4,11.0,407.0,454.09,368.83
2016,12,1,10,15,874.5,64.5,3.45,11.0,432.5,491.92,402.13
2016,12,1,10,30,888.0,66.0,3.5,11.0,458.0,529.11,434.15
2016,12,1,10,45,896.5,67.0,3.55,11.5,477.0,561.28,460.72
2016,12,1,11,0,905.0,68.0,3.6,12.0,496.0,591.2,484.91
2016,12,1,11,15,909.5,68.5,3.55,12.0,507.5,615.77,505.07
2016,12,1,11,30,914.0,69.0,3.5,12.0,519.0,637.57,522.75
2016,12,1,11,45,916.0,69.0,3.5,12.5,522.5,654.37,535.48
2016,12,1,12,0,918.0,69.0,3.5,13.0,526.0,668.1,545.66
2016,12,1,12,15,916.0,69.0,3.45,13.0,522.5,676.11,552.13
2016,12,1,12,30,914.0,69.0,3.4,13.0,519.0,680.89,556.05
2016,12,1,12,45,905.5,69.5,3.35,13.0,506.5,678.74,554.58
2016,12,1,13,0,897.0,70.0,3.3,13.0,494.0,673.4,550.62
2016,12,1,13,15,887.5,69.0,3.25,13.0,475.5,662.56,542.45
2016,12,1,13,30,878.0,68.0,3.2,13.0,457.0,648.74,531.89
2016,12,1,13,45,861.5,67.0,3.2,13.0,431.0,631.51,518.55
2016,12,1,14,0,845.0,66.0,3.2,13.0,405.0,607.87,500.13
2016,12,1,14,15,824.5,63.5,3.1,13.0,373.0,577.76,476.03
2016,12,1,14,30,804.0,61.0,3.0,13.0,341.0,545.72,449.94
2016,12,1,14,45,773.5,58.5,2.9,13.0,304.5,506.5,417.53
2016,12,1,15,0,743.0,56.0,2.8,13.0,268.0,466.43,383.62
2016,12,1,15,15,699.0,52.0,2.65,12.5,228.0,417.5,342.2
2016,12,1,15,30,655.0,48.0,2.5,12.0,188.0,369.31,300.07
2016,12,1,15,45,582.0,42.0,2.45,11.5,146.5,307.86,246.24
2016,12,1,16,0,509.0,36.0,2.4,11.0,105.0,254.2,197.25
2016,12,1,16,15,385.0,27.5,2.45,10.5,68.0,181.84,128.61
2016,12,1,16,30,261.0,19.0,2.5,10.0,31.0,110.04,0.0
2016,12,1,16,45,130.5,9.5,2.65,9.5,15.5,43.24,0.0
2016,12,1,17,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,2,7,15,153.5,8.0,3.15,6.0,15.0,7.86,0.0
2016,12,2,7,30,307.0,16.0,3.2,6.0,30.0,13.64,0.0
2016,12,2,7,45,427.5,24.5,3.25,6.5,67.0,36.61,13.81
2016,12,2,8,0,548.0,33.0,3.3,7.0,104.0,78.33,38.79
2016,12,2,8,15,615.5,38.0,3.4,7.5,145.0,121.2,70.73
2016,12,2,8,30,683.0,43.0,3.5,8.0,186.0,170.13,111.75
2016,12,2,8,45,725.0,46.5,3.65,8.5,226.0,217.21,154.52
2016,12,2,9,0,767.0,50.0,3.8,9.0,266.0,267.02,200.38
2016,12,2,9,15,794.5,52.5,3.9,9.5,302.0,313.47,243.68
2016,12,2,9,30,822.0,55.0,4.0,10.0,338.0,360.62,286.88
2016,12,2,9,45,834.5,59.0,4.1,10.5,368.5,403.67,325.99
2016,12,2,10,0,847.0,63.0,4.2,11.0,399.0,445.67,363.22
2016,12,2,10,15,860.0,64.5,4.1,11.0,424.5,482.78,395.9
2016,12,2,10,30,873.0,66.0,4.0,11.0,450.0,519.26,427.24
2016,12,2,10,45,882.0,66.5,3.95,11.5,468.5,550.74,453.26
2016,12,2,11,0,891.0,67.0,3.9,12.0,487.0,580.04,476.91
2016,12,2,11,15,896.0,68.0,3.85,12.0,498.5,605.17,497.64
2016,12,2,11,30,901.0,69.0,3.8,12.0,510.0,627.62,515.92
2016,12,2,11,45,902.5,69.0,3.75,12.5,513.5,643.95,528.24
2016,12,2,12,0,904.0,69.0,3.7,13.0,517.0,657.26,538.0
2016,12,2,12,15,902.0,68.5,3.7,13.0,513.0,664.65,544.24
2016,12,2,12,30,900.0,68.0,3.7,13.0,509.0,668.86,547.95
2016,12,2,12,45,888.5,69.5,3.7,13.0,497.0,665.95,546.03
2016,12,2,13,0,877.0,71.0,3.7,13.0,485.0,659.91,541.65
2016,12,2,13,15,867.5,70.0,3.65,13.0,466.0,649.28,533.59
2016,12,2,13,30,858.0,69.0,3.6,13.0,447.0,639.58,526.01
2016,12,2,13,45,588.5,112.0,3.6,13.0,365.0,511.53,422.81
2016,12,2,14,0,319.0,155.0,3.6,13.0,283.0,375.39,310.9
2016,12,2,14,15,309.0,144.5,3.45,13.0,260.5,352.89,292.98
2016,12,2,14,30,299.0,134.0,3.3,13.0,238.0,329.78,273.86
2016,12,2,14,45,511.0,95.0,3.15,13.0,249.5,402.55,334.27
2016,12,2,15,0,723.0,56.0,3.0,13.0,261.0,455.31,375.65
2016,12,2,15,15,678.5,52.0,2.8,12.5,222.0,406.86,333.95
2016,12,2,15,30,634.0,48.0,2.6,12.0,183.0,359.23,292.16
2016,12,2,15,45,563.0,42.0,2.45,11.5,142.5,299.49,239.58
2016,12,2,16,0,492.0,36.0,2.3,11.0,102.0,247.46,191.89
2016,12,2,16,15,369.5,27.0,2.3,10.5,66.0,175.84,123.97
2016,12,2,16,30,247.0,18.0,2.3,10.0,30.0,104.68,0.0
2016,12,2,16,45,123.5,9.0,2.35,9.5,15.0,40.91,0.0
2016,12,2,17,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,7,15,116.5,8.0,1.35,7.5,13.0,7.86,0.0
2016,12,3,7,30,233.0,16.0,1.3,8.0,26.0,12.65,0.0
2016,12,3,7,45,358.0,25.0,1.3,8.5,61.0,32.66,12.19
2016,12,3,8,0,483.0,34.0,1.3,9.0,96.0,71.59,35.56
2016,12,3,8,15,554.0,40.0,1.35,9.0,135.5,113.42,66.31
2016,12,3,8,30,625.0,46.0,1.4,9.0,175.0,160.78,105.29
2016,12,3,8,45,674.5,49.0,1.45,9.5,214.5,206.22,145.48
2016,12,3,9,0,724.0,52.0,1.5,10.0,254.0,255.18,189.36
2016,12,3,9,15,753.5,55.0,1.55,10.5,289.5,300.84,230.93
2016,12,3,9,30,783.0,58.0,1.6,11.0,325.0,347.48,272.58
2016,12,3,9,45,797.0,61.5,1.65,11.5,355.0,389.07,309.41
2016,12,3,10,0,811.0,65.0,1.7,12.0,385.0,429.8,344.53
2016,12,3,10,15,825.5,66.5,1.65,12.0,410.5,467.56,376.71
2016,12,3,10,30,840.0,68.0,1.6,12.0,436.0,504.01,407.0
2016,12,3,10,45,847.5,69.5,1.6,12.5,454.0,535.15,431.91
2016,12,3,11,0,855.0,71.0,1.6,13.0,472.0,564.14,454.54
2016,12,3,11,15,860.5,72.0,1.6,13.0,483.5,586.77,472.79
2016,12,3,11,30,866.0,73.0,1.6,13.0,495.0,608.9,490.3
2016,12,3,11,45,864.0,74.0,1.65,13.5,498.5,623.69,501.43
2016,12,3,12,0,862.0,75.0,1.7,14.0,502.0,638.58,512.36
2016,12,3,12,15,861.0,75.0,1.75,14.0,498.5,647.1,519.49
2016,12,3,12,30,860.0,75.0,1.8,14.0,495.0,652.59,524.32
2016,12,3,12,45,857.0,74.0,1.85,14.5,484.5,652.57,524.06
2016,12,3,13,0,854.0,73.0,1.9,15.0,474.0,649.48,521.47
2016,12,3,13,15,845.0,72.0,1.85,15.0,456.5,639.47,513.97
2016,12,3,13,30,836.0,71.0,1.8,15.0,439.0,626.57,504.24
2016,12,3,13,45,817.5,70.5,1.8,15.0,413.5,605.51,488.47
2016,12,3,14,0,799.0,70.0,1.8,15.0,388.0,582.09,470.68
2016,12,3,14,15,778.5,67.5,1.7,15.0,357.5,553.05,447.78
2016,12,3,14,30,758.0,65.0,1.6,15.0,327.0,522.2,423.07
2016,12,3,14,45,721.5,63.0,1.55,15.0,291.0,481.56,390.4
2016,12,3,15,0,685.0,61.0,1.5,15.0,255.0,440.46,356.57
2016,12,3,15,15,639.5,56.5,1.45,14.5,216.5,395.22,319.1
2016,12,3,15,30,594.0,52.0,1.4,14.0,178.0,348.27,279.07
2016,12,3,15,45,517.0,45.5,1.35,13.5,138.0,287.24,226.79
2016,12,3,16,0,440.0,39.0,1.3,13.0,98.0,230.67,176.81
2016,12,3,16,15,319.5,29.0,1.35,12.5,63.0,160.76,111.94
2016,12,3,16,30,199.0,19.0,1.4,12.0,28.0,91.07,0.0
2016,12,3,16,45,99.5,9.5,1.5,11.5,14.0,35.17,0.0
2016,12,3,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,104.0,8.0,0.85,8.0,12.0,7.86,0.0
2016,12,4,7,30,208.0,16.0,0.9,8.0,24.0,15.73,0.0
2016,12,4,7,45,337.0,25.5,0.95,8.5,58.5,31.56,11.77
2016,12,4,8,0,466.0,35.0,1.0,9.0,93.0,69.97,35.01
2016,12,4,8,15,540.0,41.5,1.05,9.0,133.0,110.87,64.7
2016,12,4,8,30,614.0,48.0,1.1,9.0,173.0,158.55,103.58
2016,12,4,8,45,657.0,52.5,1.15,9.5,211.5,204.02,143.79
2016,12,4,9,0,700.0,57.0,1.2,10.0,250.0,251.83,186.64
2016,12,4,9,15,730.5,60.5,1.2,10.0,286.0,297.25,228.03
2016,12,4,9,30,761.0,64.0,1.2,10.0,322.0,343.79,269.73
2016,12,4,9,45,768.0,69.5,1.25,10.5,350.5,383.81,305.22
2016,12,4,10,0,775.0,75.0,1.3,11.0,379.0,422.53,338.63
2016,12,4,10,15,790.0,77.0,1.3,11.0,404.0,459.9,370.48
2016,12,4,10,30,805.0,79.0,1.3,11.0,429.0,496.09,400.63
2016,12,4,10,45,818.0,79.0,1.3,11.5,448.0,527.67,425.82
2016,12,4,11,0,831.0,79.0,1.3,12.0,467.0,557.47,449.04
2016,12,4,11,15,836.0,80.0,1.35,12.0,478.0,581.69,468.68
2016,12,4,11,30,841.0,81.0,1.4,12.0,489.0,603.41,486.16
2016,12,4,11,45,843.0,81.0,1.45,12.0,493.0,619.54,499.27
2016,12,4,12,0,845.0,81.0,1.5,12.0,497.0,632.84,510.15
2016,12,4,12,15,675.0,121.5,1.65,12.0,452.0,579.09,468.74
2016,12,4,12,30,505.0,162.0,1.8,12.0,407.0,515.03,418.8
2016,12,4,12,45,413.0,176.5,1.95,12.5,374.0,473.55,385.89
2016,12,4,13,0,321.0,191.0,2.1,13.0,341.0,423.58,345.68
2016,12,4,13,15,276.0,189.0,2.2,13.0,314.5,392.32,321.08
2016,12,4,13,30,231.0,187.0,2.3,13.0,288.0,360.7,295.76
2016,12,4,13,45,466.0,140.0,2.4,13.0,329.5,461.27,380.04
2016,12,4,14,0,701.0,93.0,2.5,13.0,371.0,549.88,452.08
2016,12,4,14,15,677.0,89.5,2.45,12.5,341.0,519.61,428.05
2016,12,4,14,30,653.0,86.0,2.4,12.0,311.0,487.97,403.17
2016,12,4,14,45,634.0,79.0,2.35,12.0,278.0,454.05,375.21
2016,12,4,15,0,615.0,72.0,2.3,12.0,245.0,419.09,345.64
2016,12,4,15,15,566.0,66.5,2.25,11.5,207.5,370.27,304.52
2016,12,4,15,30,517.0,61.0,2.2,11.0,170.0,322.81,263.39
2016,12,4,15,45,459.0,51.5,2.15,11.0,132.5,269.17,215.75
2016,12,4,16,0,401.0,42.0,2.1,11.0,95.0,218.7,169.64
2016,12,4,16,15,200.5,34.5,2.15,10.5,61.0,126.42,88.7
2016,12,4,16,30,0.0,27.0,2.2,10.0,27.0,31.23,0.0
2016,12,4,16,45,0.0,13.5,2.3,10.0,13.5,13.27,0.0
2016,12,4,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.5,2.0,7.0,7.5,7.37,0.0
2016,12,5,7,30,0.0,15.0,2.0,7.0,15.0,14.74,0.0
2016,12,5,7,45,56.5,30.0,2.0,7.5,37.0,28.64,14.02
2016,12,5,8,0,113.0,45.0,2.0,8.0,59.0,50.71,32.52
2016,12,5,8,15,133.5,62.0,2.0,8.0,84.5,76.48,53.82
2016,12,5,8,30,154.0,79.0,2.0,8.0,110.0,104.37,77.66
2016,12,5,8,45,168.5,95.0,2.0,8.0,135.5,131.91,101.94
2016,12,5,9,0,183.0,111.0,2.0,8.0,161.0,160.71,127.43
2016,12,5,9,15,198.0,123.5,1.95,8.0,184.0,187.31,150.95
2016,12,5,9,30,213.0,136.0,1.9,8.0,207.0,214.91,175.12
2016,12,5,9,45,262.5,144.0,1.9,8.5,240.0,252.52,206.72
2016,12,5,10,0,312.0,152.0,1.9,9.0,273.0,293.38,240.79
2016,12,5,10,15,434.0,139.5,1.9,9.0,320.0,353.83,291.05
2016,12,5,10,30,556.0,127.0,1.9,9.0,367.0,417.72,343.81
2016,12,5,10,45,453.0,155.0,1.9,9.0,356.5,410.03,337.81
2016,12,5,11,0,350.0,183.0,1.9,9.0,346.0,390.52,322.03
2016,12,5,11,15,291.5,197.0,1.85,9.0,335.0,380.96,314.1
2016,12,5,11,30,233.0,211.0,1.8,9.0,324.0,362.52,298.74
2016,12,5,11,45,231.5,213.5,1.8,9.0,326.0,369.33,304.5
2016,12,5,12,0,230.0,216.0,1.8,9.0,328.0,375.4,309.48
2016,12,5,12,15,217.5,215.5,1.75,9.0,321.0,370.35,305.3
2016,12,5,12,30,205.0,215.0,1.7,9.0,314.0,364.4,300.45
2016,12,5,12,45,202.0,210.5,1.7,9.0,306.5,359.36,296.67
2016,12,5,13,0,199.0,206.0,1.7,9.0,299.0,353.64,292.32
2016,12,5,13,15,201.5,197.5,1.6,9.0,288.5,346.23,286.56
2016,12,5,13,30,204.0,189.0,1.5,9.0,278.0,338.1,280.19
2016,12,5,13,45,197.0,178.5,1.45,9.0,260.5,320.95,266.45
2016,12,5,14,0,190.0,168.0,1.4,9.0,243.0,303.33,252.26
2016,12,5,14,15,179.0,157.0,1.4,9.0,223.5,282.38,235.22
2016,12,5,14,30,168.0,146.0,1.4,9.0,204.0,261.37,217.9
2016,12,5,14,45,165.0,130.5,1.4,9.0,182.5,239.23,199.52
2016,12,5,15,0,162.0,115.0,1.4,9.0,161.0,216.74,180.45
2016,12,5,15,15,148.5,99.0,1.45,8.5,136.5,188.13,156.08
2016,12,5,15,30,135.0,83.0,1.5,8.0,112.0,159.95,131.48
2016,12,5,15,45,120.5,65.5,1.55,8.0,87.0,129.79,104.47
2016,12,5,16,0,106.0,48.0,1.6,8.0,62.0,105.87,82.18
2016,12,5,16,15,53.0,33.0,1.6,8.0,40.0,61.31,41.55
2016,12,5,16,30,0.0,18.0,1.6,8.0,18.0,18.14,0.0
2016,12,5,16,45,0.0,9.0,1.65,8.0,9.0,8.85,0.0
2016,12,5,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,9.0,2.3,4.5,9.0,8.85,0.0
2016,12,6,7,30,0.0,18.0,2.3,5.0,18.0,17.69,0.0
2016,12,6,7,45,138.5,29.0,2.35,5.5,45.5,27.81,11.87
2016,12,6,8,0,277.0,40.0,2.4,6.0,73.0,57.72,32.51
2016,12,6,8,15,323.0,52.5,2.45,6.5,106.0,90.98,58.04
2016,12,6,8,30,369.0,65.0,2.5,7.0,139.0,128.55,89.31
2016,12,6,8,45,396.5,76.0,2.6,7.5,170.5,164.6,121.4
2016,12,6,9,0,424.0,87.0,2.7,8.0,202.0,202.68,155.71
2016,12,6,9,15,453.5,93.5,2.75,8.5,232.0,238.69,188.2
2016,12,6,9,30,483.0,100.0,2.8,9.0,262.0,276.35,221.79
2016,12,6,9,45,649.0,84.5,2.9,9.5,323.5,348.66,282.05
2016,12,6,10,0,815.0,69.0,3.0,10.0,385.0,429.9,349.45
2016,12,6,10,15,829.5,70.5,3.0,10.0,410.5,467.86,382.69
2016,12,6,10,30,844.0,72.0,3.0,10.0,436.0,504.51,414.3
2016,12,6,10,45,851.5,74.0,3.05,10.0,454.5,536.45,441.63
2016,12,6,11,0,859.0,76.0,3.1,10.0,473.0,566.24,466.73
2016,12,6,11,15,865.0,77.0,3.1,10.0,485.0,591.77,487.92
2016,12,6,11,30,871.0,78.0,3.1,10.0,497.0,614.76,506.79
2016,12,6,11,45,484.0,147.5,3.15,10.0,380.5,465.48,385.77
2016,12,6,12,0,97.0,217.0,3.2,10.0,264.0,286.26,235.57
2016,12,6,12,15,64.0,204.5,3.25,10.0,235.5,253.14,208.47
2016,12,6,12,30,31.0,192.0,3.3,10.0,207.0,219.23,179.99
2016,12,6,12,45,449.5,133.5,3.35,10.5,343.0,448.59,375.35
2016,12,6,13,0,868.0,75.0,3.4,11.0,479.0,657.1,543.41
2016,12,6,13,15,568.0,128.0,3.45,10.5,388.5,522.2,433.84
2016,12,6,13,30,268.0,181.0,3.5,10.0,298.0,376.85,313.95
2016,12,6,13,45,157.5,170.5,3.6,10.0,238.5,286.66,239.2
2016,12,6,14,0,47.0,160.0,3.7,10.0,179.0,199.16,164.77
2016,12,6,14,15,44.0,148.5,3.65,10.0,165.0,184.93,153.11
2016,12,6,14,30,41.0,137.0,3.6,10.0,151.0,170.76,141.25
2016,12,6,14,45,386.0,97.0,3.6,10.0,206.5,334.95,282.59
2016,12,6,15,0,731.0,57.0,3.6,10.0,262.0,458.77,383.68
2016,12,6,15,15,686.5,53.0,3.45,9.5,223.0,410.46,341.27
2016,12,6,15,30,642.0,49.0,3.3,9.0,184.0,362.88,298.92
2016,12,6,15,45,574.5,42.5,3.15,8.5,143.5,304.13,246.3
2016,12,6,16,0,507.0,36.0,3.0,8.0,103.0,252.86,198.38
2016,12,6,16,15,381.5,27.5,2.9,7.5,67.0,180.44,128.21
2016,12,6,16,30,256.0,19.0,2.8,7.0,31.0,108.25,0.0
2016,12,6,16,45,128.0,9.5,2.7,7.0,15.5,42.63,0.0
2016,12,6,17,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,6.0,1.9,5.0,6.0,0.0,0.0
2016,12,7,7,30,0.0,12.0,1.9,5.0,12.0,11.8,0.0
2016,12,7,7,45,46.5,27.0,1.9,5.0,32.0,25.42,10.95
2016,12,7,8,0,93.0,42.0,1.9,5.0,52.0,45.86,29.51
2016,12,7,8,15,108.0,59.0,1.95,5.0,76.0,69.72,49.7
2016,12,7,8,30,123.0,76.0,2.0,5.0,100.0,94.87,71.57
2016,12,7,8,45,134.5,91.5,2.05,5.5,123.5,119.28,93.19
2016,12,7,9,0,146.0,107.0,2.1,6.0,147.0,144.7,115.71
2016,12,7,9,15,152.0,122.0,2.05,6.0,168.0,168.85,137.34
2016,12,7,9,30,158.0,137.0,2.0,6.0,189.0,193.36,159.03
2016,12,7,9,45,119.5,149.5,2.0,6.5,191.0,198.13,163.91
2016,12,7,10,0,81.0,162.0,2.0,7.0,193.0,196.89,163.14
2016,12,7,10,15,53.5,164.0,2.0,7.0,185.0,189.38,156.97
2016,12,7,10,30,26.0,166.0,2.0,7.0,177.0,176.59,146.07
2016,12,7,10,45,27.0,173.0,2.05,7.5,185.5,185.18,152.98
2016,12,7,11,0,28.0,180.0,2.1,8.0,194.0,198.0,163.31
2016,12,7,11,15,39.5,190.5,2.2,8.0,209.5,217.01,179.23
2016,12,7,11,30,51.0,201.0,2.3,8.0,225.0,236.6,195.61
2016,12,7,11,45,29.5,186.0,2.45,8.0,200.0,208.59,172.04
2016,12,7,12,0,8.0,171.0,2.6,8.0,175.0,174.86,143.57
2016,12,7,12,15,4.0,134.5,2.7,8.0,136.5,134.81,109.97
2016,12,7,12,30,0.0,98.0,2.8,8.0,98.0,95.27,76.42
2016,12,7,12,45,0.0,95.5,2.95,8.0,95.5,92.81,74.42
2016,12,7,13,0,0.0,93.0,3.1,8.0,93.0,90.36,72.39
2016,12,7,13,15,1.5,121.0,3.15,8.0,121.5,120.17,97.95
2016,12,7,13,30,3.0,149.0,3.2,8.0,150.0,151.23,124.39
2016,12,7,13,45,1.5,137.5,3.25,8.0,138.0,138.61,113.78
2016,12,7,14,0,0.0,126.0,3.3,8.0,126.0,126.04,103.23
2016,12,7,14,15,0.0,116.0,3.3,7.5,116.0,116.06,95.04
2016,12,7,14,30,0.0,106.0,3.3,7.0,106.0,106.11,86.78
2016,12,7,14,45,0.0,94.5,3.35,7.0,94.5,94.54,76.87
2016,12,7,15,0,0.0,83.0,3.4,7.0,83.0,83.0,66.87
2016,12,7,15,15,0.0,70.5,3.3,6.5,70.5,70.34,55.89
2016,12,7,15,30,0.0,58.0,3.2,6.0,58.0,57.66,44.73
2016,12,7,15,45,0.0,44.5,3.15,6.0,44.5,43.79,32.31
2016,12,7,16,0,0.0,31.0,3.1,6.0,31.0,29.94,19.86
2016,12,7,16,15,0.0,20.0,3.05,6.0,20.0,19.3,9.62
2016,12,7,16,30,0.0,9.0,3.0,6.0,9.0,8.68,0.0
2016,12,7,16,45,0.0,4.5,2.95,6.0,4.5,4.42,0.0
2016,12,7,17,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,3.2,10.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,3.2,10.0,6.0,5.9,0.0
2016,12,8,7,45,0.0,16.5,3.2,10.5,16.5,15.92,4.41
2016,12,8,8,0,0.0,27.0,3.2,11.0,27.0,26.07,15.78
2016,12,8,8,15,0.0,40.0,3.15,11.0,40.0,38.56,26.99
2016,12,8,8,30,0.0,53.0,3.1,11.0,53.0,51.12,38.11
2016,12,8,8,45,0.0,66.0,3.05,11.0,66.0,63.76,49.21
2016,12,8,9,0,0.0,79.0,3.0,11.0,79.0,76.47,60.25
2016,12,8,9,15,0.0,91.5,2.9,11.0,91.5,88.76,70.8
2016,12,8,9,30,0.0,104.0,2.8,11.0,104.0,101.13,81.29
2016,12,8,9,45,0.0,114.0,2.75,11.5,114.0,111.08,89.46
2016,12,8,10,0,0.0,124.0,2.7,12.0,124.0,121.08,97.58
2016,12,8,10,15,0.0,130.0,2.65,12.0,130.0,127.13,102.5
2016,12,8,10,30,0.0,136.0,2.6,12.0,136.0,133.21,107.43
2016,12,8,10,45,6.0,151.0,2.55,12.0,154.0,151.62,122.69
2016,12,8,11,0,12.0,166.0,2.5,12.0,172.0,170.53,138.29
2016,12,8,11,15,9.0,165.5,2.45,12.0,170.0,168.71,136.59
2016,12,8,11,30,6.0,165.0,2.4,12.0,168.0,166.76,134.84
2016,12,8,11,45,6.5,166.5,2.35,12.0,169.5,168.91,136.58
2016,12,8,12,0,7.0,168.0,2.3,12.0,171.0,171.12,138.37
2016,12,8,12,15,16.5,177.5,2.25,12.0,185.5,187.53,152.11
2016,12,8,12,30,26.0,187.0,2.2,12.0,200.0,204.29,166.07
2016,12,8,12,45,13.0,142.5,2.2,12.0,149.0,149.41,120.66
2016,12,8,13,0,0.0,98.0,2.2,12.0,98.0,95.42,75.45
2016,12,8,13,15,12.5,132.5,2.15,12.0,138.0,139.27,112.64
2016,12,8,13,30,25.0,167.0,2.1,12.0,178.0,184.77,150.66
2016,12,8,13,45,12.5,122.0,2.1,12.0,127.5,128.9,104.05
2016,12,8,14,0,0.0,77.0,2.1,12.0,77.0,74.59,58.21
2016,12,8,14,15,0.0,71.0,2.05,12.0,71.0,68.64,53.29
2016,12,8,14,30,0.0,65.0,2.0,12.0,65.0,62.83,48.4
2016,12,8,14,45,0.0,58.0,1.95,12.0,58.0,56.05,42.64
2016,12,8,15,0,0.0,51.0,1.9,12.0,51.0,49.27,36.83
2016,12,8,15,15,0.0,43.0,1.8,12.0,43.0,41.53,30.13
2016,12,8,15,30,0.0,35.0,1.7,12.0,35.0,33.79,23.35
2016,12,8,15,45,0.0,27.0,1.65,12.0,27.0,26.06,16.53
2016,12,8,16,0,0.0,19.0,1.6,12.0,19.0,18.33,9.68
2016,12,8,16,15,0.0,12.0,1.55,12.0,12.0,11.57,3.33
2016,12,8,16,30,0.0,5.0,1.5,12.0,5.0,4.82,0.0
2016,12,8,16,45,0.0,2.5,1.45,12.0,2.5,2.46,0.0
2016,12,8,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
