Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,7,15,81.5,6.0,1.3,11.0,8.5,0.0,0.0
2016,12,9,7,30,163.0,12.0,1.3,11.0,17.0,11.8,0.0
2016,12,9,7,45,306.0,21.5,1.35,11.5,49.0,22.77,5.24
2016,12,9,8,0,449.0,31.0,1.4,12.0,81.0,59.13,27.1
2016,12,9,8,15,525.5,37.0,1.5,12.0,119.5,98.8,54.49
2016,12,9,8,30,602.0,43.0,1.6,12.0,158.0,144.61,90.64
2016,12,9,8,45,650.5,46.5,1.7,12.0,196.5,188.52,128.98
2016,12,9,9,0,699.0,50.0,1.8,12.0,235.0,235.94,171.48
2016,12,9,9,15,474.0,89.5,1.85,12.0,223.0,237.71,183.33
2016,12,9,9,30,249.0,129.0,1.9,12.0,211.0,218.36,174.38
2016,12,9,9,45,248.0,142.0,2.0,12.5,230.0,242.43,195.38
2016,12,9,10,0,247.0,155.0,2.1,13.0,249.0,265.97,215.32
2016,12,9,10,15,249.5,166.0,2.15,13.0,266.5,288.51,234.42
2016,12,9,10,30,252.0,177.0,2.2,13.0,284.0,310.66,252.92
2016,12,9,10,45,154.0,184.0,2.3,13.0,250.5,271.16,220.94
2016,12,9,11,0,56.0,191.0,2.4,13.0,217.0,225.1,182.74
2016,12,9,11,15,147.0,199.0,2.4,13.0,268.5,292.79,239.05
2016,12,9,11,30,238.0,207.0,2.4,13.0,320.0,365.13,298.01
2016,12,9,11,45,166.5,210.5,2.4,13.0,290.0,324.82,264.73
2016,12,9,12,0,95.0,214.0,2.4,13.0,260.0,281.37,228.85
2016,12,9,12,15,84.0,210.5,2.35,13.0,251.5,272.39,221.62
2016,12,9,12,30,73.0,207.0,2.3,13.0,243.0,262.99,213.92
2016,12,9,12,45,83.5,204.5,2.25,13.0,244.5,268.32,218.61
2016,12,9,13,0,94.0,202.0,2.2,13.0,246.0,273.52,223.16
2016,12,9,13,15,57.0,183.0,2.15,13.0,209.5,229.0,186.47
2016,12,9,13,30,20.0,164.0,2.1,13.0,173.0,178.32,144.44
2016,12,9,13,45,108.0,165.0,2.05,13.0,208.0,249.05,204.59
2016,12,9,14,0,196.0,166.0,2.0,13.0,243.0,304.15,250.62
2016,12,9,14,15,462.0,114.5,1.85,13.0,277.0,414.98,342.58
2016,12,9,14,30,728.0,63.0,1.7,13.0,311.0,499.77,410.14
2016,12,9,14,45,703.0,59.0,1.55,13.0,277.5,464.52,380.04
2016,12,9,15,0,678.0,55.0,1.4,13.0,244.0,428.31,349.37
2016,12,9,15,15,634.5,51.0,1.3,12.5,207.0,382.39,310.9
2016,12,9,15,30,591.0,47.0,1.2,12.0,170.0,340.18,274.18
2016,12,9,15,45,524.5,41.0,1.1,12.0,132.5,284.79,225.53
2016,12,9,16,0,458.0,35.0,1.0,12.0,95.0,233.1,178.76
2016,12,9,16,15,342.0,26.0,1.0,12.0,61.5,165.41,115.0
2016,12,9,16,30,226.0,17.0,1.0,12.0,28.0,97.51,0.0
2016,12,9,16,45,113.0,8.5,1.05,12.0,14.0,37.86,0.0
2016,12,9,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.5,3.65,13.0,0.5,0.0,0.0
2016,12,10,7,30,0.0,1.0,3.6,13.0,1.0,0.98,0.0
2016,12,10,7,45,0.0,3.5,3.6,13.0,3.5,3.37,0.0
2016,12,10,8,0,0.0,6.0,3.6,13.0,6.0,5.78,0.0
2016,12,10,8,15,0.0,9.0,3.5,13.0,9.0,8.67,1.63
2016,12,10,8,30,0.0,12.0,3.4,13.0,12.0,11.57,4.2
2016,12,10,8,45,0.0,15.5,3.3,13.0,15.5,14.95,7.17
2016,12,10,9,0,0.0,19.0,3.2,13.0,19.0,18.33,10.13
2016,12,10,9,15,0.0,22.0,3.05,13.0,22.0,21.22,12.64
2016,12,10,9,30,0.0,25.0,2.9,13.0,25.0,24.12,15.13
2016,12,10,9,45,0.0,27.5,2.8,13.0,27.5,26.54,17.19
2016,12,10,10,0,0.0,30.0,2.7,13.0,30.0,28.96,19.24
2016,12,10,10,15,0.0,44.0,2.7,13.0,44.0,42.5,30.78
2016,12,10,10,30,0.0,58.0,2.7,13.0,58.0,56.05,42.26
2016,12,10,10,45,0.0,53.5,2.7,13.0,53.5,51.69,38.5
2016,12,10,11,0,0.0,49.0,2.7,13.0,49.0,47.34,34.76
2016,12,10,11,15,0.0,28.5,2.65,13.0,28.5,27.52,17.87
2016,12,10,11,30,0.0,8.0,2.6,13.0,8.0,7.72,0.95
2016,12,10,11,45,0.0,17.5,2.55,13.0,17.5,16.89,8.79
2016,12,10,12,0,0.0,27.0,2.5,13.0,27.0,26.07,16.62
2016,12,10,12,15,0.0,69.5,2.45,13.0,69.5,67.19,51.49
2016,12,10,12,30,0.0,112.0,2.4,13.0,112.0,109.44,86.91
2016,12,10,12,45,0.0,97.0,2.35,13.0,97.0,94.34,74.26
2016,12,10,13,0,0.0,82.0,2.3,13.0,82.0,79.31,61.72
2016,12,10,13,15,0.0,93.0,2.25,12.5,93.0,90.47,71.31
2016,12,10,13,30,0.0,104.0,2.2,12.0,104.0,101.89,81.15
2016,12,10,13,45,0.0,101.0,2.15,12.0,101.0,99.06,78.85
2016,12,10,14,0,0.0,98.0,2.1,12.0,98.0,96.28,76.61
2016,12,10,14,15,0.0,90.5,2.05,12.0,90.5,88.83,70.41
2016,12,10,14,30,0.0,83.0,2.0,12.0,83.0,81.4,64.19
2016,12,10,14,45,0.0,74.0,2.0,12.0,74.0,72.4,56.59
2016,12,10,15,0,0.0,65.0,2.0,12.0,65.0,63.42,48.92
2016,12,10,15,15,0.0,55.0,1.95,11.5,55.0,53.37,40.33
2016,12,10,15,30,0.0,45.0,1.9,11.0,45.0,43.47,31.75
2016,12,10,15,45,0.0,35.0,1.85,11.0,35.0,33.8,23.19
2016,12,10,16,0,0.0,25.0,1.8,11.0,25.0,24.13,14.59
2016,12,10,16,15,0.0,16.0,1.75,11.0,16.0,15.43,6.4
2016,12,10,16,30,0.0,7.0,1.7,11.0,7.0,6.75,0.0
2016,12,10,16,45,0.0,3.5,1.65,11.0,3.5,3.44,0.0
2016,12,10,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,4.5,1.55,5.0,4.5,0.0,0.0
2016,12,11,7,30,0.0,9.0,1.5,5.0,9.0,8.85,0.0
2016,12,11,7,45,52.0,23.5,1.45,5.5,29.5,21.77,5.5
2016,12,11,8,0,104.0,38.0,1.4,6.0,50.0,41.82,25.44
2016,12,11,8,15,124.5,54.5,1.35,6.0,74.5,66.26,45.68
2016,12,11,8,30,145.0,71.0,1.3,6.0,99.0,92.85,68.34
2016,12,11,8,45,157.5,87.0,1.3,6.5,123.0,119.27,91.56
2016,12,11,9,0,170.0,103.0,1.3,7.0,147.0,145.56,114.78
2016,12,11,9,15,176.0,118.0,1.3,7.0,169.5,170.72,137.31
2016,12,11,9,30,182.0,133.0,1.3,7.0,192.0,196.19,159.83
2016,12,11,9,45,186.5,145.5,1.3,7.5,211.0,218.8,179.33
2016,12,11,10,0,191.0,158.0,1.3,8.0,230.0,241.44,198.49
2016,12,11,10,15,235.5,165.0,1.35,8.0,260.0,280.06,230.86
2016,12,11,10,30,280.0,172.0,1.4,8.0,290.0,318.18,262.61
2016,12,11,10,45,235.0,185.5,1.45,8.5,287.5,318.66,262.7
2016,12,11,11,0,190.0,199.0,1.5,9.0,285.0,311.38,256.36
2016,12,11,11,15,268.5,194.0,1.5,9.0,319.0,361.45,297.86
2016,12,11,11,30,347.0,189.0,1.5,9.0,353.0,409.33,336.99
2016,12,11,11,45,311.0,197.0,1.55,9.5,345.5,403.45,331.38
2016,12,11,12,0,275.0,205.0,1.6,10.0,338.0,395.54,324.38
2016,12,11,12,15,238.0,208.0,1.65,10.0,322.5,379.79,311.71
2016,12,11,12,30,201.0,211.0,1.7,10.0,307.0,355.87,292.5
2016,12,11,12,45,126.5,201.5,1.75,10.5,261.5,299.25,245.68
2016,12,11,13,0,52.0,192.0,1.8,11.0,216.0,234.94,192.03
2016,12,11,13,15,26.0,142.0,1.85,10.5,154.0,162.97,133.01
2016,12,11,13,30,0.0,92.0,1.9,10.0,92.0,89.58,71.21
2016,12,11,13,45,0.0,112.5,2.0,10.0,112.5,111.08,89.65
2016,12,11,14,0,0.0,133.0,2.1,10.0,133.0,133.71,108.86
2016,12,11,14,15,0.0,122.5,1.95,9.5,122.5,123.21,100.26
2016,12,11,14,30,0.0,112.0,1.8,9.0,112.0,112.76,91.68
2016,12,11,14,45,0.0,100.0,1.65,9.0,100.0,100.67,81.44
2016,12,11,15,0,0.0,88.0,1.5,9.0,88.0,88.61,71.12
2016,12,11,15,15,0.0,75.0,1.45,8.5,75.0,75.43,59.82
2016,12,11,15,30,0.0,62.0,1.4,8.0,62.0,62.23,48.32
2016,12,11,15,45,0.0,48.0,1.35,8.0,48.0,47.81,35.52
2016,12,11,16,0,0.0,34.0,1.3,8.0,34.0,33.23,22.51
2016,12,11,16,15,0.0,22.0,1.35,7.5,22.0,21.24,11.17
2016,12,11,16,30,0.0,10.0,1.4,7.0,10.0,9.64,0.0
2016,12,11,16,45,0.0,5.0,1.45,7.0,5.0,4.91,0.0
2016,12,11,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,6.5,1.7,5.5,6.5,0.0,0.0
2016,12,12,7,30,0.0,13.0,1.7,6.0,13.0,12.78,0.0
2016,12,12,7,45,214.0,21.5,1.75,6.5,44.0,19.72,2.77
2016,12,12,8,0,428.0,30.0,1.8,7.0,75.0,53.79,24.47
2016,12,12,8,15,509.0,36.5,1.85,7.0,114.0,92.12,50.71
2016,12,12,8,30,590.0,43.0,1.9,7.0,153.0,138.62,87.47
2016,12,12,8,45,636.5,48.5,1.95,7.5,191.0,183.26,126.7
2016,12,12,9,0,683.0,54.0,2.0,8.0,229.0,231.32,170.02
2016,12,12,9,15,716.5,57.0,1.9,8.0,265.0,275.95,211.34
2016,12,12,9,30,750.0,60.0,1.8,8.0,301.0,322.06,253.44
2016,12,12,9,45,560.5,98.0,1.75,8.5,288.0,320.01,257.76
2016,12,12,10,0,371.0,136.0,1.7,9.0,275.0,300.23,245.03
2016,12,12,10,15,591.5,104.0,1.6,9.0,344.0,384.58,314.48
2016,12,12,10,30,812.0,72.0,1.5,9.0,413.0,478.85,390.67
2016,12,12,10,45,635.5,114.0,1.45,9.0,388.0,457.85,374.48
2016,12,12,11,0,459.0,156.0,1.4,9.0,363.0,421.85,345.97
2016,12,12,11,15,465.0,159.5,1.4,9.0,374.0,441.49,362.49
2016,12,12,11,30,471.0,163.0,1.4,9.0,385.0,459.9,377.41
2016,12,12,11,45,497.0,159.0,1.45,9.0,395.5,481.12,394.95
2016,12,12,12,0,523.0,155.0,1.5,9.0,406.0,501.35,411.59
2016,12,12,12,15,468.5,166.0,1.5,9.0,390.5,485.76,398.9
2016,12,12,12,30,414.0,177.0,1.5,9.0,375.0,467.58,384.28
2016,12,12,12,45,451.5,165.0,1.5,9.0,376.5,481.52,396.35
2016,12,12,13,0,489.0,153.0,1.5,9.0,378.0,493.74,406.76
2016,12,12,13,15,382.0,165.5,1.5,9.0,337.5,438.68,362.13
2016,12,12,13,30,275.0,178.0,1.5,9.0,297.0,376.56,311.71
2016,12,12,13,45,350.5,156.0,1.5,9.0,299.0,396.68,329.81
2016,12,12,14,0,426.0,134.0,1.5,9.0,301.0,421.79,350.85
2016,12,12,14,15,406.5,128.0,1.45,9.0,277.5,397.19,330.56
2016,12,12,14,30,387.0,122.0,1.4,9.0,254.0,371.94,309.79
2016,12,12,14,45,375.0,110.0,1.35,9.0,227.0,343.51,286.21
2016,12,12,15,0,363.0,98.0,1.3,9.0,200.0,314.42,261.56
2016,12,12,15,15,336.5,86.0,1.3,8.5,169.5,277.76,230.51
2016,12,12,15,30,310.0,74.0,1.3,8.0,139.0,241.78,199.17
2016,12,12,15,45,276.0,60.0,1.3,8.0,108.5,201.19,162.86
2016,12,12,16,0,242.0,46.0,1.3,8.0,78.0,162.39,127.26
2016,12,12,16,15,121.0,34.5,1.35,8.0,50.5,92.71,65.29
2016,12,12,16,30,0.0,23.0,1.4,8.0,23.0,24.9,0.0
2016,12,12,16,45,0.0,11.5,1.45,8.0,11.5,11.3,0.0
2016,12,12,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,7,45,50.0,18.0,1.6,6.5,23.5,15.94,1.31
2016,12,13,8,0,100.0,36.0,1.7,7.0,47.0,39.2,23.19
2016,12,13,8,15,129.0,52.0,1.65,7.0,72.0,63.78,43.14
2016,12,13,8,30,158.0,68.0,1.6,7.0,97.0,91.34,66.12
2016,12,13,8,45,173.0,84.0,1.6,7.5,122.5,118.82,90.13
2016,12,13,9,0,188.0,100.0,1.6,8.0,148.0,147.62,115.45
2016,12,13,9,15,198.5,114.5,1.55,8.0,172.0,174.79,139.65
2016,12,13,9,30,209.0,129.0,1.5,8.0,196.0,202.64,164.17
2016,12,13,9,45,216.0,141.5,1.5,8.5,216.5,227.7,185.8
2016,12,13,10,0,223.0,154.0,1.5,9.0,237.0,252.92,207.16
2016,12,13,10,15,187.0,167.5,1.5,9.0,240.5,256.38,210.75
2016,12,13,10,30,151.0,181.0,1.5,9.0,244.0,259.99,214.04
2016,12,13,10,45,75.5,144.0,1.5,9.5,175.5,183.42,150.55
2016,12,13,11,0,0.0,107.0,1.5,10.0,107.0,104.17,83.36
2016,12,13,11,15,29.0,153.0,1.45,10.0,167.0,170.89,139.74
2016,12,13,11,30,58.0,199.0,1.4,10.0,227.0,238.26,195.22
2016,12,13,11,45,180.0,199.5,1.35,10.0,286.0,320.07,263.18
2016,12,13,12,0,302.0,200.0,1.3,10.0,345.0,406.11,332.82
2016,12,13,12,15,346.0,191.0,1.25,10.0,356.0,428.52,350.64
2016,12,13,12,30,390.0,182.0,1.2,10.0,367.0,450.4,368.36
2016,12,13,12,45,195.0,131.5,1.2,10.0,224.0,271.41,224.39
2016,12,13,13,0,0.0,81.0,1.2,10.0,81.0,78.34,61.29
2016,12,13,13,15,0.0,68.0,1.2,10.0,68.0,65.74,50.95
2016,12,13,13,30,0.0,55.0,1.2,10.0,55.0,53.14,40.25
2016,12,13,13,45,0.0,74.5,1.2,10.0,74.5,72.03,56.49
2016,12,13,14,0,0.0,94.0,1.2,10.0,94.0,92.11,73.65
2016,12,13,14,15,0.0,86.5,1.2,10.0,86.5,84.64,67.35
2016,12,13,14,30,0.0,79.0,1.2,10.0,79.0,77.19,61.08
2016,12,13,14,45,0.0,70.5,1.25,10.0,70.5,68.71,53.86
2016,12,13,15,0,0.0,62.0,1.3,10.0,62.0,60.23,46.58
2016,12,13,15,15,0.0,52.5,1.25,10.0,52.5,50.73,38.32
2016,12,13,15,30,0.0,43.0,1.2,10.0,43.0,41.53,30.24
2016,12,13,15,45,0.0,33.0,1.2,10.0,33.0,31.86,21.67
2016,12,13,16,0,0.0,23.0,1.2,10.0,23.0,22.19,13.07
2016,12,13,16,15,0.0,15.0,1.3,9.5,15.0,14.47,5.79
2016,12,13,16,30,0.0,7.0,1.4,9.0,7.0,6.75,0.0
2016,12,13,16,45,0.0,3.5,1.5,9.0,3.5,3.44,0.0
2016,12,13,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,5.0,2.65,11.5,5.0,4.82,0.0
2016,12,14,8,0,0.0,10.0,2.8,12.0,10.0,9.64,2.05
2016,12,14,8,15,0.0,16.0,2.8,12.0,16.0,15.43,7.31
2016,12,14,8,30,0.0,22.0,2.8,12.0,22.0,21.22,12.45
2016,12,14,8,45,0.0,28.0,2.85,12.0,28.0,27.02,17.57
2016,12,14,9,0,0.0,34.0,2.9,12.0,34.0,32.82,22.66
2016,12,14,9,15,0.0,40.0,2.95,12.0,40.0,38.62,27.69
2016,12,14,9,30,0.0,46.0,3.0,12.0,46.0,44.43,32.68
2016,12,14,9,45,0.0,50.5,3.05,12.5,50.5,48.78,36.32
2016,12,14,10,0,0.0,55.0,3.1,13.0,55.0,53.14,39.91
2016,12,14,10,15,0.0,84.0,3.1,13.0,84.0,81.38,63.82
2016,12,14,10,30,0.0,113.0,3.1,13.0,113.0,110.17,87.93
2016,12,14,10,45,0.0,111.5,3.1,13.0,111.5,108.67,86.53
2016,12,14,11,0,0.0,110.0,3.1,13.0,110.0,107.17,85.19
2016,12,14,11,15,20.0,150.5,3.1,13.0,160.0,159.55,129.06
2016,12,14,11,30,40.0,191.0,3.1,13.0,210.0,218.95,178.08
2016,12,14,11,45,48.0,196.5,3.1,13.0,219.5,231.09,187.99
2016,12,14,12,0,56.0,202.0,3.1,13.0,229.0,243.48,198.24
2016,12,14,12,15,44.0,195.5,3.05,13.0,216.5,230.14,187.13
2016,12,14,12,30,32.0,189.0,3.0,13.0,204.0,216.45,175.78
2016,12,14,12,45,30.5,185.0,2.95,13.0,199.0,212.06,172.28
2016,12,14,13,0,29.0,181.0,2.9,13.0,194.0,207.63,168.74
2016,12,14,13,15,26.0,173.0,2.9,13.0,185.0,191.21,155.36
2016,12,14,13,30,23.0,165.0,2.9,13.0,176.0,181.31,147.33
2016,12,14,13,45,11.5,127.0,2.9,13.0,132.5,133.6,107.69
2016,12,14,14,0,0.0,89.0,2.9,13.0,89.0,86.92,68.42
2016,12,14,14,15,0.0,82.0,2.9,13.0,82.0,79.96,62.67
2016,12,14,14,30,0.0,75.0,2.9,13.0,75.0,73.01,56.86
2016,12,14,14,45,0.0,67.0,2.9,13.0,67.0,65.04,50.12
2016,12,14,15,0,0.0,59.0,2.9,13.0,59.0,57.07,43.32
2016,12,14,15,15,0.0,50.0,2.9,12.5,50.0,48.31,35.84
2016,12,14,15,30,0.0,41.0,2.9,12.0,41.0,39.6,28.3
2016,12,14,15,45,0.0,32.0,2.9,12.0,32.0,30.89,20.63
2016,12,14,16,0,0.0,23.0,2.9,12.0,23.0,22.19,12.92
2016,12,14,16,15,0.0,14.5,2.85,12.0,14.5,13.98,5.32
2016,12,14,16,30,0.0,6.0,2.8,12.0,6.0,5.78,0.0
2016,12,14,16,45,0.0,3.0,2.8,12.0,3.0,2.95,0.0
2016,12,14,17,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,1.0,4.7,12.0,1.0,0.96,0.0
2016,12,15,8,0,0.0,2.0,4.6,12.0,2.0,1.93,0.0
2016,12,15,8,15,0.0,3.5,4.35,12.0,3.5,3.37,0.0
2016,12,15,8,30,0.0,5.0,4.1,12.0,5.0,4.82,0.0
2016,12,15,8,45,0.0,6.0,3.9,12.0,6.0,5.78,0.0
2016,12,15,9,0,0.0,7.0,3.7,12.0,7.0,6.75,0.17
2016,12,15,9,15,0.0,8.5,3.6,12.0,8.5,8.19,1.43
2016,12,15,9,30,0.0,10.0,3.5,12.0,10.0,9.64,2.69
2016,12,15,9,45,0.0,11.0,3.45,12.5,11.0,10.61,3.5
2016,12,15,10,0,0.0,12.0,3.4,13.0,12.0,11.58,4.31
2016,12,15,10,15,0.0,24.0,3.3,13.0,24.0,23.16,14.25
2016,12,15,10,30,0.0,36.0,3.2,13.0,36.0,34.76,24.15
2016,12,15,10,45,0.0,71.0,3.1,13.0,71.0,68.64,52.9
2016,12,15,11,0,0.0,106.0,3.0,13.0,106.0,103.18,81.89
2016,12,15,11,15,0.0,98.5,2.95,13.0,98.5,95.69,75.5
2016,12,15,11,30,0.0,91.0,2.9,13.0,91.0,88.22,69.18
2016,12,15,11,45,0.0,92.0,2.85,13.0,92.0,89.22,69.99
2016,12,15,12,0,0.0,93.0,2.8,13.0,93.0,90.22,70.82
2016,12,15,12,15,0.0,63.5,2.8,13.0,63.5,61.38,46.54
2016,12,15,12,30,0.0,34.0,2.8,13.0,34.0,32.84,22.37
2016,12,15,12,45,0.0,40.5,2.8,13.0,40.5,39.12,27.75
2016,12,15,13,0,0.0,47.0,2.8,13.0,47.0,45.41,33.11
2016,12,15,13,15,0.0,64.0,2.75,13.0,64.0,61.86,47.1
2016,12,15,13,30,0.0,81.0,2.7,13.0,81.0,78.42,61.15
2016,12,15,13,45,0.0,62.0,2.7,13.0,62.0,59.92,45.54
2016,12,15,14,0,0.0,43.0,2.7,13.0,43.0,41.53,29.96
2016,12,15,14,15,0.0,39.5,2.6,12.5,39.5,38.14,27.17
2016,12,15,14,30,0.0,36.0,2.5,12.0,36.0,34.75,24.36
2016,12,15,14,45,0.0,32.0,2.45,12.0,32.0,30.89,21.05
2016,12,15,15,0,0.0,28.0,2.4,12.0,28.0,27.02,17.71
2016,12,15,15,15,0.0,24.0,2.25,12.0,24.0,23.15,14.34
2016,12,15,15,30,0.0,20.0,2.1,12.0,20.0,19.29,10.94
2016,12,15,15,45,0.0,15.5,2.0,12.0,15.5,14.94,7.09
2016,12,15,16,0,0.0,11.0,1.9,12.0,11.0,10.6,3.24
2016,12,15,16,15,0.0,7.0,1.8,11.5,7.0,6.74,0.0
2016,12,15,16,30,0.0,3.0,1.7,11.0,3.0,2.89,0.0
2016,12,15,16,45,0.0,1.5,1.6,11.0,1.5,1.47,0.0
2016,12,15,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,7,45,217.5,15.0,4.0,6.5,36.0,11.7,0.0
2016,12,16,8,0,435.0,30.0,4.1,7.0,72.0,50.53,22.15
2016,12,16,8,15,523.0,37.0,4.2,7.0,112.0,89.78,48.31
2016,12,16,8,30,611.0,44.0,4.3,7.0,152.0,137.96,85.77
2016,12,16,8,45,664.0,48.5,4.45,7.5,192.0,183.63,125.65
2016,12,16,9,0,717.0,53.0,4.6,8.0,232.0,233.3,170.63
2016,12,16,9,15,751.5,56.5,4.6,8.0,269.5,280.13,214.65
2016,12,16,9,30,786.0,60.0,4.6,8.0,307.0,328.49,259.79
2016,12,16,9,45,812.5,61.5,4.7,8.0,340.0,372.94,301.38
2016,12,16,10,0,839.0,63.0,4.8,8.0,373.0,417.54,342.39
2016,12,16,10,15,855.0,65.0,4.8,8.0,400.0,457.77,378.95
2016,12,16,10,30,871.0,67.0,4.8,8.0,427.0,496.81,413.73
2016,12,16,10,45,881.0,68.0,4.8,8.5,447.0,528.63,441.19
2016,12,16,11,0,891.0,69.0,4.8,9.0,467.0,559.74,467.35
2016,12,16,11,15,897.5,70.0,4.75,9.0,480.5,586.65,490.29
2016,12,16,11,30,904.0,71.0,4.7,9.0,494.0,611.01,510.77
2016,12,16,11,45,907.5,71.0,4.7,9.5,499.5,629.75,525.68
2016,12,16,12,0,911.0,71.0,4.7,10.0,505.0,645.56,538.0
2016,12,16,12,15,910.5,71.0,4.7,10.0,503.5,655.86,546.76
2016,12,16,12,30,910.0,71.0,4.7,10.0,502.0,663.01,552.94
2016,12,16,12,45,905.0,70.5,4.75,10.0,492.0,663.54,554.01
2016,12,16,13,0,900.0,70.0,4.8,10.0,482.0,660.88,552.51
2016,12,16,13,15,891.5,69.0,4.8,10.0,465.0,652.29,546.01
2016,12,16,13,30,883.0,68.0,4.8,10.0,448.0,640.67,537.0
2016,12,16,13,45,870.5,66.5,4.85,10.0,424.0,626.84,526.1
2016,12,16,14,0,858.0,65.0,4.9,10.0,400.0,606.54,509.9
2016,12,16,14,15,838.5,63.0,4.85,9.5,370.0,578.98,488.09
2016,12,16,14,30,819.0,61.0,4.8,9.0,340.0,549.34,464.03
2016,12,16,14,45,792.0,58.0,4.8,9.0,304.5,512.59,432.8
2016,12,16,15,0,765.0,55.0,4.8,9.0,269.0,474.67,399.75
2016,12,16,15,15,722.5,51.0,4.65,8.5,230.0,427.12,358.2
2016,12,16,15,30,680.0,47.0,4.5,8.0,191.0,380.02,315.78
2016,12,16,15,45,615.0,41.0,4.4,8.0,150.5,322.05,262.8
2016,12,16,16,0,550.0,35.0,4.3,8.0,110.0,267.09,211.14
2016,12,16,16,15,275.0,35.0,4.2,7.5,72.5,152.7,111.35
2016,12,16,16,30,0.0,35.0,4.1,7.0,35.0,44.13,2.81
2016,12,16,16,45,0.0,17.5,4.05,7.0,17.5,17.2,0.0
2016,12,16,17,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,17,7,45,247.0,14.0,1.85,3.5,37.5,11.18,0.0
2016,12,17,8,0,494.0,28.0,1.8,4.0,75.0,51.76,21.89
2016,12,17,8,15,578.5,34.0,1.85,4.0,116.0,92.23,48.62
2016,12,17,8,30,663.0,40.0,1.9,4.0,157.0,140.65,86.42
2016,12,17,8,45,713.5,44.5,1.95,4.5,198.0,188.22,128.24
2016,12,17,9,0,764.0,49.0,2.0,5.0,239.0,239.5,174.85
2016,12,17,9,15,796.5,52.0,2.0,5.5,277.0,287.28,219.43
2016,12,17,9,30,829.0,55.0,2.0,6.0,315.0,336.33,264.56
2016,12,17,9,45,848.5,58.0,2.0,6.5,347.5,381.43,305.74
2016,12,17,10,0,868.0,61.0,2.0,7.0,380.0,426.09,345.43
2016,12,17,10,15,883.0,62.5,2.0,7.0,407.0,465.37,380.42
2016,12,17,10,30,898.0,64.0,2.0,7.0,434.0,504.06,414.05
2016,12,17,10,45,906.5,65.5,2.0,7.5,454.5,537.84,442.19
2016,12,17,11,0,915.0,67.0,2.0,8.0,475.0,569.44,467.87
2016,12,17,11,15,920.5,67.5,2.0,8.0,488.0,595.88,489.81
2016,12,17,11,30,926.0,68.0,2.0,8.0,501.0,619.65,509.28
2016,12,17,11,45,927.0,69.0,2.0,8.5,506.5,638.47,523.64
2016,12,17,12,0,928.0,70.0,2.0,9.0,512.0,654.23,535.41
2016,12,17,12,15,927.0,70.0,2.0,9.0,510.0,664.5,543.79
2016,12,17,12,30,926.0,70.0,2.0,9.0,508.0,671.55,549.65
2016,12,17,12,45,917.0,70.5,2.0,9.0,497.5,670.83,549.49
2016,12,17,13,0,908.0,71.0,2.0,9.0,487.0,666.88,546.83
2016,12,17,13,15,899.5,70.0,1.95,9.0,470.0,658.38,540.36
2016,12,17,13,30,891.0,69.0,1.9,9.0,453.0,650.56,534.19
2016,12,17,13,45,877.0,68.0,1.85,9.0,428.5,632.66,520.24
2016,12,17,14,0,863.0,67.0,1.8,9.0,404.0,612.04,504.03
2016,12,17,14,15,843.0,64.5,1.75,8.5,374.0,583.62,482.36
2016,12,17,14,30,823.0,62.0,1.7,8.0,344.0,553.1,458.51
2016,12,17,14,45,793.5,59.5,1.65,8.0,308.0,515.54,427.6
2016,12,17,15,0,764.0,57.0,1.6,8.0,272.0,476.88,394.99
2016,12,17,15,15,721.0,53.0,1.6,7.5,232.5,429.13,354.94
2016,12,17,15,30,678.0,49.0,1.6,7.0,193.0,381.81,313.8
2016,12,17,15,45,609.0,43.0,1.6,7.0,152.0,322.14,260.82
2016,12,17,16,0,540.0,37.0,1.6,7.0,111.0,265.66,209.07
2016,12,17,16,15,419.0,28.5,1.65,6.5,73.5,197.15,144.1
2016,12,17,16,30,298.0,20.0,1.7,6.0,36.0,125.76,22.83
2016,12,17,16,45,149.0,10.0,1.75,6.0,18.0,49.73,0.0
2016,12,17,17,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,45,251.0,13.5,2.85,2.5,37.0,10.69,0.0
2016,12,18,8,0,502.0,27.0,2.9,3.0,74.0,50.2,20.66
2016,12,18,8,15,588.0,33.0,2.95,3.0,115.0,91.09,47.53
2016,12,18,8,30,674.0,39.0,3.0,3.0,156.0,140.08,85.78
2016,12,18,8,45,725.0,43.0,3.1,3.5,197.0,187.71,127.9
2016,12,18,9,0,776.0,47.0,3.2,4.0,238.0,239.06,175.05
2016,12,18,9,15,809.0,50.0,3.15,4.5,276.5,287.5,220.74
2016,12,18,9,30,842.0,53.0,3.1,5.0,315.0,337.0,266.88
2016,12,18,9,45,861.0,56.0,3.1,5.5,348.0,382.21,308.84
2016,12,18,10,0,880.0,59.0,3.1,6.0,381.0,426.9,349.27
2016,12,18,10,15,895.0,60.5,3.0,6.0,408.5,467.39,385.72
2016,12,18,10,30,910.0,62.0,2.9,6.0,436.0,506.52,420.08
2016,12,18,10,45,920.5,63.0,2.85,6.5,457.0,541.19,449.34
2016,12,18,11,0,931.0,64.0,2.8,7.0,478.0,573.76,476.11
2016,12,18,11,15,936.5,64.5,2.75,7.0,491.5,600.66,498.62
2016,12,18,11,30,942.0,65.0,2.7,7.0,505.0,624.83,518.56
2016,12,18,11,45,944.5,65.5,2.7,7.5,510.5,644.36,533.75
2016,12,18,12,0,947.0,66.0,2.7,8.0,516.0,660.81,546.28
2016,12,18,12,15,946.0,66.0,2.7,8.0,514.0,671.36,555.04
2016,12,18,12,30,945.0,66.0,2.7,8.0,512.0,678.64,561.18
2016,12,18,12,45,940.5,65.0,2.7,8.5,502.5,679.23,561.1
2016,12,18,13,0,936.0,64.0,2.7,9.0,493.0,676.51,558.43
2016,12,18,13,15,928.0,63.5,2.7,9.0,476.0,668.88,552.86
2016,12,18,13,30,920.0,63.0,2.7,9.0,459.0,658.1,544.75
2016,12,18,13,45,907.5,61.5,2.7,9.0,435.0,640.3,531.06
2016,12,18,14,0,895.0,60.0,2.7,9.0,411.0,619.7,514.94
2016,12,18,14,15,876.5,58.0,2.6,8.5,380.5,592.34,493.64
2016,12,18,14,30,858.0,56.0,2.5,8.0,350.0,562.8,470.09
2016,12,18,14,45,831.0,54.0,2.45,8.0,314.0,530.17,442.62
2016,12,18,15,0,804.0,52.0,2.4,8.0,278.0,492.58,410.46
2016,12,18,15,15,763.5,48.5,2.3,7.5,238.5,445.6,370.29
2016,12,18,15,30,723.0,45.0,2.2,7.0,199.0,398.83,328.93
2016,12,18,15,45,658.5,40.0,2.1,6.5,157.5,340.76,277.06
2016,12,18,16,0,594.0,35.0,2.0,6.0,116.0,285.48,225.9
2016,12,18,16,15,478.5,27.0,2.0,5.5,77.5,212.83,156.74
2016,12,18,16,30,363.0,19.0,2.0,5.0,39.0,142.61,33.25
2016,12,18,16,45,181.5,9.5,2.0,5.0,19.5,58.17,0.0
2016,12,18,17,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,7,45,218.5,13.5,1.95,3.5,34.0,9.96,0.0
2016,12,19,8,0,437.0,27.0,1.9,4.0,68.0,46.2,19.34
2016,12,19,8,15,523.5,34.0,1.9,4.0,107.0,84.72,44.72
2016,12,19,8,30,610.0,41.0,1.9,4.0,146.0,131.46,80.79
2016,12,19,8,45,661.0,45.5,1.9,4.5,185.5,176.47,120.05
2016,12,19,9,0,712.0,50.0,1.9,5.0,225.0,225.32,164.25
2016,12,19,9,15,746.0,53.0,1.85,5.5,261.5,271.2,206.89
2016,12,19,9,30,780.0,56.0,1.8,6.0,298.0,318.59,250.35
2016,12,19,9,45,793.0,60.5,1.8,6.5,329.0,360.92,289.2
2016,12,19,10,0,806.0,65.0,1.8,7.0,360.0,402.46,326.29
2016,12,19,10,15,822.0,67.0,1.8,7.5,386.5,441.67,360.44
2016,12,19,10,30,838.0,69.0,1.8,8.0,413.0,479.8,392.73
2016,12,19,10,45,848.5,70.5,1.85,8.5,433.0,513.25,420.69
2016,12,19,11,0,859.0,72.0,1.9,9.0,453.0,544.81,446.49
2016,12,19,11,15,865.0,73.0,1.85,9.0,466.0,571.21,468.06
2016,12,19,11,30,871.0,74.0,1.8,9.0,479.0,595.14,487.28
2016,12,19,11,45,872.5,74.5,1.8,9.5,484.5,613.2,501.04
2016,12,19,12,0,874.0,75.0,1.8,10.0,490.0,628.39,512.36
2016,12,19,12,15,765.5,94.5,1.8,10.0,457.5,592.61,484.52
2016,12,19,12,30,657.0,114.0,1.8,10.0,425.0,554.36,454.58
2016,12,19,12,45,760.0,93.5,1.8,10.0,446.5,601.27,492.68
2016,12,19,13,0,863.0,73.0,1.8,10.0,468.0,643.7,526.24
2016,12,19,13,15,854.0,72.0,1.75,10.0,451.5,635.31,519.42
2016,12,19,13,30,845.0,71.0,1.7,10.0,435.0,623.98,510.71
2016,12,19,13,45,830.5,69.5,1.65,10.0,411.5,605.84,496.64
2016,12,19,14,0,816.0,68.0,1.6,10.0,388.0,585.14,480.42
2016,12,19,14,15,796.0,66.0,1.5,10.0,359.0,558.24,458.81
